Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,1,7,45,9.5,17.0,0.7,-0.5,18.0,19.61,4.42
2016,1,1,8,0,19.0,34.0,0.7,0.0,36.0,44.71,32.35
2016,1,1,8,15,31.5,51.5,0.65,0.5,56.5,71.08,56.91
2016,1,1,8,30,44.0,69.0,0.6,1.0,77.0,98.18,81.66
2016,1,1,8,45,51.0,86.0,0.55,1.5,97.5,122.51,103.57
2016,1,1,9,0,58.0,103.0,0.5,2.0,118.0,147.46,125.53
2016,1,1,9,15,62.5,118.5,0.45,2.5,137.0,169.39,144.32
2016,1,1,9,30,67.0,134.0,0.4,3.0,156.0,191.77,163.04
2016,1,1,9,45,68.5,147.0,0.4,4.0,171.5,209.05,176.78
2016,1,1,10,0,70.0,160.0,0.4,5.0,187.0,226.54,190.4
2016,1,1,10,15,459.5,119.0,0.4,5.0,314.5,531.62,443.36
2016,1,1,10,30,849.0,78.0,0.4,5.0,442.0,819.52,652.03
2016,1,1,10,45,442.0,132.5,0.45,5.5,323.0,558.12,454.12
2016,1,1,11,0,35.0,187.0,0.5,6.0,204.0,230.02,188.27
2016,1,1,11,15,17.5,168.0,0.5,6.0,176.5,177.03,145.96
2016,1,1,11,30,0.0,149.0,0.5,6.0,149.0,140.3,114.72
2016,1,1,11,45,22.5,179.0,0.55,6.5,190.0,193.26,159.74
2016,1,1,12,0,45.0,209.0,0.6,7.0,231.0,265.64,219.05
2016,1,1,12,15,262.0,193.0,0.6,7.0,323.0,478.85,393.77
2016,1,1,12,30,479.0,177.0,0.6,7.0,415.0,674.54,542.56
2016,1,1,12,45,475.5,175.5,0.65,7.0,408.5,665.99,534.32
2016,1,1,13,0,472.0,174.0,0.7,7.0,402.0,655.5,527.59
2016,1,1,13,15,417.5,178.5,0.7,7.0,375.5,605.31,489.72
2016,1,1,13,30,363.0,183.0,0.7,7.0,349.0,539.6,440.38
2016,1,1,13,45,367.5,171.0,0.75,7.0,332.0,520.43,427.67
2016,1,1,14,0,372.0,159.0,0.8,7.0,315.0,499.79,413.07
2016,1,1,14,15,352.5,150.0,0.75,6.5,289.0,462.77,384.84
2016,1,1,14,30,333.0,141.0,0.7,6.0,263.0,425.94,356.41
2016,1,1,14,45,322.0,129.0,0.7,6.0,238.0,391.75,329.43
2016,1,1,15,0,311.0,117.0,0.7,6.0,213.0,357.58,301.79
2016,1,1,15,15,297.5,102.5,0.7,5.5,184.5,318.74,270.08
2016,1,1,15,30,284.0,88.0,0.7,5.0,156.0,280.44,237.77
2016,1,1,15,45,256.0,74.0,0.7,5.0,126.5,235.76,198.5
2016,1,1,16,0,228.0,60.0,0.7,5.0,97.0,203.02,168.13
2016,1,1,16,15,188.5,44.0,0.65,4.5,68.0,155.0,124.23
2016,1,1,16,30,149.0,28.0,0.6,4.0,39.0,108.8,75.9
2016,1,1,16,45,74.5,14.0,0.55,4.0,19.5,37.12,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,86.5,17.5,1.1,2.5,26.0,62.64,24.9
2016,1,2,8,0,173.0,35.0,1.1,3.0,52.0,132.72,103.71
2016,1,2,8,15,205.0,51.0,1.1,3.5,81.0,175.64,145.01
2016,1,2,8,30,237.0,67.0,1.1,4.0,110.0,211.64,178.63
2016,1,2,8,45,259.5,81.5,1.15,4.5,139.5,252.51,215.35
2016,1,2,9,0,282.0,96.0,1.2,5.0,169.0,295.12,252.41
2016,1,2,9,15,292.5,111.0,1.2,5.5,196.5,332.02,283.39
2016,1,2,9,30,303.0,126.0,1.2,6.0,224.0,369.14,313.62
2016,1,2,9,45,313.5,137.5,1.3,7.0,248.5,401.81,339.28
2016,1,2,10,0,324.0,149.0,1.4,8.0,273.0,434.43,364.29
2016,1,2,10,15,271.5,167.5,1.45,8.0,277.0,425.53,355.51
2016,1,2,10,30,219.0,186.0,1.5,8.0,281.0,397.26,331.58
2016,1,2,10,45,294.5,185.0,1.55,8.5,318.5,480.28,398.45
2016,1,2,11,0,370.0,184.0,1.6,9.0,356.0,550.38,453.15
2016,1,2,11,15,265.5,203.5,1.6,9.0,329.0,488.34,401.38
2016,1,2,11,30,161.0,223.0,1.6,9.0,302.0,405.21,333.41
2016,1,2,11,45,175.5,225.5,1.65,9.5,312.5,422.59,347.49
2016,1,2,12,0,190.0,228.0,1.7,10.0,323.0,439.7,360.64
2016,1,2,12,15,122.0,220.5,1.65,10.0,281.5,367.89,301.75
2016,1,2,12,30,54.0,213.0,1.6,10.0,240.0,278.85,228.54
2016,1,2,12,45,281.5,189.0,1.6,10.0,325.5,489.04,403.16
2016,1,2,13,0,509.0,165.0,1.6,10.0,411.0,678.34,550.57
2016,1,2,13,15,320.0,185.5,1.6,10.0,338.5,511.65,418.83
2016,1,2,13,30,131.0,206.0,1.6,10.0,266.0,353.23,290.69
2016,1,2,13,45,73.0,181.0,1.6,10.0,214.0,255.24,211.15
2016,1,2,14,0,15.0,156.0,1.6,10.0,162.0,163.71,134.17
2016,1,2,14,15,89.0,157.0,1.5,9.5,190.5,237.13,198.48
2016,1,2,14,30,163.0,158.0,1.4,9.0,219.0,306.98,257.87
2016,1,2,14,45,156.0,144.0,1.35,9.0,198.0,280.15,235.4
2016,1,2,15,0,149.0,130.0,1.3,9.0,177.0,253.64,213.39
2016,1,2,15,15,142.0,113.5,1.25,8.5,153.5,224.14,188.83
2016,1,2,15,30,135.0,97.0,1.2,8.0,130.0,195.07,164.02
2016,1,2,15,45,120.5,80.0,1.15,7.5,105.0,161.72,134.83
2016,1,2,16,0,106.0,63.0,1.1,7.0,80.0,129.58,106.05
2016,1,2,16,15,81.5,45.5,1.15,6.5,56.5,93.44,73.35
2016,1,2,16,30,57.0,28.0,1.2,6.0,33.0,58.43,39.22
2016,1,2,16,45,28.5,14.0,1.25,6.0,16.5,22.12,0.0
2016,1,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,81.0,17.5,1.65,5.5,25.5,60.47,23.07
2016,1,3,8,0,162.0,35.0,1.7,6.0,51.0,127.93,98.78
2016,1,3,8,15,195.5,51.5,1.7,6.5,80.0,162.18,132.49
2016,1,3,8,30,229.0,68.0,1.7,7.0,109.0,208.61,174.61
2016,1,3,8,45,249.5,83.0,1.7,7.5,138.5,248.6,210.29
2016,1,3,9,0,270.0,98.0,1.7,8.0,168.0,290.14,246.22
2016,1,3,9,15,280.5,113.0,1.7,8.0,195.5,326.49,277.18
2016,1,3,9,30,291.0,128.0,1.7,8.0,223.0,363.11,307.58
2016,1,3,9,45,301.5,139.5,1.7,8.5,247.0,395.32,333.22
2016,1,3,10,0,312.0,151.0,1.7,9.0,271.0,427.53,358.28
2016,1,3,10,15,285.5,167.0,1.7,9.0,282.5,435.82,363.62
2016,1,3,10,30,259.0,183.0,1.7,9.0,294.0,441.65,367.0
2016,1,3,10,45,283.5,189.5,1.7,9.5,316.5,476.49,393.9
2016,1,3,11,0,308.0,196.0,1.7,10.0,339.0,511.52,420.33
2016,1,3,11,15,372.5,190.0,1.75,10.0,368.0,566.08,463.66
2016,1,3,11,30,437.0,184.0,1.8,10.0,397.0,639.0,519.67
2016,1,3,11,45,448.5,184.0,1.85,10.5,406.0,653.82,529.54
2016,1,3,12,0,460.0,184.0,1.9,11.0,415.0,666.87,538.62
2016,1,3,12,15,301.5,207.0,1.9,11.0,358.0,532.79,433.49
2016,1,3,12,30,143.0,230.0,1.9,11.0,301.0,399.06,325.86
2016,1,3,12,45,227.0,218.0,1.9,11.5,329.0,459.02,375.9
2016,1,3,13,0,311.0,206.0,1.9,12.0,357.0,534.21,435.13
2016,1,3,13,15,212.5,206.0,1.75,12.0,308.0,426.31,348.53
2016,1,3,13,30,114.0,206.0,1.6,12.0,259.0,338.47,276.78
2016,1,3,13,45,125.5,196.0,1.5,12.0,251.5,333.9,274.16
2016,1,3,14,0,137.0,186.0,1.4,12.0,244.0,328.57,270.42
2016,1,3,14,15,126.0,173.0,1.25,11.5,223.5,300.78,248.38
2016,1,3,14,30,115.0,160.0,1.1,11.0,203.0,273.51,226.61
2016,1,3,14,45,106.5,145.5,1.0,10.5,182.5,246.68,205.07
2016,1,3,15,0,98.0,131.0,0.9,10.0,162.0,220.42,183.64
2016,1,3,15,15,91.0,114.5,0.9,9.5,140.5,193.08,161.06
2016,1,3,15,30,84.0,98.0,0.9,9.0,119.0,166.29,138.41
2016,1,3,15,45,69.5,80.5,0.95,9.0,95.5,134.64,110.79
2016,1,3,16,0,55.0,63.0,1.0,9.0,72.0,96.38,77.19
2016,1,3,16,15,34.0,45.5,1.0,8.5,50.5,65.2,49.47
2016,1,3,16,30,13.0,28.0,1.0,8.0,29.0,35.29,21.92
2016,1,3,16,45,6.5,14.0,1.0,8.0,14.5,14.89,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.5,1.6,7.5,1.5,1.31,0.0
2016,1,4,8,0,0.0,3.0,1.6,8.0,3.0,2.63,0.0
2016,1,4,8,15,0.0,5.5,1.6,8.0,5.5,4.82,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,7.02,0.48
2016,1,4,8,45,0.0,10.0,1.6,8.5,10.0,8.78,2.05
2016,1,4,9,0,0.0,12.0,1.6,9.0,12.0,10.54,3.61
2016,1,4,9,15,0.0,14.5,1.6,9.0,14.5,12.74,5.55
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,14.95,7.48
2016,1,4,9,45,0.0,18.5,1.65,9.5,18.5,16.28,8.6
2016,1,4,10,0,0.0,20.0,1.7,10.0,20.0,17.6,9.71
2016,1,4,10,15,0.0,13.5,1.75,10.0,13.5,11.88,4.7
2016,1,4,10,30,0.0,7.0,1.8,10.0,7.0,6.16,0.0
2016,1,4,10,45,0.0,54.5,1.85,10.5,54.5,48.13,35.94
2016,1,4,11,0,0.0,102.0,1.9,11.0,102.0,92.13,73.21
2016,1,4,11,15,0.0,77.0,1.9,11.0,77.0,68.13,52.73
2016,1,4,11,30,0.0,52.0,1.9,11.0,52.0,45.93,33.8
2016,1,4,11,45,0.0,36.5,1.9,11.5,36.5,32.21,22.01
2016,1,4,12,0,0.0,21.0,1.9,12.0,21.0,18.51,10.24
2016,1,4,12,15,0.0,23.0,1.9,12.0,23.0,20.28,11.75
2016,1,4,12,30,0.0,25.0,1.9,12.0,25.0,22.04,13.27
2016,1,4,12,45,0.0,22.5,1.95,12.0,22.5,19.83,11.38
2016,1,4,13,0,0.0,20.0,2.0,12.0,20.0,17.63,9.5
2016,1,4,13,15,0.0,19.0,2.0,11.5,19.0,16.74,8.77
2016,1,4,13,30,0.0,18.0,2.0,11.0,18.0,15.86,8.05
2016,1,4,13,45,0.0,17.0,2.0,11.0,17.0,14.97,7.31
2016,1,4,14,0,0.0,16.0,2.0,11.0,16.0,14.08,6.56
2016,1,4,14,15,25.0,84.5,1.95,10.5,94.0,101.19,82.52
2016,1,4,14,30,50.0,153.0,1.9,10.0,172.0,202.0,168.31
2016,1,4,14,45,45.5,139.5,1.85,10.0,155.5,182.45,151.66
2016,1,4,15,0,41.0,126.0,1.8,10.0,139.0,163.38,135.63
2016,1,4,15,15,35.5,110.0,1.7,9.5,120.5,140.86,116.65
2016,1,4,15,30,30.0,94.0,1.6,9.0,102.0,118.93,97.84
2016,1,4,15,45,21.5,77.5,1.55,9.0,82.5,95.26,77.03
2016,1,4,16,0,13.0,61.0,1.5,9.0,63.0,66.9,52.03
2016,1,4,16,15,6.5,43.5,1.5,9.0,44.5,45.52,32.96
2016,1,4,16,30,0.0,26.0,1.5,9.0,26.0,24.22,13.52
2016,1,4,16,45,0.0,13.0,1.55,9.0,13.0,11.45,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,15.5,1.45,7.5,15.5,13.65,0.87
2016,1,5,8,0,0.0,31.0,1.5,8.0,31.0,29.35,18.65
2016,1,5,8,15,3.0,48.0,1.55,8.0,48.5,48.25,35.77
2016,1,5,8,30,6.0,65.0,1.6,8.0,66.0,67.06,52.61
2016,1,5,8,45,13.0,81.0,1.65,8.0,84.0,87.03,70.38
2016,1,5,9,0,20.0,97.0,1.7,8.0,102.0,107.68,88.58
2016,1,5,9,15,24.0,111.5,1.7,8.0,119.0,134.45,111.71
2016,1,5,9,30,28.0,126.0,1.7,8.0,136.0,153.62,128.08
2016,1,5,9,45,30.5,139.0,1.7,8.5,150.5,170.24,141.79
2016,1,5,10,0,33.0,152.0,1.7,9.0,165.0,187.2,155.59
2016,1,5,10,15,28.0,159.0,1.75,9.0,170.5,190.86,158.21
2016,1,5,10,30,23.0,166.0,1.8,9.0,176.0,180.97,149.56
2016,1,5,10,45,12.0,158.5,1.85,9.0,164.0,162.44,133.49
2016,1,5,11,0,1.0,151.0,1.9,9.0,152.0,144.03,117.48
2016,1,5,11,15,0.5,101.0,1.95,9.0,101.5,91.37,72.92
2016,1,5,11,30,0.0,51.0,2.0,9.0,51.0,45.05,33.3
2016,1,5,11,45,7.0,117.0,2.05,9.0,120.5,113.03,91.65
2016,1,5,12,0,14.0,183.0,2.1,9.0,190.0,189.43,155.76
2016,1,5,12,15,7.0,137.5,2.1,8.5,141.0,133.96,109.17
2016,1,5,12,30,0.0,92.0,2.1,8.0,92.0,81.93,65.02
2016,1,5,12,45,0.0,87.5,2.1,8.0,87.5,77.63,61.43
2016,1,5,13,0,0.0,83.0,2.1,8.0,83.0,73.47,57.92
2016,1,5,13,15,0.0,91.5,2.05,7.5,91.5,81.64,65.11
2016,1,5,13,30,0.0,100.0,2.0,7.0,100.0,90.17,72.63
2016,1,5,13,45,0.0,101.0,2.0,7.0,101.0,91.44,73.81
2016,1,5,14,0,0.0,102.0,2.0,7.0,102.0,92.84,75.13
2016,1,5,14,15,0.0,107.5,1.95,7.0,107.5,99.1,80.66
2016,1,5,14,30,0.0,113.0,1.9,7.0,113.0,105.9,86.65
2016,1,5,14,45,0.0,102.5,1.85,7.0,102.5,95.76,78.03
2016,1,5,15,0,0.0,92.0,1.8,7.0,92.0,85.72,69.47
2016,1,5,15,15,0.0,80.0,1.7,6.5,80.0,74.15,59.58
2016,1,5,15,30,0.0,68.0,1.6,6.0,68.0,62.65,49.6
2016,1,5,15,45,0.0,55.5,1.55,6.0,55.5,50.66,38.93
2016,1,5,16,0,0.0,43.0,1.5,6.0,43.0,38.67,28.16
2016,1,5,16,15,0.0,30.5,1.45,6.0,30.5,26.9,17.51
2016,1,5,16,30,0.0,18.0,1.4,6.0,18.0,15.84,7.18
2016,1,5,16,45,0.0,9.0,1.35,6.0,9.0,7.91,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,10.0,18.5,2.35,8.0,19.5,21.8,4.67
2016,1,6,8,0,20.0,37.0,2.3,8.0,39.0,49.76,35.32
2016,1,6,8,15,46.0,56.5,2.2,8.0,64.0,85.0,67.05
2016,1,6,8,30,72.0,76.0,2.1,8.0,89.0,130.33,107.24
2016,1,6,8,45,92.5,94.5,2.05,8.0,115.5,166.17,139.1
2016,1,6,9,0,113.0,113.0,2.0,8.0,142.0,203.88,172.09
2016,1,6,9,15,127.5,130.0,2.0,8.0,167.5,237.37,200.91
2016,1,6,9,30,142.0,147.0,2.0,8.0,193.0,272.02,230.18
2016,1,6,9,45,163.5,156.5,2.0,8.0,215.0,302.72,255.99
2016,1,6,10,0,185.0,166.0,2.0,8.0,237.0,334.92,282.71
2016,1,6,10,15,92.5,100.5,2.05,8.0,136.0,184.29,155.61
2016,1,6,10,30,0.0,35.0,2.1,8.0,35.0,30.86,21.25
2016,1,6,10,45,0.0,50.5,2.15,8.0,50.5,44.59,33.2
2016,1,6,11,0,0.0,66.0,2.2,8.0,66.0,58.35,45.03
2016,1,6,11,15,0.0,100.0,2.2,8.0,100.0,89.92,72.06
2016,1,6,11,30,0.0,134.0,2.2,8.0,134.0,124.18,101.08
2016,1,6,11,45,164.0,174.5,2.2,8.0,257.0,347.12,292.11
2016,1,6,12,0,328.0,215.0,2.2,8.0,380.0,566.92,468.7
2016,1,6,12,15,218.0,223.0,2.2,8.0,332.5,458.73,379.68
2016,1,6,12,30,108.0,231.0,2.2,8.0,285.0,350.71,290.64
2016,1,6,12,45,54.0,183.0,2.2,8.0,210.0,240.71,199.92
2016,1,6,13,0,0.0,135.0,2.2,8.0,135.0,125.27,101.75
2016,1,6,13,15,0.0,100.0,2.2,8.0,100.0,89.95,72.01
2016,1,6,13,30,0.0,65.0,2.2,8.0,65.0,57.46,44.24
2016,1,6,13,45,93.5,127.0,2.2,8.0,167.0,220.32,186.4
2016,1,6,14,0,187.0,189.0,2.2,8.0,269.0,373.16,314.03
2016,1,6,14,15,216.5,173.5,2.15,7.5,260.0,372.6,314.49
2016,1,6,14,30,246.0,158.0,2.1,7.0,251.0,383.63,324.84
2016,1,6,14,45,224.0,147.5,2.1,7.0,226.5,346.68,294.18
2016,1,6,15,0,202.0,137.0,2.1,7.0,202.0,298.88,254.42
2016,1,6,15,15,188.0,120.5,2.05,6.5,175.0,262.71,224.15
2016,1,6,15,30,174.0,104.0,2.0,6.0,148.0,227.45,193.87
2016,1,6,15,45,148.5,87.0,1.95,6.0,119.5,186.27,157.36
2016,1,6,16,0,123.0,70.0,1.9,6.0,91.0,147.37,122.27
2016,1,6,16,15,88.0,52.0,1.85,5.5,65.0,105.08,84.12
2016,1,6,16,30,53.0,34.0,1.8,5.0,39.0,65.83,47.53
2016,1,6,16,45,26.5,17.0,1.75,5.0,19.5,29.15,0.0
2016,1,6,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,126.5,19.5,0.8,5.5,32.0,78.66,31.36
2016,1,7,8,0,253.0,39.0,0.8,6.0,64.0,168.89,130.72
2016,1,7,8,15,348.5,49.5,0.85,6.0,103.0,237.43,193.85
2016,1,7,8,30,444.0,60.0,0.9,6.0,142.0,317.46,264.41
2016,1,7,8,45,531.5,63.5,0.95,6.5,184.5,394.75,330.73
2016,1,7,9,0,619.0,67.0,1.0,7.0,227.0,478.36,400.0
2016,1,7,9,15,658.5,71.0,1.0,7.0,265.5,537.44,447.91
2016,1,7,9,30,698.0,75.0,1.0,7.0,304.0,597.93,495.49
2016,1,7,9,45,765.0,69.0,1.05,7.5,344.0,663.05,543.69
2016,1,7,10,0,832.0,63.0,1.1,8.0,384.0,734.47,594.59
2016,1,7,10,15,848.5,64.5,1.1,8.0,412.5,776.54,623.32
2016,1,7,10,30,865.0,66.0,1.1,8.0,441.0,808.87,645.0
2016,1,7,10,45,661.5,117.5,1.15,8.0,413.0,734.01,590.13
2016,1,7,11,0,458.0,169.0,1.2,8.0,385.0,625.43,508.14
2016,1,7,11,15,368.5,192.5,1.2,8.0,370.0,565.49,461.74
2016,1,7,11,30,279.0,216.0,1.2,8.0,355.0,519.2,424.06
2016,1,7,11,45,278.0,220.0,1.25,8.0,360.0,525.89,429.65
2016,1,7,12,0,277.0,224.0,1.3,8.0,365.0,531.52,433.99
2016,1,7,12,15,590.5,147.5,1.3,8.0,447.0,751.96,605.87
2016,1,7,12,30,904.0,71.0,1.3,8.0,529.0,930.26,730.09
2016,1,7,12,45,605.5,141.0,1.35,8.0,446.0,752.85,602.57
2016,1,7,13,0,307.0,211.0,1.4,8.0,363.0,537.58,438.55
2016,1,7,13,15,366.0,193.0,1.4,8.0,368.5,563.0,462.05
2016,1,7,13,30,425.0,175.0,1.4,8.0,374.0,602.24,493.32
2016,1,7,13,45,249.5,180.0,1.45,8.0,295.5,434.03,359.7
2016,1,7,14,0,74.0,185.0,1.5,8.0,217.0,260.39,216.47
2016,1,7,14,15,198.0,167.0,1.5,7.5,244.5,349.57,294.71
2016,1,7,14,30,322.0,149.0,1.5,7.0,272.0,429.97,362.64
2016,1,7,14,45,312.5,137.0,1.5,7.0,247.5,397.28,335.71
2016,1,7,15,0,303.0,125.0,1.5,7.0,223.0,364.51,309.0
2016,1,7,15,15,502.0,88.5,1.4,6.5,226.5,447.67,379.02
2016,1,7,15,30,701.0,52.0,1.3,6.0,230.0,500.91,420.92
2016,1,7,15,45,648.5,47.0,1.2,6.0,188.5,431.86,360.76
2016,1,7,16,0,596.0,42.0,1.1,6.0,147.0,366.2,302.47
2016,1,7,16,15,504.5,35.0,1.1,5.5,106.5,284.92,230.53
2016,1,7,16,30,413.0,28.0,1.1,5.0,66.0,217.52,165.06
2016,1,7,16,45,206.5,14.0,1.15,4.5,33.0,98.36,18.55
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.5,17.0,0.35,3.5,17.0,15.16,1.93
2016,1,8,8,0,1.0,34.0,0.3,4.0,34.0,33.68,22.75
2016,1,8,8,15,13.0,51.0,0.3,4.0,53.0,56.55,43.65
2016,1,8,8,30,25.0,68.0,0.3,4.0,72.0,86.28,70.31
2016,1,8,8,45,33.0,84.5,0.3,4.5,92.0,109.43,90.85
2016,1,8,9,0,41.0,101.0,0.3,5.0,112.0,133.37,111.69
2016,1,8,9,15,45.0,117.0,0.3,5.0,130.5,154.85,130.14
2016,1,8,9,30,49.0,133.0,0.3,5.0,149.0,176.76,148.64
2016,1,8,9,45,50.0,146.0,0.3,5.5,164.0,192.98,161.71
2016,1,8,10,0,51.0,159.0,0.3,6.0,179.0,209.41,174.75
2016,1,8,10,15,49.5,169.5,0.35,6.5,190.0,220.82,183.52
2016,1,8,10,30,48.0,180.0,0.4,7.0,201.0,232.26,192.26
2016,1,8,10,45,199.5,185.5,0.45,7.5,279.0,382.96,317.22
2016,1,8,11,0,351.0,191.0,0.5,8.0,357.0,542.1,440.67
2016,1,8,11,15,226.0,207.5,0.5,8.0,316.0,440.55,358.24
2016,1,8,11,30,101.0,224.0,0.5,8.0,275.0,334.45,272.64
2016,1,8,11,45,221.0,218.5,0.55,8.5,331.0,454.26,370.07
2016,1,8,12,0,341.0,213.0,0.6,9.0,387.0,576.44,463.21
2016,1,8,12,15,308.0,218.5,0.6,9.0,375.5,553.58,443.75
2016,1,8,12,30,275.0,224.0,0.6,9.0,364.0,529.56,425.18
2016,1,8,12,45,269.0,222.5,0.6,9.5,358.0,520.57,417.96
2016,1,8,13,0,263.0,221.0,0.6,10.0,352.0,510.68,409.95
2016,1,8,13,15,165.0,213.5,0.6,9.5,294.5,393.8,319.55
2016,1,8,13,30,67.0,206.0,0.6,9.0,237.0,280.88,229.42
2016,1,8,13,45,67.0,195.5,0.65,9.0,225.5,267.6,220.04
2016,1,8,14,0,67.0,185.0,0.7,9.0,214.0,254.38,209.89
2016,1,8,14,15,143.5,173.5,0.7,8.5,230.5,314.75,261.8
2016,1,8,14,30,220.0,162.0,0.7,8.0,247.0,369.3,307.55
2016,1,8,14,45,206.0,150.0,0.7,8.0,223.5,323.98,270.84
2016,1,8,15,0,192.0,138.0,0.7,8.0,200.0,293.33,246.03
2016,1,8,15,15,182.5,121.0,0.7,7.5,174.5,259.74,218.72
2016,1,8,15,30,173.0,104.0,0.7,7.0,149.0,226.67,191.08
2016,1,8,15,45,154.0,87.0,0.75,7.0,122.0,188.96,158.37
2016,1,8,16,0,135.0,70.0,0.8,7.0,95.0,161.61,133.6
2016,1,8,16,15,106.5,52.5,0.8,6.5,68.5,121.35,97.53
2016,1,8,16,30,78.0,35.0,0.8,6.0,42.0,83.67,62.42
2016,1,8,16,45,39.0,17.5,0.8,6.0,21.0,34.06,6.6
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,1.75,5.5,13.5,11.88,0.32
2016,1,9,8,0,0.0,27.0,1.8,6.0,27.0,24.17,14.55
2016,1,9,8,15,0.0,42.5,1.8,6.0,42.5,39.78,28.79
2016,1,9,8,30,0.0,58.0,1.8,6.0,58.0,55.13,42.62
2016,1,9,8,45,0.0,73.5,1.8,6.0,73.5,70.38,56.25
2016,1,9,9,0,0.0,89.0,1.8,6.0,89.0,85.65,69.71
2016,1,9,9,15,2.0,103.0,1.8,6.0,103.5,100.54,82.71
2016,1,9,9,30,4.0,117.0,1.8,6.0,118.0,115.72,95.8
2016,1,9,9,45,5.0,127.5,1.8,6.5,129.0,126.47,104.72
2016,1,9,10,0,6.0,138.0,1.8,7.0,140.0,137.46,113.74
2016,1,9,10,15,3.0,140.5,1.75,7.0,142.0,136.55,112.61
2016,1,9,10,30,0.0,143.0,1.7,7.0,144.0,135.75,111.6
2016,1,9,10,45,2.0,151.5,1.7,7.0,153.0,145.79,120.02
2016,1,9,11,0,4.0,160.0,1.7,7.0,162.0,156.07,128.58
2016,1,9,11,15,5.5,165.5,1.65,7.0,168.5,162.83,134.14
2016,1,9,11,30,7.0,171.0,1.6,7.0,175.0,169.77,139.86
2016,1,9,11,45,7.5,173.0,1.55,7.5,177.0,172.11,141.45
2016,1,9,12,0,8.0,175.0,1.5,8.0,179.0,174.58,143.19
2016,1,9,12,15,25.0,194.0,1.45,8.0,207.0,211.24,174.24
2016,1,9,12,30,42.0,213.0,1.4,8.0,235.0,266.33,219.79
2016,1,9,12,45,29.5,199.0,1.35,8.0,214.5,237.5,195.56
2016,1,9,13,0,17.0,185.0,1.3,8.0,194.0,194.32,159.74
2016,1,9,13,15,8.5,128.0,1.2,8.0,132.5,125.63,102.33
2016,1,9,13,30,0.0,71.0,1.1,8.0,71.0,62.79,48.74
2016,1,9,13,45,0.0,90.5,1.05,8.0,90.5,80.87,64.44
2016,1,9,14,0,0.0,110.0,1.0,8.0,110.0,100.76,81.51
2016,1,9,14,15,0.0,94.5,0.9,8.0,94.5,85.46,68.51
2016,1,9,14,30,0.0,79.0,0.8,8.0,79.0,70.39,55.7
2016,1,9,14,45,0.0,72.0,0.75,8.0,72.0,63.87,50.2
2016,1,9,15,0,0.0,65.0,0.7,8.0,65.0,57.45,44.72
2016,1,9,15,15,0.0,57.0,0.7,8.0,57.0,50.34,38.58
2016,1,9,15,30,0.0,49.0,0.7,8.0,49.0,43.25,32.38
2016,1,9,15,45,0.0,40.0,0.7,8.0,40.0,35.27,25.33
2016,1,9,16,0,0.0,31.0,0.7,8.0,31.0,27.31,18.2
2016,1,9,16,15,0.0,22.5,0.65,8.0,22.5,19.8,11.43
2016,1,9,16,30,0.0,14.0,0.6,8.0,14.0,12.3,4.56
2016,1,9,16,45,0.0,7.0,0.55,8.0,7.0,6.14,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,7,45,160.5,16.5,1.0,4.5,32.5,88.32,38.12
2016,1,10,8,0,321.0,33.0,1.0,5.0,65.0,188.03,146.3
2016,1,10,8,15,385.0,44.0,1.0,5.0,102.0,247.7,203.03
2016,1,10,8,30,449.0,55.0,1.0,5.0,139.0,313.84,262.65
2016,1,10,8,45,501.5,62.0,1.05,5.5,176.5,375.05,316.27
2016,1,10,9,0,554.0,69.0,1.1,6.0,214.0,440.04,371.14
2016,1,10,9,15,578.0,77.0,1.05,6.5,249.0,491.07,412.23
2016,1,10,9,30,602.0,85.0,1.0,7.0,284.0,542.54,452.1
2016,1,10,9,45,634.0,86.5,1.0,7.5,315.5,592.35,489.93
2016,1,10,10,0,666.0,88.0,1.0,8.0,347.0,642.27,525.61
2016,1,10,10,15,546.5,123.5,0.95,8.0,346.5,604.8,494.89
2016,1,10,10,30,427.0,159.0,0.9,8.0,346.0,565.19,461.69
2016,1,10,10,45,404.0,173.0,0.85,8.5,357.0,573.6,466.07
2016,1,10,11,0,381.0,187.0,0.8,9.0,368.0,563.1,456.02
2016,1,10,11,15,333.5,202.5,0.75,9.0,364.5,546.84,441.75
2016,1,10,11,30,286.0,218.0,0.7,9.0,361.0,527.85,425.47
2016,1,10,11,45,317.5,216.0,0.7,9.5,377.0,556.87,447.28
2016,1,10,12,0,349.0,214.0,0.7,10.0,393.0,585.2,467.79
2016,1,10,12,15,248.5,225.5,0.7,10.0,353.0,507.63,406.94
2016,1,10,12,30,148.0,237.0,0.7,10.0,313.0,411.62,331.91
2016,1,10,12,45,84.5,214.0,0.75,10.5,257.5,306.33,248.79
2016,1,10,13,0,21.0,191.0,0.8,11.0,202.0,204.5,165.53
2016,1,10,13,15,15.0,179.0,0.8,10.5,187.0,186.06,151.2
2016,1,10,13,30,9.0,167.0,0.8,10.0,172.0,168.0,136.63
2016,1,10,13,45,4.5,146.5,0.8,10.0,149.0,142.35,115.46
2016,1,10,14,0,0.0,126.0,0.8,10.0,126.0,117.35,94.64
2016,1,10,14,15,0.0,92.5,0.75,9.5,92.5,83.39,66.28
2016,1,10,14,30,0.0,59.0,0.7,9.0,59.0,52.11,39.73
2016,1,10,14,45,0.0,53.5,0.7,9.0,53.5,47.23,35.63
2016,1,10,15,0,0.0,48.0,0.7,9.0,48.0,42.35,31.45
2016,1,10,15,15,0.0,42.0,0.7,8.5,42.0,37.03,26.91
2016,1,10,15,30,0.0,36.0,0.7,8.0,36.0,31.72,22.31
2016,1,10,15,45,0.0,30.0,0.75,8.0,30.0,26.41,17.59
2016,1,10,16,0,0.0,24.0,0.8,8.0,24.0,21.11,12.82
2016,1,10,16,15,0.0,17.5,0.85,7.5,17.5,15.38,7.66
2016,1,10,16,30,0.0,11.0,0.9,7.0,11.0,9.66,2.43
2016,1,10,16,45,0.0,5.5,0.95,7.0,5.5,4.82,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,7,45,35.5,18.0,0.8,6.5,21.5,33.47,11.62
2016,1,11,8,0,71.0,36.0,0.8,7.0,43.0,74.17,55.41
2016,1,11,8,15,90.5,54.0,0.8,7.0,67.5,107.54,86.36
2016,1,11,8,30,110.0,72.0,0.8,7.0,92.0,142.41,117.85
2016,1,11,8,45,122.5,89.5,0.8,7.5,117.0,174.38,146.09
2016,1,11,9,0,135.0,107.0,0.8,8.0,142.0,207.38,174.47
2016,1,11,9,15,143.0,123.0,0.75,8.0,165.5,236.43,199.04
2016,1,11,9,30,151.0,139.0,0.7,8.0,189.0,266.01,223.46
2016,1,11,9,45,225.5,147.5,0.7,8.5,231.5,347.96,290.73
2016,1,11,10,0,300.0,156.0,0.7,9.0,274.0,422.74,350.05
2016,1,11,10,15,264.0,173.5,0.65,9.0,282.5,425.18,349.61
2016,1,11,10,30,228.0,191.0,0.6,9.0,291.0,409.19,335.62
2016,1,11,10,45,244.5,199.5,0.55,9.5,311.5,454.65,369.63
2016,1,11,11,0,261.0,208.0,0.5,10.0,332.0,484.7,390.83
2016,1,11,11,15,262.0,215.0,0.5,10.0,343.0,498.8,400.71
2016,1,11,11,30,263.0,222.0,0.5,10.0,354.0,512.0,410.08
2016,1,11,11,45,264.5,225.5,0.5,10.5,360.0,520.31,415.17
2016,1,11,12,0,266.0,229.0,0.5,11.0,366.0,527.65,419.61
2016,1,11,12,15,242.0,232.0,0.45,11.0,356.5,492.01,392.15
2016,1,11,12,30,218.0,235.0,0.4,11.0,347.0,473.38,377.49
2016,1,11,12,45,233.0,229.5,0.4,11.5,348.0,479.05,381.88
2016,1,11,13,0,248.0,224.0,0.4,12.0,349.0,501.11,397.89
2016,1,11,13,15,302.5,208.5,0.35,12.0,356.5,526.98,418.2
2016,1,11,13,30,357.0,193.0,0.3,12.0,364.0,550.04,436.15
2016,1,11,13,45,273.5,194.0,0.3,12.0,321.5,472.75,377.03
2016,1,11,14,0,190.0,195.0,0.3,12.0,279.0,383.17,308.44
2016,1,11,14,15,336.0,161.5,0.3,12.0,298.0,467.94,378.04
2016,1,11,14,30,482.0,128.0,0.3,12.0,317.0,543.63,436.76
2016,1,11,14,45,469.0,118.5,0.3,12.0,289.5,504.88,406.84
2016,1,11,15,0,456.0,109.0,0.3,12.0,262.0,465.66,377.35
2016,1,11,15,15,439.5,97.0,0.35,11.5,230.0,420.88,343.76
2016,1,11,15,30,423.0,85.0,0.4,11.0,198.0,376.36,309.06
2016,1,11,15,45,394.5,73.0,0.45,11.0,164.0,325.69,267.31
2016,1,11,16,0,366.0,61.0,0.5,11.0,130.0,277.03,225.62
2016,1,11,16,15,317.5,47.5,0.5,10.5,96.0,219.66,175.65
2016,1,11,16,30,269.0,34.0,0.5,10.0,62.0,168.85,128.84
2016,1,11,16,45,134.5,17.0,0.5,10.0,31.0,77.75,37.82
2016,1,11,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
