Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,2.05,9.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,2.0,9.0,4.0,3.64,0.0
2016,1,22,7,45,0.0,14.0,2.0,9.5,14.0,12.31,3.15
2016,1,22,8,0,0.0,24.0,2.0,10.0,24.0,21.14,12.12
2016,1,22,8,15,0.0,36.5,2.0,10.0,36.5,32.2,22.04
2016,1,22,8,30,0.0,49.0,2.0,10.0,49.0,43.88,32.42
2016,1,22,8,45,0.0,61.5,2.0,10.0,61.5,55.7,42.83
2016,1,22,9,0,0.0,74.0,2.0,10.0,74.0,67.56,53.13
2016,1,22,9,15,0.0,86.0,1.95,10.0,86.0,78.95,62.9
2016,1,22,9,30,0.0,98.0,1.9,10.0,98.0,90.42,72.61
2016,1,22,9,45,34.0,136.5,1.9,10.5,151.0,165.66,137.03
2016,1,22,10,0,68.0,175.0,1.9,11.0,204.0,238.48,197.65
2016,1,22,10,15,47.0,178.0,1.9,11.0,198.5,225.33,185.61
2016,1,22,10,30,26.0,181.0,1.9,11.0,193.0,197.24,161.53
2016,1,22,10,45,78.0,206.0,1.9,11.0,245.0,285.87,235.52
2016,1,22,11,0,130.0,231.0,1.9,11.0,297.0,379.74,311.31
2016,1,22,11,15,65.0,120.0,1.95,11.0,153.0,189.14,155.76
2016,1,22,11,30,0.0,9.0,2.0,11.0,9.0,7.93,1.14
2016,1,22,11,45,15.0,114.0,2.05,11.0,122.0,116.88,94.33
2016,1,22,12,0,30.0,219.0,2.1,11.0,235.0,258.58,211.09
2016,1,22,12,15,15.0,162.5,2.05,11.0,170.5,166.0,134.47
2016,1,22,12,30,0.0,106.0,2.0,11.0,106.0,95.1,75.03
2016,1,22,12,45,0.0,66.0,1.95,11.0,66.0,58.38,44.19
2016,1,22,13,0,0.0,26.0,1.9,11.0,26.0,22.94,14.03
2016,1,22,13,15,0.0,89.0,1.8,10.5,89.0,78.91,61.84
2016,1,22,13,30,0.0,152.0,1.7,10.0,152.0,141.95,114.99
2016,1,22,13,45,0.0,102.5,1.65,10.0,102.5,92.13,73.14
2016,1,22,14,0,0.0,53.0,1.6,10.0,53.0,46.81,34.73
2016,1,22,14,15,0.0,29.5,1.55,10.0,29.5,26.01,16.9
2016,1,22,14,30,0.0,6.0,1.5,10.0,6.0,5.28,0.0
2016,1,22,14,45,0.0,6.5,1.5,10.0,6.5,5.72,0.0
2016,1,22,15,0,0.0,7.0,1.5,10.0,7.0,6.15,0.0
2016,1,22,15,15,0.0,6.0,1.45,10.0,6.0,5.27,0.0
2016,1,22,15,30,0.0,5.0,1.4,10.0,5.0,4.39,0.0
2016,1,22,15,45,0.0,4.0,1.35,10.0,4.0,3.51,0.0
2016,1,22,16,0,0.0,3.0,1.3,10.0,3.0,2.63,0.0
2016,1,22,16,15,0.0,2.5,1.25,9.5,2.5,2.19,0.0
2016,1,22,16,30,0.0,2.0,1.2,9.0,2.0,1.75,0.0
2016,1,22,16,45,0.0,1.0,1.2,9.0,1.0,0.88,0.0
2016,1,22,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,28.0,7.0,1.4,6.5,8.0,0.0,0.0
2016,1,23,7,30,56.0,14.0,1.4,7.0,16.0,28.31,0.0
2016,1,23,7,45,180.0,29.0,1.45,7.5,48.0,109.36,71.1
2016,1,23,8,0,304.0,44.0,1.5,8.0,80.0,188.44,148.05
2016,1,23,8,15,395.5,54.0,1.55,8.0,121.5,258.34,211.2
2016,1,23,8,30,487.0,64.0,1.6,8.0,163.0,338.48,281.76
2016,1,23,8,45,515.5,76.0,1.7,8.5,202.5,394.28,330.34
2016,1,23,9,0,544.0,88.0,1.8,9.0,242.0,451.73,378.59
2016,1,23,9,15,272.0,84.5,1.8,9.0,161.5,293.3,248.26
2016,1,23,9,30,0.0,81.0,1.8,9.0,81.0,72.84,57.48
2016,1,23,9,45,156.5,124.5,1.85,9.0,189.5,252.73,214.36
2016,1,23,10,0,313.0,168.0,1.9,9.0,298.0,445.35,372.9
2016,1,23,10,15,158.0,161.5,1.9,9.0,227.0,307.95,257.54
2016,1,23,10,30,3.0,155.0,1.9,9.0,156.0,149.21,121.57
2016,1,23,10,45,98.0,193.5,1.9,9.0,243.0,287.26,239.41
2016,1,23,11,0,193.0,232.0,1.9,9.0,330.0,436.3,360.34
2016,1,23,11,15,99.5,204.0,1.9,9.0,254.5,319.98,263.96
2016,1,23,11,30,6.0,176.0,1.9,9.0,179.0,172.08,139.98
2016,1,23,11,45,41.0,211.5,1.95,9.0,234.0,259.47,213.6
2016,1,23,12,0,76.0,247.0,2.0,9.0,289.0,335.97,276.15
2016,1,23,12,15,84.5,250.0,2.0,9.0,297.0,347.76,285.46
2016,1,23,12,30,93.0,253.0,2.0,9.0,305.0,359.52,295.08
2016,1,23,12,45,51.0,219.0,2.0,9.0,247.5,277.87,228.16
2016,1,23,13,0,9.0,185.0,2.0,9.0,190.0,184.32,150.33
2016,1,23,13,15,6.0,175.5,2.0,9.0,179.0,171.67,140.1
2016,1,23,13,30,3.0,166.0,2.0,9.0,168.0,159.24,129.8
2016,1,23,13,45,1.5,95.0,2.05,9.0,96.0,86.11,68.37
2016,1,23,14,0,0.0,24.0,2.1,9.0,24.0,21.16,12.71
2016,1,23,14,15,58.0,107.5,2.1,8.5,132.5,152.46,127.66
2016,1,23,14,30,116.0,191.0,2.1,8.0,241.0,310.0,260.2
2016,1,23,14,45,100.5,175.0,2.1,8.0,216.0,262.64,220.53
2016,1,23,15,0,85.0,159.0,2.1,8.0,191.0,230.33,193.67
2016,1,23,15,15,78.0,143.0,2.05,8.0,170.0,205.01,172.47
2016,1,23,15,30,71.0,127.0,2.0,8.0,149.0,180.34,151.49
2016,1,23,15,45,344.5,91.5,1.95,8.0,173.5,325.7,276.43
2016,1,23,16,0,618.0,56.0,1.9,8.0,198.0,415.57,347.76
2016,1,23,16,15,542.5,49.5,1.8,7.5,154.5,338.32,279.54
2016,1,23,16,30,467.0,43.0,1.7,7.0,111.0,267.92,216.17
2016,1,23,16,45,334.5,32.5,1.65,6.5,72.5,180.02,136.97
2016,1,23,17,0,202.0,22.0,1.6,6.0,34.0,99.35,37.07
2016,1,23,17,15,101.0,11.0,1.6,6.0,17.0,35.78,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,60.0,7.0,1.15,4.5,8.5,0.0,0.0
2016,1,24,7,30,120.0,14.0,1.1,5.0,17.0,46.04,0.0
2016,1,24,7,45,255.0,26.5,1.1,5.5,51.5,132.23,88.61
2016,1,24,8,0,390.0,39.0,1.1,6.0,86.0,216.74,171.26
2016,1,24,8,15,474.0,47.0,1.1,6.0,128.5,286.58,235.0
2016,1,24,8,30,558.0,55.0,1.1,6.0,171.0,364.64,303.93
2016,1,24,8,45,436.0,82.0,1.15,6.0,185.0,354.57,298.78
2016,1,24,9,0,314.0,109.0,1.2,6.0,199.0,323.84,274.68
2016,1,24,9,15,340.0,119.5,1.2,6.0,230.0,379.22,321.28
2016,1,24,9,30,366.0,130.0,1.2,6.0,261.0,425.16,358.7
2016,1,24,9,45,302.0,154.5,1.2,6.5,269.5,409.4,343.88
2016,1,24,10,0,238.0,179.0,1.2,7.0,278.0,401.12,334.85
2016,1,24,10,15,233.0,193.5,1.2,7.0,296.5,407.77,339.82
2016,1,24,10,30,228.0,208.0,1.2,7.0,315.0,427.55,354.74
2016,1,24,10,45,247.0,217.0,1.2,7.0,338.0,476.33,392.53
2016,1,24,11,0,266.0,226.0,1.2,7.0,361.0,509.77,417.93
2016,1,24,11,15,256.5,235.0,1.1,7.0,369.0,517.3,422.02
2016,1,24,11,30,247.0,244.0,1.0,7.0,377.0,506.01,412.24
2016,1,24,11,45,279.5,243.5,0.95,7.5,396.0,555.96,449.48
2016,1,24,12,0,312.0,243.0,0.9,8.0,415.0,587.88,472.25
2016,1,24,12,15,450.5,206.0,0.9,8.0,455.0,692.52,552.4
2016,1,24,12,30,589.0,169.0,0.9,8.0,495.0,778.92,616.01
2016,1,24,12,45,595.5,164.5,0.9,8.5,491.0,783.38,617.04
2016,1,24,13,0,602.0,160.0,0.9,9.0,487.0,778.66,612.86
2016,1,24,13,15,410.5,198.5,0.95,9.0,419.0,633.66,505.76
2016,1,24,13,30,219.0,237.0,1.0,9.0,351.0,467.46,378.51
2016,1,24,13,45,551.0,154.0,1.1,9.0,424.5,687.73,555.38
2016,1,24,14,0,883.0,71.0,1.2,9.0,498.0,851.28,672.89
2016,1,24,14,15,868.5,69.5,1.3,9.0,469.5,812.48,645.64
2016,1,24,14,30,854.0,68.0,1.4,9.0,441.0,778.59,624.14
2016,1,24,14,45,827.0,67.0,1.5,9.0,405.0,726.26,588.46
2016,1,24,15,0,800.0,66.0,1.6,9.0,369.0,673.1,551.32
2016,1,24,15,15,770.5,63.0,1.55,8.5,329.5,615.38,509.15
2016,1,24,15,30,741.0,60.0,1.5,8.0,290.0,557.85,464.1
2016,1,24,15,45,693.5,56.0,1.45,7.5,246.5,489.21,408.48
2016,1,24,16,0,646.0,52.0,1.4,7.0,203.0,423.27,352.94
2016,1,24,16,15,576.0,46.0,1.3,6.5,159.0,351.16,290.06
2016,1,24,16,30,506.0,40.0,1.2,6.0,115.0,282.04,227.8
2016,1,24,16,45,390.0,30.5,1.15,5.5,76.0,199.0,152.48
2016,1,24,17,0,274.0,21.0,1.1,5.0,37.0,122.23,56.4
2016,1,24,17,15,137.0,10.5,1.05,5.0,18.5,44.68,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,25,7,15,120.5,6.5,0.95,4.5,10.0,0.0,0.0
2016,1,25,7,30,241.0,13.0,0.9,5.0,20.0,78.61,0.0
2016,1,25,7,45,380.5,22.0,0.85,5.5,57.5,166.68,113.4
2016,1,25,8,0,520.0,31.0,0.8,6.0,95.0,255.47,200.9
2016,1,25,8,15,596.0,36.5,0.8,6.5,139.0,325.93,265.13
2016,1,25,8,30,672.0,42.0,0.8,7.0,183.0,403.44,332.72
2016,1,25,8,45,717.0,46.5,0.85,7.5,227.0,469.15,388.69
2016,1,25,9,0,762.0,51.0,0.9,8.0,271.0,537.66,444.55
2016,1,25,9,15,792.5,54.0,0.9,8.5,312.0,597.19,490.85
2016,1,25,9,30,823.0,57.0,0.9,9.0,353.0,657.22,534.72
2016,1,25,9,45,823.5,64.5,0.95,9.5,386.5,701.07,564.92
2016,1,25,10,0,824.0,72.0,1.0,10.0,420.0,742.26,592.76
2016,1,25,10,15,840.0,74.0,1.0,10.0,450.5,786.32,622.63
2016,1,25,10,30,856.0,76.0,1.0,10.0,481.0,828.43,650.64
2016,1,25,10,45,865.5,78.0,1.0,10.5,504.5,862.7,671.65
2016,1,25,11,0,875.0,80.0,1.0,11.0,528.0,894.16,690.6
2016,1,25,11,15,882.0,81.0,0.95,11.0,545.0,910.11,699.27
2016,1,25,11,30,889.0,82.0,0.9,11.0,562.0,931.47,711.85
2016,1,25,11,45,630.5,157.0,0.9,11.5,500.5,805.33,623.65
2016,1,25,12,0,372.0,232.0,0.9,12.0,439.0,630.77,495.44
2016,1,25,12,15,411.5,223.5,0.9,12.0,452.5,658.85,518.77
2016,1,25,12,30,451.0,215.0,0.9,12.0,466.0,703.41,550.95
2016,1,25,12,45,405.0,222.5,0.9,12.0,446.5,649.25,510.99
2016,1,25,13,0,359.0,230.0,0.9,12.0,427.0,612.14,483.69
2016,1,25,13,15,621.5,154.5,0.9,12.0,484.5,782.94,611.92
2016,1,25,13,30,884.0,79.0,0.9,12.0,542.0,903.84,693.51
2016,1,25,13,45,875.5,77.5,0.9,12.0,520.5,876.13,673.74
2016,1,25,14,0,867.0,76.0,0.9,12.0,499.0,853.57,659.7
2016,1,25,14,15,649.0,117.5,0.85,12.0,424.0,703.23,554.61
2016,1,25,14,30,431.0,159.0,0.8,12.0,349.0,549.91,441.11
2016,1,25,14,45,615.0,113.0,0.8,12.0,361.0,625.61,502.89
2016,1,25,15,0,799.0,67.0,0.8,12.0,373.0,674.98,539.76
2016,1,25,15,15,769.5,64.0,0.75,11.5,333.0,617.21,497.7
2016,1,25,15,30,740.0,61.0,0.7,11.0,293.0,559.64,454.13
2016,1,25,15,45,696.5,56.5,0.65,10.5,250.0,492.7,401.66
2016,1,25,16,0,653.0,52.0,0.6,10.0,207.0,428.11,348.96
2016,1,25,16,15,584.5,46.0,0.65,9.0,163.0,356.07,289.19
2016,1,25,16,30,516.0,40.0,0.7,8.0,119.0,287.01,229.26
2016,1,25,16,45,397.5,31.0,0.75,7.5,79.0,202.8,154.64
2016,1,25,17,0,279.0,22.0,0.8,7.0,39.0,125.97,65.52
2016,1,25,17,15,139.5,11.0,0.8,6.5,19.5,45.93,0.0
2016,1,25,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,4.0,11.0,0.0,0.0
2016,1,26,7,30,0.0,22.0,1.1,4.0,22.0,20.01,0.0
2016,1,26,7,45,249.0,28.5,1.15,4.5,59.5,132.94,92.69
2016,1,26,8,0,498.0,35.0,1.2,5.0,97.0,254.66,202.26
2016,1,26,8,15,577.0,41.5,1.2,5.5,142.0,322.56,264.67
2016,1,26,8,30,656.0,48.0,1.2,6.0,187.0,402.06,334.56
2016,1,26,8,45,707.5,52.0,1.25,6.5,232.0,470.39,393.22
2016,1,26,9,0,759.0,56.0,1.3,7.0,277.0,542.02,452.18
2016,1,26,9,15,791.0,59.0,1.3,7.5,319.0,602.64,499.95
2016,1,26,9,30,823.0,62.0,1.3,8.0,361.0,663.85,545.54
2016,1,26,9,45,841.0,65.5,1.3,8.5,397.5,715.58,581.44
2016,1,26,10,0,859.0,69.0,1.3,9.0,434.0,766.03,615.56
2016,1,26,10,15,874.5,70.5,1.25,9.5,465.0,810.31,643.85
2016,1,26,10,30,890.0,72.0,1.2,10.0,496.0,844.7,664.57
2016,1,26,10,45,900.5,73.5,1.2,10.5,520.5,879.77,686.26
2016,1,26,11,0,911.0,75.0,1.2,11.0,545.0,912.0,705.74
2016,1,26,11,15,917.5,75.5,1.1,11.0,562.0,936.28,719.27
2016,1,26,11,30,924.0,76.0,1.0,11.0,579.0,957.18,730.44
2016,1,26,11,45,927.0,77.0,0.9,11.5,588.5,971.95,736.1
2016,1,26,12,0,930.0,78.0,0.8,12.0,598.0,983.02,739.35
2016,1,26,12,15,930.5,78.0,0.75,12.0,599.0,986.69,740.31
2016,1,26,12,30,931.0,78.0,0.7,12.0,600.0,986.56,739.06
2016,1,26,12,45,765.5,120.5,0.7,12.0,547.0,894.3,678.32
2016,1,26,13,0,600.0,163.0,0.7,12.0,494.0,781.97,603.51
2016,1,26,13,15,754.0,120.5,0.7,12.0,525.5,866.41,663.59
2016,1,26,13,30,908.0,78.0,0.7,12.0,557.0,925.62,702.76
2016,1,26,13,45,797.0,96.5,0.7,12.0,505.0,840.33,645.14
2016,1,26,14,0,686.0,115.0,0.7,12.0,453.0,752.52,586.45
2016,1,26,14,15,548.5,140.0,0.65,12.0,400.5,639.96,506.97
2016,1,26,14,30,411.0,165.0,0.6,12.0,348.0,541.46,432.98
2016,1,26,14,45,532.5,127.0,0.6,12.0,344.5,573.91,461.31
2016,1,26,15,0,654.0,89.0,0.6,12.0,341.0,602.02,483.94
2016,1,26,15,15,710.0,74.5,0.55,11.5,322.5,594.08,478.3
2016,1,26,15,30,766.0,60.0,0.5,11.0,304.0,576.19,464.84
2016,1,26,15,45,721.5,56.5,0.5,10.5,259.5,508.53,412.37
2016,1,26,16,0,677.0,53.0,0.5,10.0,215.0,443.16,359.92
2016,1,26,16,15,609.5,47.0,0.6,9.5,170.0,366.71,296.96
2016,1,26,16,30,542.0,41.0,0.7,9.0,125.0,300.02,238.94
2016,1,26,16,45,424.0,32.0,0.85,8.5,84.0,214.25,163.67
2016,1,26,17,0,306.0,23.0,1.0,8.0,43.0,136.72,77.73
2016,1,26,17,15,153.0,11.5,0.95,7.5,21.5,50.03,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,4.5,10.5,9.55,0.0
2016,1,27,7,30,0.0,21.0,0.8,5.0,21.0,19.1,0.0
2016,1,27,7,45,224.5,29.5,0.8,6.0,58.0,125.75,88.37
2016,1,27,8,0,449.0,38.0,0.8,7.0,95.0,238.47,188.13
2016,1,27,8,15,529.5,45.0,0.75,7.0,139.0,308.81,251.46
2016,1,27,8,30,610.0,52.0,0.7,7.0,183.0,387.0,319.39
2016,1,27,8,45,658.5,58.0,0.7,7.5,227.5,453.55,375.29
2016,1,27,9,0,707.0,64.0,0.7,8.0,272.0,519.93,428.82
2016,1,27,9,15,741.0,67.5,0.6,8.5,313.5,580.42,474.52
2016,1,27,9,30,775.0,71.0,0.5,9.0,355.0,641.74,518.36
2016,1,27,9,45,746.5,78.5,0.45,9.5,374.5,662.27,529.84
2016,1,27,10,0,718.0,86.0,0.4,10.0,394.0,682.22,541.18
2016,1,27,10,15,619.5,122.0,0.35,10.5,401.0,671.22,530.15
2016,1,27,10,30,521.0,158.0,0.3,11.0,408.0,644.05,506.93
2016,1,27,10,45,717.0,115.0,0.3,11.5,477.5,785.86,606.59
2016,1,27,11,0,913.0,72.0,0.3,12.0,547.0,910.9,686.35
2016,1,27,11,15,919.5,73.0,0.3,12.0,564.0,935.94,699.72
2016,1,27,11,30,926.0,74.0,0.3,12.0,581.0,957.6,712.67
2016,1,27,11,45,731.0,131.5,0.3,12.5,536.0,871.81,654.37
2016,1,27,12,0,536.0,189.0,0.3,13.0,491.0,753.09,573.56
2016,1,27,12,15,563.0,180.5,0.3,13.0,498.5,770.62,588.02
2016,1,27,12,30,590.0,172.0,0.3,13.0,506.0,785.66,598.08
2016,1,27,12,45,528.0,190.5,0.3,13.0,486.5,746.29,570.11
2016,1,27,13,0,466.0,209.0,0.3,13.0,467.0,704.83,540.68
2016,1,27,13,15,480.5,199.0,0.3,13.0,460.0,700.13,538.87
2016,1,27,13,30,495.0,189.0,0.3,13.0,453.0,692.88,534.78
2016,1,27,13,45,520.5,173.0,0.3,13.0,440.5,685.7,531.17
2016,1,27,14,0,546.0,157.0,0.3,13.0,428.0,675.14,525.16
2016,1,27,14,15,622.0,127.0,0.25,13.0,419.0,693.78,539.26
2016,1,27,14,30,698.0,97.0,0.2,13.0,410.0,698.28,542.48
2016,1,27,14,45,633.0,103.0,0.2,13.0,370.5,630.11,494.98
2016,1,27,15,0,568.0,109.0,0.2,13.0,331.0,563.62,447.03
2016,1,27,15,15,547.5,101.0,0.25,12.5,296.5,515.1,412.95
2016,1,27,15,30,527.0,93.0,0.3,12.0,262.0,466.66,377.32
2016,1,27,15,45,503.5,82.0,0.35,12.0,225.0,413.7,336.07
2016,1,27,16,0,480.0,71.0,0.4,12.0,188.0,361.75,293.93
2016,1,27,16,15,431.5,60.5,0.4,11.5,149.5,299.51,241.97
2016,1,27,16,30,383.0,50.0,0.4,11.0,111.0,241.61,191.77
2016,1,27,16,45,311.0,36.5,0.4,11.0,75.5,176.99,134.44
2016,1,27,17,0,239.0,23.0,0.4,11.0,40.0,116.7,69.49
2016,1,27,17,15,119.5,11.5,0.45,10.5,20.0,41.49,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,6.5,11.5,10.46,0.0
2016,1,28,7,30,0.0,23.0,0.7,7.0,23.0,20.92,0.0
2016,1,28,7,45,244.0,29.0,0.65,7.5,60.5,132.87,94.09
2016,1,28,8,0,488.0,35.0,0.6,8.0,98.0,250.35,196.48
2016,1,28,8,15,562.5,41.5,0.5,8.0,142.0,316.08,255.53
2016,1,28,8,30,637.0,48.0,0.4,8.0,186.0,392.65,321.19
2016,1,28,8,45,528.5,73.0,0.3,8.5,204.5,398.64,327.46
2016,1,28,9,0,420.0,98.0,0.2,9.0,223.0,385.33,316.95
2016,1,28,9,15,439.0,109.5,0.2,9.0,256.5,431.57,354.34
2016,1,28,9,30,458.0,121.0,0.2,9.0,290.0,478.4,390.36
2016,1,28,9,45,350.5,152.5,0.2,9.5,289.5,441.9,359.37
2016,1,28,10,0,243.0,184.0,0.2,10.0,289.0,410.2,332.02
2016,1,28,10,15,205.5,201.5,0.25,10.0,294.5,394.5,319.43
2016,1,28,10,30,168.0,219.0,0.3,10.0,300.0,389.93,314.84
2016,1,28,10,45,404.0,179.5,0.4,10.5,387.5,583.22,465.85
2016,1,28,11,0,640.0,140.0,0.5,11.0,475.0,764.91,596.45
2016,1,28,11,15,765.5,109.0,0.6,11.0,522.0,855.57,657.12
2016,1,28,11,30,891.0,78.0,0.7,11.0,569.0,931.47,708.11
2016,1,28,11,45,895.0,78.5,0.85,11.5,578.5,946.29,718.05
2016,1,28,12,0,899.0,79.0,1.0,12.0,588.0,957.55,726.63
2016,1,28,12,15,459.5,147.0,0.95,12.0,407.5,632.57,499.1
2016,1,28,12,30,20.0,215.0,0.9,12.0,227.0,225.75,179.5
2016,1,28,12,45,10.0,154.5,0.85,12.5,160.5,152.42,121.69
2016,1,28,13,0,0.0,94.0,0.8,13.0,94.0,83.52,64.64
2016,1,28,13,15,5.0,140.0,0.75,13.0,143.0,133.2,106.14
2016,1,28,13,30,10.0,186.0,0.7,13.0,192.0,185.91,149.12
2016,1,28,13,45,69.5,207.0,0.65,13.0,242.5,277.77,224.57
2016,1,28,14,0,129.0,228.0,0.6,13.0,293.0,370.18,297.64
2016,1,28,14,15,76.5,201.5,0.6,12.5,239.5,276.11,223.02
2016,1,28,14,30,24.0,175.0,0.6,12.0,186.0,188.19,152.17
2016,1,28,14,45,98.0,172.5,0.6,12.0,212.0,255.76,209.92
2016,1,28,15,0,172.0,170.0,0.6,12.0,238.0,317.65,260.78
2016,1,28,15,15,167.5,153.0,0.6,11.5,213.5,288.21,237.39
2016,1,28,15,30,163.0,136.0,0.6,11.0,189.0,258.88,214.24
2016,1,28,15,45,156.5,117.0,0.6,11.0,162.5,225.99,187.15
2016,1,28,16,0,150.0,98.0,0.6,11.0,136.0,193.49,159.66
2016,1,28,16,15,134.5,79.5,0.65,10.5,108.5,157.69,128.9
2016,1,28,16,30,119.0,61.0,0.7,10.0,81.0,130.79,104.75
2016,1,28,16,45,90.5,43.0,0.75,10.0,55.5,92.75,70.59
2016,1,28,17,0,62.0,25.0,0.8,10.0,30.0,55.18,33.08
2016,1,28,17,15,31.0,12.5,0.75,10.0,15.0,19.45,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,93.0,8.0,0.65,9.0,11.5,27.73,0.0
2016,1,29,7,30,186.0,16.0,0.6,9.0,23.0,77.53,0.0
2016,1,29,7,45,321.0,26.0,0.6,9.5,59.5,155.48,110.17
2016,1,29,8,0,456.0,36.0,0.6,10.0,96.0,238.78,186.35
2016,1,29,8,15,533.0,42.0,0.6,10.0,139.5,306.64,246.95
2016,1,29,8,30,610.0,48.0,0.6,10.0,183.0,379.18,309.7
2016,1,29,8,45,320.5,82.0,0.6,10.5,154.0,289.85,239.53
2016,1,29,9,0,31.0,116.0,0.6,11.0,125.0,140.0,114.02
2016,1,29,9,15,35.0,132.0,0.6,11.0,144.0,160.7,131.97
2016,1,29,9,30,39.0,148.0,0.6,11.0,163.0,181.88,149.35
2016,1,29,9,45,36.5,160.5,0.65,11.5,176.0,194.42,158.98
2016,1,29,10,0,34.0,173.0,0.7,12.0,189.0,206.91,168.47
2016,1,29,10,15,25.5,176.5,0.7,12.0,189.0,190.63,154.6
2016,1,29,10,30,17.0,180.0,0.7,12.0,189.0,186.79,150.97
2016,1,29,10,45,8.5,151.5,0.75,12.5,156.0,148.6,119.11
2016,1,29,11,0,0.0,123.0,0.8,13.0,123.0,111.88,88.35
2016,1,29,11,15,0.0,119.0,0.8,13.0,119.0,107.74,84.92
2016,1,29,11,30,0.0,115.0,0.8,13.0,115.0,103.71,81.51
2016,1,29,11,45,0.0,130.5,0.85,13.0,130.5,118.84,93.95
2016,1,29,12,0,0.0,146.0,0.9,13.0,146.0,134.24,106.51
2016,1,29,12,15,0.0,123.0,0.9,13.0,123.0,111.36,87.65
2016,1,29,12,30,0.0,100.0,0.9,13.0,100.0,89.17,69.35
2016,1,29,12,45,0.0,78.0,0.9,13.5,78.0,69.06,52.57
2016,1,29,13,0,0.0,56.0,0.9,14.0,56.0,49.51,36.18
2016,1,29,13,15,0.0,54.5,0.9,14.0,54.5,48.18,35.11
2016,1,29,13,30,0.0,53.0,0.9,14.0,53.0,46.84,34.03
2016,1,29,13,45,0.0,51.0,0.9,14.0,51.0,45.06,32.58
2016,1,29,14,0,0.0,49.0,0.9,14.0,49.0,43.28,31.14
2016,1,29,14,15,0.0,46.5,0.85,13.5,46.5,41.05,29.39
2016,1,29,14,30,0.0,44.0,0.8,13.0,44.0,38.83,27.63
2016,1,29,14,45,0.0,40.5,0.8,13.0,40.5,35.72,25.05
2016,1,29,15,0,0.0,37.0,0.8,13.0,37.0,32.62,22.46
2016,1,29,15,15,0.0,33.0,0.75,12.5,33.0,29.08,19.52
2016,1,29,15,30,0.0,29.0,0.7,12.0,29.0,25.53,16.55
2016,1,29,15,45,0.0,25.0,0.7,12.0,25.0,22.0,13.5
2016,1,29,16,0,0.0,21.0,0.7,12.0,21.0,18.47,10.42
2016,1,29,16,15,0.0,16.5,0.65,11.5,16.5,14.5,6.95
2016,1,29,16,30,0.0,12.0,0.6,11.0,12.0,10.53,3.44
2016,1,29,16,45,0.0,8.0,0.6,11.0,8.0,7.02,0.27
2016,1,29,17,0,0.0,4.0,0.6,11.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,0.65,10.5,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.2,6.0,7.5,6.82,0.0
2016,1,30,7,30,0.0,15.0,1.2,6.0,15.0,13.31,0.0
2016,1,30,7,45,47.0,32.0,1.25,6.5,38.5,55.4,38.38
2016,1,30,8,0,94.0,49.0,1.3,7.0,62.0,95.05,74.6
2016,1,30,8,15,111.0,68.5,1.3,7.0,89.0,129.63,106.14
2016,1,30,8,30,128.0,88.0,1.3,7.0,116.0,165.73,138.56
2016,1,30,8,45,138.5,106.5,1.35,7.5,143.5,198.52,167.22
2016,1,30,9,0,149.0,125.0,1.4,8.0,171.0,232.2,195.9
2016,1,30,9,15,155.0,143.0,1.4,8.0,196.0,263.13,221.84
2016,1,30,9,30,161.0,161.0,1.4,8.0,221.0,294.39,247.5
2016,1,30,9,45,293.0,160.0,1.45,8.0,283.0,408.53,342.61
2016,1,30,10,0,425.0,159.0,1.5,8.0,345.0,535.33,443.94
2016,1,30,10,15,285.5,191.0,1.5,8.0,320.0,460.73,381.16
2016,1,30,10,30,146.0,223.0,1.5,8.0,295.0,375.7,310.13
2016,1,30,10,45,231.5,226.0,1.55,8.5,346.0,456.58,376.18
2016,1,30,11,0,317.0,229.0,1.6,9.0,397.0,558.2,454.95
2016,1,30,11,15,364.5,227.0,1.6,9.0,426.0,605.36,490.59
2016,1,30,11,30,412.0,225.0,1.6,9.0,455.0,652.81,526.44
2016,1,30,11,45,313.5,247.5,1.65,9.0,424.0,592.56,478.14
2016,1,30,12,0,215.0,270.0,1.7,9.0,393.0,511.1,414.06
2016,1,30,12,15,305.0,254.5,1.65,9.0,430.0,596.64,481.87
2016,1,30,12,30,395.0,239.0,1.6,9.0,467.0,663.19,532.98
2016,1,30,12,45,373.0,241.0,1.6,9.0,454.5,642.98,516.87
2016,1,30,13,0,351.0,243.0,1.6,9.0,442.0,621.51,500.67
2016,1,30,13,15,632.5,157.0,1.55,9.0,505.0,800.92,638.4
2016,1,30,13,30,914.0,71.0,1.5,9.0,568.0,928.04,726.14
2016,1,30,13,45,492.5,147.0,1.5,9.0,413.5,631.97,511.23
2016,1,30,14,0,71.0,223.0,1.5,9.0,259.0,297.53,243.14
2016,1,30,14,15,69.5,210.5,1.5,9.0,244.5,280.56,231.5
2016,1,30,14,30,68.0,198.0,1.5,9.0,230.0,263.7,218.22
2016,1,30,14,45,132.5,185.5,1.55,9.0,241.0,311.0,259.16
2016,1,30,15,0,197.0,173.0,1.6,9.0,252.0,339.09,283.72
2016,1,30,15,15,191.5,156.0,1.55,8.5,226.5,307.91,258.67
2016,1,30,15,30,186.0,139.0,1.5,8.0,201.0,276.86,233.5
2016,1,30,15,45,177.0,120.5,1.45,8.0,173.5,242.04,204.11
2016,1,30,16,0,168.0,102.0,1.4,8.0,146.0,207.82,174.55
2016,1,30,16,15,151.5,83.5,1.3,7.0,117.0,178.99,149.23
2016,1,30,16,30,135.0,65.0,1.2,6.0,88.0,142.38,116.54
2016,1,30,16,45,103.5,46.5,1.2,5.5,61.0,101.67,79.68
2016,1,30,17,0,72.0,28.0,1.2,5.0,34.0,63.22,42.2
2016,1,30,17,15,36.0,14.0,1.15,5.0,17.0,22.2,0.0
2016,1,30,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,3.0,9.5,8.64,0.0
2016,1,31,7,30,0.0,19.0,1.0,3.0,19.0,17.91,0.0
2016,1,31,7,45,81.5,35.0,1.0,3.5,46.0,77.04,56.28
2016,1,31,8,0,163.0,51.0,1.0,4.0,73.0,131.26,105.55
2016,1,31,8,15,190.0,69.0,1.05,4.0,104.5,172.95,144.04
2016,1,31,8,30,217.0,87.0,1.1,4.0,136.0,217.36,184.21
2016,1,31,8,45,234.5,104.5,1.2,4.5,167.5,258.4,220.28
2016,1,31,9,0,252.0,122.0,1.3,5.0,199.0,300.84,256.52
2016,1,31,9,15,265.0,137.5,1.35,5.0,228.5,339.09,288.71
2016,1,31,9,30,278.0,153.0,1.4,5.0,258.0,377.97,320.73
2016,1,31,9,45,168.0,169.5,1.45,5.0,235.0,314.4,266.13
2016,1,31,10,0,58.0,186.0,1.5,5.0,212.0,240.62,202.02
2016,1,31,10,15,60.5,200.0,1.6,5.0,228.5,259.74,218.04
2016,1,31,10,30,63.0,214.0,1.7,5.0,245.0,279.06,233.71
2016,1,31,10,45,38.5,203.5,1.8,5.5,223.0,245.2,204.24
2016,1,31,11,0,14.0,193.0,1.9,6.0,201.0,196.69,162.62
2016,1,31,11,15,12.0,192.5,2.0,6.0,199.5,193.95,160.26
2016,1,31,11,30,10.0,192.0,2.1,6.0,198.0,191.27,157.84
2016,1,31,11,45,215.0,213.0,2.25,6.5,337.5,457.94,381.79
2016,1,31,12,0,420.0,234.0,2.4,7.0,477.0,679.75,556.16
2016,1,31,12,15,688.5,155.0,2.45,7.0,554.0,871.27,700.65
2016,1,31,12,30,957.0,76.0,2.5,7.0,631.0,1015.75,802.21
2016,1,31,12,45,955.5,75.5,2.65,7.0,625.5,1009.36,797.93
2016,1,31,13,0,954.0,75.0,2.8,7.0,620.0,999.07,792.67
2016,1,31,13,15,756.0,125.5,2.85,7.0,550.5,880.13,708.29
2016,1,31,13,30,558.0,176.0,2.9,7.0,481.0,737.62,603.97
2016,1,31,13,45,433.0,198.5,2.95,7.0,429.5,640.06,528.32
2016,1,31,14,0,308.0,221.0,3.0,7.0,378.0,531.5,441.87
2016,1,31,14,15,602.5,145.5,3.0,6.5,432.5,701.61,583.79
2016,1,31,14,30,897.0,70.0,3.0,6.0,487.0,818.38,673.91
2016,1,31,14,45,619.0,114.0,3.05,6.0,392.0,635.87,533.73
2016,1,31,15,0,341.0,158.0,3.1,6.0,297.0,438.7,372.44
2016,1,31,15,15,563.5,111.0,3.1,5.5,313.0,540.17,460.25
2016,1,31,15,30,786.0,64.0,3.1,5.0,329.0,599.78,510.55
2016,1,31,15,45,731.5,62.5,3.1,5.0,282.5,526.87,448.92
2016,1,31,16,0,677.0,61.0,3.1,5.0,236.0,460.68,391.63
2016,1,31,16,15,611.0,54.5,3.05,4.5,190.0,383.71,324.17
2016,1,31,16,30,545.0,48.0,3.0,4.0,144.0,312.53,259.47
2016,1,31,16,45,425.5,39.5,3.0,4.0,100.0,225.13,180.02
2016,1,31,17,0,306.0,31.0,3.0,4.0,56.0,150.69,107.28
2016,1,31,17,15,153.0,15.5,3.05,4.0,28.0,54.48,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,7,15,189.0,8.5,2.4,2.5,17.5,49.07,0.0
2016,2,1,7,30,378.0,17.0,2.4,3.0,35.0,130.7,16.16
2016,2,1,7,45,507.0,24.5,2.45,3.5,78.0,212.32,158.19
2016,2,1,8,0,636.0,32.0,2.5,4.0,121.0,301.73,242.97
2016,2,1,8,15,703.5,37.0,2.5,4.0,169.5,374.66,311.61
2016,2,1,8,30,771.0,42.0,2.5,4.0,218.0,450.44,380.58
2016,2,1,8,45,813.0,45.0,2.55,4.5,265.0,517.55,439.48
2016,2,1,9,0,855.0,48.0,2.6,5.0,312.0,587.14,497.93
2016,2,1,9,15,882.0,50.5,2.6,5.0,356.0,648.19,548.1
2016,2,1,9,30,909.0,53.0,2.6,5.0,400.0,709.27,594.59
2016,2,1,9,45,920.5,57.5,2.6,5.5,438.0,761.11,631.48
2016,2,1,10,0,932.0,62.0,2.6,6.0,476.0,810.91,666.05
2016,2,1,10,15,945.0,63.5,2.55,6.0,508.5,855.77,697.14
2016,2,1,10,30,958.0,65.0,2.5,6.0,541.0,898.16,725.99
2016,2,1,10,45,965.0,66.5,2.5,6.5,566.0,932.61,747.92
2016,2,1,11,0,972.0,68.0,2.5,7.0,591.0,963.78,767.38
2016,2,1,11,15,977.0,69.0,2.45,7.0,608.5,989.02,783.45
2016,2,1,11,30,982.0,70.0,2.4,7.0,626.0,1010.58,796.98
2016,2,1,11,45,977.5,73.0,2.35,7.0,634.0,1021.92,803.47
2016,2,1,12,0,973.0,76.0,2.3,7.0,642.0,1029.16,807.38
2016,2,1,12,15,973.0,76.0,2.25,7.0,643.5,1032.83,809.02
2016,2,1,12,30,973.0,76.0,2.2,7.0,645.0,1032.47,808.1
2016,2,1,12,45,965.5,77.5,2.2,7.0,637.0,1022.87,801.68
2016,2,1,13,0,958.0,79.0,2.2,7.0,629.0,1009.4,792.85
2016,2,1,13,15,952.0,78.5,2.15,7.0,614.0,991.04,780.19
2016,2,1,13,30,946.0,78.0,2.1,7.0,599.0,969.04,765.16
2016,2,1,13,45,770.0,114.0,2.05,7.0,528.0,850.22,681.06
2016,2,1,14,0,594.0,150.0,2.0,7.0,457.0,718.92,586.04
2016,2,1,14,15,745.5,111.5,1.95,7.0,475.0,784.25,636.69
2016,2,1,14,30,897.0,73.0,1.9,7.0,493.0,823.57,665.7
2016,2,1,14,45,884.5,69.0,1.85,7.0,458.0,777.15,632.0
2016,2,1,15,0,872.0,65.0,1.8,7.0,423.0,728.7,597.27
2016,2,1,15,15,845.5,62.5,1.7,6.5,381.0,676.3,559.56
2016,2,1,15,30,819.0,60.0,1.6,6.0,339.0,617.43,514.49
2016,2,1,15,45,787.0,55.0,1.55,6.0,294.0,552.37,461.77
