Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,755.0,50.0,1.5,6.0,249.0,488.4,407.98
2016,2,1,16,15,696.5,45.0,1.45,5.5,201.5,412.83,343.3
2016,2,1,16,30,638.0,40.0,1.4,5.0,154.0,341.97,280.02
2016,2,1,16,45,542.5,32.5,1.35,4.5,109.5,259.58,205.61
2016,2,1,17,0,447.0,25.0,1.3,4.0,65.0,187.44,134.43
2016,2,1,17,15,223.5,12.5,1.25,3.5,32.5,80.15,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,3.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,3.0,11.0,9.67,0.0
2016,2,2,7,45,0.0,25.5,0.85,3.5,25.5,22.54,13.29
2016,2,2,8,0,0.0,40.0,0.9,4.0,40.0,36.49,26.21
2016,2,2,8,15,0.0,57.5,0.9,4.0,57.5,53.59,41.69
2016,2,2,8,30,0.0,75.0,0.9,4.0,75.0,70.62,56.95
2016,2,2,8,45,0.5,92.0,0.9,4.5,92.0,87.36,71.6
2016,2,2,9,0,1.0,109.0,0.9,5.0,109.0,104.22,86.05
2016,2,2,9,15,5.0,123.5,0.9,5.0,125.0,120.74,100.23
2016,2,2,9,30,9.0,138.0,0.9,5.0,141.0,137.74,114.65
2016,2,2,9,45,410.5,109.5,0.95,5.0,293.0,449.63,381.72
2016,2,2,10,0,812.0,81.0,1.0,5.0,445.0,748.84,610.57
2016,2,2,10,15,439.5,149.5,1.0,5.0,348.5,552.55,455.24
2016,2,2,10,30,67.0,218.0,1.0,5.0,252.0,286.41,236.7
2016,2,2,10,45,93.5,234.5,1.05,5.5,284.0,330.04,273.83
2016,2,2,11,0,120.0,251.0,1.1,6.0,316.0,391.46,322.37
2016,2,2,11,15,105.5,256.5,1.05,6.0,315.0,369.68,303.8
2016,2,2,11,30,91.0,262.0,1.0,6.0,314.0,363.69,298.23
2016,2,2,11,45,115.5,270.0,1.0,6.0,337.5,397.13,325.24
2016,2,2,12,0,140.0,278.0,1.0,6.0,361.0,448.79,365.63
2016,2,2,12,15,233.0,269.0,1.0,6.0,407.0,527.03,428.23
2016,2,2,12,30,326.0,260.0,1.0,6.0,453.0,623.35,502.12
2016,2,2,12,45,328.0,257.5,1.0,6.0,449.5,620.73,499.25
2016,2,2,13,0,330.0,255.0,1.0,6.0,446.0,616.71,496.57
2016,2,2,13,15,217.0,256.0,1.0,6.0,380.5,490.78,399.11
2016,2,2,13,30,104.0,257.0,1.0,6.0,315.0,368.75,302.08
2016,2,2,13,45,233.0,235.5,1.0,6.5,358.5,472.88,388.44
2016,2,2,14,0,362.0,214.0,1.0,7.0,402.0,570.04,464.66
2016,2,2,14,15,305.0,210.0,1.0,7.0,362.5,507.14,414.93
2016,2,2,14,30,248.0,206.0,1.0,7.0,323.0,446.7,367.85
2016,2,2,14,45,367.5,170.5,1.0,7.0,330.0,487.44,403.77
2016,2,2,15,0,487.0,135.0,1.0,7.0,337.0,533.28,441.48
2016,2,2,15,15,638.0,98.5,0.95,6.5,335.5,579.97,479.59
2016,2,2,15,30,789.0,62.0,0.9,6.0,334.0,601.6,497.25
2016,2,2,15,45,752.0,58.0,0.85,6.0,289.5,536.05,443.98
2016,2,2,16,0,715.0,54.0,0.8,6.0,245.0,472.09,391.08
2016,2,2,16,15,656.0,49.0,0.85,5.5,199.0,398.1,329.25
2016,2,2,16,30,597.0,44.0,0.9,5.0,153.0,328.84,268.59
2016,2,2,16,45,499.5,36.0,1.0,4.5,109.0,250.56,198.78
2016,2,2,17,0,402.0,28.0,1.1,4.0,65.0,179.93,131.09
2016,2,2,17,15,201.0,14.0,1.1,3.5,32.5,77.56,0.0
2016,2,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,136.0,9.5,0.8,2.5,17.0,38.31,0.0
2016,2,3,7,30,272.0,19.0,0.8,3.0,34.0,106.38,34.48
2016,2,3,7,45,396.0,28.5,0.8,3.5,74.0,182.4,137.42
2016,2,3,8,0,520.0,38.0,0.8,4.0,114.0,265.77,213.47
2016,2,3,8,15,591.0,44.0,0.8,4.5,160.0,332.14,273.8
2016,2,3,8,30,662.0,50.0,0.8,5.0,206.0,408.48,340.16
2016,2,3,8,45,705.5,55.0,0.85,5.5,251.0,474.46,395.97
2016,2,3,9,0,749.0,60.0,0.9,6.0,296.0,543.12,451.67
2016,2,3,9,15,779.5,63.0,0.9,6.5,338.5,603.13,498.12
2016,2,3,9,30,810.0,66.0,0.9,7.0,381.0,663.65,542.36
2016,2,3,9,45,826.5,70.0,0.95,7.5,418.0,715.14,578.1
2016,2,3,10,0,843.0,74.0,1.0,8.0,455.0,765.27,612.18
2016,2,3,10,15,858.0,76.0,1.0,8.0,486.5,810.02,642.24
2016,2,3,10,30,873.0,78.0,1.0,8.0,518.0,852.68,670.45
2016,2,3,10,45,885.5,78.5,1.0,8.5,543.5,880.6,686.9
2016,2,3,11,0,898.0,79.0,1.0,9.0,569.0,913.69,706.97
2016,2,3,11,15,905.0,80.0,1.0,9.0,587.0,939.41,723.1
2016,2,3,11,30,912.0,81.0,1.0,9.0,605.0,961.79,737.1
2016,2,3,11,45,915.5,81.5,1.0,9.5,615.0,976.74,744.9
2016,2,3,12,0,919.0,82.0,1.0,10.0,625.0,988.01,750.47
2016,2,3,12,15,920.5,82.5,0.95,10.0,627.0,993.61,752.79
2016,2,3,12,30,922.0,83.0,0.9,10.0,629.0,995.39,752.83
2016,2,3,12,45,548.0,179.5,0.9,10.0,503.5,756.92,590.22
2016,2,3,13,0,174.0,276.0,0.9,10.0,378.0,476.97,379.04
2016,2,3,13,15,202.5,267.0,0.9,10.0,383.0,490.6,393.21
2016,2,3,13,30,231.0,258.0,0.9,10.0,388.0,502.72,403.48
2016,2,3,13,45,218.0,249.0,0.9,10.0,368.0,475.88,383.19
2016,2,3,14,0,205.0,240.0,0.9,10.0,348.0,448.96,363.06
2016,2,3,14,15,105.0,201.0,0.85,9.5,256.0,312.22,254.97
2016,2,3,14,30,5.0,162.0,0.8,9.0,164.0,157.07,127.37
2016,2,3,14,45,34.5,169.0,0.8,9.0,183.5,200.5,165.26
2016,2,3,15,0,64.0,176.0,0.8,9.0,203.0,231.47,191.63
2016,2,3,15,15,59.0,160.0,0.75,8.5,183.0,208.37,172.87
2016,2,3,15,30,54.0,144.0,0.7,8.0,163.0,185.78,154.53
2016,2,3,15,45,48.5,125.5,0.7,8.0,140.5,160.32,133.22
2016,2,3,16,0,43.0,107.0,0.7,8.0,118.0,135.46,112.04
2016,2,3,16,15,33.5,88.0,0.75,7.5,95.5,108.59,88.88
2016,2,3,16,30,24.0,69.0,0.8,7.0,73.0,82.74,66.16
2016,2,3,16,45,12.0,50.0,0.85,7.0,52.0,53.0,39.79
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,29.29,18.45
2016,2,3,17,15,0.0,15.5,0.9,6.5,15.5,13.66,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,7,15,150.5,9.5,0.8,3.5,18.0,41.43,0.0
2016,2,4,7,30,301.0,19.0,0.7,4.0,36.0,114.91,46.18
2016,2,4,7,45,423.5,28.0,0.65,5.0,77.5,187.7,140.98
2016,2,4,8,0,546.0,37.0,0.6,6.0,119.0,271.81,216.4
2016,2,4,8,15,615.0,43.0,0.55,6.0,165.5,342.1,279.44
2016,2,4,8,30,684.0,49.0,0.5,6.0,212.0,418.76,345.4
2016,2,4,8,45,725.0,53.5,0.45,6.5,257.5,483.96,398.94
2016,2,4,9,0,766.0,58.0,0.4,7.0,303.0,551.55,451.74
2016,2,4,9,15,707.5,74.5,0.4,7.5,324.5,573.12,467.17
2016,2,4,9,30,649.0,91.0,0.4,8.0,346.0,584.67,474.55
2016,2,4,9,45,752.0,81.5,0.4,8.5,403.5,674.28,539.61
2016,2,4,10,0,855.0,72.0,0.4,9.0,461.0,772.95,606.45
2016,2,4,10,15,869.5,74.0,0.4,9.0,493.0,817.77,634.71
2016,2,4,10,30,884.0,76.0,0.4,9.0,525.0,852.58,656.58
2016,2,4,10,45,893.5,77.5,0.4,9.5,550.0,887.39,677.2
2016,2,4,11,0,903.0,79.0,0.4,10.0,575.0,919.29,695.65
2016,2,4,11,15,909.5,79.5,0.35,10.0,592.5,944.09,709.48
2016,2,4,11,30,916.0,80.0,0.3,10.0,610.0,965.51,721.2
2016,2,4,11,45,919.5,80.5,0.3,10.5,620.0,980.56,728.71
2016,2,4,12,0,923.0,81.0,0.3,11.0,630.0,991.9,734.05
2016,2,4,12,15,923.5,81.0,0.25,11.0,631.5,995.97,735.14
2016,2,4,12,30,924.0,81.0,0.2,11.0,633.0,996.19,734.15
2016,2,4,12,45,924.0,80.0,0.2,11.5,627.0,990.85,729.59
2016,2,4,13,0,924.0,79.0,0.2,12.0,621.0,981.69,722.88
2016,2,4,13,15,918.5,78.5,0.15,12.0,607.0,964.23,711.45
2016,2,4,13,30,913.0,78.0,0.1,12.0,593.0,943.22,698.13
2016,2,4,13,45,901.5,78.0,0.1,12.0,570.5,914.04,680.44
2016,2,4,14,0,890.0,78.0,0.1,12.0,548.0,881.87,660.88
2016,2,4,14,15,723.0,112.5,0.1,12.0,481.5,769.74,587.21
2016,2,4,14,30,556.0,147.0,0.1,12.0,415.0,642.5,500.35
2016,2,4,14,45,515.0,144.0,0.15,12.0,378.0,586.46,462.37
2016,2,4,15,0,474.0,141.0,0.2,12.0,341.0,531.67,423.22
2016,2,4,15,15,454.0,131.5,0.25,11.5,308.0,485.76,390.76
2016,2,4,15,30,434.0,122.0,0.3,11.0,275.0,440.28,357.35
2016,2,4,15,45,415.0,107.5,0.35,10.5,238.5,390.4,319.32
2016,2,4,16,0,396.0,93.0,0.4,10.0,202.0,341.41,280.42
2016,2,4,16,15,361.0,79.0,0.5,9.5,164.5,286.19,234.91
2016,2,4,16,30,326.0,65.0,0.6,9.0,127.0,234.19,190.16
2016,2,4,16,45,275.0,49.5,0.7,8.5,91.5,177.78,140.38
2016,2,4,17,0,224.0,34.0,0.8,8.0,56.0,127.18,93.4
2016,2,4,17,15,112.0,17.0,0.8,7.5,28.0,56.55,11.58
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,7,15,132.0,11.0,1.2,2.5,19.0,38.75,0.0
2016,2,5,7,30,264.0,22.0,1.2,3.0,38.0,108.2,50.66
2016,2,5,7,45,384.0,32.5,1.2,4.0,79.0,182.47,139.07
2016,2,5,8,0,504.0,43.0,1.2,5.0,120.0,265.05,213.55
2016,2,5,8,15,577.5,50.0,1.15,5.5,167.0,336.13,277.49
2016,2,5,8,30,651.0,57.0,1.1,6.0,214.0,414.34,345.07
2016,2,5,8,45,701.5,61.0,1.05,6.5,261.0,479.68,399.81
2016,2,5,9,0,752.0,65.0,1.0,7.0,308.0,551.64,457.24
2016,2,5,9,15,783.5,68.5,0.95,7.5,351.5,613.36,504.22
2016,2,5,9,30,815.0,72.0,0.9,8.0,395.0,675.66,548.98
2016,2,5,9,45,845.0,72.5,0.85,9.0,435.0,733.4,586.5
2016,2,5,10,0,875.0,73.0,0.8,10.0,475.0,790.66,622.33
2016,2,5,10,15,890.0,75.0,0.7,10.5,507.5,829.31,644.31
2016,2,5,10,30,905.0,77.0,0.6,11.0,540.0,872.65,669.04
2016,2,5,10,45,915.0,78.0,0.55,11.5,565.5,907.92,688.61
2016,2,5,11,0,925.0,79.0,0.5,12.0,591.0,940.24,706.01
2016,2,5,11,15,931.5,80.0,0.45,12.0,609.0,966.17,720.37
2016,2,5,11,30,938.0,81.0,0.4,12.0,627.0,988.63,732.53
2016,2,5,11,45,940.5,82.0,0.35,12.5,637.0,1003.66,738.67
2016,2,5,12,0,943.0,83.0,0.3,13.0,647.0,1014.88,742.61
2016,2,5,12,15,943.5,83.0,0.25,13.0,649.0,1019.05,743.71
2016,2,5,12,30,944.0,83.0,0.2,13.0,651.0,1019.3,742.7
2016,2,5,12,45,782.0,128.0,0.2,13.0,595.5,930.41,686.32
2016,2,5,13,0,620.0,173.0,0.2,13.0,540.0,821.15,616.47
2016,2,5,13,15,770.5,128.0,0.2,13.0,573.0,902.29,672.43
2016,2,5,13,30,921.0,83.0,0.2,13.0,606.0,958.2,707.87
2016,2,5,13,45,910.5,82.5,0.25,13.0,583.5,929.08,689.93
2016,2,5,14,0,900.0,82.0,0.3,13.0,561.0,896.9,671.45
2016,2,5,14,15,886.5,80.0,0.35,13.0,531.0,865.32,653.25
2016,2,5,14,30,873.0,78.0,0.4,13.0,501.0,822.93,627.51
2016,2,5,14,45,861.5,74.0,0.5,13.0,466.5,777.42,600.17
2016,2,5,15,0,850.0,70.0,0.6,13.0,432.0,729.83,570.58
2016,2,5,15,15,696.5,85.0,0.6,12.5,363.0,607.47,484.43
2016,2,5,15,30,543.0,100.0,0.6,12.0,294.0,491.43,397.68
2016,2,5,15,45,641.5,77.0,0.65,11.5,277.5,497.45,404.48
2016,2,5,16,0,740.0,54.0,0.7,11.0,261.0,488.51,396.81
2016,2,5,16,15,686.5,49.0,0.75,10.5,214.0,415.64,337.04
2016,2,5,16,30,633.0,44.0,0.8,10.0,167.0,346.94,278.42
2016,2,5,16,45,540.5,37.0,0.85,9.5,121.5,265.69,207.75
2016,2,5,17,0,448.0,30.0,0.9,9.0,76.0,197.85,145.19
2016,2,5,17,15,224.0,15.0,0.9,8.5,38.0,86.76,29.28
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,7,15,166.0,10.5,1.1,3.5,21.0,45.68,0.0
2016,2,6,7,30,332.0,21.0,1.1,4.0,42.0,126.72,65.92
2016,2,6,7,45,447.5,29.5,1.1,5.0,84.5,197.38,149.95
2016,2,6,8,0,563.0,38.0,1.1,6.0,127.0,279.92,224.38
2016,2,6,8,15,629.5,44.0,1.05,6.5,173.5,350.22,287.59
2016,2,6,8,30,696.0,50.0,1.0,7.0,220.0,426.63,353.37
2016,2,6,8,45,739.0,53.5,1.0,7.5,266.5,492.61,408.44
2016,2,6,9,0,782.0,57.0,1.0,8.0,313.0,561.11,463.12
2016,2,6,9,15,810.0,60.0,0.95,8.5,355.5,621.22,508.62
2016,2,6,9,30,838.0,63.0,0.9,9.0,398.0,681.57,551.14
2016,2,6,9,45,854.5,66.0,0.85,10.0,435.5,726.92,579.46
2016,2,6,10,0,871.0,69.0,0.8,11.0,473.0,776.56,610.05
2016,2,6,10,15,884.5,70.5,0.75,11.5,504.5,820.13,636.52
2016,2,6,10,30,898.0,72.0,0.7,12.0,536.0,861.48,660.9
2016,2,6,10,45,908.0,73.0,0.65,12.5,561.0,896.62,680.61
2016,2,6,11,0,918.0,74.0,0.6,13.0,586.0,928.84,698.11
2016,2,6,11,15,924.0,75.0,0.6,13.0,603.5,954.22,713.36
2016,2,6,11,30,930.0,76.0,0.6,13.0,621.0,976.14,726.48
2016,2,6,11,45,933.5,76.0,0.6,13.5,630.5,990.81,733.72
2016,2,6,12,0,937.0,76.0,0.6,14.0,640.0,1001.72,738.76
2016,2,6,12,15,937.0,76.0,0.6,14.0,642.0,1005.41,740.75
2016,2,6,12,30,937.0,76.0,0.6,14.0,644.0,1005.19,740.56
2016,2,6,12,45,761.0,131.0,0.6,14.0,589.5,915.03,682.43
2016,2,6,13,0,585.0,186.0,0.6,14.0,535.0,796.7,605.14
2016,2,6,13,15,599.5,176.5,0.6,14.0,526.5,797.83,608.11
2016,2,6,13,30,614.0,167.0,0.6,14.0,518.0,789.92,603.3
2016,2,6,13,45,613.0,160.0,0.65,14.0,499.5,767.45,589.54
2016,2,6,14,0,612.0,153.0,0.7,14.0,481.0,742.42,574.12
2016,2,6,14,15,749.5,110.5,0.7,14.0,491.0,791.75,609.75
2016,2,6,14,30,887.0,68.0,0.7,14.0,501.0,815.73,626.75
2016,2,6,14,45,700.5,102.5,0.7,14.0,429.5,691.16,540.6
2016,2,6,15,0,514.0,137.0,0.7,14.0,358.0,557.54,443.67
2016,2,6,15,15,365.5,143.0,0.65,13.0,293.0,437.87,353.95
2016,2,6,15,30,217.0,149.0,0.6,12.0,228.0,319.02,260.89
2016,2,6,15,45,209.0,131.0,0.55,11.5,199.0,282.93,232.94
2016,2,6,16,0,201.0,113.0,0.5,11.0,170.0,247.26,203.83
2016,2,6,16,15,186.0,94.0,0.5,10.0,139.5,207.37,170.7
2016,2,6,16,30,171.0,75.0,0.5,9.0,109.0,168.84,137.54
2016,2,6,16,45,147.5,56.0,0.55,8.5,79.5,128.44,101.68
2016,2,6,17,0,124.0,37.0,0.6,8.0,50.0,90.38,66.78
2016,2,6,17,15,62.0,18.5,0.65,7.5,25.0,40.88,15.25
2016,2,6,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,7,15,191.5,10.0,1.2,5.5,23.0,50.77,0.0
2016,2,7,7,30,383.0,20.0,1.2,6.0,46.0,138.16,76.92
2016,2,7,7,45,498.0,27.5,1.2,7.0,89.5,212.62,160.8
2016,2,7,8,0,613.0,35.0,1.2,8.0,133.0,296.79,236.25
2016,2,7,8,15,676.5,40.0,1.1,8.5,181.0,367.27,299.24
2016,2,7,8,30,740.0,45.0,1.0,9.0,229.0,443.51,364.18
2016,2,7,8,45,781.0,48.0,0.95,9.5,276.0,509.94,418.73
2016,2,7,9,0,822.0,51.0,0.9,10.0,323.0,574.02,469.04
2016,2,7,9,15,848.5,53.5,0.85,10.5,366.0,633.83,513.7
2016,2,7,9,30,875.0,56.0,0.8,11.0,409.0,693.71,554.5
2016,2,7,9,45,892.5,58.5,0.8,12.0,447.5,746.54,588.27
2016,2,7,10,0,910.0,61.0,0.8,13.0,486.0,797.91,620.07
2016,2,7,10,15,923.5,62.0,0.8,13.0,518.5,842.3,648.61
2016,2,7,10,30,937.0,63.0,0.8,13.0,551.0,884.32,675.24
2016,2,7,10,45,944.5,65.0,0.8,13.5,576.5,919.7,695.89
2016,2,7,11,0,952.0,67.0,0.8,14.0,602.0,951.88,714.29
2016,2,7,11,15,958.0,67.5,0.8,14.0,620.0,977.38,729.57
2016,2,7,11,30,964.0,68.0,0.8,14.0,638.0,999.27,742.65
2016,2,7,11,45,966.0,69.0,0.8,14.5,647.5,1014.24,750.02
2016,2,7,12,0,968.0,70.0,0.8,15.0,657.0,1025.27,755.08
2016,2,7,12,15,969.0,70.0,0.8,15.0,659.0,1030.07,757.78
2016,2,7,12,30,970.0,70.0,0.8,15.0,661.0,1030.83,758.19
2016,2,7,12,45,969.0,69.0,0.8,15.5,655.0,1024.35,752.85
2016,2,7,13,0,968.0,68.0,0.8,16.0,649.0,1013.85,745.24
2016,2,7,13,15,963.5,67.5,0.8,16.0,634.5,996.75,735.02
2016,2,7,13,30,959.0,67.0,0.8,16.0,620.0,975.87,722.57
2016,2,7,13,45,950.5,66.5,0.8,16.0,598.0,947.72,705.52
2016,2,7,14,0,942.0,66.0,0.8,16.0,576.0,916.26,686.35
2016,2,7,14,15,931.0,65.0,0.8,16.0,546.5,878.92,663.21
2016,2,7,14,30,920.0,64.0,0.8,16.0,517.0,838.82,638.06
2016,2,7,14,45,902.5,62.5,0.8,16.0,481.5,790.52,606.98
2016,2,7,15,0,885.0,61.0,0.8,16.0,446.0,740.47,574.24
2016,2,7,15,15,862.5,58.5,0.75,15.0,404.5,684.25,537.74
2016,2,7,15,30,840.0,56.0,0.7,14.0,363.0,627.41,499.12
2016,2,7,15,45,805.0,53.5,0.7,13.5,317.5,567.24,454.29
2016,2,7,16,0,770.0,51.0,0.7,13.0,272.0,503.22,404.65
2016,2,7,16,15,718.5,46.5,0.7,12.0,224.5,430.23,346.43
2016,2,7,16,30,667.0,42.0,0.7,11.0,177.0,361.2,288.48
2016,2,7,16,45,576.5,36.0,0.75,10.5,130.0,279.74,218.19
2016,2,7,17,0,486.0,30.0,0.8,10.0,83.0,207.61,153.11
2016,2,7,17,15,243.0,15.0,0.8,9.5,41.5,91.98,44.26
2016,2,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.0,1.15,7.5,22.5,44.65,0.0
2016,2,8,7,30,310.0,24.0,1.1,8.0,45.0,124.97,73.61
2016,2,8,7,45,429.0,33.5,1.1,9.0,88.5,198.65,150.23
2016,2,8,8,0,548.0,43.0,1.1,10.0,132.0,282.76,224.15
2016,2,8,8,15,617.5,49.0,1.05,10.5,180.0,353.58,286.51
2016,2,8,8,30,687.0,55.0,1.0,11.0,228.0,428.38,349.8
2016,2,8,8,45,729.5,59.0,0.95,11.5,275.0,494.58,403.7
2016,2,8,9,0,772.0,63.0,0.9,12.0,322.0,563.24,456.99
2016,2,8,9,15,801.5,66.5,0.85,12.5,365.0,624.79,502.51
2016,2,8,9,30,831.0,70.0,0.8,13.0,408.0,686.72,545.39
2016,2,8,9,45,866.0,68.0,0.8,13.5,449.5,739.67,580.11
2016,2,8,10,0,901.0,66.0,0.8,14.0,491.0,798.19,617.9
2016,2,8,10,15,914.5,67.5,0.75,14.5,523.5,842.97,644.44
2016,2,8,10,30,928.0,69.0,0.7,15.0,556.0,885.42,668.93
2016,2,8,10,45,937.0,70.0,0.7,15.5,581.0,920.66,689.18
2016,2,8,11,0,946.0,71.0,0.7,16.0,606.0,952.8,707.29
2016,2,8,11,15,951.5,72.0,0.65,16.0,624.0,978.4,721.32
2016,2,8,11,30,957.0,73.0,0.6,16.0,642.0,1000.39,733.08
2016,2,8,11,45,958.5,74.0,0.6,16.5,651.5,1014.82,739.94
2016,2,8,12,0,960.0,75.0,0.6,17.0,661.0,1025.33,744.57
2016,2,8,12,15,960.0,75.0,0.55,17.0,662.5,1029.15,745.39
2016,2,8,12,30,960.0,75.0,0.5,17.0,664.0,1028.96,743.98
2016,2,8,12,45,960.5,73.5,0.5,17.5,658.0,1023.34,739.28
2016,2,8,13,0,961.0,72.0,0.5,18.0,652.0,1013.73,732.36
2016,2,8,13,15,956.0,71.5,0.5,18.0,637.5,996.23,722.11
2016,2,8,13,30,951.0,71.0,0.5,18.0,623.0,974.99,709.72
2016,2,8,13,45,943.0,70.0,0.5,18.5,601.0,946.79,691.72
2016,2,8,14,0,935.0,69.0,0.5,19.0,579.0,915.28,671.72
2016,2,8,14,15,923.5,68.0,0.45,19.0,549.5,877.66,647.98
2016,2,8,14,30,912.0,67.0,0.4,19.0,520.0,837.34,622.43
2016,2,8,14,45,895.5,65.0,0.4,19.5,484.5,789.4,591.39
2016,2,8,15,0,879.0,63.0,0.4,20.0,449.0,739.67,558.81
2016,2,8,15,15,856.5,60.5,0.45,19.0,407.5,683.62,525.02
2016,2,8,15,30,834.0,58.0,0.5,18.0,366.0,626.96,488.85
2016,2,8,15,45,800.5,55.0,0.6,17.5,320.5,567.2,446.51
2016,2,8,16,0,767.0,52.0,0.7,17.0,275.0,503.51,398.99
2016,2,8,16,15,716.0,47.5,0.75,16.5,227.5,430.79,341.63
2016,2,8,16,30,665.0,43.0,0.8,16.0,180.0,361.99,284.53
2016,2,8,16,45,578.5,36.5,0.9,16.0,133.0,281.5,215.89
2016,2,8,17,0,492.0,30.0,1.0,16.0,86.0,210.03,152.39
2016,2,8,17,15,246.0,15.0,1.0,15.5,43.0,93.37,48.22
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.0,11.5,0.65,8.5,25.0,50.31,0.0
2016,2,9,7,30,366.0,23.0,0.6,9.0,50.0,137.4,84.01
2016,2,9,7,45,478.0,32.0,0.6,10.0,94.5,210.56,158.24
2016,2,9,8,0,590.0,41.0,0.6,11.0,139.0,294.45,231.32
2016,2,9,8,15,656.0,46.5,0.6,11.5,188.0,365.93,293.49
2016,2,9,8,30,722.0,52.0,0.6,12.0,237.0,443.36,357.94
2016,2,9,8,45,763.5,56.0,0.6,12.5,284.5,510.79,411.99
2016,2,9,9,0,805.0,60.0,0.6,13.0,332.0,580.56,465.41
2016,2,9,9,15,833.0,63.0,0.6,13.5,376.0,642.11,510.47
2016,2,9,9,30,861.0,66.0,0.6,14.0,420.0,703.82,552.58
2016,2,9,9,45,675.0,114.5,0.6,14.5,408.0,662.35,519.52
2016,2,9,10,0,489.0,163.0,0.6,15.0,396.0,592.25,465.07
2016,2,9,10,15,561.0,153.0,0.55,15.5,437.0,658.41,512.79
2016,2,9,10,30,633.0,143.0,0.5,16.0,478.0,734.78,563.44
2016,2,9,10,45,534.0,183.5,0.5,16.5,475.0,705.62,538.95
2016,2,9,11,0,435.0,224.0,0.5,17.0,472.0,675.61,514.33
2016,2,9,11,15,698.5,150.0,0.5,17.0,562.5,853.3,638.46
2016,2,9,11,30,962.0,76.0,0.5,17.0,653.0,1010.23,736.1
2016,2,9,11,45,963.5,77.0,0.5,17.5,662.5,1024.74,740.57
2016,2,9,12,0,965.0,78.0,0.5,18.0,672.0,1035.31,745.14
2016,2,9,12,15,964.5,78.0,0.5,18.0,673.0,1038.68,746.87
2016,2,9,12,30,964.0,78.0,0.5,18.0,674.0,1038.02,746.41
2016,2,9,12,45,961.0,78.0,0.5,18.0,667.0,1030.91,742.2
2016,2,9,13,0,958.0,78.0,0.5,18.0,660.0,1019.83,735.8
2016,2,9,13,15,952.5,77.5,0.5,18.0,645.5,1001.88,725.32
2016,2,9,13,30,947.0,77.0,0.5,18.0,631.0,980.21,712.7
2016,2,9,13,45,936.0,76.5,0.55,18.0,607.5,949.98,695.85
2016,2,9,14,0,925.0,76.0,0.6,18.0,584.0,916.58,676.92
2016,2,9,14,15,757.0,111.0,0.6,17.5,512.5,801.61,603.78
2016,2,9,14,30,589.0,146.0,0.6,17.0,441.0,677.75,521.85
2016,2,9,14,45,522.5,150.0,0.65,17.0,398.5,601.79,469.71
2016,2,9,15,0,456.0,154.0,0.7,17.0,356.0,535.16,421.87
2016,2,9,15,15,328.0,155.5,0.65,16.0,294.0,413.4,330.93
2016,2,9,15,30,200.0,157.0,0.6,15.0,232.0,305.44,247.18
2016,2,9,15,45,189.0,139.0,0.6,14.5,203.0,269.3,219.48
2016,2,9,16,0,178.0,121.0,0.6,14.0,174.0,233.97,191.06
2016,2,9,16,15,165.0,101.5,0.65,13.0,144.0,196.68,160.53
2016,2,9,16,30,152.0,82.0,0.7,12.0,114.0,168.1,136.04
2016,2,9,16,45,128.0,62.5,0.8,11.5,84.5,128.04,101.02
2016,2,9,17,0,104.0,43.0,0.9,11.0,55.0,90.53,67.5
2016,2,9,17,15,52.0,26.0,0.9,11.0,32.0,44.55,23.95
2016,2,9,17,30,0.0,9.0,0.9,11.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.9,11.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,184.5,12.0,0.9,8.5,26.5,51.12,0.0
2016,2,10,7,30,369.0,24.0,0.8,9.0,53.0,143.02,91.04
2016,2,10,7,45,477.0,33.0,0.7,9.5,97.5,214.4,162.19
2016,2,10,8,0,585.0,42.0,0.6,10.0,142.0,293.81,232.0
2016,2,10,8,15,649.0,47.5,0.55,10.5,190.5,364.24,293.24
2016,2,10,8,30,713.0,53.0,0.5,11.0,239.0,440.4,356.4
2016,2,10,8,45,753.0,57.5,0.5,11.5,286.0,507.19,409.9
2016,2,10,9,0,793.0,62.0,0.5,12.0,333.0,576.23,462.73
2016,2,10,9,15,820.5,65.0,0.5,12.5,377.0,637.01,507.21
2016,2,10,9,30,848.0,68.0,0.5,13.0,421.0,697.92,548.85
2016,2,10,9,45,866.5,70.5,0.5,13.5,459.5,751.23,583.13
2016,2,10,10,0,885.0,73.0,0.5,14.0,498.0,796.32,610.99
2016,2,10,10,15,899.0,75.0,0.5,14.0,530.5,841.73,639.78
2016,2,10,10,30,913.0,77.0,0.5,14.0,563.0,884.87,666.63
2016,2,10,10,45,920.5,79.0,0.55,14.5,588.5,919.73,687.55
2016,2,10,11,0,928.0,81.0,0.6,15.0,614.0,951.45,706.43
2016,2,10,11,15,800.0,121.5,0.6,15.0,590.5,908.94,677.37
2016,2,10,11,30,672.0,162.0,0.6,15.0,567.0,854.94,641.74
2016,2,10,11,45,811.0,122.0,0.6,15.5,619.0,944.06,699.37
2016,2,10,12,0,950.0,82.0,0.6,16.0,671.0,1027.2,749.25
2016,2,10,12,15,950.5,82.0,0.6,16.0,673.0,1031.49,750.36
2016,2,10,12,30,951.0,82.0,0.6,16.0,675.0,1031.8,750.49
2016,2,10,12,45,952.0,80.5,0.6,16.5,669.5,1026.74,746.1
2016,2,10,13,0,953.0,79.0,0.6,17.0,664.0,1017.69,739.49
2016,2,10,13,15,948.5,78.5,0.6,17.0,649.5,1000.73,729.49
2016,2,10,13,30,944.0,78.0,0.6,17.0,635.0,980.02,717.35
2016,2,10,13,45,936.5,77.0,0.6,17.0,612.5,952.36,700.87
2016,2,10,14,0,929.0,76.0,0.6,17.0,590.0,921.36,682.3
2016,2,10,14,15,917.5,74.5,0.55,17.0,560.5,883.18,657.97
2016,2,10,14,30,906.0,73.0,0.5,17.0,531.0,842.3,631.83
2016,2,10,14,45,834.0,77.0,0.5,17.0,476.0,765.09,581.73
2016,2,10,15,0,762.0,81.0,0.5,17.0,421.0,682.71,527.09
2016,2,10,15,15,621.0,100.5,0.55,16.5,361.0,576.31,453.28
2016,2,10,15,30,480.0,120.0,0.6,16.0,301.0,469.99,374.96
2016,2,10,15,45,453.5,109.5,0.65,15.5,264.0,417.57,336.3
2016,2,10,16,0,427.0,99.0,0.7,15.0,227.0,366.69,296.68
2016,2,10,16,15,398.0,85.0,0.75,14.5,188.5,312.41,252.76
2016,2,10,16,30,369.0,71.0,0.8,14.0,150.0,260.6,209.02
2016,2,10,16,45,318.0,56.0,0.9,13.5,112.0,201.79,158.3
2016,2,10,17,0,267.0,41.0,1.0,13.0,74.0,148.71,111.06
2016,2,10,17,15,133.5,27.0,1.0,12.5,43.5,77.93,46.79
2016,2,10,17,30,0.0,13.0,1.0,12.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,67.0,14.0,0.7,8.5,19.5,27.35,0.0
2016,2,11,7,30,134.0,28.0,0.6,9.0,39.0,81.24,53.21
2016,2,11,7,45,173.0,46.5,0.55,10.0,70.5,117.99,89.93
2016,2,11,8,0,212.0,65.0,0.5,11.0,102.0,164.37,130.98
2016,2,11,8,15,237.0,82.5,0.45,11.5,135.5,207.39,168.69
2016,2,11,8,30,262.0,100.0,0.4,12.0,169.0,252.96,207.26
2016,2,11,8,45,276.0,117.0,0.35,12.5,202.0,294.06,240.81
2016,2,11,9,0,290.0,134.0,0.3,13.0,235.0,336.13,273.86
2016,2,11,9,15,572.5,100.0,0.25,13.5,330.0,516.84,414.67
2016,2,11,9,30,855.0,66.0,0.2,14.0,425.0,701.28,546.56
2016,2,11,9,45,710.5,105.5,0.2,14.5,422.0,680.09,526.43
2016,2,11,10,0,566.0,145.0,0.2,15.0,419.0,633.04,490.29
2016,2,11,10,15,730.5,113.0,0.25,15.0,490.5,760.83,580.63
2016,2,11,10,30,895.0,81.0,0.3,15.0,562.0,875.49,655.12
2016,2,11,10,45,898.5,84.5,0.35,15.5,586.0,908.18,673.18
2016,2,11,11,0,902.0,88.0,0.4,16.0,610.0,937.59,690.44
2016,2,11,11,15,907.5,89.0,0.4,16.0,627.5,962.42,704.98
2016,2,11,11,30,913.0,90.0,0.4,16.0,645.0,983.79,717.43
2016,2,11,11,45,911.0,92.5,0.45,16.0,654.0,996.2,725.56
2016,2,11,12,0,909.0,95.0,0.5,16.0,663.0,1004.77,731.6
2016,2,11,12,15,635.0,184.5,0.5,16.0,582.0,862.42,639.75
2016,2,11,12,30,361.0,274.0,0.5,16.0,501.0,674.42,509.35
2016,2,11,12,45,333.0,277.5,0.5,16.0,485.0,649.86,494.19
2016,2,11,13,0,305.0,281.0,0.5,16.0,469.0,624.2,476.02
2016,2,11,13,15,338.0,267.0,0.5,15.5,471.0,634.69,485.95
2016,2,11,13,30,371.0,253.0,0.5,15.0,473.0,642.82,493.81
2016,2,11,13,45,358.5,245.5,0.5,15.0,452.0,614.61,474.11
2016,2,11,14,0,346.0,238.0,0.5,15.0,431.0,585.58,454.12
2016,2,11,14,15,215.5,233.0,0.5,14.5,351.0,442.26,348.31
2016,2,11,14,30,85.0,228.0,0.5,14.0,271.0,308.3,245.33
2016,2,11,14,45,114.0,214.5,0.5,14.0,268.5,327.42,262.48
2016,2,11,15,0,143.0,201.0,0.5,14.0,266.0,329.66,265.29
2016,2,11,15,15,283.0,166.5,0.5,13.5,279.5,394.7,319.56
2016,2,11,15,30,423.0,132.0,0.5,13.0,293.0,446.33,361.32
2016,2,11,15,45,388.5,122.0,0.55,12.5,256.5,392.23,319.12
2016,2,11,16,0,354.0,112.0,0.6,12.0,220.0,340.6,278.49
2016,2,11,16,15,323.0,96.0,0.65,11.5,181.5,286.97,234.8
2016,2,11,16,30,292.0,80.0,0.7,11.0,143.0,236.19,191.81
2016,2,11,16,45,242.0,62.5,0.75,11.0,106.0,179.4,142.41
2016,2,11,17,0,192.0,45.0,0.8,11.0,69.0,128.29,97.06
2016,2,11,17,15,96.0,28.5,0.8,10.5,40.5,64.4,39.93
2016,2,11,17,30,0.0,12.0,0.8,10.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,0.85,10.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
