Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.0,14.5,0.9,7.5,27.5,47.94,0.0
2016,2,12,7,30,318.0,29.0,0.8,8.0,55.0,135.49,91.55
2016,2,12,7,45,422.5,39.0,0.75,8.5,99.0,202.55,155.22
2016,2,12,8,0,527.0,49.0,0.7,9.0,143.0,281.77,224.71
2016,2,12,8,15,592.0,56.0,0.65,9.0,191.0,351.14,285.55
2016,2,12,8,30,657.0,63.0,0.6,9.0,239.0,426.69,349.13
2016,2,12,8,45,698.0,68.0,0.6,9.5,285.5,491.97,401.87
2016,2,12,9,0,739.0,73.0,0.6,10.0,332.0,556.88,452.21
2016,2,12,9,15,768.0,76.5,0.55,10.5,375.0,617.09,496.33
2016,2,12,9,30,797.0,80.0,0.5,11.0,418.0,677.67,538.23
2016,2,12,9,45,668.5,117.5,0.45,11.5,418.0,662.82,523.31
2016,2,12,10,0,540.0,155.0,0.4,12.0,418.0,624.49,491.67
2016,2,12,10,15,580.5,153.0,0.4,12.5,453.0,675.95,528.28
2016,2,12,10,30,621.0,151.0,0.4,13.0,488.0,735.37,567.7
2016,2,12,10,45,514.0,194.5,0.45,13.5,481.5,701.87,540.44
2016,2,12,11,0,407.0,238.0,0.5,14.0,475.0,650.74,501.68
2016,2,12,11,15,502.5,214.0,0.55,14.0,515.5,738.44,565.85
2016,2,12,11,30,598.0,190.0,0.6,14.0,556.0,810.53,616.39
2016,2,12,11,45,580.5,199.5,0.65,14.5,559.5,812.66,615.77
2016,2,12,12,0,563.0,209.0,0.7,15.0,563.0,811.81,614.1
2016,2,12,12,15,542.5,216.5,0.7,15.0,558.5,802.91,607.44
2016,2,12,12,30,522.0,224.0,0.7,15.0,554.0,791.39,599.19
2016,2,12,12,45,709.0,161.0,0.75,15.0,604.5,905.96,679.03
2016,2,12,13,0,896.0,98.0,0.8,15.0,655.0,998.84,739.09
2016,2,12,13,15,890.5,97.0,0.8,15.0,640.5,980.74,726.49
2016,2,12,13,30,885.0,96.0,0.8,15.0,626.0,959.08,713.43
2016,2,12,13,45,877.5,94.5,0.85,15.0,604.0,931.55,697.62
2016,2,12,14,0,870.0,93.0,0.9,15.0,582.0,900.84,679.65
2016,2,12,14,15,758.0,113.0,0.9,14.5,524.0,807.51,619.22
2016,2,12,14,30,646.0,133.0,0.9,14.0,466.0,712.66,556.41
2016,2,12,14,45,652.5,120.5,0.95,14.0,437.5,678.97,535.29
2016,2,12,15,0,659.0,108.0,1.0,14.0,409.0,642.42,510.8
2016,2,12,15,15,710.0,92.5,0.95,13.5,389.5,630.98,504.07
2016,2,12,15,30,761.0,77.0,0.9,13.0,370.0,609.71,489.17
2016,2,12,15,45,726.0,72.5,0.85,12.5,325.0,547.85,442.04
2016,2,12,16,0,691.0,68.0,0.8,12.0,280.0,484.65,392.61
2016,2,12,16,15,638.0,62.0,0.75,11.5,233.0,412.53,334.24
2016,2,12,16,30,585.0,56.0,0.7,11.0,186.0,344.78,277.13
2016,2,12,16,45,499.0,48.0,0.7,10.5,139.5,266.68,210.2
2016,2,12,17,0,413.0,40.0,0.7,10.0,93.0,197.79,149.35
2016,2,12,17,15,206.5,29.5,0.7,9.5,56.0,102.08,66.67
2016,2,12,17,30,0.0,19.0,0.7,9.0,19.0,17.28,0.0
2016,2,12,17,45,0.0,9.5,0.75,9.0,9.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,7,15,215.0,13.0,1.05,6.5,32.0,58.89,0.0
2016,2,13,7,30,430.0,26.0,1.1,7.0,64.0,160.97,110.38
2016,2,13,7,45,532.5,33.5,1.15,7.5,110.5,231.73,178.18
2016,2,13,8,0,635.0,41.0,1.2,8.0,157.0,314.0,251.71
2016,2,13,8,15,695.0,46.0,1.15,8.5,207.0,385.0,314.59
2016,2,13,8,30,755.0,51.0,1.1,9.0,257.0,461.3,379.11
2016,2,13,8,45,794.0,54.5,1.1,9.5,305.5,528.76,434.18
2016,2,13,9,0,833.0,58.0,1.1,10.0,354.0,598.28,488.45
2016,2,13,9,15,858.5,61.0,1.0,10.5,398.5,654.67,529.77
2016,2,13,9,30,884.0,64.0,0.9,11.0,443.0,715.5,570.33
2016,2,13,9,45,907.5,64.0,0.85,11.5,483.0,770.59,605.72
2016,2,13,10,0,931.0,64.0,0.8,12.0,523.0,824.63,639.34
2016,2,13,10,15,943.0,65.5,0.75,12.5,556.0,869.6,665.83
2016,2,13,10,30,955.0,67.0,0.7,13.0,589.0,912.0,690.09
2016,2,13,10,45,964.0,67.5,0.7,13.5,614.5,947.65,710.48
2016,2,13,11,0,973.0,68.0,0.7,14.0,640.0,980.07,728.65
2016,2,13,11,15,978.0,69.0,0.7,14.0,658.5,1005.95,743.91
2016,2,13,11,30,983.0,70.0,0.7,14.0,677.0,1028.08,756.89
2016,2,13,11,45,986.5,70.0,0.7,14.5,687.0,1043.61,764.42
2016,2,13,12,0,990.0,70.0,0.7,15.0,697.0,1055.11,769.63
2016,2,13,12,15,990.5,70.0,0.7,15.0,699.0,1059.58,772.06
2016,2,13,12,30,991.0,70.0,0.7,15.0,701.0,1059.88,772.18
2016,2,13,12,45,982.0,73.0,0.75,15.0,693.0,1050.56,767.73
2016,2,13,13,0,973.0,76.0,0.8,15.0,685.0,1037.22,761.01
2016,2,13,13,15,968.5,75.5,0.8,15.0,670.5,1019.92,750.78
2016,2,13,13,30,964.0,75.0,0.8,15.0,656.0,998.79,738.24
2016,2,13,13,45,957.5,73.5,0.85,15.0,633.5,970.87,722.5
2016,2,13,14,0,951.0,72.0,0.9,15.0,611.0,939.47,704.43
2016,2,13,14,15,939.5,71.0,1.0,14.5,581.0,901.11,683.71
2016,2,13,14,30,928.0,70.0,1.1,14.0,551.0,859.97,660.57
2016,2,13,14,45,911.5,68.0,1.2,14.0,514.5,811.1,630.19
2016,2,13,15,0,895.0,66.0,1.3,14.0,478.0,760.36,597.7
2016,2,13,15,15,873.5,64.0,1.25,13.5,436.0,704.54,560.08
2016,2,13,15,30,852.0,62.0,1.2,13.0,394.0,652.99,524.14
2016,2,13,15,45,822.0,58.5,1.2,12.5,347.5,588.28,475.76
2016,2,13,16,0,792.0,55.0,1.2,12.0,301.0,524.33,425.97
2016,2,13,16,15,744.5,50.5,1.15,11.0,252.0,451.48,367.35
2016,2,13,16,30,697.0,46.0,1.1,10.0,203.0,382.13,308.82
2016,2,13,16,45,618.5,40.0,1.05,9.5,154.0,302.82,239.63
2016,2,13,17,0,540.0,34.0,1.0,9.0,105.0,231.51,175.23
2016,2,13,17,15,391.0,24.5,1.05,8.5,64.0,146.29,97.26
2016,2,13,17,30,242.0,15.0,1.1,8.0,23.0,65.27,0.0
2016,2,13,17,45,121.0,7.5,1.15,8.0,11.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,12.5,1.2,7.5,32.5,66.55,0.0
2016,2,14,7,30,430.0,25.0,1.2,8.0,65.0,160.46,111.1
2016,2,14,7,45,531.0,32.0,1.3,8.5,111.0,230.05,176.78
2016,2,14,8,0,632.0,39.0,1.4,9.0,157.0,311.09,249.21
2016,2,14,8,15,688.0,43.5,1.3,9.5,205.5,379.45,309.81
2016,2,14,8,30,744.0,48.0,1.2,10.0,254.0,452.73,371.74
2016,2,14,8,45,739.5,55.5,1.15,10.5,290.5,499.73,410.48
2016,2,14,9,0,735.0,63.0,1.1,11.0,327.0,544.45,445.54
2016,2,14,9,15,799.5,61.5,1.15,11.5,380.5,621.94,505.01
2016,2,14,9,30,864.0,60.0,1.2,12.0,434.0,697.22,558.61
2016,2,14,9,45,630.5,126.5,1.3,13.0,412.0,645.38,516.36
2016,2,14,10,0,397.0,193.0,1.4,14.0,390.0,540.17,432.75
2016,2,14,10,15,506.5,174.5,1.4,14.0,442.5,640.32,509.64
2016,2,14,10,30,616.0,156.0,1.4,14.0,495.0,737.91,580.51
2016,2,14,10,45,445.5,213.5,1.4,14.5,464.5,663.1,520.16
2016,2,14,11,0,275.0,271.0,1.4,15.0,434.0,569.21,446.44
2016,2,14,11,15,305.5,273.5,1.4,15.0,459.5,606.61,474.96
2016,2,14,11,30,336.0,276.0,1.4,15.0,485.0,643.89,501.94
2016,2,14,11,45,639.0,176.0,1.4,15.5,581.0,851.05,652.71
2016,2,14,12,0,942.0,76.0,1.4,16.0,677.0,1017.35,759.68
2016,2,14,12,15,942.5,76.0,1.4,16.0,679.0,1021.63,760.0
2016,2,14,12,30,943.0,76.0,1.4,16.0,681.0,1021.93,760.14
2016,2,14,12,45,560.5,190.5,1.45,16.0,549.0,788.68,604.25
2016,2,14,13,0,178.0,305.0,1.5,16.0,417.0,511.93,398.44
2016,2,14,13,15,557.5,189.0,1.45,16.0,529.5,771.22,598.32
2016,2,14,13,30,937.0,73.0,1.4,16.0,642.0,972.34,732.81
2016,2,14,13,45,929.0,72.5,1.4,16.0,620.5,944.82,712.73
2016,2,14,14,0,921.0,72.0,1.4,16.0,599.0,914.0,693.46
2016,2,14,14,15,911.5,71.0,1.35,15.5,570.5,878.16,671.3
2016,2,14,14,30,902.0,70.0,1.3,15.0,542.0,839.51,647.06
2016,2,14,14,45,885.0,69.0,1.3,15.0,506.0,792.35,616.09
2016,2,14,15,0,868.0,68.0,1.3,15.0,470.0,743.44,583.47
2016,2,14,15,15,847.0,65.5,1.25,14.5,429.0,688.41,546.34
2016,2,14,15,30,826.0,63.0,1.2,14.0,388.0,637.69,510.88
2016,2,14,15,45,790.0,60.5,1.2,14.0,342.0,571.65,460.62
2016,2,14,16,0,754.0,58.0,1.2,14.0,296.0,507.01,409.69
2016,2,14,16,15,706.0,53.5,1.15,13.5,248.0,435.77,352.05
2016,2,14,16,30,658.0,49.0,1.1,13.0,200.0,368.12,294.93
2016,2,14,16,45,571.0,43.0,1.1,12.5,151.5,287.45,225.78
2016,2,14,17,0,484.0,37.0,1.1,12.0,103.0,218.7,164.77
2016,2,14,17,15,242.0,30.5,1.05,11.5,63.5,114.05,77.0
2016,2,14,17,30,0.0,24.0,1.0,11.0,24.0,21.83,0.0
2016,2,14,17,45,0.0,12.0,1.0,11.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.0,12.5,1.15,9.5,36.5,74.29,0.35
2016,2,15,7,30,496.0,25.0,1.1,10.0,73.0,179.33,124.47
2016,2,15,7,45,592.0,31.5,1.1,10.5,121.0,250.72,191.1
2016,2,15,8,0,688.0,38.0,1.1,11.0,169.0,332.91,263.8
2016,2,15,8,15,742.0,42.0,1.05,11.5,219.0,403.01,325.11
2016,2,15,8,30,796.0,46.0,1.0,12.0,269.0,474.3,384.72
2016,2,15,8,45,831.0,49.0,0.95,12.5,317.5,540.48,437.56
2016,2,15,9,0,866.0,52.0,0.9,13.0,366.0,608.32,489.07
2016,2,15,9,15,889.0,54.0,0.9,13.5,410.5,668.06,532.49
2016,2,15,9,30,912.0,56.0,0.9,14.0,455.0,727.41,572.09
2016,2,15,9,45,929.0,57.5,0.9,14.5,494.5,780.8,606.39
2016,2,15,10,0,946.0,59.0,0.9,15.0,534.0,832.55,638.8
2016,2,15,10,15,957.5,60.5,0.9,15.5,567.0,877.75,666.09
2016,2,15,10,30,969.0,62.0,0.9,16.0,600.0,920.3,691.22
2016,2,15,10,45,976.5,63.0,0.9,16.5,625.5,955.73,711.35
2016,2,15,11,0,984.0,64.0,0.9,17.0,651.0,987.79,729.19
2016,2,15,11,15,989.0,64.5,0.9,17.0,669.0,1013.32,744.16
2016,2,15,11,30,994.0,65.0,0.9,17.0,687.0,1035.04,756.85
2016,2,15,11,45,996.5,65.5,0.9,17.5,697.0,1050.4,764.23
2016,2,15,12,0,999.0,66.0,0.9,18.0,707.0,1061.65,769.25
2016,2,15,12,15,999.0,66.0,0.9,18.0,709.0,1065.66,771.4
2016,2,15,12,30,999.0,66.0,0.9,18.0,711.0,1065.45,771.21
2016,2,15,12,45,993.5,68.0,0.9,18.0,704.0,1058.2,766.87
2016,2,15,13,0,988.0,70.0,0.9,18.0,697.0,1046.83,760.24
2016,2,15,13,15,983.5,69.5,0.9,18.0,682.5,1029.27,749.91
2016,2,15,13,30,979.0,69.0,0.9,18.0,668.0,1007.81,737.3
2016,2,15,13,45,970.5,68.5,0.95,18.0,645.0,978.9,721.05
2016,2,15,14,0,962.0,68.0,1.0,18.0,622.0,946.55,702.53
2016,2,15,14,15,951.5,66.5,0.95,17.5,592.0,907.98,679.25
2016,2,15,14,30,941.0,65.0,0.9,17.0,562.0,866.52,653.9
2016,2,15,14,45,925.0,64.0,0.9,17.0,525.5,818.67,623.56
2016,2,15,15,0,909.0,63.0,0.9,17.0,489.0,768.87,591.44
2016,2,15,15,15,888.5,61.0,0.85,16.5,446.5,712.99,554.8
2016,2,15,15,30,868.0,59.0,0.8,16.0,404.0,656.19,516.5
2016,2,15,15,45,836.0,56.5,0.8,15.5,357.0,591.15,469.18
2016,2,15,16,0,804.0,54.0,0.8,15.0,310.0,530.92,423.35
2016,2,15,16,15,758.5,50.0,0.75,14.0,261.0,458.87,366.74
2016,2,15,16,30,713.0,46.0,0.7,13.0,212.0,390.07,310.04
2016,2,15,16,45,639.0,40.0,0.7,12.5,162.5,311.45,243.03
2016,2,15,17,0,565.0,34.0,0.7,12.0,113.0,240.37,180.07
2016,2,15,17,15,427.0,25.0,0.7,11.5,70.5,156.91,105.91
2016,2,15,17,30,289.0,16.0,0.7,11.0,28.0,84.21,0.0
2016,2,15,17,45,144.5,8.0,0.75,11.0,14.0,29.71,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,13.5,0.9,9.5,37.5,73.56,12.23
2016,2,16,7,30,475.0,27.0,0.9,10.0,75.0,175.57,123.13
2016,2,16,7,45,567.5,34.5,0.9,10.5,122.5,245.88,187.83
2016,2,16,8,0,660.0,42.0,0.9,11.0,170.0,326.58,258.85
2016,2,16,8,15,715.0,46.5,0.8,11.5,220.0,396.43,319.19
2016,2,16,8,30,770.0,51.0,0.7,12.0,270.0,470.99,380.3
2016,2,16,8,45,805.0,54.5,0.65,13.0,318.0,537.23,431.58
2016,2,16,9,0,840.0,58.0,0.6,14.0,366.0,600.57,478.16
2016,2,16,9,15,863.5,60.5,0.55,14.5,410.5,660.11,520.42
2016,2,16,9,30,887.0,63.0,0.5,15.0,455.0,719.37,558.57
2016,2,16,9,45,908.0,63.5,0.5,16.0,494.5,773.57,591.67
2016,2,16,10,0,929.0,64.0,0.5,17.0,534.0,826.5,622.98
2016,2,16,10,15,940.0,65.0,0.45,17.5,566.5,870.1,647.53
2016,2,16,10,30,951.0,66.0,0.4,18.0,599.0,911.07,669.92
2016,2,16,10,45,958.0,67.5,0.4,18.5,624.5,946.2,689.27
2016,2,16,11,0,965.0,69.0,0.4,19.0,650.0,978.01,706.41
2016,2,16,11,15,970.0,69.5,0.35,19.0,667.5,1003.17,719.54
2016,2,16,11,30,975.0,70.0,0.3,19.0,685.0,1024.59,730.45
2016,2,16,11,45,977.0,71.0,0.25,19.5,695.0,1039.86,736.33
2016,2,16,12,0,979.0,72.0,0.2,20.0,705.0,1051.09,740.0
2016,2,16,12,15,979.0,72.0,0.2,20.0,706.5,1055.01,741.99
2016,2,16,12,30,979.0,72.0,0.2,20.0,708.0,1054.79,741.79
2016,2,16,12,45,978.5,71.0,0.2,20.0,702.0,1048.69,738.3
2016,2,16,13,0,978.0,70.0,0.2,20.0,696.0,1038.48,732.6
2016,2,16,13,15,974.0,69.5,0.2,20.0,681.0,1021.49,722.99
2016,2,16,13,30,970.0,69.0,0.2,20.0,666.0,1000.6,711.21
2016,2,16,13,45,962.5,68.0,0.2,20.0,643.5,972.12,694.87
2016,2,16,14,0,955.0,67.0,0.2,20.0,621.0,940.17,676.45
2016,2,16,14,15,945.0,66.0,0.2,20.0,591.5,902.8,654.54
2016,2,16,14,30,935.0,65.0,0.2,20.0,562.0,862.52,630.64
2016,2,16,14,45,921.5,63.0,0.25,20.0,526.0,815.54,602.95
2016,2,16,15,0,908.0,61.0,0.3,20.0,490.0,766.43,573.37
2016,2,16,15,15,888.0,59.0,0.3,19.5,448.0,710.85,538.91
2016,2,16,15,30,868.0,57.0,0.3,19.0,406.0,654.33,502.82
2016,2,16,15,45,841.0,53.5,0.35,18.5,360.0,591.02,458.85
2016,2,16,16,0,814.0,50.0,0.4,18.0,314.0,528.19,413.08
2016,2,16,16,15,771.0,46.5,0.5,17.5,264.5,461.42,362.22
2016,2,16,16,30,728.0,43.0,0.6,17.0,215.0,393.7,307.79
2016,2,16,16,45,658.5,37.5,0.7,16.5,166.0,316.58,243.44
2016,2,16,17,0,589.0,32.0,0.8,16.0,117.0,246.52,182.29
2016,2,16,17,15,294.5,31.5,0.8,15.5,74.0,129.39,87.85
2016,2,16,17,30,0.0,31.0,0.8,15.0,31.0,32.61,0.0
2016,2,16,17,45,0.0,15.5,0.85,15.0,15.5,14.1,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,1.25,11.0,13.0,11.44,0.0
2016,2,17,7,30,0.0,26.0,1.3,11.0,26.0,22.93,13.27
2016,2,17,7,45,0.0,43.0,1.4,11.5,43.0,39.1,27.68
2016,2,17,8,0,0.0,60.0,1.5,12.0,60.0,55.22,41.83
2016,2,17,8,15,0.0,77.5,1.55,12.0,77.5,71.85,56.31
2016,2,17,8,30,0.0,95.0,1.6,12.0,95.0,88.51,70.58
2016,2,17,8,45,2.0,112.0,1.7,12.0,112.5,105.85,85.23
2016,2,17,9,0,4.0,129.0,1.8,12.0,130.0,123.48,99.93
2016,2,17,9,15,164.0,155.0,1.85,12.0,227.5,277.54,230.76
2016,2,17,9,30,324.0,181.0,1.9,12.0,325.0,441.56,363.83
2016,2,17,9,45,162.0,130.0,1.95,12.5,202.0,272.99,225.49
2016,2,17,10,0,0.0,79.0,2.0,13.0,79.0,69.92,53.49
2016,2,17,10,15,0.0,69.0,2.05,13.0,69.0,61.04,46.11
2016,2,17,10,30,0.0,59.0,2.1,13.0,59.0,52.18,38.56
2016,2,17,10,45,0.0,42.5,2.2,13.5,42.5,37.56,26.12
2016,2,17,11,0,0.0,26.0,2.3,14.0,26.0,22.96,13.74
2016,2,17,11,15,0.0,70.5,2.35,14.0,70.5,62.43,46.8
2016,2,17,11,30,0.0,115.0,2.4,14.0,115.0,103.07,80.38
2016,2,17,11,45,0.0,116.5,2.45,14.0,116.5,104.46,81.42
2016,2,17,12,0,0.0,118.0,2.5,14.0,118.0,105.87,82.54
2016,2,17,12,15,0.0,118.5,2.5,13.5,118.5,106.34,83.06
2016,2,17,12,30,0.0,119.0,2.5,13.0,119.0,106.81,83.61
2016,2,17,12,45,7.5,174.5,2.55,13.0,179.5,168.06,134.21
2016,2,17,13,0,15.0,230.0,2.6,13.0,240.0,231.97,186.11
2016,2,17,13,15,15.0,225.0,2.6,13.0,234.5,226.84,181.95
2016,2,17,13,30,15.0,220.0,2.6,13.0,229.0,221.75,178.04
2016,2,17,13,45,226.0,226.0,2.65,13.0,358.0,470.25,382.07
2016,2,17,14,0,437.0,232.0,2.7,13.0,487.0,675.26,541.23
2016,2,17,14,15,516.0,195.0,2.7,12.5,482.0,688.51,553.52
2016,2,17,14,30,595.0,158.0,2.7,12.0,477.0,700.25,565.9
2016,2,17,14,45,578.5,154.5,2.7,12.0,448.0,654.15,531.63
2016,2,17,15,0,562.0,151.0,2.7,12.0,419.0,613.53,501.22
2016,2,17,15,15,281.5,143.5,2.65,11.5,277.5,365.84,304.04
2016,2,17,15,30,1.0,136.0,2.6,11.0,136.0,127.64,103.17
2016,2,17,15,45,0.5,120.5,2.6,11.0,120.5,112.48,90.99
2016,2,17,16,0,0.0,105.0,2.6,11.0,105.0,97.47,78.42
2016,2,17,16,15,0.0,88.0,2.6,11.0,88.0,81.28,64.66
2016,2,17,16,30,0.0,71.0,2.6,11.0,71.0,65.15,50.74
2016,2,17,16,45,0.0,54.0,2.65,11.0,54.0,49.05,36.64
2016,2,17,17,0,0.0,37.0,2.7,11.0,37.0,32.94,22.4
2016,2,17,17,15,0.0,23.0,2.7,10.5,23.0,20.27,10.95
2016,2,17,17,30,0.0,9.0,2.7,10.0,9.0,7.91,0.0
2016,2,17,17,45,0.0,4.5,2.75,10.0,4.5,4.09,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.0,1.4,7.0,15.0,13.21,1.43
2016,2,18,7,30,0.0,30.0,1.4,7.0,30.0,26.99,17.06
2016,2,18,7,45,0.0,49.5,1.45,7.5,49.5,45.92,34.07
2016,2,18,8,0,0.0,69.0,1.5,8.0,69.0,64.69,50.74
2016,2,18,8,15,5.5,88.5,1.5,8.0,90.0,85.96,69.42
2016,2,18,8,30,11.0,108.0,1.5,8.0,111.0,107.88,88.44
2016,2,18,8,45,17.5,125.5,1.55,8.5,132.0,128.86,106.22
2016,2,18,9,0,24.0,143.0,1.6,9.0,153.0,150.6,124.36
2016,2,18,9,15,12.0,98.0,1.6,9.0,103.0,96.39,77.88
2016,2,18,9,30,0.0,53.0,1.6,9.0,53.0,46.8,34.94
2016,2,18,9,45,162.5,135.0,1.6,9.5,219.0,279.09,234.23
2016,2,18,10,0,325.0,217.0,1.6,10.0,385.0,510.94,418.4
2016,2,18,10,15,253.0,242.0,1.55,10.0,377.5,491.8,399.03
2016,2,18,10,30,181.0,267.0,1.5,10.0,370.0,451.3,365.23
2016,2,18,10,45,223.5,275.0,1.5,10.0,408.0,503.51,406.23
2016,2,18,11,0,266.0,283.0,1.5,10.0,446.0,574.32,459.54
2016,2,18,11,15,348.0,273.5,1.45,10.0,493.0,646.26,513.75
2016,2,18,11,30,430.0,264.0,1.4,10.0,540.0,736.17,579.12
2016,2,18,11,45,430.5,269.0,1.4,10.5,549.0,748.28,585.28
2016,2,18,12,0,431.0,274.0,1.4,11.0,558.0,758.31,590.87
2016,2,18,12,15,230.0,269.5,1.4,11.0,421.0,540.68,428.27
2016,2,18,12,30,29.0,265.0,1.4,11.0,284.0,300.71,239.72
2016,2,18,12,45,14.5,148.0,1.4,11.0,157.5,148.79,118.93
2016,2,18,13,0,0.0,31.0,1.4,11.0,31.0,27.4,17.62
2016,2,18,13,15,21.0,148.5,1.4,11.0,161.5,164.58,133.12
2016,2,18,13,30,42.0,266.0,1.4,11.0,292.0,314.04,253.31
2016,2,18,13,45,30.0,242.0,1.4,11.0,260.5,275.0,221.49
2016,2,18,14,0,18.0,218.0,1.4,11.0,229.0,222.5,179.52
2016,2,18,14,15,236.5,210.0,1.35,10.5,339.0,447.59,365.63
2016,2,18,14,30,455.0,202.0,1.3,10.0,449.0,627.36,505.5
2016,2,18,14,45,447.0,189.0,1.3,10.0,418.0,588.49,475.26
2016,2,18,15,0,439.0,176.0,1.3,10.0,387.0,548.67,446.06
2016,2,18,15,15,221.5,158.5,1.2,9.5,265.0,340.37,281.21
2016,2,18,15,30,4.0,141.0,1.1,9.0,143.0,134.63,109.38
2016,2,18,15,45,365.0,105.0,1.05,9.0,226.5,358.57,301.13
2016,2,18,16,0,726.0,69.0,1.0,9.0,310.0,505.15,416.21
2016,2,18,16,15,677.0,64.0,0.95,8.5,261.0,436.2,357.83
2016,2,18,16,30,628.0,59.0,0.9,8.0,212.0,368.71,300.58
2016,2,18,16,45,555.5,51.0,0.9,7.5,164.0,292.88,234.85
2016,2,18,17,0,483.0,43.0,0.9,7.0,116.0,224.72,173.74
2016,2,18,17,15,348.0,32.0,0.95,6.5,74.0,144.52,103.16
2016,2,18,17,30,213.0,21.0,1.0,6.0,32.0,75.29,20.8
2016,2,18,17,45,106.5,10.5,1.05,6.0,16.0,26.0,0.0
2016,2,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,7,15,67.0,20.0,1.2,6.5,27.5,39.46,16.86
2016,2,19,7,30,134.0,40.0,1.2,7.0,55.0,88.07,64.66
2016,2,19,7,45,164.5,60.0,1.3,7.5,87.5,128.99,101.99
2016,2,19,8,0,195.0,80.0,1.4,8.0,120.0,173.34,141.81
2016,2,19,8,15,214.0,99.5,1.4,8.5,154.0,215.14,178.77
2016,2,19,8,30,233.0,119.0,1.4,9.0,188.0,258.87,216.28
2016,2,19,8,45,247.0,136.5,1.45,9.5,221.0,299.13,249.91
2016,2,19,9,0,261.0,154.0,1.5,10.0,254.0,340.46,283.48
2016,2,19,9,15,141.0,163.0,1.45,10.0,217.5,270.83,224.78
2016,2,19,9,30,21.0,172.0,1.4,10.0,181.0,177.92,145.45
2016,2,19,9,45,20.5,184.0,1.4,10.5,194.0,189.76,154.88
2016,2,19,10,0,20.0,196.0,1.4,11.0,207.0,201.64,163.89
2016,2,19,10,15,85.5,233.0,1.35,11.0,282.0,310.92,253.56
2016,2,19,10,30,151.0,270.0,1.3,11.0,357.0,428.35,345.79
2016,2,19,10,45,135.5,281.5,1.3,11.5,362.0,431.84,345.9
2016,2,19,11,0,120.0,293.0,1.3,12.0,367.0,434.11,345.95
2016,2,19,11,15,270.5,280.0,1.3,12.0,453.0,580.71,460.06
2016,2,19,11,30,421.0,267.0,1.3,12.0,539.0,714.79,559.41
2016,2,19,11,45,385.0,281.5,1.3,12.0,533.0,702.21,547.5
2016,2,19,12,0,349.0,296.0,1.3,12.0,527.0,687.22,535.54
2016,2,19,12,15,184.0,271.5,1.25,11.5,393.5,478.68,379.66
2016,2,19,12,30,19.0,247.0,1.2,11.0,260.0,253.08,201.74
2016,2,19,12,45,37.0,268.5,1.2,11.0,293.5,312.1,250.11
2016,2,19,13,0,55.0,290.0,1.2,11.0,327.0,354.49,283.5
2016,2,19,13,15,65.0,289.5,1.15,10.5,332.0,363.21,290.93
2016,2,19,13,30,75.0,289.0,1.1,10.0,337.0,371.55,298.32
2016,2,19,13,45,106.5,285.0,1.1,10.0,350.5,395.04,317.92
2016,2,19,14,0,138.0,281.0,1.1,10.0,364.0,432.95,348.19
2016,2,19,14,15,69.0,181.5,1.05,10.0,223.0,240.04,195.51
2016,2,19,14,30,0.0,82.0,1.0,10.0,82.0,72.61,56.16
2016,2,19,14,45,0.0,102.0,0.95,10.0,102.0,91.2,72.31
2016,2,19,15,0,0.0,122.0,0.9,10.0,122.0,110.86,89.01
2016,2,19,15,15,0.0,91.0,0.85,9.5,91.0,81.16,64.22
2016,2,19,15,30,0.0,60.0,0.8,9.0,60.0,53.0,40.42
2016,2,19,15,45,0.0,53.0,0.75,9.0,53.0,46.79,35.2
2016,2,19,16,0,0.0,46.0,0.7,9.0,46.0,40.58,29.9
2016,2,19,16,15,0.0,38.5,0.65,8.5,38.5,33.93,24.2
2016,2,19,16,30,0.0,31.0,0.6,8.0,31.0,27.3,18.42
2016,2,19,16,45,0.0,24.0,0.55,8.0,24.0,21.11,12.89
2016,2,19,17,0,0.0,17.0,0.5,8.0,17.0,14.94,7.32
2016,2,19,17,15,0.0,10.5,0.5,7.5,10.5,9.22,2.11
2016,2,19,17,30,0.0,4.0,0.5,7.0,4.0,3.5,0.0
2016,2,19,17,45,0.0,2.0,0.55,7.0,2.0,1.82,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,7,15,58.0,21.0,0.95,3.5,28.0,38.8,19.13
2016,2,20,7,30,116.0,42.0,0.9,4.0,56.0,85.03,63.66
2016,2,20,7,45,145.5,62.5,0.9,4.5,88.0,125.08,100.23
2016,2,20,8,0,175.0,83.0,0.9,5.0,120.0,168.48,139.27
2016,2,20,8,15,190.5,103.5,0.85,5.5,153.0,208.67,174.8
2016,2,20,8,30,206.0,124.0,0.8,6.0,186.0,250.42,210.51
2016,2,20,8,45,221.0,141.5,0.8,6.5,218.0,289.81,243.27
2016,2,20,9,0,236.0,159.0,0.8,7.0,250.0,330.43,276.09
2016,2,20,9,15,291.0,171.0,0.75,7.5,296.0,392.75,325.74
2016,2,20,9,30,346.0,183.0,0.7,8.0,342.0,459.6,377.2
2016,2,20,9,45,457.5,171.0,0.65,8.5,400.0,560.48,453.75
2016,2,20,10,0,569.0,159.0,0.6,9.0,458.0,655.96,523.09
2016,2,20,10,15,484.0,197.5,0.5,9.5,462.5,649.67,512.13
2016,2,20,10,30,399.0,236.0,0.4,10.0,467.0,620.18,486.11
2016,2,20,10,45,470.5,223.0,0.3,10.5,506.5,698.12,540.35
2016,2,20,11,0,542.0,210.0,0.2,11.0,546.0,762.6,582.29
2016,2,20,11,15,555.5,212.5,0.2,11.0,565.5,790.34,599.77
2016,2,20,11,30,569.0,215.0,0.2,11.0,585.0,816.15,616.43
2016,2,20,11,45,517.0,238.5,0.2,11.5,578.0,799.64,601.95
2016,2,20,12,0,465.0,262.0,0.2,12.0,571.0,779.25,585.64
2016,2,20,12,15,505.0,247.5,0.25,12.0,584.0,804.8,604.97
2016,2,20,12,30,545.0,233.0,0.3,12.0,597.0,827.83,621.94
2016,2,20,12,45,569.0,222.5,0.35,12.0,599.5,836.77,629.28
2016,2,20,13,0,593.0,212.0,0.4,12.0,602.0,842.7,634.96
2016,2,20,13,15,763.5,150.0,0.45,12.0,641.5,935.59,698.09
2016,2,20,13,30,934.0,88.0,0.5,12.0,681.0,994.41,736.35
2016,2,20,13,45,927.0,87.0,0.55,12.0,658.5,966.92,719.65
2016,2,20,14,0,920.0,86.0,0.6,12.0,636.0,936.06,702.12
2016,2,20,14,15,909.5,84.5,0.65,11.5,606.5,898.37,681.14
2016,2,20,14,30,899.0,83.0,0.7,11.0,577.0,857.91,657.96
2016,2,20,14,45,888.5,79.5,0.75,11.0,541.0,812.53,629.74
2016,2,20,15,0,878.0,76.0,0.8,11.0,505.0,771.11,603.77
2016,2,20,15,15,857.5,73.0,0.85,10.5,463.0,714.27,567.11
2016,2,20,15,30,837.0,70.0,0.9,10.0,421.0,656.56,528.12
2016,2,20,15,45,813.0,65.5,0.95,10.0,375.0,594.4,481.76
2016,2,20,16,0,789.0,61.0,1.0,10.0,329.0,532.45,433.58
2016,2,20,16,15,745.5,56.5,1.05,9.0,279.0,461.07,377.18
2016,2,20,16,30,702.0,52.0,1.1,8.0,229.0,392.75,320.34
2016,2,20,16,45,629.5,46.0,1.15,7.5,178.5,314.75,252.66
2016,2,20,17,0,557.0,40.0,1.2,7.0,128.0,244.08,189.01
2016,2,20,17,15,432.0,30.5,1.2,6.5,83.5,165.89,119.3
2016,2,20,17,30,307.0,21.0,1.2,6.0,39.0,96.46,41.99
2016,2,20,17,45,153.5,10.5,1.25,5.5,19.5,33.14,0.0
2016,2,20,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,79.5,5.5,1.1,3.5,7.0,0.0,0.0
2016,2,21,7,0,159.0,11.0,1.0,4.0,14.0,36.01,0.0
2016,2,21,7,15,324.5,22.0,1.0,4.5,53.5,106.65,60.78
2016,2,21,7,30,490.0,33.0,1.0,5.0,93.0,187.49,138.49
2016,2,21,7,45,578.5,40.5,1.05,6.0,142.5,258.29,203.01
2016,2,21,8,0,667.0,48.0,1.1,7.0,192.0,338.86,274.36
2016,2,21,8,15,719.5,53.0,1.1,7.5,243.5,409.2,335.98
2016,2,21,8,30,772.0,58.0,1.1,8.0,295.0,483.96,398.6
2016,2,21,8,45,809.5,61.0,1.15,8.5,344.5,551.74,453.51
2016,2,21,9,0,847.0,64.0,1.2,9.0,394.0,621.34,507.67
2016,2,21,9,15,871.0,66.5,1.2,9.0,439.0,677.51,550.26
2016,2,21,9,30,895.0,69.0,1.2,9.0,484.0,737.83,592.52
2016,2,21,9,45,913.0,70.5,1.2,9.5,524.5,791.67,627.96
2016,2,21,10,0,931.0,72.0,1.2,10.0,565.0,843.95,661.56
2016,2,21,10,15,942.5,73.5,1.2,10.5,598.5,888.88,689.39
2016,2,21,10,30,954.0,75.0,1.2,11.0,632.0,931.17,715.05
2016,2,21,10,45,963.0,76.0,1.2,11.5,658.0,967.68,736.5
2016,2,21,11,0,972.0,77.0,1.2,12.0,684.0,1000.93,755.64
2016,2,21,11,15,977.0,78.0,1.15,12.0,702.5,1026.91,770.35
2016,2,21,11,30,982.0,79.0,1.1,12.0,721.0,1049.08,782.62
2016,2,21,11,45,985.0,79.5,1.1,12.0,731.5,1064.75,791.85
2016,2,21,12,0,988.0,80.0,1.1,12.0,742.0,1076.33,798.68
2016,2,21,12,15,988.5,80.0,1.05,12.0,743.5,1080.68,800.0
2016,2,21,12,30,989.0,80.0,1.0,12.0,745.0,1080.83,798.9
2016,2,21,12,45,987.5,79.5,1.0,12.5,738.5,1074.18,793.4
2016,2,21,13,0,986.0,79.0,1.0,13.0,732.0,1063.36,785.55
2016,2,21,13,15,982.0,78.5,1.05,12.5,717.0,1046.03,777.69
2016,2,21,13,30,978.0,78.0,1.1,12.0,702.0,1024.75,767.37
2016,2,21,13,45,969.0,77.5,1.15,12.0,678.5,995.03,750.11
2016,2,21,14,0,960.0,77.0,1.2,12.0,655.0,961.87,730.53
2016,2,21,14,15,950.0,76.0,1.2,12.0,625.0,923.99,706.76
2016,2,21,14,30,940.0,75.0,1.2,12.0,595.0,883.17,680.84
2016,2,21,14,45,923.0,73.5,1.3,12.0,557.0,833.44,649.84
2016,2,21,15,0,906.0,72.0,1.4,12.0,519.0,781.82,616.75
2016,2,21,15,15,885.5,70.0,1.4,11.5,476.0,725.52,579.38
2016,2,21,15,30,865.0,68.0,1.4,11.0,433.0,673.27,543.61
2016,2,21,15,45,834.5,65.0,1.45,10.5,385.5,607.42,494.72
2016,2,21,16,0,804.0,62.0,1.5,10.0,338.0,542.34,444.34
2016,2,21,16,15,760.5,57.5,1.45,9.0,287.5,470.04,386.17
2016,2,21,16,30,717.0,53.0,1.4,8.0,237.0,400.78,327.81
2016,2,21,16,45,649.0,46.5,1.4,7.5,186.0,323.08,259.9
2016,2,21,17,0,581.0,40.0,1.4,7.0,135.0,252.23,195.68
2016,2,21,17,15,457.0,31.0,1.4,6.5,89.0,170.85,123.2
2016,2,21,17,30,333.0,22.0,1.4,6.0,43.0,103.45,50.42
2016,2,21,17,45,166.5,11.0,1.4,6.0,21.5,35.53,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,5.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,6.0,17.0,15.46,0.0
2016,2,22,7,15,263.0,24.5,1.0,6.0,57.5,96.2,57.8
2016,2,22,7,30,526.0,32.0,1.0,6.0,98.0,197.5,145.79
2016,2,22,7,45,607.0,39.0,1.0,6.5,148.0,267.31,209.75
2016,2,22,8,0,688.0,46.0,1.0,7.0,198.0,346.03,279.88
2016,2,22,8,15,738.0,50.5,0.95,7.5,249.5,415.82,340.66
2016,2,22,8,30,788.0,55.0,0.9,8.0,301.0,489.75,401.96
2016,2,22,8,45,820.5,58.5,0.9,9.0,350.0,556.07,454.12
2016,2,22,9,0,853.0,62.0,0.9,10.0,399.0,619.23,501.59
2016,2,22,9,15,876.0,64.5,0.9,10.5,444.0,679.52,545.38
2016,2,22,9,30,899.0,67.0,0.9,11.0,489.0,739.41,585.44
2016,2,22,9,45,915.5,69.0,0.95,11.5,528.5,792.92,620.65
2016,2,22,10,0,932.0,71.0,1.0,12.0,568.0,844.74,654.08
2016,2,22,10,15,943.5,72.5,0.95,12.0,601.5,889.74,681.87
2016,2,22,10,30,955.0,74.0,0.9,12.0,635.0,932.08,707.44
2016,2,22,10,45,962.5,75.5,0.9,12.5,661.0,967.9,728.02
2016,2,22,11,0,970.0,77.0,0.9,13.0,687.0,1000.36,746.29
2016,2,22,11,15,975.0,77.5,0.9,13.0,705.5,1025.68,761.27
