Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,980.0,78.0,0.9,13.0,724.0,1047.2,773.96
2016,2,22,11,45,981.5,79.0,0.95,13.5,734.0,1061.98,782.21
2016,2,22,12,0,983.0,80.0,1.0,14.0,744.0,1072.65,788.08
2016,2,22,12,15,984.0,80.0,1.0,14.0,746.0,1077.44,790.78
2016,2,22,12,30,985.0,80.0,1.0,14.0,748.0,1078.04,791.1
2016,2,22,12,45,978.5,82.0,1.05,14.5,740.0,1069.5,785.53
2016,2,22,13,0,972.0,84.0,1.1,15.0,732.0,1056.87,777.64
2016,2,22,13,15,968.0,83.0,1.1,14.5,717.5,1039.07,768.43
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,1017.36,756.84
2016,2,22,13,45,958.0,81.0,1.1,14.0,680.0,990.03,740.27
2016,2,22,14,0,952.0,80.0,1.1,14.0,657.0,959.16,721.44
2016,2,22,14,15,942.5,78.5,1.1,14.0,627.5,921.27,697.89
2016,2,22,14,30,933.0,77.0,1.1,14.0,598.0,880.42,672.24
2016,2,22,14,45,920.0,75.0,1.1,14.0,561.0,833.46,642.12
2016,2,22,15,0,907.0,73.0,1.1,14.0,524.0,784.3,610.07
2016,2,22,15,15,815.0,78.0,1.05,13.5,458.0,690.6,545.93
2016,2,22,15,30,723.0,83.0,1.0,13.0,392.0,598.35,479.57
2016,2,22,15,45,694.5,79.5,0.95,12.5,349.5,539.78,435.94
2016,2,22,16,0,666.0,76.0,0.9,12.0,307.0,482.16,391.08
2016,2,22,16,15,633.0,68.5,0.85,11.0,262.0,418.99,340.83
2016,2,22,16,30,600.0,61.0,0.8,10.0,217.0,358.12,290.18
2016,2,22,16,45,533.0,54.5,0.8,9.5,171.0,287.45,229.44
2016,2,22,17,0,466.0,48.0,0.8,9.0,125.0,223.72,172.81
2016,2,22,17,15,370.5,35.5,0.85,8.5,83.5,153.6,110.94
2016,2,22,17,30,275.0,23.0,0.9,8.0,42.0,92.36,48.24
2016,2,22,17,45,137.5,11.5,0.95,7.5,21.0,31.47,0.0
2016,2,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,8.0,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,8.0,18.0,16.37,0.0
2016,2,23,7,15,219.5,28.5,0.35,8.0,57.0,90.24,56.38
2016,2,23,7,30,439.0,39.0,0.3,8.0,96.0,181.98,134.35
2016,2,23,7,45,531.0,45.0,0.3,8.5,143.5,249.48,194.04
2016,2,23,8,0,623.0,51.0,0.3,9.0,191.0,327.21,261.18
2016,2,23,8,15,674.0,55.0,0.3,9.5,239.5,391.58,316.1
2016,2,23,8,30,725.0,59.0,0.3,10.0,288.0,462.1,373.52
2016,2,23,8,45,767.0,59.0,0.35,10.5,335.0,526.59,424.46
2016,2,23,9,0,809.0,59.0,0.4,11.0,382.0,588.83,471.96
2016,2,23,9,15,794.0,71.0,0.4,11.5,417.0,637.74,506.5
2016,2,23,9,30,779.0,83.0,0.4,12.0,452.0,678.2,532.89
2016,2,23,9,45,866.5,78.5,0.4,12.5,520.0,774.22,597.2
2016,2,23,10,0,954.0,74.0,0.4,13.0,588.0,867.37,656.22
2016,2,23,10,15,965.0,75.5,0.4,13.5,621.5,912.76,681.98
2016,2,23,10,30,976.0,77.0,0.4,14.0,655.0,955.38,706.26
2016,2,23,10,45,983.5,78.0,0.4,14.5,681.5,991.2,725.9
2016,2,23,11,0,991.0,79.0,0.4,15.0,708.0,1023.57,743.27
2016,2,23,11,15,995.0,80.0,0.35,15.0,726.0,1048.98,756.4
2016,2,23,11,30,999.0,81.0,0.3,15.0,744.0,1070.46,767.23
2016,2,23,11,45,1000.0,82.0,0.3,15.5,753.5,1084.96,773.73
2016,2,23,12,0,1001.0,83.0,0.3,16.0,763.0,1095.25,777.92
2016,2,23,12,15,1000.5,83.0,0.25,16.0,764.0,1098.6,778.35
2016,2,23,12,30,1000.0,83.0,0.2,16.0,765.0,1097.67,776.56
2016,2,23,12,45,997.0,83.0,0.2,16.5,758.0,1090.02,770.71
2016,2,23,13,0,994.0,83.0,0.2,17.0,751.0,1078.16,762.64
2016,2,23,13,15,989.0,82.0,0.15,17.0,735.0,1059.05,750.78
2016,2,23,13,30,984.0,81.0,0.1,17.0,719.0,1035.98,736.88
2016,2,23,13,45,975.0,80.5,0.1,17.0,695.0,1005.98,719.76
2016,2,23,14,0,966.0,80.0,0.1,17.0,671.0,972.52,700.55
2016,2,23,14,15,955.5,78.5,0.15,17.0,639.5,933.27,678.43
2016,2,23,14,30,945.0,77.0,0.2,17.0,608.0,891.09,654.32
2016,2,23,14,45,930.0,75.0,0.25,17.5,570.0,842.0,624.21
2016,2,23,15,0,915.0,73.0,0.3,18.0,532.0,790.84,592.35
2016,2,23,15,15,894.5,70.5,0.35,17.0,488.5,733.37,558.7
2016,2,23,15,30,874.0,68.0,0.4,16.0,445.0,679.91,526.28
2016,2,23,15,45,844.5,65.0,0.5,15.5,396.5,614.07,481.13
2016,2,23,16,0,815.0,62.0,0.6,15.0,348.0,548.89,434.11
2016,2,23,16,15,772.5,57.5,0.7,14.0,297.0,476.36,379.55
2016,2,23,16,30,730.0,53.0,0.8,13.0,246.0,406.77,324.02
2016,2,23,16,45,656.5,47.5,0.95,12.5,193.5,327.06,257.34
2016,2,23,17,0,583.0,42.0,1.1,12.0,141.0,254.77,194.13
2016,2,23,17,15,464.5,33.0,1.1,11.5,94.5,176.83,126.11
2016,2,23,17,30,346.0,24.0,1.1,11.0,48.0,108.97,59.59
2016,2,23,17,45,173.0,12.0,1.15,10.5,24.0,37.27,0.0
2016,2,23,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,5.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,6.0,20.0,18.19,0.0
2016,2,24,7,15,231.5,28.5,0.85,6.5,60.0,94.84,61.43
2016,2,24,7,30,463.0,37.0,0.8,7.0,100.0,187.27,139.44
2016,2,24,7,45,548.0,45.0,0.8,8.0,149.0,255.89,200.74
2016,2,24,8,0,633.0,53.0,0.8,9.0,198.0,334.15,268.78
2016,2,24,8,15,684.0,58.0,0.7,9.5,248.5,400.27,325.25
2016,2,24,8,30,735.0,63.0,0.6,10.0,299.0,472.65,383.89
2016,2,24,8,45,771.5,66.5,0.55,10.5,348.0,538.78,435.27
2016,2,24,9,0,808.0,70.0,0.5,11.0,397.0,606.72,485.61
2016,2,24,9,15,832.0,73.0,0.45,11.5,441.5,666.94,528.02
2016,2,24,9,30,856.0,76.0,0.4,12.0,486.0,726.92,566.79
2016,2,24,9,45,874.0,78.0,0.35,13.0,525.5,774.13,594.2
2016,2,24,10,0,892.0,80.0,0.3,14.0,565.0,825.62,623.8
2016,2,24,10,15,904.5,82.0,0.3,14.5,598.0,870.69,650.33
2016,2,24,10,30,917.0,84.0,0.3,15.0,631.0,913.29,674.88
2016,2,24,10,45,924.5,85.5,0.35,15.5,657.0,948.04,695.15
2016,2,24,11,0,932.0,87.0,0.4,16.0,683.0,979.57,713.41
2016,2,24,11,15,937.5,88.0,0.4,16.0,701.0,1005.18,728.14
2016,2,24,11,30,943.0,89.0,0.4,16.0,719.0,1027.15,740.72
2016,2,24,11,45,944.0,90.0,0.4,16.5,728.5,1040.92,746.98
2016,2,24,12,0,945.0,91.0,0.4,17.0,738.0,1050.72,751.04
2016,2,24,12,15,945.5,91.0,0.4,17.0,739.5,1054.81,753.22
2016,2,24,12,30,946.0,91.0,0.4,17.0,741.0,1054.86,753.19
2016,2,24,12,45,948.5,89.0,0.45,17.0,735.5,1050.44,751.93
2016,2,24,13,0,951.0,87.0,0.5,17.0,730.0,1041.95,748.39
2016,2,24,13,15,946.5,86.0,0.5,17.0,715.0,1023.83,737.84
2016,2,24,13,30,942.0,85.0,0.5,17.0,700.0,1001.91,725.16
2016,2,24,13,45,937.0,83.0,0.5,17.0,677.5,974.64,709.22
2016,2,24,14,0,932.0,81.0,0.5,17.0,655.0,943.86,691.11
2016,2,24,14,15,921.5,79.5,0.5,16.5,624.5,905.54,669.33
2016,2,24,14,30,911.0,78.0,0.5,16.0,594.0,864.4,645.51
2016,2,24,14,45,897.0,76.0,0.55,16.0,557.5,817.28,617.09
2016,2,24,15,0,883.0,74.0,0.6,16.0,521.0,768.12,586.73
2016,2,24,15,15,862.5,71.5,0.55,15.5,478.0,711.95,550.26
2016,2,24,15,30,842.0,69.0,0.5,15.0,435.0,659.88,515.47
2016,2,24,15,45,812.5,66.0,0.5,14.5,388.0,595.53,469.48
2016,2,24,16,0,783.0,63.0,0.5,14.0,341.0,531.92,422.19
2016,2,24,16,15,740.5,58.5,0.55,13.0,291.0,461.05,368.3
2016,2,24,16,30,698.0,54.0,0.6,12.0,241.0,393.18,313.86
2016,2,24,16,45,630.5,48.0,0.7,11.0,190.5,317.14,250.52
2016,2,24,17,0,563.0,42.0,0.8,10.0,140.0,247.93,190.13
2016,2,24,17,15,450.0,32.5,0.8,9.5,94.0,171.98,123.67
2016,2,24,17,30,337.0,23.0,0.8,9.0,48.0,106.43,60.96
2016,2,24,17,45,168.5,11.5,0.85,8.5,24.0,36.05,0.0
2016,2,24,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,25,6,45,80.5,7.5,0.85,7.5,10.5,6.82,0.0
2016,2,25,7,0,161.0,15.0,0.8,8.0,21.0,40.43,0.0
2016,2,25,7,15,300.0,27.5,0.7,8.5,61.0,109.68,71.47
2016,2,25,7,30,439.0,40.0,0.6,9.0,101.0,183.71,136.33
2016,2,25,7,45,513.5,49.0,0.5,9.5,149.0,248.49,193.96
2016,2,25,8,0,588.0,58.0,0.4,10.0,197.0,321.68,257.03
2016,2,25,8,15,640.5,64.0,0.35,10.5,246.5,389.02,313.55
2016,2,25,8,30,693.0,70.0,0.3,11.0,296.0,461.05,371.2
2016,2,25,8,45,726.0,75.5,0.25,11.5,343.5,525.38,420.36
2016,2,25,9,0,759.0,81.0,0.2,12.0,391.0,589.03,466.9
2016,2,25,9,15,784.0,84.5,0.15,12.5,435.0,648.38,508.31
2016,2,25,9,30,809.0,88.0,0.1,13.0,479.0,707.69,547.06
2016,2,25,9,45,827.0,90.5,0.1,14.0,517.5,760.03,578.67
2016,2,25,10,0,845.0,93.0,0.1,15.0,556.0,811.01,608.56
2016,2,25,10,15,857.5,95.0,0.1,15.5,588.5,855.07,634.31
2016,2,25,10,30,870.0,97.0,0.1,16.0,621.0,896.76,658.18
2016,2,25,10,45,883.0,96.5,0.1,16.5,647.0,924.52,672.87
2016,2,25,11,0,896.0,96.0,0.1,17.0,673.0,957.81,691.17
2016,2,25,11,15,766.5,150.0,0.1,17.0,653.0,931.17,673.04
2016,2,25,11,30,637.0,204.0,0.1,17.0,633.0,878.33,639.32
2016,2,25,11,45,642.0,204.5,0.15,17.5,642.0,892.5,648.4
2016,2,25,12,0,647.0,205.0,0.2,18.0,651.0,903.73,654.66
2016,2,25,12,15,782.0,151.5,0.2,18.0,691.5,981.08,702.87
2016,2,25,12,30,917.0,98.0,0.2,18.0,732.0,1035.35,734.85
2016,2,25,12,45,922.0,94.5,0.25,18.0,727.0,1031.75,732.95
2016,2,25,13,0,927.0,91.0,0.3,18.0,722.0,1024.14,729.85
2016,2,25,13,15,680.0,180.5,0.3,18.0,638.5,892.35,647.99
2016,2,25,13,30,433.0,270.0,0.3,18.0,555.0,736.81,544.15
2016,2,25,13,45,668.0,179.0,0.35,18.0,601.0,850.69,628.09
2016,2,25,14,0,903.0,88.0,0.4,18.0,647.0,926.74,677.26
2016,2,25,14,15,892.5,86.0,0.4,18.0,617.5,888.6,652.64
2016,2,25,14,30,882.0,84.0,0.4,18.0,588.0,847.74,627.89
2016,2,25,14,45,864.0,83.0,0.45,18.0,551.0,806.41,603.49
2016,2,25,15,0,846.0,82.0,0.5,18.0,514.0,756.01,572.45
2016,2,25,15,15,825.0,79.5,0.55,17.5,472.0,700.33,538.1
2016,2,25,15,30,804.0,77.0,0.6,17.0,430.0,643.9,501.23
2016,2,25,15,45,771.0,74.0,0.65,16.5,383.0,579.03,455.45
2016,2,25,16,0,738.0,71.0,0.7,16.0,336.0,515.3,408.48
2016,2,25,16,15,694.5,66.0,0.75,15.0,286.5,447.46,356.75
2016,2,25,16,30,651.0,61.0,0.8,14.0,237.0,381.02,303.48
2016,2,25,16,45,590.0,53.0,0.85,13.0,188.0,307.97,242.53
2016,2,25,17,0,529.0,45.0,0.9,12.0,139.0,241.28,184.46
2016,2,25,17,15,418.5,35.0,0.9,11.5,94.0,165.62,118.93
2016,2,25,17,30,308.0,25.0,0.9,11.0,49.0,102.56,60.52
2016,2,25,17,45,154.0,12.5,0.95,11.0,24.5,34.68,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.7,8.5,10.0,9.1,0.0
2016,2,26,7,0,0.0,20.0,0.7,9.0,20.0,18.43,0.0
2016,2,26,7,15,142.0,34.5,0.6,9.5,54.5,74.84,50.02
2016,2,26,7,30,284.0,49.0,0.5,10.0,89.0,146.27,109.76
2016,2,26,7,45,331.0,65.0,0.45,10.5,130.5,198.68,156.25
2016,2,26,8,0,378.0,81.0,0.4,11.0,172.0,256.57,206.34
2016,2,26,8,15,409.5,96.0,0.4,11.5,214.5,311.14,252.43
2016,2,26,8,30,441.0,111.0,0.4,12.0,257.0,368.66,299.16
2016,2,26,8,45,472.5,120.5,0.4,12.5,297.5,422.77,341.61
2016,2,26,9,0,504.0,130.0,0.4,13.0,338.0,479.09,384.26
2016,2,26,9,15,530.5,139.0,0.45,13.0,379.0,533.28,425.09
2016,2,26,9,30,557.0,148.0,0.5,13.0,420.0,588.44,465.67
2016,2,26,9,45,598.0,148.5,0.55,13.5,461.0,652.22,510.82
2016,2,26,10,0,639.0,149.0,0.6,14.0,502.0,711.85,551.93
2016,2,26,10,15,633.5,162.0,0.6,14.0,529.5,746.0,573.89
2016,2,26,10,30,628.0,175.0,0.6,14.0,557.0,777.27,593.85
2016,2,26,10,45,611.0,190.5,0.65,14.5,574.0,797.71,605.81
2016,2,26,11,0,594.0,206.0,0.7,15.0,591.0,809.29,611.98
2016,2,26,11,15,507.5,246.0,0.7,15.0,581.0,784.51,592.03
2016,2,26,11,30,421.0,286.0,0.7,15.0,571.0,737.34,557.6
2016,2,26,11,45,366.5,305.0,0.7,15.0,555.5,711.16,538.36
2016,2,26,12,0,312.0,324.0,0.7,15.0,540.0,682.23,516.85
2016,2,26,12,15,385.0,301.5,0.7,15.0,569.0,730.15,552.39
2016,2,26,12,30,458.0,279.0,0.7,15.0,598.0,794.07,596.86
2016,2,26,12,45,510.5,257.0,0.7,15.0,609.5,819.47,614.7
2016,2,26,13,0,563.0,235.0,0.7,15.0,621.0,841.35,630.69
2016,2,26,13,15,549.0,233.5,0.7,15.0,603.5,817.87,614.82
2016,2,26,13,30,535.0,232.0,0.7,15.0,586.0,792.32,598.15
2016,2,26,13,45,700.5,169.5,0.75,15.0,617.0,870.92,655.03
2016,2,26,14,0,866.0,107.0,0.8,15.0,648.0,924.95,691.48
2016,2,26,14,15,646.5,166.5,0.8,14.5,560.0,778.78,594.76
2016,2,26,14,30,427.0,226.0,0.8,14.0,472.0,630.0,489.48
2016,2,26,14,45,411.0,213.5,0.8,14.0,438.5,585.97,459.96
2016,2,26,15,0,395.0,201.0,0.8,14.0,405.0,528.7,419.09
2016,2,26,15,15,584.0,143.0,0.75,13.5,416.5,595.19,472.86
2016,2,26,15,30,773.0,85.0,0.7,13.0,428.0,632.23,502.24
2016,2,26,15,45,749.5,78.5,0.7,13.0,382.0,570.72,455.55
2016,2,26,16,0,726.0,72.0,0.7,13.0,336.0,509.55,408.65
2016,2,26,16,15,681.5,67.0,0.7,12.0,286.5,441.76,355.99
2016,2,26,16,30,637.0,62.0,0.7,11.0,237.0,375.53,302.15
2016,2,26,16,45,575.5,54.5,0.7,10.5,188.5,303.59,241.05
2016,2,26,17,0,514.0,47.0,0.7,10.0,140.0,238.06,183.31
2016,2,26,17,15,403.0,37.0,0.7,9.5,95.5,163.11,118.32
2016,2,26,17,30,292.0,27.0,0.7,9.0,51.0,101.46,62.13
2016,2,26,17,45,146.0,13.5,0.7,8.5,25.5,34.31,0.0
2016,2,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,6,45,111.5,9.0,0.75,6.5,14.5,20.24,0.0
2016,2,27,7,0,223.0,18.0,0.6,7.0,29.0,61.27,2.83
2016,2,27,7,15,359.0,28.5,0.6,7.5,71.0,124.63,83.65
2016,2,27,7,30,495.0,39.0,0.6,8.0,113.0,199.87,149.31
2016,2,27,7,45,579.5,45.0,0.6,8.5,163.5,268.48,210.5
2016,2,27,8,0,664.0,51.0,0.6,9.0,214.0,345.18,277.16
2016,2,27,8,15,711.5,56.0,0.55,9.5,264.5,413.5,334.95
2016,2,27,8,30,759.0,61.0,0.5,10.0,315.0,485.73,393.12
2016,2,27,8,45,795.0,63.5,0.5,10.5,364.0,551.82,444.43
2016,2,27,9,0,831.0,66.0,0.5,11.0,413.0,619.6,494.84
2016,2,27,9,15,852.5,68.5,0.5,11.5,457.5,673.64,532.98
2016,2,27,9,30,874.0,71.0,0.5,12.0,502.0,731.62,570.93
2016,2,27,9,45,889.5,73.0,0.5,12.5,541.0,783.48,603.57
2016,2,27,10,0,905.0,75.0,0.5,13.0,580.0,833.63,634.37
2016,2,27,10,15,916.5,76.5,0.5,13.0,613.0,877.75,661.76
2016,2,27,10,30,928.0,78.0,0.5,13.0,646.0,919.29,687.19
2016,2,27,10,45,934.0,80.0,0.55,13.5,671.5,953.58,707.51
2016,2,27,11,0,940.0,82.0,0.6,14.0,697.0,984.52,725.69
2016,2,27,11,15,945.0,83.0,0.6,14.0,715.0,1009.77,740.45
2016,2,27,11,30,950.0,84.0,0.6,14.0,733.0,1031.31,752.98
2016,2,27,11,45,951.0,85.0,0.6,14.5,742.0,1045.08,759.37
2016,2,27,12,0,952.0,86.0,0.6,15.0,751.0,1054.83,763.49
2016,2,27,12,15,952.0,86.0,0.6,14.5,752.5,1058.33,766.76
2016,2,27,12,30,952.0,86.0,0.6,14.0,754.0,1057.74,767.77
2016,2,27,12,45,946.5,87.5,0.65,14.0,746.5,1049.42,764.03
2016,2,27,13,0,941.0,89.0,0.7,14.0,739.0,1037.12,758.02
2016,2,27,13,15,937.5,88.5,0.7,14.0,724.0,1020.52,748.26
2016,2,27,13,30,934.0,88.0,0.7,14.0,709.0,1000.11,736.24
2016,2,27,13,45,930.5,85.5,0.75,14.0,687.5,973.63,721.53
2016,2,27,14,0,927.0,83.0,0.8,14.0,666.0,943.57,704.47
2016,2,27,14,15,777.0,123.0,0.8,14.0,596.0,844.09,639.92
2016,2,27,14,30,627.0,163.0,0.8,14.0,526.0,735.36,567.52
2016,2,27,14,45,754.5,119.5,0.85,14.0,529.5,764.97,591.9
2016,2,27,15,0,882.0,76.0,0.9,14.0,533.0,770.65,597.65
2016,2,27,15,15,862.5,73.5,0.85,13.5,490.5,720.5,564.16
2016,2,27,15,30,843.0,71.0,0.8,13.0,448.0,663.29,525.1
2016,2,27,15,45,817.5,67.0,0.8,12.5,401.0,599.96,479.2
2016,2,27,16,0,792.0,63.0,0.8,12.0,354.0,537.0,431.69
2016,2,27,16,15,752.0,59.0,0.8,11.5,303.5,467.31,376.81
2016,2,27,16,30,712.0,55.0,0.8,11.0,253.0,400.32,321.63
2016,2,27,16,45,653.0,49.0,0.8,10.5,202.5,326.7,258.92
2016,2,27,17,0,594.0,43.0,0.8,10.0,152.0,258.92,198.84
2016,2,27,17,15,486.0,34.5,0.85,9.5,105.0,183.07,132.45
2016,2,27,17,30,378.0,26.0,0.9,9.0,58.0,119.02,73.77
2016,2,27,17,45,189.0,13.0,0.95,8.5,29.0,40.23,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.5,1.0,5.5,12.5,11.37,0.0
2016,2,28,7,0,0.0,25.0,1.0,6.0,25.0,23.51,3.01
2016,2,28,7,15,130.5,40.0,1.0,6.5,60.0,78.13,54.83
2016,2,28,7,30,261.0,55.0,1.0,7.0,95.0,146.05,112.19
2016,2,28,7,45,311.5,71.0,1.05,7.5,136.5,198.43,159.19
2016,2,28,8,0,362.0,87.0,1.1,8.0,178.0,256.75,210.6
2016,2,28,8,15,407.5,97.0,1.1,8.5,219.5,311.76,258.06
2016,2,28,8,30,453.0,107.0,1.1,9.0,261.0,371.27,307.75
2016,2,28,8,45,521.0,110.5,1.15,9.5,312.0,440.85,364.24
2016,2,28,9,0,589.0,114.0,1.2,10.0,363.0,522.2,427.97
2016,2,28,9,15,376.0,169.5,1.2,10.0,335.0,448.96,367.87
2016,2,28,9,30,163.0,225.0,1.2,10.0,307.0,360.72,294.48
2016,2,28,9,45,158.0,244.0,1.2,10.5,328.0,384.94,312.83
2016,2,28,10,0,153.0,263.0,1.2,11.0,349.0,408.41,329.49
2016,2,28,10,15,267.0,261.5,1.15,11.0,422.5,524.05,419.51
2016,2,28,10,30,381.0,260.0,1.1,11.0,496.0,632.33,500.21
2016,2,28,10,45,377.0,273.5,1.05,11.5,514.0,655.54,513.51
2016,2,28,11,0,373.0,287.0,1.0,12.0,532.0,677.06,526.31
2016,2,28,11,15,413.0,281.5,1.0,12.0,560.0,717.23,555.09
2016,2,28,11,30,453.0,276.0,1.0,12.0,588.0,774.0,594.46
2016,2,28,11,45,430.5,290.0,1.0,12.5,590.0,773.22,591.0
2016,2,28,12,0,408.0,304.0,1.0,13.0,592.0,754.15,576.12
2016,2,28,12,15,402.5,306.0,1.0,13.0,590.0,752.55,575.0
2016,2,28,12,30,397.0,308.0,1.0,13.0,588.0,749.07,572.45
2016,2,28,12,45,367.5,312.5,1.0,13.0,570.0,722.85,553.61
2016,2,28,13,0,338.0,317.0,1.0,13.0,552.0,695.35,534.06
2016,2,28,13,15,429.0,279.0,1.0,13.0,571.0,751.48,576.51
2016,2,28,13,30,520.0,241.0,1.0,13.0,590.0,788.14,604.3
2016,2,28,13,45,430.0,260.5,1.0,13.0,542.5,712.91,549.75
2016,2,28,14,0,340.0,280.0,1.0,13.0,495.0,626.06,487.34
2016,2,28,14,15,297.5,273.5,0.95,13.0,455.5,570.75,447.42
2016,2,28,14,30,255.0,267.0,0.9,13.0,416.0,517.02,407.71
2016,2,28,14,45,348.0,231.0,0.9,13.0,420.5,540.82,429.05
2016,2,28,15,0,441.0,195.0,0.9,13.0,425.0,569.99,452.86
2016,2,28,15,15,525.0,157.0,0.85,12.5,409.0,568.03,453.72
2016,2,28,15,30,609.0,119.0,0.8,12.0,393.0,562.47,451.44
2016,2,28,15,45,440.5,133.0,0.8,12.0,320.5,435.11,352.62
2016,2,28,16,0,272.0,147.0,0.8,12.0,248.0,319.78,261.02
2016,2,28,16,15,247.0,130.5,0.8,11.5,212.0,273.51,224.16
2016,2,28,16,30,222.0,114.0,0.8,11.0,176.0,229.71,187.73
2016,2,28,16,45,196.5,93.5,0.8,10.5,140.5,183.86,148.59
2016,2,28,17,0,171.0,73.0,0.8,10.0,105.0,140.92,110.97
2016,2,28,17,15,128.5,52.5,0.8,10.0,72.5,96.32,71.84
2016,2,28,17,30,86.0,32.0,0.8,10.0,40.0,56.89,36.52
2016,2,28,17,45,43.0,16.0,0.8,10.0,20.0,20.99,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,133.0,10.0,0.85,6.5,17.5,23.72,0.0
2016,2,29,7,0,266.0,20.0,0.9,7.0,35.0,72.76,29.94
2016,2,29,7,15,396.0,30.0,0.85,7.5,79.0,135.54,93.35
2016,2,29,7,30,526.0,40.0,0.8,8.0,123.0,211.46,159.32
2016,2,29,7,45,606.0,46.0,0.8,8.5,174.5,279.56,220.33
2016,2,29,8,0,686.0,52.0,0.8,9.0,226.0,357.85,288.34
2016,2,29,8,15,731.5,56.5,0.75,9.5,277.5,426.15,346.12
2016,2,29,8,30,777.0,61.0,0.7,10.0,329.0,498.1,404.1
2016,2,29,8,45,811.5,63.5,0.7,11.0,378.5,564.44,454.81
2016,2,29,9,0,846.0,66.0,0.7,12.0,428.0,632.27,504.3
2016,2,29,9,15,867.0,68.5,0.65,12.5,473.0,686.85,541.81
2016,2,29,9,30,888.0,71.0,0.6,13.0,518.0,745.23,579.1
2016,2,29,9,45,902.5,73.0,0.55,13.5,557.0,796.98,610.59
2016,2,29,10,0,917.0,75.0,0.5,14.0,596.0,846.87,640.02
2016,2,29,10,15,927.5,76.5,0.5,14.5,629.0,890.59,665.65
2016,2,29,10,30,938.0,78.0,0.5,15.0,662.0,931.59,689.18
2016,2,29,10,45,942.0,80.5,0.5,15.5,686.5,964.89,707.49
2016,2,29,11,0,946.0,83.0,0.5,16.0,711.0,994.67,723.52
2016,2,29,11,15,951.0,84.0,0.45,16.5,729.0,1019.97,735.5
2016,2,29,11,30,956.0,85.0,0.4,17.0,747.0,1041.52,745.13
2016,2,29,11,45,961.0,84.0,0.4,17.5,757.0,1056.8,752.23
2016,2,29,12,0,966.0,83.0,0.4,18.0,767.0,1068.09,757.1
2016,2,29,12,15,966.5,83.0,0.35,18.0,768.0,1071.99,757.85
2016,2,29,12,30,967.0,83.0,0.3,18.0,769.0,1071.74,756.41
2016,2,29,12,45,968.0,81.0,0.3,18.5,763.0,1065.42,751.38
2016,2,29,13,0,969.0,79.0,0.3,19.0,757.0,1054.94,744.11
2016,2,29,13,15,965.0,78.5,0.35,19.0,741.5,1037.29,735.32
2016,2,29,13,30,961.0,78.0,0.4,19.0,726.0,1015.72,724.32
2016,2,29,13,45,954.5,77.0,0.45,19.0,703.0,987.43,709.21
2016,2,29,14,0,948.0,76.0,0.5,19.0,680.0,955.62,691.88
2016,2,29,14,15,938.0,74.5,0.5,19.0,649.5,916.81,668.88
2016,2,29,14,30,928.0,73.0,0.5,19.0,619.0,875.08,643.87
2016,2,29,14,45,763.5,111.5,0.5,19.5,542.0,763.04,570.68
2016,2,29,15,0,599.0,150.0,0.5,20.0,465.0,647.22,491.64
2016,2,29,15,15,724.0,110.0,0.5,19.5,460.5,665.59,509.23
2016,2,29,15,30,849.0,70.0,0.5,19.0,456.0,666.08,511.98
2016,2,29,15,45,811.5,69.0,0.5,18.5,407.0,598.29,463.66
2016,2,29,16,0,774.0,68.0,0.5,18.0,358.0,531.99,415.33
2016,2,29,16,15,733.5,63.5,0.55,17.0,307.5,462.19,363.38
2016,2,29,16,30,693.0,59.0,0.6,16.0,257.0,395.22,310.82
2016,2,29,16,45,623.0,53.5,0.7,15.5,205.5,320.04,249.1
2016,2,29,17,0,553.0,48.0,0.8,15.0,154.0,250.88,189.98
2016,2,29,17,15,448.0,38.5,0.8,14.5,107.5,175.63,125.7
2016,2,29,17,30,343.0,29.0,0.8,14.0,61.0,113.35,71.73
2016,2,29,17,45,171.5,14.5,0.8,14.0,30.5,44.42,0.0
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,161.5,10.0,0.8,9.0,20.0,26.97,0.0
2016,3,1,7,0,323.0,20.0,0.7,9.0,40.0,82.57,38.28
2016,3,1,7,15,449.0,29.5,0.65,9.5,86.5,146.59,100.24
2016,3,1,7,30,575.0,39.0,0.6,10.0,133.0,224.33,167.41
2016,3,1,7,45,646.0,45.0,0.55,11.0,185.0,293.69,228.54
2016,3,1,8,0,717.0,51.0,0.5,12.0,237.0,370.66,293.74
2016,3,1,8,15,761.0,55.5,0.5,12.0,289.0,440.08,352.03
2016,3,1,8,30,805.0,60.0,0.5,12.0,341.0,512.94,410.59
2016,3,1,8,45,836.5,62.5,0.55,12.5,391.0,579.05,461.48
2016,3,1,9,0,868.0,65.0,0.6,13.0,441.0,641.88,508.19
2016,3,1,9,15,888.0,67.5,0.6,13.5,486.5,701.29,549.09
2016,3,1,9,30,908.0,70.0,0.6,14.0,532.0,759.92,586.77
2016,3,1,9,45,927.0,70.5,0.65,14.5,572.5,814.26,621.4
2016,3,1,10,0,946.0,71.0,0.7,15.0,613.0,867.01,654.37
2016,3,1,10,15,956.0,72.5,0.7,15.0,646.0,911.33,681.54
2016,3,1,10,30,966.0,74.0,0.7,15.0,679.0,952.8,706.64
2016,3,1,10,45,973.0,74.5,0.75,15.0,704.5,987.22,728.11
2016,3,1,11,0,980.0,75.0,0.8,15.0,730.0,1018.16,747.46
2016,3,1,11,15,984.5,76.0,0.8,15.0,748.0,1043.64,762.27
2016,3,1,11,30,989.0,77.0,0.8,15.0,766.0,1065.21,774.75
2016,3,1,11,45,991.5,77.0,0.8,15.5,776.0,1079.56,781.42
2016,3,1,12,0,994.0,77.0,0.8,16.0,786.0,1089.74,785.72
2016,3,1,12,15,994.5,77.0,0.8,16.0,787.5,1093.68,787.84
2016,3,1,12,30,995.0,77.0,0.8,16.0,789.0,1093.35,787.6
2016,3,1,12,45,994.0,76.5,0.8,16.0,782.0,1086.63,783.66
2016,3,1,13,0,993.0,76.0,0.8,16.0,775.0,1075.68,777.36
2016,3,1,13,15,989.5,75.5,0.8,16.0,760.0,1058.11,767.14
2016,3,1,13,30,986.0,75.0,0.8,16.0,745.0,1036.51,754.6
2016,3,1,13,45,979.0,74.5,0.8,16.0,721.5,1007.73,737.63
2016,3,1,14,0,972.0,74.0,0.8,16.0,698.0,975.36,718.43
2016,3,1,14,15,963.0,73.0,0.8,15.5,667.5,937.23,696.73
2016,3,1,14,30,954.0,72.0,0.8,15.0,637.0,896.02,672.8
2016,3,1,14,45,939.5,71.0,0.8,15.0,599.0,847.55,642.44
2016,3,1,15,0,925.0,70.0,0.8,15.0,561.0,796.94,610.23
2016,3,1,15,15,907.0,68.0,0.8,14.5,517.5,740.77,574.62
2016,3,1,15,30,889.0,66.0,0.8,14.0,474.0,683.4,537.28
2016,3,1,15,45,864.0,63.0,0.8,13.5,425.5,619.63,491.51
2016,3,1,16,0,839.0,60.0,0.8,13.0,377.0,559.64,446.56
2016,3,1,16,15,801.5,56.5,0.75,12.0,325.5,489.05,391.88
2016,3,1,16,30,764.0,53.0,0.7,11.0,274.0,420.83,336.53
2016,3,1,16,45,705.5,48.0,0.7,10.5,221.5,345.36,272.76
2016,3,1,17,0,647.0,43.0,0.7,10.0,169.0,275.62,211.34
2016,3,1,17,15,546.0,35.0,0.75,9.5,119.5,197.29,142.87
2016,3,1,17,30,445.0,27.0,0.8,9.0,70.0,131.13,84.05
2016,3,1,17,45,222.5,13.5,0.85,8.5,35.0,50.82,2.01
2016,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,173.5,10.5,0.8,7.5,22.5,28.91,0.0
2016,3,2,7,0,347.0,21.0,0.7,8.0,45.0,88.61,45.11
2016,3,2,7,15,467.5,30.0,0.65,8.5,91.0,152.01,104.89
2016,3,2,7,30,588.0,39.0,0.6,9.0,137.0,228.95,171.8
2016,3,2,7,45,654.0,45.0,0.55,9.5,189.0,297.37,232.86
2016,3,2,8,0,720.0,51.0,0.5,10.0,241.0,372.8,297.7
2016,3,2,8,15,531.0,90.5,0.5,10.5,246.0,369.25,298.94
2016,3,2,8,30,342.0,130.0,0.5,11.0,251.0,328.1,267.69
2016,3,2,8,45,600.0,98.0,0.5,12.0,346.5,481.61,389.22
2016,3,2,9,0,858.0,66.0,0.5,13.0,442.0,637.71,505.08
2016,3,2,9,15,878.0,68.5,0.5,13.0,486.5,696.66,545.2
2016,3,2,9,30,898.0,71.0,0.5,13.0,531.0,754.86,583.62
2016,3,2,9,45,912.0,73.0,0.55,13.5,570.5,806.67,616.59
2016,3,2,10,0,926.0,75.0,0.6,14.0,610.0,856.53,647.76
2016,3,2,10,15,936.5,76.5,0.6,14.0,643.0,900.56,674.85
2016,3,2,10,30,947.0,78.0,0.6,14.0,676.0,941.83,699.9
2016,3,2,10,45,953.5,79.0,0.65,14.5,701.0,975.83,719.86
2016,3,2,11,0,960.0,80.0,0.7,15.0,726.0,1006.4,737.65
2016,3,2,11,15,777.0,156.5,0.7,15.0,688.0,953.82,702.74
2016,3,2,11,30,594.0,233.0,0.7,15.0,650.0,865.65,644.48
2016,3,2,11,45,782.5,158.5,0.75,15.5,715.5,984.7,723.5
2016,3,2,12,0,971.0,84.0,0.8,16.0,781.0,1076.08,778.58
2016,3,2,12,15,770.0,167.5,0.8,15.5,721.0,991.71,725.32
2016,3,2,12,30,569.0,251.0,0.8,15.0,661.0,875.05,650.5
2016,3,2,12,45,495.5,275.5,0.8,15.0,630.0,825.32,617.31
2016,3,2,13,0,422.0,300.0,0.8,15.0,599.0,757.57,570.84
2016,3,2,13,15,410.5,301.0,0.8,14.5,587.0,741.26,561.64
2016,3,2,13,30,399.0,302.0,0.8,14.0,575.0,723.48,550.71
2016,3,2,13,45,443.5,271.5,0.8,14.0,565.5,736.65,561.81
2016,3,2,14,0,488.0,241.0,0.8,14.0,556.0,731.14,559.95
2016,3,2,14,15,565.0,203.0,0.8,14.0,552.0,740.97,569.69
2016,3,2,14,30,642.0,165.0,0.8,14.0,548.0,750.21,578.52
2016,3,2,14,45,594.0,167.0,0.8,14.0,505.0,687.36,534.16
2016,3,2,15,0,546.0,169.0,0.8,14.0,462.0,621.0,487.31
2016,3,2,15,15,514.5,162.5,0.75,13.5,421.0,565.42,447.84
2016,3,2,15,30,483.0,156.0,0.7,13.0,380.0,511.08,408.13
2016,3,2,15,45,411.0,150.0,0.7,12.5,326.5,433.64,349.67
2016,3,2,16,0,339.0,144.0,0.7,12.0,273.0,352.74,286.97
2016,3,2,16,15,309.5,129.5,0.65,11.5,235.0,302.61,246.93
2016,3,2,16,30,280.0,115.0,0.6,11.0,197.0,255.32,207.79
2016,3,2,16,45,255.5,95.0,0.6,10.5,159.0,207.01,166.79
2016,3,2,17,0,231.0,75.0,0.6,10.0,121.0,161.41,126.89
2016,3,2,17,15,183.5,55.5,0.6,9.5,85.5,112.92,84.54
2016,3,2,17,30,136.0,36.0,0.6,9.0,50.0,70.31,47.11
2016,3,2,17,45,68.0,18.0,0.65,9.0,25.0,29.58,3.13
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,20.5,12.5,0.5,8.5,14.0,13.68,0.0
2016,3,3,7,0,41.0,25.0,0.4,9.0,28.0,33.18,17.76
2016,3,3,7,15,75.5,44.5,0.3,9.5,55.5,64.72,46.48
2016,3,3,7,30,110.0,64.0,0.2,10.0,83.0,99.96,77.1
2016,3,3,7,45,127.5,85.5,0.15,10.5,114.5,135.51,108.18
2016,3,3,8,0,145.0,107.0,0.1,11.0,146.0,173.13,140.27
2016,3,3,8,15,155.0,128.5,0.1,11.5,178.0,209.12,170.21
2016,3,3,8,30,165.0,150.0,0.1,12.0,210.0,246.13,200.07
2016,3,3,8,45,114.0,168.0,0.1,13.0,212.0,243.91,196.79
2016,3,3,9,0,63.0,186.0,0.1,14.0,214.0,226.05,180.83
2016,3,3,9,15,89.5,210.5,0.1,14.0,254.5,273.37,218.31
2016,3,3,9,30,116.0,235.0,0.1,14.0,295.0,335.29,265.62
2016,3,3,9,45,185.0,250.5,0.15,14.0,354.5,411.43,323.8
2016,3,3,10,0,254.0,266.0,0.2,14.0,414.0,507.01,394.35
2016,3,3,10,15,248.0,283.0,0.2,14.0,434.0,515.83,398.84
2016,3,3,10,30,242.0,300.0,0.2,14.0,454.0,537.7,413.53
2016,3,3,10,45,349.0,284.5,0.25,14.5,516.0,641.99,488.59
2016,3,3,11,0,456.0,269.0,0.3,15.0,578.0,751.01,563.07
2016,3,3,11,15,319.5,309.5,0.35,14.5,528.5,658.75,496.48
2016,3,3,11,30,183.0,350.0,0.4,14.0,479.0,558.8,424.95
2016,3,3,11,45,187.5,350.5,0.5,14.0,484.5,566.09,432.35
2016,3,3,12,0,192.0,351.0,0.6,14.0,490.0,572.65,437.97
2016,3,3,12,15,151.0,353.0,0.65,13.5,462.5,534.49,410.5
2016,3,3,12,30,110.0,355.0,0.7,13.0,435.0,477.08,369.17
2016,3,3,12,45,201.0,347.0,0.75,13.0,491.0,576.43,445.16
2016,3,3,13,0,292.0,339.0,0.8,13.0,547.0,673.26,515.71
2016,3,3,13,15,298.5,326.5,0.75,13.0,536.0,660.85,505.92
2016,3,3,13,30,305.0,314.0,0.7,13.0,525.0,646.9,496.44
2016,3,3,13,45,190.5,305.5,0.7,13.0,436.0,506.09,393.38
2016,3,3,14,0,76.0,297.0,0.7,13.0,347.0,371.55,291.65
2016,3,3,14,15,75.0,284.0,0.65,13.0,331.0,354.38,279.94
2016,3,3,14,30,74.0,271.0,0.6,13.0,315.0,337.17,267.17
2016,3,3,14,45,99.0,259.0,0.55,13.0,314.5,342.02,272.12
2016,3,3,15,0,124.0,247.0,0.5,13.0,314.0,357.36,284.73
2016,3,3,15,15,196.0,222.5,0.45,12.5,318.5,376.6,301.93
2016,3,3,15,30,268.0,198.0,0.4,12.0,323.0,400.03,321.61
2016,3,3,15,45,134.5,164.0,0.35,12.0,226.5,255.03,206.4
2016,3,3,16,0,1.0,130.0,0.3,12.0,130.0,120.38,96.02
2016,3,3,16,15,0.5,112.0,0.3,11.5,112.0,103.07,82.56
2016,3,3,16,30,0.0,94.0,0.3,11.0,94.0,85.91,68.41
