Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,45,0.0,76.0,0.3,11.0,76.0,69.08,54.1
2016,3,3,17,0,0.0,58.0,0.3,11.0,58.0,52.32,39.56
2016,3,3,17,15,0.0,41.0,0.35,11.0,41.0,36.6,25.69
2016,3,3,17,30,0.0,24.0,0.4,11.0,24.0,21.15,11.9
2016,3,3,17,45,0.0,12.0,0.5,11.0,12.0,10.55,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,0.65,9.5,10.5,9.55,0.0
2016,3,4,7,0,0.0,21.0,0.6,10.0,21.0,18.51,8.7
2016,3,4,7,15,0.0,41.0,0.6,10.0,41.0,37.24,26.01
2016,3,4,7,30,0.0,61.0,0.6,10.0,61.0,56.02,42.72
2016,3,4,7,45,8.5,81.0,0.6,10.5,83.0,77.91,61.64
2016,3,4,8,0,17.0,101.0,0.6,11.0,105.0,100.88,81.21
2016,3,4,8,15,22.5,120.0,0.6,11.0,127.5,122.43,99.43
2016,3,4,8,30,28.0,139.0,0.6,11.0,150.0,151.41,123.55
2016,3,4,8,45,14.0,125.5,0.65,11.5,131.0,123.08,99.26
2016,3,4,9,0,0.0,112.0,0.7,12.0,112.0,100.98,80.17
2016,3,4,9,15,4.5,144.5,0.7,12.0,147.0,135.26,108.56
2016,3,4,9,30,9.0,177.0,0.7,12.0,182.0,170.48,137.08
2016,3,4,9,45,4.5,133.0,0.75,12.5,135.5,123.73,98.09
2016,3,4,10,0,0.0,89.0,0.8,13.0,89.0,78.87,60.66
2016,3,4,10,15,1.5,131.0,0.8,13.0,132.5,119.26,93.99
2016,3,4,10,30,3.0,173.0,0.8,13.0,176.0,160.88,127.56
2016,3,4,10,45,10.5,210.0,0.85,13.5,218.0,204.1,161.83
2016,3,4,11,0,18.0,247.0,0.9,14.0,260.0,248.37,196.28
2016,3,4,11,15,9.5,198.5,0.9,13.5,205.5,191.86,151.37
2016,3,4,11,30,1.0,150.0,0.9,13.0,151.0,136.72,107.17
2016,3,4,11,45,0.5,131.0,0.9,13.0,131.5,118.28,92.3
2016,3,4,12,0,0.0,112.0,0.9,13.0,112.0,100.06,77.43
2016,3,4,12,15,0.0,108.5,0.9,13.0,108.5,96.82,74.81
2016,3,4,12,30,0.0,105.0,0.9,13.0,105.0,93.59,72.18
2016,3,4,12,45,6.5,171.5,0.9,13.0,176.5,162.77,128.68
2016,3,4,13,0,13.0,238.0,0.9,13.0,248.0,234.58,185.78
2016,3,4,13,15,13.0,233.0,0.85,13.0,243.0,229.52,181.48
2016,3,4,13,30,13.0,228.0,0.8,13.0,238.0,224.46,177.61
2016,3,4,13,45,6.5,121.0,0.8,13.0,126.0,114.49,89.51
2016,3,4,14,0,0.0,14.0,0.8,13.0,14.0,12.37,4.8
2016,3,4,14,15,0.0,83.5,0.8,12.5,83.5,74.01,56.76
2016,3,4,14,30,0.0,153.0,0.8,12.0,153.0,139.09,110.67
2016,3,4,14,45,0.0,140.5,0.85,12.0,140.5,127.26,101.02
2016,3,4,15,0,0.0,128.0,0.9,12.0,128.0,115.5,91.63
2016,3,4,15,15,0.0,119.0,0.95,12.0,119.0,107.16,85.0
2016,3,4,15,30,0.0,110.0,1.0,12.0,110.0,98.86,78.35
2016,3,4,15,45,0.0,61.5,1.05,12.0,61.5,54.34,40.98
2016,3,4,16,0,0.0,13.0,1.1,12.0,13.0,11.44,4.25
2016,3,4,16,15,0.0,11.0,1.15,11.5,11.0,9.67,2.77
2016,3,4,16,30,0.0,9.0,1.2,11.0,9.0,7.91,1.25
2016,3,4,16,45,0.0,7.0,1.25,11.0,7.0,6.14,0.0
2016,3,4,17,0,0.0,5.0,1.3,11.0,5.0,4.39,0.0
2016,3,4,17,15,0.0,3.5,1.35,11.0,3.5,3.07,0.0
2016,3,4,17,30,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,3,4,17,45,0.0,1.0,1.45,11.0,1.0,0.87,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,1.15,10.5,3.5,3.18,0.0
2016,3,5,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,5,7,15,0.0,13.5,1.2,11.0,13.5,11.86,4.44
2016,3,5,7,30,0.0,20.0,1.2,11.0,20.0,17.58,9.57
2016,3,5,7,45,0.0,27.0,1.2,11.0,27.0,23.76,15.05
2016,3,5,8,0,0.0,34.0,1.2,11.0,34.0,29.95,20.47
2016,3,5,8,15,0.0,41.5,1.2,11.0,41.5,36.59,26.2
2016,3,5,8,30,0.0,49.0,1.2,11.0,49.0,43.24,31.86
2016,3,5,8,45,0.0,45.0,1.25,11.5,45.0,39.7,28.64
2016,3,5,9,0,0.0,41.0,1.3,12.0,41.0,36.18,25.46
2016,3,5,9,15,0.0,66.5,1.3,12.0,66.5,58.8,44.61
2016,3,5,9,30,0.0,92.0,1.3,12.0,92.0,81.64,63.68
2016,3,5,9,45,0.0,104.5,1.35,12.0,104.5,93.18,73.12
2016,3,5,10,0,0.0,117.0,1.4,12.0,117.0,104.81,82.57
2016,3,5,10,15,0.0,81.0,1.5,12.5,81.0,71.77,54.79
2016,3,5,10,30,0.0,45.0,1.6,13.0,45.0,39.81,27.92
2016,3,5,10,45,0.0,57.0,1.75,13.5,57.0,50.47,36.73
2016,3,5,11,0,0.0,69.0,1.9,14.0,69.0,61.16,45.46
2016,3,5,11,15,0.0,79.5,2.05,14.0,79.5,70.51,53.14
2016,3,5,11,30,0.0,90.0,2.2,14.0,90.0,79.88,60.81
2016,3,5,11,45,2.0,129.0,2.35,14.0,130.5,117.88,92.01
2016,3,5,12,0,4.0,168.0,2.5,14.0,171.0,156.86,123.67
2016,3,5,12,15,13.5,224.0,2.6,13.5,234.5,221.03,175.83
2016,3,5,12,30,23.0,280.0,2.7,13.0,298.0,287.01,228.75
2016,3,5,12,45,13.5,223.0,2.8,13.0,233.5,219.99,175.13
2016,3,5,13,0,4.0,166.0,2.9,13.0,169.0,154.91,122.52
2016,3,5,13,15,3.5,163.0,2.9,13.0,165.5,151.52,119.95
2016,3,5,13,30,3.0,160.0,2.9,13.0,162.0,148.15,117.3
2016,3,5,13,45,4.5,175.5,2.95,13.0,178.5,164.5,130.84
2016,3,5,14,0,6.0,191.0,3.0,13.0,195.0,181.03,144.5
2016,3,5,14,15,3.0,145.0,3.0,12.5,147.0,133.81,106.22
2016,3,5,14,30,0.0,99.0,3.0,12.0,99.0,88.0,68.53
2016,3,5,14,45,0.0,62.0,3.05,12.0,62.0,54.85,40.89
2016,3,5,15,0,0.0,25.0,3.1,12.0,25.0,22.06,13.18
2016,3,5,15,15,0.0,28.5,3.1,12.0,28.5,25.14,15.87
2016,3,5,15,30,0.0,32.0,3.1,12.0,32.0,28.22,18.58
2016,3,5,15,45,0.0,23.0,3.15,12.0,23.0,20.26,11.8
2016,3,5,16,0,0.0,14.0,3.2,12.0,14.0,12.32,5.0
2016,3,5,16,15,0.0,12.0,3.25,11.5,12.0,10.55,3.51
2016,3,5,16,30,0.0,10.0,3.3,11.0,10.0,8.79,2.0
2016,3,5,16,45,0.0,8.0,3.4,11.0,8.0,7.02,0.46
2016,3,5,17,0,0.0,6.0,3.5,11.0,6.0,5.26,0.0
2016,3,5,17,15,0.0,4.0,3.5,10.5,4.0,3.51,0.0
2016,3,5,17,30,0.0,2.0,3.5,10.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,3.5,10.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,107.5,17.0,1.3,7.5,26.5,31.24,0.0
2016,3,6,7,0,215.0,34.0,1.3,8.0,53.0,80.78,50.9
2016,3,6,7,15,335.5,46.5,1.3,8.0,99.0,137.89,99.76
2016,3,6,7,30,456.0,59.0,1.3,8.0,145.0,212.66,164.42
2016,3,6,7,45,535.5,67.0,1.3,8.5,197.0,281.05,224.91
2016,3,6,8,0,615.0,75.0,1.3,9.0,249.0,358.23,291.45
2016,3,6,8,15,663.0,80.5,1.35,9.0,300.5,425.67,349.24
2016,3,6,8,30,711.0,86.0,1.4,9.0,352.0,497.15,408.42
2016,3,6,8,45,521.0,134.5,1.45,9.5,343.5,470.6,386.86
2016,3,6,9,0,331.0,183.0,1.5,10.0,335.0,416.59,342.29
2016,3,6,9,15,330.0,203.5,1.5,10.0,367.5,455.29,372.69
2016,3,6,9,30,329.0,224.0,1.5,10.0,400.0,493.06,401.05
2016,3,6,9,45,249.5,253.0,1.5,10.5,392.0,477.39,385.51
2016,3,6,10,0,170.0,282.0,1.5,11.0,384.0,440.43,353.91
2016,3,6,10,15,163.5,298.5,1.5,11.0,400.5,459.44,367.85
2016,3,6,10,30,157.0,315.0,1.5,11.0,417.0,477.53,380.59
2016,3,6,10,45,531.5,212.0,1.5,11.0,577.0,746.73,589.0
2016,3,6,11,0,906.0,109.0,1.5,11.0,737.0,992.69,757.33
2016,3,6,11,15,598.0,226.5,1.5,11.0,645.0,852.98,657.43
2016,3,6,11,30,290.0,344.0,1.5,11.0,553.0,673.57,523.17
2016,3,6,11,45,296.0,347.5,1.5,11.0,563.0,687.38,534.73
2016,3,6,12,0,302.0,351.0,1.5,11.0,573.0,699.86,543.44
2016,3,6,12,15,162.5,316.0,1.5,11.0,435.5,502.47,396.09
2016,3,6,12,30,23.0,281.0,1.5,11.0,298.0,287.78,228.4
2016,3,6,12,45,172.0,310.5,1.5,11.0,435.5,504.59,401.46
2016,3,6,13,0,321.0,340.0,1.5,11.0,573.0,701.65,547.63
2016,3,6,13,15,322.0,331.5,1.55,11.0,561.5,687.98,536.69
2016,3,6,13,30,323.0,323.0,1.6,11.0,550.0,672.81,526.85
2016,3,6,13,45,275.5,320.5,1.65,11.0,509.5,617.56,486.38
2016,3,6,14,0,228.0,318.0,1.7,11.0,469.0,547.47,434.7
2016,3,6,14,15,328.5,281.5,1.75,10.5,488.5,603.08,481.32
2016,3,6,14,30,429.0,245.0,1.8,10.0,508.0,649.14,519.38
2016,3,6,14,45,294.0,250.0,1.85,10.0,425.5,514.82,416.06
2016,3,6,15,0,159.0,255.0,1.9,10.0,343.0,391.26,318.64
2016,3,6,15,15,144.5,234.5,1.9,9.5,309.5,351.13,288.34
2016,3,6,15,30,130.0,214.0,1.9,9.0,276.0,312.07,257.84
2016,3,6,15,45,73.5,180.0,1.9,9.0,214.5,223.63,185.06
2016,3,6,16,0,17.0,146.0,1.9,9.0,153.0,145.03,119.03
2016,3,6,16,15,11.5,127.5,1.85,8.5,132.0,123.76,101.53
2016,3,6,16,30,6.0,109.0,1.8,8.0,111.0,103.19,84.22
2016,3,6,16,45,3.0,88.5,1.75,8.0,89.5,82.32,66.23
2016,3,6,17,0,0.0,68.0,1.7,8.0,68.0,61.89,48.37
2016,3,6,17,15,0.0,48.5,1.7,7.5,48.5,43.72,32.28
2016,3,6,17,30,0.0,29.0,1.7,7.0,29.0,25.59,16.06
2016,3,6,17,45,0.0,14.5,1.7,7.0,14.5,12.76,2.65
2016,3,6,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,6,45,166.0,15.0,1.15,4.5,30.0,37.3,0.0
2016,3,7,7,0,332.0,30.0,1.1,5.0,60.0,99.09,62.43
2016,3,7,7,15,443.5,39.5,1.1,5.0,108.0,159.42,115.48
2016,3,7,7,30,555.0,49.0,1.1,5.0,156.0,233.72,181.43
2016,3,7,7,45,623.0,55.0,1.15,5.5,208.0,301.49,242.8
2016,3,7,8,0,691.0,61.0,1.2,6.0,260.0,375.57,307.95
2016,3,7,8,15,732.5,65.5,1.25,6.0,312.0,442.86,366.37
2016,3,7,8,30,774.0,70.0,1.3,6.0,364.0,513.28,425.29
2016,3,7,8,45,500.5,135.5,1.4,6.0,335.0,459.79,382.59
2016,3,7,9,0,227.0,201.0,1.5,6.0,306.0,357.96,298.46
2016,3,7,9,15,407.5,179.0,1.5,6.0,390.0,495.11,411.29
2016,3,7,9,30,588.0,157.0,1.5,6.0,474.0,632.55,518.83
2016,3,7,9,45,294.0,86.5,1.55,6.0,245.0,339.61,285.9
2016,3,7,10,0,0.0,16.0,1.6,6.0,16.0,14.12,6.56
2016,3,7,10,15,31.0,155.5,1.6,6.0,176.0,176.1,145.63
2016,3,7,10,30,62.0,295.0,1.6,6.0,336.0,353.86,289.87
2016,3,7,10,45,36.5,259.0,1.6,6.5,283.5,291.92,237.85
2016,3,7,11,0,11.0,223.0,1.6,7.0,231.0,217.04,176.08
2016,3,7,11,15,206.5,270.5,1.6,7.0,420.5,504.52,410.19
2016,3,7,11,30,402.0,318.0,1.6,7.0,610.0,754.25,597.05
2016,3,7,11,45,369.0,332.0,1.65,7.0,602.5,742.27,584.76
2016,3,7,12,0,336.0,346.0,1.7,7.0,595.0,727.94,573.67
2016,3,7,12,15,171.5,268.5,1.75,7.0,395.5,458.15,369.98
2016,3,7,12,30,7.0,191.0,1.8,7.0,196.0,181.92,146.48
2016,3,7,12,45,264.5,231.5,1.9,7.0,425.0,526.0,430.22
2016,3,7,13,0,522.0,272.0,2.0,7.0,654.0,841.83,666.51
2016,3,7,13,15,289.0,295.0,2.05,7.0,506.0,614.26,492.14
2016,3,7,13,30,56.0,318.0,2.1,7.0,358.0,376.55,304.12
2016,3,7,13,45,111.5,321.5,2.15,7.0,397.5,431.53,351.03
2016,3,7,14,0,167.0,325.0,2.2,7.0,437.0,499.31,405.53
2016,3,7,14,15,196.0,307.5,2.2,7.0,433.0,499.86,407.09
2016,3,7,14,30,225.0,290.0,2.2,7.0,429.0,497.93,407.14
2016,3,7,14,45,394.0,231.0,2.25,7.5,456.5,573.87,470.52
2016,3,7,15,0,563.0,172.0,2.3,8.0,484.0,635.45,520.66
2016,3,7,15,15,423.0,188.0,2.25,7.5,412.5,524.68,433.1
2016,3,7,15,30,283.0,204.0,2.2,7.0,341.0,414.43,344.84
2016,3,7,15,45,266.5,184.5,2.2,7.0,303.0,367.83,307.77
2016,3,7,16,0,250.0,165.0,2.2,7.0,265.0,322.4,270.49
2016,3,7,16,15,227.0,147.5,2.15,7.0,229.0,277.19,232.43
2016,3,7,16,30,204.0,130.0,2.1,7.0,193.0,234.28,195.56
2016,3,7,16,45,347.0,97.5,2.1,7.0,182.0,250.02,205.68
2016,3,7,17,0,490.0,65.0,2.1,7.0,171.0,243.7,193.32
2016,3,7,17,15,389.0,53.5,2.05,6.5,123.5,171.25,129.25
2016,3,7,17,30,288.0,42.0,2.0,6.0,76.0,110.36,76.3
2016,3,7,17,45,144.0,21.0,2.0,6.0,38.0,45.99,20.94
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,181.0,16.0,1.1,4.5,33.0,40.55,2.82
2016,3,8,7,0,362.0,32.0,1.1,5.0,66.0,106.82,68.26
2016,3,8,7,15,470.0,41.0,1.1,5.5,115.0,167.95,121.83
2016,3,8,7,30,578.0,50.0,1.1,6.0,164.0,242.52,187.77
2016,3,8,7,45,639.5,56.5,1.1,6.5,216.5,309.96,248.66
2016,3,8,8,0,701.0,63.0,1.1,7.0,269.0,382.87,312.36
2016,3,8,8,15,741.0,67.5,1.05,7.5,321.0,450.1,369.13
2016,3,8,8,30,781.0,72.0,1.0,8.0,373.0,520.27,425.69
2016,3,8,8,45,805.5,76.5,1.0,8.5,421.5,583.61,474.92
2016,3,8,9,0,830.0,81.0,1.0,9.0,470.0,647.41,522.53
2016,3,8,9,15,849.0,84.0,0.95,9.0,514.0,705.73,564.4
2016,3,8,9,30,868.0,87.0,0.9,9.0,558.0,763.21,602.74
2016,3,8,9,45,873.5,92.5,0.9,9.5,595.0,811.73,633.49
2016,3,8,10,0,879.0,98.0,0.9,10.0,632.0,857.69,661.97
2016,3,8,10,15,714.5,161.0,0.9,10.0,610.0,822.33,635.63
2016,3,8,10,30,550.0,224.0,0.9,10.0,588.0,760.59,589.89
2016,3,8,10,45,533.0,240.5,0.9,10.0,603.5,779.75,602.8
2016,3,8,11,0,516.0,257.0,0.9,10.0,619.0,795.72,612.36
2016,3,8,11,15,718.0,181.0,0.95,10.0,698.0,927.39,705.17
2016,3,8,11,30,920.0,105.0,1.0,10.0,777.0,1036.13,775.17
2016,3,8,11,45,709.0,195.5,1.05,10.5,717.5,955.53,719.89
2016,3,8,12,0,498.0,286.0,1.1,11.0,658.0,840.87,639.34
2016,3,8,12,15,360.5,328.5,1.05,10.5,598.0,733.72,563.6
2016,3,8,12,30,223.0,371.0,1.0,10.0,538.0,624.31,483.56
2016,3,8,12,45,119.0,311.0,0.95,10.0,400.0,451.24,355.17
2016,3,8,13,0,15.0,251.0,0.9,10.0,262.0,248.84,197.42
2016,3,8,13,15,50.0,294.0,0.95,10.0,329.5,344.35,274.77
2016,3,8,13,30,85.0,337.0,1.0,10.0,397.0,425.14,337.31
2016,3,8,13,45,106.0,331.0,1.05,10.0,403.5,436.5,346.61
2016,3,8,14,0,127.0,325.0,1.1,10.0,410.0,462.27,367.25
2016,3,8,14,15,122.5,309.0,1.15,9.5,388.5,436.3,348.7
2016,3,8,14,30,118.0,293.0,1.2,9.0,367.0,410.28,330.25
2016,3,8,14,45,164.0,274.5,1.3,9.0,370.5,422.24,342.1
2016,3,8,15,0,210.0,256.0,1.4,9.0,374.0,430.14,350.36
2016,3,8,15,15,181.0,237.0,1.35,8.5,333.0,378.97,310.56
2016,3,8,15,30,152.0,218.0,1.3,8.0,292.0,330.1,272.25
2016,3,8,15,45,168.0,195.0,1.3,8.0,269.5,307.45,254.92
2016,3,8,16,0,184.0,172.0,1.3,8.0,247.0,282.91,235.33
2016,3,8,16,15,175.0,150.5,1.2,7.5,214.0,245.2,204.23
2016,3,8,16,30,166.0,129.0,1.1,7.0,181.0,208.34,173.11
2016,3,8,16,45,153.5,107.0,1.05,7.0,148.5,170.49,140.12
2016,3,8,17,0,141.0,85.0,1.0,7.0,116.0,134.09,107.68
2016,3,8,17,15,116.5,63.5,0.95,6.5,84.5,96.5,74.25
2016,3,8,17,30,92.0,42.0,0.9,6.0,53.0,65.12,46.19
2016,3,8,17,45,46.0,21.0,0.85,6.0,26.5,27.47,12.52
2016,3,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,45,174.0,16.0,1.05,6.5,33.5,40.19,8.28
2016,3,9,7,0,348.0,32.0,1.1,7.0,67.0,104.6,67.1
2016,3,9,7,15,450.0,41.0,1.05,7.5,114.5,163.48,118.21
2016,3,9,7,30,552.0,50.0,1.0,8.0,162.0,235.06,181.09
2016,3,9,7,45,311.5,85.5,1.0,8.5,152.0,215.16,173.72
2016,3,9,8,0,71.0,121.0,1.0,9.0,142.0,148.69,121.91
2016,3,9,8,15,78.5,142.5,0.95,9.0,169.5,178.1,147.17
2016,3,9,8,30,86.0,164.0,0.9,9.0,197.0,208.4,172.32
2016,3,9,8,45,74.0,182.0,0.85,9.5,213.0,223.95,184.23
2016,3,9,9,0,62.0,200.0,0.8,10.0,229.0,238.23,194.75
2016,3,9,9,15,31.0,165.0,0.8,10.0,179.5,181.28,147.36
2016,3,9,9,30,0.0,130.0,0.8,10.0,130.0,117.2,93.5
2016,3,9,9,45,3.5,160.0,0.8,10.5,162.5,148.53,119.24
2016,3,9,10,0,7.0,190.0,0.8,11.0,195.0,180.55,144.79
2016,3,9,10,15,58.5,254.0,0.75,11.0,293.5,303.24,243.56
2016,3,9,10,30,110.0,318.0,0.7,11.0,392.0,421.69,334.19
2016,3,9,10,45,72.0,305.0,0.7,11.5,354.0,374.51,295.31
2016,3,9,11,0,34.0,292.0,0.7,12.0,316.0,325.45,256.1
2016,3,9,11,15,33.0,297.0,0.7,12.5,321.0,330.47,259.53
2016,3,9,11,30,32.0,302.0,0.7,13.0,326.0,335.38,262.49
2016,3,9,11,45,55.0,329.5,0.7,13.5,371.0,389.07,303.04
2016,3,9,12,0,78.0,357.0,0.7,14.0,416.0,443.4,342.81
2016,3,9,12,15,73.0,354.5,0.7,14.0,409.5,435.72,336.44
2016,3,9,12,30,68.0,352.0,0.7,14.0,403.0,427.77,330.5
2016,3,9,12,45,59.5,341.0,0.75,14.0,385.5,406.56,314.99
2016,3,9,13,0,51.0,330.0,0.8,14.0,368.0,385.32,299.47
2016,3,9,13,15,89.5,340.5,0.75,14.0,405.0,434.15,337.3
2016,3,9,13,30,128.0,351.0,0.7,14.0,442.0,498.52,385.03
2016,3,9,13,45,151.0,340.0,0.7,14.5,444.5,504.52,389.24
2016,3,9,14,0,174.0,329.0,0.7,15.0,447.0,508.82,392.81
2016,3,9,14,15,110.5,298.0,0.7,14.5,372.0,397.81,310.73
2016,3,9,14,30,47.0,267.0,0.7,14.0,297.0,306.66,241.54
2016,3,9,14,45,30.5,232.5,0.7,14.0,251.5,254.52,201.71
2016,3,9,15,0,14.0,198.0,0.7,14.0,206.0,194.13,154.2
2016,3,9,15,15,12.0,184.5,0.65,13.5,191.0,179.24,143.08
2016,3,9,15,30,10.0,171.0,0.6,13.0,176.0,164.58,131.83
2016,3,9,15,45,20.5,164.5,0.6,13.0,173.5,164.98,132.83
2016,3,9,16,0,31.0,158.0,0.6,13.0,171.0,171.69,138.8
2016,3,9,16,15,25.5,138.5,0.55,12.5,148.5,147.53,119.27
2016,3,9,16,30,20.0,119.0,0.5,12.0,126.0,119.0,95.86
2016,3,9,16,45,13.5,99.0,0.5,11.5,103.5,96.45,77.08
2016,3,9,17,0,7.0,79.0,0.5,11.0,81.0,74.75,58.66
2016,3,9,17,15,3.5,58.0,0.5,10.5,59.0,53.72,40.44
2016,3,9,17,30,0.0,37.0,0.5,10.0,37.0,33.19,22.45
2016,3,9,17,45,0.0,21.0,0.5,10.0,21.0,18.53,8.07
2016,3,9,18,0,0.0,5.0,0.5,10.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,9.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,8.5,36.5,43.25,13.15
2016,3,10,7,0,382.0,33.0,1.1,9.0,73.0,112.23,71.94
2016,3,10,7,15,483.0,41.5,1.1,9.5,122.0,172.71,124.18
2016,3,10,7,30,584.0,50.0,1.1,10.0,171.0,245.69,188.06
2016,3,10,7,45,646.0,55.5,1.1,10.5,224.0,312.0,247.02
2016,3,10,8,0,708.0,61.0,1.1,11.0,277.0,385.62,310.22
2016,3,10,8,15,746.5,65.5,1.1,11.0,328.5,452.52,366.67
2016,3,10,8,30,785.0,70.0,1.1,11.0,380.0,522.19,423.18
2016,3,10,8,45,515.5,138.0,1.15,11.5,352.0,472.71,383.58
2016,3,10,9,0,246.0,206.0,1.2,12.0,324.0,385.8,312.71
2016,3,10,9,15,212.0,230.5,1.2,12.5,338.5,389.92,315.04
2016,3,10,9,30,178.0,255.0,1.2,13.0,353.0,400.94,321.57
2016,3,10,9,45,374.5,225.5,1.25,13.5,451.0,545.45,434.54
2016,3,10,10,0,571.0,196.0,1.3,14.0,549.0,707.77,554.1
2016,3,10,10,15,409.0,257.5,1.3,14.0,517.0,654.8,509.66
2016,3,10,10,30,247.0,319.0,1.3,14.0,485.0,561.06,437.47
2016,3,10,10,45,334.5,309.0,1.3,14.0,542.5,654.7,507.67
2016,3,10,11,0,422.0,299.0,1.3,14.0,600.0,750.82,575.9
2016,3,10,11,15,443.0,297.5,1.25,14.0,619.5,779.66,594.29
2016,3,10,11,30,464.0,296.0,1.2,14.0,639.0,807.04,612.23
2016,3,10,11,45,470.5,294.0,1.2,14.5,646.0,817.65,617.91
2016,3,10,12,0,477.0,292.0,1.2,15.0,653.0,825.99,622.31
2016,3,10,12,15,702.5,197.5,1.15,15.0,728.5,959.38,714.67
2016,3,10,12,30,928.0,103.0,1.1,15.0,804.0,1061.62,777.63
2016,3,10,12,45,634.0,224.0,1.1,15.0,701.0,913.17,680.4
2016,3,10,13,0,340.0,345.0,1.1,15.0,598.0,724.06,546.7
2016,3,10,13,15,211.0,342.5,1.05,14.5,498.5,572.06,439.54
2016,3,10,13,30,82.0,340.0,1.0,14.0,399.0,424.38,329.69
2016,3,10,13,45,335.0,281.0,0.95,14.0,510.0,626.99,486.9
2016,3,10,14,0,588.0,222.0,0.9,14.0,621.0,799.05,610.49
2016,3,10,14,15,446.0,252.5,0.85,14.0,548.0,687.06,527.4
2016,3,10,14,30,304.0,283.0,0.8,14.0,475.0,569.4,441.73
2016,3,10,14,45,235.5,273.0,0.75,14.0,416.5,476.96,374.3
2016,3,10,15,0,167.0,263.0,0.7,14.0,358.0,403.69,318.98
2016,3,10,15,15,118.5,238.0,0.65,13.5,302.5,333.79,266.04
2016,3,10,15,30,70.0,213.0,0.6,13.0,247.0,257.84,206.97
2016,3,10,15,45,35.0,159.0,0.6,13.0,176.0,175.58,141.3
2016,3,10,16,0,0.0,105.0,0.6,13.0,105.0,94.43,74.45
2016,3,10,16,15,0.0,91.5,0.6,12.5,91.5,82.0,64.58
2016,3,10,16,30,0.0,78.0,0.6,12.0,78.0,69.64,54.38
2016,3,10,16,45,0.0,64.0,0.6,11.5,64.0,56.86,43.62
2016,3,10,17,0,0.0,50.0,0.6,11.0,50.0,44.15,32.68
2016,3,10,17,15,0.0,36.5,0.65,10.5,36.5,32.19,22.17
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,20.25,11.56
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,11.43,3.03
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,1.95,9.0,6.5,5.7,0.0
2016,3,11,7,0,0.0,13.0,2.0,9.0,13.0,11.42,3.98
2016,3,11,7,15,0.0,21.5,2.05,9.0,21.5,18.91,10.72
2016,3,11,7,30,0.0,30.0,2.1,9.0,30.0,26.41,17.45
2016,3,11,7,45,0.0,39.0,2.2,9.0,39.0,34.37,24.48
2016,3,11,8,0,0.0,48.0,2.3,9.0,48.0,42.35,31.43
2016,3,11,8,15,0.0,57.0,2.35,9.0,57.0,50.33,38.29
2016,3,11,8,30,0.0,66.0,2.4,9.0,66.0,58.33,45.07
2016,3,11,8,45,0.0,40.0,2.5,9.0,40.0,35.29,25.01
2016,3,11,9,0,0.0,14.0,2.6,9.0,14.0,12.33,5.05
2016,3,11,9,15,0.0,53.0,2.6,9.0,53.0,46.84,34.77
2016,3,11,9,30,0.0,92.0,2.6,9.0,92.0,81.57,64.25
2016,3,11,9,45,14.0,169.0,2.65,9.5,178.0,165.38,134.55
2016,3,11,10,0,28.0,246.0,2.7,10.0,264.0,266.74,216.99
2016,3,11,10,15,17.5,222.0,2.75,10.0,233.5,220.89,178.87
2016,3,11,10,30,7.0,198.0,2.8,10.0,203.0,188.06,151.56
2016,3,11,10,45,4.0,171.5,2.9,10.0,174.5,159.71,128.1
2016,3,11,11,0,1.0,145.0,3.0,10.0,146.0,131.73,104.83
2016,3,11,11,15,25.5,238.5,2.85,10.0,257.5,259.46,209.83
2016,3,11,11,30,50.0,332.0,2.7,10.0,369.0,385.34,309.41
2016,3,11,11,45,36.5,311.0,2.6,10.0,338.5,349.15,279.8
2016,3,11,12,0,23.0,290.0,2.5,10.0,308.0,295.65,237.11
2016,3,11,12,15,11.5,213.0,2.45,10.0,222.0,207.48,166.36
2016,3,11,12,30,0.0,136.0,2.4,10.0,136.0,122.35,96.6
2016,3,11,12,45,5.0,176.5,2.35,10.0,180.5,165.65,132.55
2016,3,11,13,0,10.0,217.0,2.3,10.0,225.0,209.76,168.54
2016,3,11,13,15,7.5,197.0,2.35,10.0,203.0,187.75,150.62
2016,3,11,13,30,5.0,177.0,2.4,10.0,181.0,165.98,132.97
2016,3,11,13,45,78.5,256.0,2.5,10.0,310.0,326.79,265.82
2016,3,11,14,0,152.0,335.0,2.6,10.0,439.0,494.13,397.9
2016,3,11,14,15,189.5,317.0,2.55,9.5,441.0,502.09,405.47
2016,3,11,14,30,227.0,299.0,2.5,9.0,443.0,507.01,411.59
2016,3,11,14,45,113.5,186.5,2.45,9.0,258.5,284.09,233.97
2016,3,11,15,0,0.0,74.0,2.4,9.0,74.0,65.51,50.32
2016,3,11,15,15,11.5,131.5,2.35,8.5,137.5,126.92,103.25
2016,3,11,15,30,23.0,189.0,2.3,8.0,201.0,190.91,157.58
2016,3,11,15,45,11.5,156.5,2.3,8.0,162.5,150.98,124.07
2016,3,11,16,0,0.0,124.0,2.3,8.0,124.0,112.64,91.75
2016,3,11,16,15,0.0,108.0,2.25,7.5,108.0,97.75,79.48
2016,3,11,16,30,0.0,92.0,2.2,7.0,92.0,82.94,67.03
2016,3,11,16,45,0.0,75.0,2.2,7.0,75.0,67.26,53.46
2016,3,11,17,0,0.0,58.0,2.2,7.0,58.0,51.66,39.75
2016,3,11,17,15,0.0,42.5,2.2,6.5,42.5,37.56,27.22
2016,3,11,17,30,0.0,27.0,2.2,6.0,27.0,23.79,14.85
2016,3,11,17,45,0.0,15.5,2.2,6.0,15.5,13.63,5.05
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,0.95,5.5,8.0,7.02,0.0
2016,3,12,7,0,0.0,16.0,1.0,6.0,16.0,14.06,6.42
2016,3,12,7,15,0.0,27.0,1.05,6.0,27.0,23.77,15.21
2016,3,12,7,30,0.0,38.0,1.1,6.0,38.0,33.5,23.98
2016,3,12,7,45,0.0,50.5,1.2,6.5,50.5,44.57,33.76
2016,3,12,8,0,0.0,63.0,1.3,7.0,63.0,55.67,43.37
2016,3,12,8,15,0.0,75.0,1.35,7.0,75.0,66.5,52.68
2016,3,12,8,30,0.0,87.0,1.4,7.0,87.0,77.43,61.95
2016,3,12,8,45,5.5,129.0,1.45,7.5,132.0,120.33,98.38
2016,3,12,9,0,11.0,171.0,1.5,8.0,177.0,164.76,135.26
2016,3,12,9,15,37.5,208.5,1.55,8.0,229.5,230.97,190.19
2016,3,12,9,30,64.0,246.0,1.6,8.0,282.0,292.39,240.07
2016,3,12,9,45,61.5,261.5,1.65,8.5,298.0,309.27,252.33
2016,3,12,10,0,59.0,277.0,1.7,9.0,314.0,325.9,264.47
2016,3,12,10,15,38.5,261.0,1.7,9.0,285.5,292.28,236.61
2016,3,12,10,30,18.0,245.0,1.7,9.0,257.0,244.3,197.29
2016,3,12,10,45,13.0,223.5,1.75,9.5,232.5,218.53,175.99
2016,3,12,11,0,8.0,202.0,1.8,10.0,208.0,192.89,154.69
2016,3,12,11,15,9.5,216.5,1.8,10.0,224.0,208.56,167.33
2016,3,12,11,30,11.0,231.0,1.8,10.0,240.0,224.34,179.89
2016,3,12,11,45,23.5,276.0,1.85,10.0,294.5,281.68,225.95
2016,3,12,12,0,36.0,321.0,1.9,10.0,349.0,359.38,286.97
2016,3,12,12,15,26.5,294.5,1.9,10.0,315.5,320.97,256.28
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,267.21,213.77
2016,3,12,12,45,16.5,263.5,1.95,10.0,277.0,262.15,210.06
2016,3,12,13,0,16.0,259.0,2.0,10.0,272.0,257.06,206.16
2016,3,12,13,15,13.5,243.5,2.0,10.0,254.0,239.07,191.86
2016,3,12,13,30,11.0,228.0,2.0,10.0,236.0,221.21,177.66
2016,3,12,13,45,5.5,188.0,2.0,10.0,192.0,176.9,141.81
2016,3,12,14,0,0.0,148.0,2.0,10.0,148.0,133.61,106.37
2016,3,12,14,15,1.0,158.0,1.95,10.0,158.5,144.04,115.28
2016,3,12,14,30,2.0,168.0,1.9,10.0,169.0,154.55,124.19
2016,3,12,14,45,8.0,185.5,1.9,10.0,190.0,176.53,142.75
2016,3,12,15,0,14.0,203.0,1.9,10.0,211.0,198.49,161.23
2016,3,12,15,15,7.0,177.5,1.85,10.0,181.5,168.13,136.35
2016,3,12,15,30,0.0,152.0,1.8,10.0,152.0,138.64,112.1
2016,3,12,15,45,0.0,129.0,1.75,10.0,129.0,116.84,94.23
2016,3,12,16,0,0.0,106.0,1.7,10.0,106.0,95.25,76.29
2016,3,12,16,15,0.0,92.0,1.65,9.5,92.0,82.36,65.69
2016,3,12,16,30,0.0,78.0,1.6,9.0,78.0,69.54,54.95
2016,3,12,16,45,0.0,64.0,1.6,9.0,64.0,56.79,43.99
2016,3,12,17,0,0.0,50.0,1.6,9.0,50.0,44.15,32.94
2016,3,12,17,15,0.0,37.0,1.55,8.5,37.0,32.63,22.76
2016,3,12,17,30,0.0,24.0,1.5,8.0,24.0,21.13,12.48
2016,3,12,17,45,0.0,14.0,1.5,8.0,14.0,12.31,4.11
2016,3,12,18,0,0.0,4.0,1.5,8.0,4.0,3.64,0.0
2016,3,12,18,15,0.0,2.0,1.5,8.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,9.0,2.5,2.19,0.0
2016,3,13,7,0,0.0,5.0,1.4,9.0,5.0,4.38,0.0
2016,3,13,7,15,0.0,8.5,1.4,9.0,8.5,7.46,0.83
2016,3,13,7,30,0.0,12.0,1.4,9.0,12.0,10.54,3.59
2016,3,13,7,45,0.0,15.5,1.45,9.5,15.5,13.62,6.31
2016,3,13,8,0,0.0,19.0,1.5,10.0,19.0,16.71,8.98
2016,3,13,8,15,0.0,22.5,1.5,10.0,22.5,19.81,11.65
2016,3,13,8,30,0.0,26.0,1.5,10.0,26.0,22.9,14.28
2016,3,13,8,45,0.0,36.0,1.55,10.5,36.0,31.75,21.82
2016,3,13,9,0,0.0,46.0,1.6,11.0,46.0,40.62,29.27
2016,3,13,9,15,0.0,83.0,1.6,11.0,83.0,73.49,57.07
2016,3,13,9,30,0.0,120.0,1.6,11.0,120.0,107.54,85.4
2016,3,13,9,45,0.5,141.0,1.6,11.0,142.0,127.61,101.77
2016,3,13,10,0,1.0,162.0,1.6,11.0,164.0,147.91,118.22
2016,3,13,10,15,1.5,162.5,1.6,11.0,164.5,148.73,118.61
2016,3,13,10,30,2.0,163.0,1.6,11.0,165.0,149.61,119.15
2016,3,13,10,45,1.0,131.0,1.65,11.0,132.0,118.53,93.47
2016,3,13,11,0,0.0,99.0,1.7,11.0,99.0,88.04,68.19
2016,3,13,11,15,0.5,121.0,1.7,11.0,121.5,108.82,85.36
2016,3,13,11,30,1.0,143.0,1.7,11.0,144.0,129.84,102.54
2016,3,13,11,45,0.5,132.0,1.7,11.0,132.5,119.08,93.6
2016,3,13,12,0,0.0,121.0,1.7,11.0,121.0,108.37,84.77
2016,3,13,12,15,1.0,134.5,1.7,11.0,135.0,121.93,95.96
2016,3,13,12,30,2.0,148.0,1.7,11.0,149.0,135.57,107.15
2016,3,13,12,45,3.0,158.0,1.75,11.0,160.0,145.98,115.7
2016,3,13,13,0,4.0,168.0,1.8,11.0,171.0,156.41,124.29
2016,3,13,13,15,2.0,139.0,1.75,11.0,140.5,127.05,100.28
2016,3,13,13,30,0.0,110.0,1.7,11.0,110.0,98.15,76.53
2016,3,13,13,45,0.0,109.5,1.65,11.0,109.5,97.66,76.27
2016,3,13,14,0,0.0,109.0,1.6,11.0,109.0,97.18,75.98
2016,3,13,14,15,1.0,138.5,1.55,10.5,139.5,125.53,99.8
2016,3,13,14,30,2.0,168.0,1.5,10.0,170.0,154.47,124.01
2016,3,13,14,45,1.0,157.0,1.5,10.0,158.0,143.21,114.89
2016,3,13,15,0,0.0,146.0,1.5,10.0,146.0,132.09,105.96
2016,3,13,15,15,0.0,146.5,1.45,10.0,146.5,132.82,106.89
2016,3,13,15,30,0.0,147.0,1.4,10.0,147.0,133.67,107.91
2016,3,13,15,45,0.0,100.5,1.4,10.0,100.5,89.72,71.27
2016,3,13,16,0,0.0,54.0,1.4,10.0,54.0,47.68,35.63
2016,3,13,16,15,0.0,47.0,1.35,10.0,47.0,41.47,30.43
2016,3,13,16,30,0.0,40.0,1.3,10.0,40.0,35.26,25.14
2016,3,13,16,45,0.0,33.0,1.3,10.0,33.0,29.06,19.78
2016,3,13,17,0,0.0,26.0,1.3,10.0,26.0,22.88,14.35
2016,3,13,17,15,0.0,19.0,1.25,10.0,19.0,16.7,8.86
2016,3,13,17,30,0.0,12.0,1.2,10.0,12.0,10.53,3.35
2016,3,13,17,45,0.0,7.0,1.2,10.0,7.0,6.14,0.0
2016,3,13,18,0,0.0,2.0,1.2,10.0,2.0,1.82,0.0
2016,3,13,18,15,0.0,1.0,1.15,10.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
