Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,6.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,6.0,8.0,7.28,0.0
2016,3,14,6,45,29.5,27.0,1.25,6.5,31.0,30.35,16.81
2016,3,14,7,0,59.0,46.0,1.3,7.0,54.0,57.06,40.75
2016,3,14,7,15,80.5,68.5,1.3,7.0,84.0,89.09,69.03
2016,3,14,7,30,102.0,91.0,1.3,7.0,114.0,123.95,99.94
2016,3,14,7,45,111.5,114.0,1.35,7.5,145.5,157.53,129.48
2016,3,14,8,0,121.0,137.0,1.4,8.0,177.0,192.32,159.37
2016,3,14,8,15,135.0,157.5,1.4,8.0,208.5,227.81,189.45
2016,3,14,8,30,149.0,178.0,1.4,8.0,240.0,264.83,220.21
2016,3,14,8,45,365.0,159.5,1.45,8.5,335.5,404.92,335.68
2016,3,14,9,0,581.0,141.0,1.5,9.0,431.0,554.73,454.08
2016,3,14,9,15,490.5,185.0,1.5,9.0,444.5,561.75,456.43
2016,3,14,9,30,400.0,229.0,1.5,9.0,458.0,551.66,446.51
2016,3,14,9,45,488.0,215.5,1.5,9.5,513.5,639.3,512.63
2016,3,14,10,0,576.0,202.0,1.5,10.0,569.0,719.63,570.87
2016,3,14,10,15,549.5,224.0,1.5,10.0,588.0,742.27,584.77
2016,3,14,10,30,523.0,246.0,1.5,10.0,607.0,760.94,596.28
2016,3,14,10,45,382.5,301.0,1.5,10.0,570.0,689.59,540.69
2016,3,14,11,0,242.0,356.0,1.5,10.0,533.0,609.19,478.22
2016,3,14,11,15,400.0,315.0,1.5,10.0,615.0,740.4,577.97
2016,3,14,11,30,558.0,274.0,1.5,10.0,697.0,876.41,675.17
2016,3,14,11,45,539.5,283.5,1.5,10.5,696.5,875.07,670.48
2016,3,14,12,0,521.0,293.0,1.5,11.0,696.0,870.75,665.56
2016,3,14,12,15,527.5,291.5,1.5,11.0,700.0,877.25,670.15
2016,3,14,12,30,534.0,290.0,1.5,11.0,704.0,881.12,672.92
2016,3,14,12,45,534.5,286.0,1.55,11.0,696.5,873.62,668.64
2016,3,14,13,0,535.0,282.0,1.6,11.0,689.0,863.49,662.75
2016,3,14,13,15,542.0,272.0,1.6,11.0,677.5,850.74,654.81
2016,3,14,13,30,549.0,262.0,1.6,11.0,666.0,835.23,645.03
2016,3,14,13,45,540.5,254.0,1.6,11.0,641.0,804.59,624.36
2016,3,14,14,0,532.0,246.0,1.6,11.0,616.0,772.02,602.33
2016,3,14,14,15,669.5,191.5,1.6,11.0,636.0,822.47,642.35
2016,3,14,14,30,807.0,137.0,1.6,11.0,656.0,850.31,662.56
2016,3,14,14,45,795.5,131.5,1.65,11.0,619.0,807.21,633.79
2016,3,14,15,0,784.0,126.0,1.7,11.0,582.0,757.53,600.65
2016,3,14,15,15,761.5,122.0,1.7,10.5,538.0,699.96,560.83
2016,3,14,15,30,739.0,118.0,1.7,10.0,494.0,642.04,518.9
2016,3,14,15,45,584.5,132.5,1.75,10.0,412.0,521.34,425.61
2016,3,14,16,0,430.0,147.0,1.8,10.0,330.0,410.56,337.58
2016,3,14,16,15,387.0,138.5,1.7,9.5,287.5,353.46,291.34
2016,3,14,16,30,344.0,130.0,1.6,9.0,245.0,293.44,241.33
2016,3,14,16,45,315.0,110.5,1.55,8.5,202.5,240.26,195.79
2016,3,14,17,0,286.0,91.0,1.5,8.0,160.0,190.31,151.81
2016,3,14,17,15,232.0,72.0,1.45,7.5,119.0,137.64,105.59
2016,3,14,17,30,178.0,53.0,1.4,7.0,78.0,91.81,65.68
2016,3,14,17,45,89.0,34.0,1.4,6.5,46.5,48.18,29.74
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,13.22,0.0
2016,3,14,18,15,0.0,7.5,1.4,6.0,7.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,6.5,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,85.0,13.0,1.0,4.0,16.0,17.26,0.0
2016,3,15,6,45,237.0,27.5,1.05,5.0,54.5,63.13,35.07
2016,3,15,7,0,389.0,42.0,1.1,6.0,93.0,124.44,84.49
2016,3,15,7,15,480.0,51.0,1.1,6.5,143.0,184.32,136.83
2016,3,15,7,30,571.0,60.0,1.1,7.0,193.0,255.35,199.58
2016,3,15,7,45,635.0,65.5,1.15,7.5,247.0,323.05,259.69
2016,3,15,8,0,699.0,71.0,1.2,8.0,301.0,397.47,323.69
2016,3,15,8,15,736.5,75.5,1.2,8.5,353.0,462.83,378.35
2016,3,15,8,30,774.0,80.0,1.2,9.0,405.0,531.67,433.56
2016,3,15,8,45,805.0,82.0,1.2,9.5,455.0,596.01,483.21
2016,3,15,9,0,836.0,84.0,1.2,10.0,505.0,661.37,531.74
2016,3,15,9,15,854.5,86.5,1.2,10.5,549.5,718.99,572.11
2016,3,15,9,30,873.0,89.0,1.2,11.0,594.0,775.67,609.4
2016,3,15,9,45,889.0,90.5,1.25,11.5,633.0,821.59,638.99
2016,3,15,10,0,905.0,92.0,1.3,12.0,672.0,871.42,670.97
2016,3,15,10,15,914.5,93.5,1.25,12.0,704.5,913.47,696.9
2016,3,15,10,30,924.0,95.0,1.2,12.0,737.0,952.68,720.64
2016,3,15,10,45,931.5,95.5,1.15,12.5,761.5,985.85,738.74
2016,3,15,11,0,939.0,96.0,1.1,13.0,786.0,1015.66,754.45
2016,3,15,11,15,943.0,96.5,1.1,13.0,803.0,1038.5,767.99
2016,3,15,11,30,947.0,97.0,1.1,13.0,820.0,1057.51,779.24
2016,3,15,11,45,949.5,97.0,1.1,13.0,828.5,1070.53,786.81
2016,3,15,12,0,952.0,97.0,1.1,13.0,837.0,1079.51,792.05
2016,3,15,12,15,952.0,97.0,1.1,13.0,837.5,1081.85,793.3
2016,3,15,12,30,952.0,97.0,1.1,13.0,838.0,1080.06,792.19
2016,3,15,12,45,953.5,95.0,1.15,13.5,830.5,1073.37,787.83
2016,3,15,13,0,955.0,93.0,1.2,14.0,823.0,1062.55,781.03
2016,3,15,13,15,951.0,92.5,1.2,14.0,807.0,1043.95,769.86
2016,3,15,13,30,947.0,92.0,1.2,14.0,791.0,1021.47,756.38
2016,3,15,13,45,942.0,90.0,1.2,14.0,767.0,992.61,738.85
2016,3,15,14,0,937.0,88.0,1.2,14.0,743.0,960.2,719.04
2016,3,15,14,15,927.5,87.0,1.2,13.5,711.5,921.59,696.32
2016,3,15,14,30,918.0,86.0,1.2,13.0,680.0,880.09,671.42
2016,3,15,14,45,906.5,83.5,1.25,13.0,642.5,832.61,641.57
2016,3,15,15,0,895.0,81.0,1.3,13.0,605.0,782.89,609.62
2016,3,15,15,15,878.5,78.5,1.3,12.5,561.0,727.6,573.54
2016,3,15,15,30,862.0,76.0,1.3,12.0,517.0,671.1,535.1
2016,3,15,15,45,839.5,73.0,1.3,12.0,468.5,613.13,491.52
2016,3,15,16,0,817.0,70.0,1.3,12.0,420.0,550.9,443.3
2016,3,15,16,15,784.0,66.0,1.25,11.5,368.5,482.62,389.08
2016,3,15,16,30,751.0,62.0,1.2,11.0,317.0,416.34,334.29
2016,3,15,16,45,703.0,57.0,1.2,10.5,264.0,345.5,273.99
2016,3,15,17,0,655.0,52.0,1.2,10.0,211.0,279.26,215.38
2016,3,15,17,15,575.0,44.5,1.2,9.0,159.5,206.95,151.77
2016,3,15,17,30,495.0,37.0,1.2,8.0,108.0,144.54,96.81
2016,3,15,17,45,351.5,26.0,1.3,7.5,66.0,79.65,44.2
2016,3,15,18,0,208.0,15.0,1.4,7.0,24.0,30.71,0.0
2016,3,15,18,15,104.0,7.5,1.4,6.5,12.0,8.02,0.0
2016,3,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,78.0,7.0,1.05,4.5,10.0,6.37,0.0
2016,3,16,6,30,156.0,14.0,0.9,5.0,20.0,22.9,0.0
2016,3,16,6,45,313.0,26.0,0.8,6.0,61.5,71.75,39.42
2016,3,16,7,0,470.0,38.0,0.7,7.0,103.0,136.77,91.37
2016,3,16,7,15,556.5,46.0,0.7,7.5,155.0,199.63,146.49
2016,3,16,7,30,643.0,54.0,0.7,8.0,207.0,272.99,211.13
2016,3,16,7,45,696.0,59.0,0.7,8.5,261.0,339.87,270.21
2016,3,16,8,0,749.0,64.0,0.7,9.0,315.0,412.41,331.82
2016,3,16,8,15,784.5,68.0,0.75,9.5,368.0,479.86,387.48
2016,3,16,8,30,820.0,72.0,0.8,10.0,421.0,549.62,442.71
2016,3,16,8,45,844.5,75.5,0.85,11.0,471.0,613.95,490.86
2016,3,16,9,0,869.0,79.0,0.9,12.0,521.0,678.59,537.29
2016,3,16,9,15,886.5,81.5,0.85,12.0,566.0,732.08,573.72
2016,3,16,9,30,904.0,84.0,0.8,12.0,611.0,788.75,610.44
2016,3,16,9,45,917.0,86.0,0.8,12.5,650.0,839.8,642.05
2016,3,16,10,0,930.0,88.0,0.8,13.0,689.0,888.71,671.65
2016,3,16,10,15,939.0,89.5,0.8,13.5,721.5,931.13,696.44
2016,3,16,10,30,948.0,91.0,0.8,14.0,754.0,970.6,719.03
2016,3,16,10,45,954.5,92.0,0.85,14.5,779.0,1003.99,738.57
2016,3,16,11,0,961.0,93.0,0.9,15.0,804.0,1033.87,755.88
2016,3,16,11,15,965.0,93.5,0.9,15.0,821.0,1057.07,769.3
2016,3,16,11,30,969.0,94.0,0.9,15.0,838.0,1076.34,780.43
2016,3,16,11,45,970.5,94.5,0.9,15.5,846.5,1089.09,786.18
2016,3,16,12,0,972.0,95.0,0.9,16.0,855.0,1097.68,789.57
2016,3,16,12,15,972.0,95.0,0.9,16.0,855.0,1099.99,790.76
2016,3,16,12,30,972.0,95.0,0.9,16.0,855.0,1098.08,789.62
2016,3,16,12,45,974.5,92.0,0.9,16.0,848.0,1091.06,785.54
2016,3,16,13,0,977.0,89.0,0.9,16.0,841.0,1079.78,779.06
2016,3,16,13,15,973.5,88.5,0.9,16.0,824.5,1061.26,768.26
2016,3,16,13,30,970.0,88.0,0.9,16.0,808.0,1038.76,755.16
2016,3,16,13,45,963.5,87.0,0.9,16.0,783.5,1009.03,737.57
2016,3,16,14,0,957.0,86.0,0.9,16.0,759.0,975.74,717.76
2016,3,16,14,15,948.0,84.5,0.9,16.0,727.0,936.31,693.9
2016,3,16,14,30,939.0,83.0,0.9,16.0,695.0,893.88,667.91
2016,3,16,14,45,926.5,81.0,0.9,16.0,656.0,845.3,637.53
2016,3,16,15,0,914.0,79.0,0.9,16.0,617.0,794.5,605.24
2016,3,16,15,15,897.0,77.0,0.85,15.5,572.5,738.51,569.17
2016,3,16,15,30,880.0,75.0,0.8,15.0,528.0,681.31,530.94
2016,3,16,15,45,856.0,72.0,0.8,15.0,478.5,617.76,484.78
2016,3,16,16,0,832.0,69.0,0.8,15.0,429.0,557.42,439.25
2016,3,16,16,15,799.0,65.0,0.8,14.0,376.5,488.31,386.81
2016,3,16,16,30,766.0,61.0,0.8,13.0,324.0,421.18,333.39
2016,3,16,16,45,716.5,56.5,0.8,12.5,270.0,349.42,273.41
2016,3,16,17,0,667.0,52.0,0.8,12.0,216.0,282.4,215.12
2016,3,16,17,15,587.5,44.5,0.8,11.5,164.0,209.54,151.62
2016,3,16,17,30,508.0,37.0,0.8,11.0,112.0,146.4,96.61
2016,3,16,17,45,364.5,26.5,0.8,10.5,68.5,81.29,44.75
2016,3,16,18,0,221.0,16.0,0.8,10.0,25.0,32.36,0.0
2016,3,16,18,15,110.5,8.0,0.8,9.5,12.5,8.38,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,112.5,7.5,1.25,6.5,12.0,7.45,0.0
2016,3,17,6,30,225.0,15.0,1.2,7.0,24.0,30.39,0.0
2016,3,17,6,45,374.0,25.5,1.2,8.0,67.5,79.55,43.42
2016,3,17,7,0,523.0,36.0,1.2,9.0,111.0,145.52,96.21
2016,3,17,7,15,604.0,43.0,1.1,9.5,164.0,209.4,152.57
2016,3,17,7,30,685.0,50.0,1.0,10.0,217.0,282.95,217.53
2016,3,17,7,45,733.5,55.0,0.95,10.5,271.5,351.03,277.57
2016,3,17,8,0,782.0,60.0,0.9,11.0,326.0,423.77,339.08
2016,3,17,8,15,815.0,63.5,0.8,11.5,379.0,491.25,393.61
2016,3,17,8,30,848.0,67.0,0.7,12.0,432.0,560.7,446.84
2016,3,17,8,45,870.5,70.0,0.65,13.0,482.0,621.12,490.48
2016,3,17,9,0,893.0,73.0,0.6,14.0,532.0,684.51,534.02
2016,3,17,9,15,909.5,75.5,0.55,14.5,577.0,742.69,571.24
2016,3,17,9,30,926.0,78.0,0.5,15.0,622.0,799.59,605.82
2016,3,17,9,45,937.5,80.0,0.45,15.5,661.0,850.29,635.27
2016,3,17,10,0,949.0,82.0,0.4,16.0,700.0,898.68,662.5
2016,3,17,10,15,957.5,83.0,0.35,16.5,732.0,940.69,685.04
2016,3,17,10,30,966.0,84.0,0.3,17.0,764.0,979.65,705.31
2016,3,17,10,45,971.0,85.5,0.25,17.5,789.0,1012.63,721.6
2016,3,17,11,0,976.0,87.0,0.2,18.0,814.0,1041.95,735.59
2016,3,17,11,15,979.5,87.5,0.2,18.0,830.5,1064.87,748.17
2016,3,17,11,30,983.0,88.0,0.2,18.0,847.0,1083.79,758.52
2016,3,17,11,45,984.5,88.5,0.25,18.5,855.5,1096.61,765.13
2016,3,17,12,0,986.0,89.0,0.3,19.0,864.0,1105.21,769.54
2016,3,17,12,15,985.5,89.0,0.35,19.0,864.0,1106.96,771.62
2016,3,17,12,30,985.0,89.0,0.4,19.0,864.0,1104.44,771.47
2016,3,17,12,45,982.5,89.0,0.45,19.0,855.5,1095.64,767.82
2016,3,17,13,0,980.0,89.0,0.5,19.0,847.0,1082.66,761.89
2016,3,17,13,15,976.0,88.0,0.5,19.0,830.0,1062.95,750.76
2016,3,17,13,30,972.0,87.0,0.5,19.0,813.0,1039.27,737.39
2016,3,17,13,45,965.5,86.0,0.55,19.0,788.0,1009.42,721.49
2016,3,17,14,0,959.0,85.0,0.6,19.0,763.0,976.0,703.32
2016,3,17,14,15,950.0,83.5,0.6,18.5,731.0,936.44,681.28
2016,3,17,14,30,941.0,82.0,0.6,18.0,699.0,893.88,657.07
2016,3,17,14,45,928.0,80.5,0.6,18.0,660.0,845.33,627.38
2016,3,17,15,0,915.0,79.0,0.6,18.0,621.0,794.59,595.83
2016,3,17,15,15,898.0,77.0,0.55,18.0,576.0,738.51,559.31
2016,3,17,15,30,881.0,75.0,0.5,18.0,531.0,681.21,520.78
2016,3,17,15,45,857.5,72.0,0.5,18.0,481.5,617.89,475.84
2016,3,17,16,0,834.0,69.0,0.5,18.0,432.0,557.67,431.43
2016,3,17,16,15,801.0,65.5,0.5,17.0,379.5,488.99,380.46
2016,3,17,16,30,768.0,62.0,0.5,16.0,327.0,422.27,328.48
2016,3,17,16,45,718.5,57.0,0.55,15.5,273.0,349.86,269.47
2016,3,17,17,0,669.0,52.0,0.6,15.0,219.0,282.23,211.91
2016,3,17,17,15,590.5,45.0,0.65,14.0,166.5,210.08,150.31
2016,3,17,17,30,512.0,38.0,0.7,13.0,114.0,147.45,96.58
2016,3,17,17,45,370.0,27.5,0.8,12.5,70.5,82.39,45.34
2016,3,17,18,0,228.0,17.0,0.9,12.0,27.0,33.55,0.0
2016,3,17,18,15,114.0,8.5,0.85,11.5,13.5,8.7,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,107.5,8.5,0.95,6.5,13.0,8.42,0.0
2016,3,18,6,30,215.0,17.0,0.9,7.0,26.0,32.06,0.0
2016,3,18,6,45,357.5,28.0,0.85,7.5,69.5,80.24,45.28
2016,3,18,7,0,500.0,39.0,0.8,8.0,113.0,144.81,97.09
2016,3,18,7,15,580.5,46.0,0.8,8.5,165.5,207.22,152.08
2016,3,18,7,30,661.0,53.0,0.8,9.0,218.0,279.13,215.57
2016,3,18,7,45,434.5,96.0,0.8,9.5,214.5,275.2,220.86
2016,3,18,8,0,208.0,139.0,0.8,10.0,211.0,238.85,195.05
2016,3,18,8,15,515.5,105.5,0.75,10.5,321.0,385.96,314.47
2016,3,18,8,30,823.0,72.0,0.7,11.0,431.0,553.18,443.88
2016,3,18,8,45,845.5,75.5,0.7,11.5,480.0,616.42,489.94
2016,3,18,9,0,868.0,79.0,0.7,12.0,529.0,675.49,532.42
2016,3,18,9,15,885.0,81.5,0.7,12.0,574.0,732.81,571.74
2016,3,18,9,30,902.0,84.0,0.7,12.0,619.0,788.96,608.55
2016,3,18,9,45,775.0,136.0,0.7,12.5,616.0,792.34,607.48
2016,3,18,10,0,648.0,188.0,0.7,13.0,613.0,772.37,590.58
2016,3,18,10,15,794.5,140.5,0.7,13.0,686.5,869.72,656.44
2016,3,18,10,30,941.0,93.0,0.7,13.0,760.0,967.78,718.27
2016,3,18,10,45,947.0,94.0,0.7,13.5,784.5,1000.37,735.27
2016,3,18,11,0,953.0,95.0,0.7,14.0,809.0,1029.46,750.94
2016,3,18,11,15,957.0,96.0,0.7,14.0,826.0,1052.91,764.47
2016,3,18,11,30,961.0,97.0,0.7,14.0,843.0,1072.47,775.71
2016,3,18,11,45,963.0,97.0,0.7,14.5,851.5,1084.91,781.24
2016,3,18,12,0,965.0,97.0,0.7,15.0,860.0,1093.23,784.46
2016,3,18,12,15,783.5,187.0,0.7,15.0,806.5,1029.45,744.72
2016,3,18,12,30,602.0,277.0,0.7,15.0,753.0,934.57,683.73
2016,3,18,12,45,766.5,195.0,0.75,15.0,794.5,1013.89,738.97
2016,3,18,13,0,931.0,113.0,0.8,15.0,836.0,1060.65,768.56
2016,3,18,13,15,768.5,182.5,0.8,15.0,771.5,980.98,718.06
2016,3,18,13,30,606.0,252.0,0.8,15.0,707.0,877.09,651.01
2016,3,18,13,45,755.5,181.0,0.8,15.0,730.0,932.18,690.89
2016,3,18,14,0,905.0,110.0,0.8,15.0,753.0,954.32,705.38
2016,3,18,14,15,772.5,151.0,0.8,14.5,683.0,867.24,650.26
2016,3,18,14,30,640.0,192.0,0.8,14.0,613.0,770.05,587.11
2016,3,18,14,45,749.0,146.5,0.85,14.0,613.0,783.38,600.56
2016,3,18,15,0,858.0,101.0,0.9,14.0,613.0,780.72,600.73
2016,3,18,15,15,760.0,113.5,0.95,13.5,542.5,686.33,536.88
2016,3,18,15,30,662.0,126.0,1.0,13.0,472.0,595.8,472.31
2016,3,18,15,45,717.5,106.5,1.05,12.5,449.0,573.36,457.84
2016,3,18,16,0,773.0,87.0,1.1,12.0,426.0,541.89,434.5
2016,3,18,16,15,737.0,82.0,1.1,11.5,374.0,474.19,381.11
2016,3,18,16,30,701.0,77.0,1.1,11.0,322.0,407.83,326.93
2016,3,18,16,45,649.5,70.5,1.1,10.5,268.5,336.74,266.98
2016,3,18,17,0,598.0,64.0,1.1,10.0,215.0,270.84,209.38
2016,3,18,17,15,515.0,55.5,1.05,9.5,163.5,200.2,147.66
2016,3,18,17,30,432.0,47.0,1.0,9.0,112.0,139.59,95.01
2016,3,18,17,45,297.0,33.5,1.0,8.5,70.0,77.76,45.73
2016,3,18,18,0,162.0,20.0,1.0,8.0,28.0,30.76,2.69
2016,3,18,18,15,81.0,10.0,0.95,7.5,14.0,9.68,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,15.86,1.2
2016,3,19,6,45,56.0,37.0,0.35,7.5,45.5,43.32,28.25
2016,3,19,7,0,112.0,56.0,0.3,8.0,73.0,79.6,58.26
2016,3,19,7,15,133.5,78.0,0.3,8.5,106.0,111.83,86.59
2016,3,19,7,30,155.0,100.0,0.3,9.0,139.0,149.56,119.45
2016,3,19,7,45,169.5,121.5,0.35,9.5,173.5,186.75,151.45
2016,3,19,8,0,184.0,143.0,0.4,10.0,208.0,225.66,184.06
2016,3,19,8,15,219.0,163.5,0.4,10.5,252.0,282.93,230.42
2016,3,19,8,30,254.0,184.0,0.4,11.0,296.0,337.51,273.3
2016,3,19,8,45,292.5,200.0,0.45,11.5,343.0,392.94,316.1
2016,3,19,9,0,331.0,216.0,0.5,12.0,390.0,451.78,360.45
2016,3,19,9,15,597.5,152.0,0.5,12.0,497.0,610.88,481.71
2016,3,19,9,30,864.0,88.0,0.5,12.0,604.0,765.24,590.5
2016,3,19,9,45,874.5,91.0,0.5,12.5,641.5,813.58,618.65
2016,3,19,10,0,885.0,94.0,0.5,13.0,679.0,859.7,646.34
2016,3,19,10,15,894.0,95.5,0.5,13.0,710.0,900.38,671.22
2016,3,19,10,30,903.0,97.0,0.5,13.0,741.0,938.26,694.1
2016,3,19,10,45,911.0,97.0,0.5,13.5,765.5,970.51,711.92
2016,3,19,11,0,919.0,97.0,0.5,14.0,790.0,999.48,727.59
2016,3,19,11,15,923.0,98.0,0.5,14.0,806.5,1022.2,740.68
2016,3,19,11,30,927.0,99.0,0.5,14.0,823.0,1041.17,751.58
2016,3,19,11,45,711.5,206.5,0.55,14.5,765.5,970.79,706.58
2016,3,19,12,0,496.0,314.0,0.6,15.0,708.0,866.18,635.44
2016,3,19,12,15,508.0,311.0,0.6,15.0,714.5,876.43,643.94
2016,3,19,12,30,520.0,308.0,0.6,15.0,721.0,884.1,649.11
2016,3,19,12,45,418.0,340.0,0.6,15.0,670.5,810.76,598.36
2016,3,19,13,0,316.0,372.0,0.6,15.0,620.0,724.31,539.11
2016,3,19,13,15,626.5,230.5,0.6,15.0,707.5,892.07,661.2
2016,3,19,13,30,937.0,89.0,0.6,15.0,795.0,1007.27,733.48
2016,3,19,13,45,930.5,88.0,0.65,15.0,771.5,978.08,715.06
2016,3,19,14,0,924.0,87.0,0.7,15.0,748.0,945.47,696.7
2016,3,19,14,15,916.0,85.5,0.7,14.5,717.0,907.75,675.06
2016,3,19,14,30,908.0,84.0,0.7,14.0,686.0,867.09,651.25
2016,3,19,14,45,895.0,83.0,0.7,14.0,648.5,820.26,621.79
2016,3,19,15,0,882.0,82.0,0.7,14.0,611.0,771.35,590.54
2016,3,19,15,15,734.0,116.0,0.7,13.5,534.5,669.6,521.51
2016,3,19,15,30,586.0,150.0,0.7,13.0,458.0,568.82,448.44
2016,3,19,15,45,695.5,111.0,0.75,13.0,443.0,563.7,447.14
2016,3,19,16,0,805.0,72.0,0.8,13.0,428.0,542.84,431.62
2016,3,19,16,15,773.0,68.0,0.85,12.5,377.0,475.7,379.37
2016,3,19,16,30,741.0,64.0,0.9,12.0,326.0,410.48,326.64
2016,3,19,16,45,691.0,59.5,0.95,11.5,272.5,340.04,267.57
2016,3,19,17,0,641.0,55.0,1.0,11.0,219.0,274.47,210.36
2016,3,19,17,15,565.0,48.0,0.95,10.5,168.0,204.94,149.31
2016,3,19,17,30,489.0,41.0,0.9,10.0,117.0,144.35,96.3
2016,3,19,17,45,244.5,36.0,0.9,9.5,74.0,71.31,42.73
2016,3,19,18,0,0.0,31.0,0.9,9.0,31.0,27.16,6.51
2016,3,19,18,15,0.0,15.5,0.9,9.0,15.5,14.1,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,6,15,25.0,9.5,0.75,7.5,11.0,8.85,0.0
2016,3,20,6,30,50.0,19.0,0.7,8.0,22.0,21.55,5.17
2016,3,20,6,45,101.5,38.0,0.7,9.0,51.5,52.15,33.6
2016,3,20,7,0,153.0,57.0,0.7,10.0,81.0,88.75,63.98
2016,3,20,7,15,177.0,78.0,0.7,10.5,116.5,126.85,97.41
2016,3,20,7,30,201.0,99.0,0.7,11.0,152.0,168.06,133.33
2016,3,20,7,45,215.0,120.5,0.75,11.5,187.5,208.84,168.44
2016,3,20,8,0,229.0,142.0,0.8,12.0,223.0,251.21,203.91
2016,3,20,8,15,265.0,160.5,0.8,12.0,268.5,303.11,246.4
2016,3,20,8,30,301.0,179.0,0.8,12.0,314.0,358.75,290.83
2016,3,20,8,45,329.0,196.5,0.85,12.5,358.0,411.78,331.76
2016,3,20,9,0,357.0,214.0,0.9,13.0,402.0,467.03,373.36
2016,3,20,9,15,344.5,237.0,0.9,13.0,431.0,500.9,397.65
2016,3,20,9,30,332.0,260.0,0.9,13.0,460.0,532.72,420.03
2016,3,20,9,45,322.0,281.0,0.95,13.5,485.0,562.39,440.1
2016,3,20,10,0,312.0,302.0,1.0,14.0,510.0,590.25,458.52
2016,3,20,10,15,433.5,276.0,1.0,14.0,579.5,695.25,535.26
2016,3,20,10,30,555.0,250.0,1.0,14.0,649.0,794.46,604.99
2016,3,20,10,45,432.5,304.5,1.05,14.0,621.5,753.33,572.09
2016,3,20,11,0,310.0,359.0,1.1,14.0,594.0,691.42,526.18
2016,3,20,11,15,340.5,360.0,1.1,14.0,623.0,729.32,553.59
2016,3,20,11,30,371.0,361.0,1.1,14.0,652.0,766.63,579.21
2016,3,20,11,45,206.0,353.5,1.15,14.0,515.5,579.31,444.2
2016,3,20,12,0,41.0,346.0,1.2,14.0,379.0,387.81,300.17
2016,3,20,12,15,42.5,348.5,1.2,14.0,383.0,392.13,304.73
2016,3,20,12,30,44.0,351.0,1.2,14.0,387.0,396.25,307.87
2016,3,20,12,45,26.5,281.5,1.2,14.0,303.5,303.95,237.62
2016,3,20,13,0,9.0,212.0,1.2,14.0,220.0,202.98,159.08
2016,3,20,13,15,9.0,209.5,1.2,14.0,217.0,200.45,157.59
2016,3,20,13,30,9.0,207.0,1.2,14.0,214.0,197.89,155.72
2016,3,20,13,45,4.5,167.5,1.2,14.0,171.0,155.85,122.22
2016,3,20,14,0,0.0,128.0,1.2,14.0,128.0,114.68,89.06
2016,3,20,14,15,5.0,168.5,1.2,13.5,172.0,157.02,124.04
2016,3,20,14,30,10.0,209.0,1.2,13.0,216.0,200.01,159.12
2016,3,20,14,45,5.0,123.0,1.2,13.0,126.5,114.07,89.53
2016,3,20,15,0,0.0,37.0,1.2,13.0,37.0,32.7,22.01
2016,3,20,15,15,21.5,127.0,1.15,12.5,138.5,134.53,107.98
2016,3,20,15,30,43.0,217.0,1.1,12.0,240.0,239.23,193.73
2016,3,20,15,45,21.5,160.5,1.1,12.0,172.0,159.53,128.58
2016,3,20,16,0,0.0,104.0,1.1,12.0,104.0,92.94,73.45
2016,3,20,16,15,0.0,91.5,1.05,11.5,91.5,81.53,64.32
2016,3,20,16,30,0.0,79.0,1.0,11.0,79.0,70.18,54.98
2016,3,20,16,45,0.0,66.0,0.95,11.0,66.0,58.43,45.03
2016,3,20,17,0,0.0,53.0,0.9,11.0,53.0,46.8,35.03
2016,3,20,17,15,0.0,40.5,0.9,10.5,40.5,35.72,25.38
2016,3,20,17,30,0.0,28.0,0.9,10.0,28.0,24.66,15.6
2016,3,20,17,45,0.0,17.5,0.9,10.0,17.5,15.39,7.22
2016,3,20,18,0,0.0,7.0,0.9,10.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,0.9,10.0,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,6,15,20.0,11.0,0.9,7.5,12.0,10.19,0.0
2016,3,21,6,30,40.0,22.0,0.9,8.0,24.0,23.2,8.18
2016,3,21,6,45,90.0,42.0,0.9,8.5,54.5,54.46,36.29
2016,3,21,7,0,140.0,62.0,0.9,9.0,85.0,91.09,66.88
2016,3,21,7,15,169.5,83.5,0.95,9.0,121.5,130.36,101.35
2016,3,21,7,30,199.0,105.0,1.0,9.0,158.0,173.47,139.16
2016,3,21,7,45,223.5,123.5,1.05,9.5,195.0,215.2,175.19
2016,3,21,8,0,248.0,142.0,1.1,10.0,232.0,259.74,212.78
2016,3,21,8,15,307.0,156.5,1.15,10.0,284.0,320.37,263.03
2016,3,21,8,30,366.0,171.0,1.2,10.0,336.0,387.22,317.27
2016,3,21,8,45,316.5,201.5,1.25,10.0,355.5,409.22,333.98
2016,3,21,9,0,267.0,232.0,1.3,10.0,375.0,425.48,345.66
2016,3,21,9,15,275.0,252.0,1.3,10.0,410.0,466.61,376.96
2016,3,21,9,30,283.0,272.0,1.3,10.0,445.0,507.78,407.51
2016,3,21,9,45,299.0,288.0,1.35,10.5,480.0,551.04,438.83
2016,3,21,10,0,315.0,304.0,1.4,11.0,515.0,594.61,469.8
2016,3,21,10,15,257.5,329.5,1.45,11.0,507.5,583.76,459.43
2016,3,21,10,30,200.0,355.0,1.5,11.0,500.0,553.12,435.02
2016,3,21,10,45,124.0,346.0,1.55,11.0,436.5,478.02,376.97
2016,3,21,11,0,48.0,337.0,1.6,11.0,373.0,382.16,302.05
2016,3,21,11,15,31.0,295.5,1.6,11.0,319.0,322.04,255.54
2016,3,21,11,30,14.0,254.0,1.6,11.0,265.0,248.6,197.53
2016,3,21,11,45,7.0,196.5,1.65,11.5,202.0,186.16,147.49
2016,3,21,12,0,0.0,139.0,1.7,12.0,139.0,125.01,97.7
2016,3,21,12,15,0.5,139.0,1.7,12.0,139.5,125.52,98.26
2016,3,21,12,30,1.0,139.0,1.7,12.0,140.0,126.02,98.7
2016,3,21,12,45,0.5,112.5,1.7,12.0,113.0,101.03,78.29
2016,3,21,13,0,0.0,86.0,1.7,12.0,86.0,76.41,58.08
2016,3,21,13,15,0.0,84.5,1.7,12.0,84.5,75.05,57.04
2016,3,21,13,30,0.0,83.0,1.7,12.0,83.0,73.7,55.97
2016,3,21,13,45,3.0,135.5,1.7,12.0,138.0,124.45,97.99
2016,3,21,14,0,6.0,188.0,1.7,12.0,193.0,176.5,140.47
2016,3,21,14,15,3.0,143.0,1.65,12.0,145.5,131.23,103.62
2016,3,21,14,30,0.0,98.0,1.6,12.0,98.0,87.04,67.35
2016,3,21,14,45,0.0,62.5,1.6,12.0,62.5,55.34,41.1
2016,3,21,15,0,0.0,27.0,1.6,12.0,27.0,23.85,14.63
2016,3,21,15,15,0.0,65.5,1.6,11.5,65.5,57.95,43.7
2016,3,21,15,30,0.0,104.0,1.6,11.0,104.0,92.62,73.17
2016,3,21,15,45,0.0,89.0,1.6,11.0,89.0,78.91,61.79
2016,3,21,16,0,0.0,74.0,1.6,11.0,74.0,65.45,50.59
2016,3,21,16,15,43.0,110.5,1.5,10.5,126.0,124.82,101.67
2016,3,21,16,30,86.0,147.0,1.4,10.0,178.0,178.56,146.7
2016,3,21,16,45,73.0,126.0,1.35,9.5,149.5,147.67,120.47
2016,3,21,17,0,60.0,105.0,1.3,9.0,121.0,118.43,95.5
2016,3,21,17,15,179.5,83.5,1.3,8.5,115.5,131.63,102.07
2016,3,21,17,30,299.0,62.0,1.3,8.0,110.0,124.09,88.21
2016,3,21,17,45,206.5,43.0,1.3,8.0,70.5,71.96,45.6
2016,3,21,18,0,114.0,24.0,1.3,8.0,31.0,30.6,9.59
2016,3,21,18,15,57.0,12.0,1.3,7.5,15.5,11.08,0.0
2016,3,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.0,12.0,1.1,5.5,20.0,12.18,0.0
2016,3,22,6,30,242.0,24.0,1.1,6.0,40.0,42.65,17.0
2016,3,22,6,45,377.0,35.0,1.15,6.5,86.0,91.35,55.13
2016,3,22,7,0,512.0,46.0,1.2,7.0,132.0,156.64,108.06
2016,3,22,7,15,588.0,53.0,1.2,7.0,185.0,219.21,163.99
2016,3,22,7,30,664.0,60.0,1.2,7.0,238.0,290.8,228.1
2016,3,22,7,45,332.0,88.0,1.3,7.5,177.0,228.07,185.92
2016,3,22,8,0,0.0,116.0,1.4,8.0,116.0,104.75,85.05
2016,3,22,8,15,0.0,109.0,1.4,8.0,109.0,97.75,79.05
2016,3,22,8,30,0.0,102.0,1.4,8.0,102.0,90.99,73.01
2016,3,22,8,45,71.5,173.5,1.45,8.5,212.0,209.88,173.65
2016,3,22,9,0,143.0,245.0,1.5,9.0,322.0,345.26,283.22
2016,3,22,9,15,88.0,245.5,1.5,9.0,294.5,302.65,246.93
2016,3,22,9,30,33.0,246.0,1.5,9.0,267.0,264.68,214.71
2016,3,22,9,45,76.0,284.5,1.55,9.5,335.5,341.2,276.1
2016,3,22,10,0,119.0,323.0,1.6,10.0,404.0,435.03,348.58
2016,3,22,10,15,159.5,340.0,1.6,10.0,453.5,493.82,393.26
2016,3,22,10,30,200.0,357.0,1.6,10.0,503.0,554.76,438.99
2016,3,22,10,45,343.0,327.5,1.65,10.5,587.0,679.05,532.73
2016,3,22,11,0,486.0,298.0,1.7,11.0,671.0,809.52,626.73
2016,3,22,11,15,268.5,327.0,1.7,11.0,534.0,621.79,485.75
2016,3,22,11,30,51.0,356.0,1.7,11.0,397.0,406.85,319.79
2016,3,22,11,45,90.0,381.0,1.7,11.0,454.0,473.9,373.02
2016,3,22,12,0,129.0,406.0,1.7,11.0,511.0,559.16,436.78
2016,3,22,12,15,560.0,247.0,1.7,11.0,699.0,864.84,668.28
2016,3,22,12,30,991.0,88.0,1.7,11.0,887.0,1108.93,829.97
2016,3,22,12,45,733.0,202.5,1.75,11.0,790.5,986.58,747.15
2016,3,22,13,0,475.0,317.0,1.8,11.0,694.0,836.33,641.69
2016,3,22,13,15,484.5,302.0,1.85,11.0,680.0,821.48,634.38
2016,3,22,13,30,494.0,287.0,1.9,11.0,666.0,803.97,623.7
2016,3,22,13,45,263.5,291.0,1.95,11.0,492.5,563.7,445.8
2016,3,22,14,0,33.0,295.0,2.0,11.0,319.0,320.46,254.97
2016,3,22,14,15,32.5,283.0,2.0,10.5,306.0,306.31,245.79
2016,3,22,14,30,32.0,271.0,2.0,10.0,293.0,292.16,235.51
2016,3,22,14,45,473.5,176.5,2.05,10.0,466.5,583.95,475.3
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,793.99,633.81
2016,3,22,15,15,496.0,158.5,2.1,10.0,458.0,535.74,435.81
2016,3,22,15,30,77.0,235.0,2.1,10.0,276.0,279.83,228.0
2016,3,22,15,45,456.5,153.5,2.1,10.0,363.5,452.78,373.46
2016,3,22,16,0,836.0,72.0,2.1,10.0,451.0,557.31,455.68
2016,3,22,16,15,805.0,68.5,2.0,9.5,398.0,489.47,399.21
2016,3,22,16,30,774.0,65.0,1.9,9.0,345.0,423.38,343.36
2016,3,22,16,45,728.0,60.0,1.85,8.5,290.5,352.07,281.53
2016,3,22,17,0,682.0,55.0,1.8,8.0,236.0,285.12,221.44
2016,3,22,17,15,607.5,48.5,1.7,7.5,183.0,214.01,157.68
2016,3,22,17,30,533.0,42.0,1.6,7.0,130.0,151.61,102.06
2016,3,22,17,45,402.0,32.0,1.55,7.0,84.5,87.74,50.53
2016,3,22,18,0,271.0,22.0,1.5,7.0,39.0,39.71,12.61
2016,3,22,18,15,135.5,11.0,1.45,6.5,19.5,10.23,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,12.0,1.0,4.5,18.0,11.87,0.0
2016,3,23,6,30,163.0,24.0,1.0,5.0,36.0,36.23,16.17
2016,3,23,6,45,237.5,41.0,1.0,5.5,74.0,76.34,49.08
2016,3,23,7,0,312.0,58.0,1.0,6.0,112.0,125.7,90.5
2016,3,23,7,15,357.5,74.0,1.0,6.5,156.0,175.83,135.18
2016,3,23,7,30,403.0,90.0,1.0,7.0,200.0,231.57,184.61
2016,3,23,7,45,439.5,101.5,1.0,7.5,245.0,284.52,231.07
2016,3,23,8,0,476.0,113.0,1.0,8.0,290.0,341.28,279.35
2016,3,23,8,15,349.5,155.0,1.0,8.5,295.0,340.7,279.89
2016,3,23,8,30,223.0,197.0,1.0,9.0,300.0,324.56,266.22
2016,3,23,8,45,222.0,220.0,1.05,10.0,332.0,360.21,293.73
2016,3,23,9,0,221.0,243.0,1.1,11.0,364.0,395.39,319.7
2016,3,23,9,15,371.5,226.0,1.05,11.0,447.5,508.46,408.23
2016,3,23,9,30,522.0,209.0,1.0,11.0,531.0,637.01,504.11
2016,3,23,9,45,528.0,222.0,0.95,11.5,564.5,679.39,531.15
2016,3,23,10,0,534.0,235.0,0.9,12.0,598.0,720.41,557.42
2016,3,23,10,15,582.5,232.0,0.85,12.0,644.5,780.55,598.35
2016,3,23,10,30,631.0,229.0,0.8,12.0,691.0,846.25,641.61
2016,3,23,10,45,801.5,161.0,0.8,12.5,767.0,947.65,706.95
2016,3,23,11,0,972.0,93.0,0.8,13.0,843.0,1047.24,767.15
2016,3,23,11,15,677.5,226.5,0.8,13.0,754.5,937.97,694.85
2016,3,23,11,30,383.0,360.0,0.8,13.0,666.0,775.93,580.73
2016,3,23,11,45,683.0,227.5,0.8,13.5,779.0,963.34,713.41
2016,3,23,12,0,983.0,95.0,0.8,14.0,892.0,1109.27,800.92
2016,3,23,12,15,765.0,201.5,0.8,14.0,821.5,1024.96,745.87
2016,3,23,12,30,547.0,308.0,0.8,14.0,751.0,909.31,669.46
2016,3,23,12,45,757.0,204.0,0.85,14.0,810.5,1011.78,742.12
2016,3,23,13,0,967.0,100.0,0.9,14.0,870.0,1080.34,785.23
2016,3,23,13,15,962.5,99.0,0.95,14.0,853.0,1059.88,772.99
2016,3,23,13,30,958.0,98.0,1.0,14.0,836.0,1035.53,759.7
2016,3,23,13,45,739.5,181.5,1.05,14.0,740.5,914.26,683.21
2016,3,23,14,0,521.0,265.0,1.1,14.0,645.0,775.7,589.34
2016,3,23,14,15,596.0,225.5,1.1,13.5,642.5,781.51,598.89
2016,3,23,14,30,671.0,186.0,1.1,13.0,640.0,786.07,605.53
2016,3,23,14,45,684.5,167.0,1.1,13.0,608.0,748.99,580.72
2016,3,23,15,0,698.0,148.0,1.1,13.0,576.0,708.27,553.31
2016,3,23,15,15,775.0,119.0,1.1,12.5,562.5,698.41,549.19
2016,3,23,15,30,852.0,90.0,1.1,12.0,549.0,677.2,535.8
2016,3,23,15,45,826.5,87.0,1.1,12.0,499.0,613.21,487.92
2016,3,23,16,0,801.0,84.0,1.1,12.0,449.0,549.64,439.16
2016,3,23,16,15,767.5,79.5,1.1,11.5,396.0,481.26,385.61
2016,3,23,16,30,734.0,75.0,1.1,11.0,343.0,415.01,331.51
2016,3,23,16,45,685.5,69.0,1.1,10.5,288.5,344.25,271.79
2016,3,23,17,0,637.0,63.0,1.1,10.0,234.0,277.88,213.74
2016,3,23,17,15,560.5,55.5,1.1,9.0,181.5,207.93,152.75
2016,3,23,17,30,484.0,48.0,1.1,8.0,129.0,147.15,99.81
2016,3,23,17,45,353.0,36.0,1.15,7.5,83.5,84.57,50.06
2016,3,23,18,0,222.0,24.0,1.2,7.0,38.0,38.1,14.07
2016,3,23,18,15,111.0,12.0,1.2,6.5,19.0,10.95,0.0
2016,3,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,6,15,118.5,13.0,1.05,5.5,22.0,13.35,0.0
2016,3,24,6,30,237.0,26.0,1.1,6.0,44.0,45.31,21.34
2016,3,24,6,45,355.5,38.0,1.15,7.0,89.0,92.04,56.97
2016,3,24,7,0,474.0,50.0,1.2,8.0,134.0,153.91,107.35
2016,3,24,7,15,546.0,58.0,1.2,8.5,186.5,214.23,160.68
2016,3,24,7,30,618.0,66.0,1.2,9.0,239.0,283.12,221.46
2016,3,24,7,45,661.5,72.5,1.25,9.5,291.5,347.28,277.96
2016,3,24,8,0,705.0,79.0,1.3,10.0,344.0,415.62,336.06
2016,3,24,8,15,738.0,84.0,1.25,10.5,396.0,480.04,388.68
2016,3,24,8,30,771.0,89.0,1.2,11.0,448.0,547.05,441.06
2016,3,24,8,45,789.5,94.5,1.2,11.5,495.5,607.19,486.46
2016,3,24,9,0,808.0,100.0,1.2,12.0,543.0,667.11,530.03
2016,3,24,9,15,826.0,103.5,1.15,12.0,587.0,723.97,570.06
2016,3,24,9,30,844.0,107.0,1.1,12.0,631.0,779.87,606.89
