Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,45,840.5,117.5,1.1,12.5,666.0,824.66,634.75
2016,3,24,10,0,837.0,128.0,1.1,13.0,701.0,866.16,660.03
2016,3,24,10,15,847.5,130.0,1.1,13.0,732.0,907.55,686.14
2016,3,24,10,30,858.0,132.0,1.1,13.0,763.0,946.31,710.24
2016,3,24,10,45,869.0,131.5,1.15,13.5,788.0,979.97,730.4
2016,3,24,11,0,880.0,131.0,1.2,14.0,813.0,1010.54,748.53
2016,3,24,11,15,885.0,131.5,1.2,14.0,830.0,1022.08,754.87
2016,3,24,11,30,890.0,132.0,1.2,14.0,847.0,1040.55,766.05
2016,3,24,11,45,897.5,130.0,1.2,14.5,856.5,1055.21,773.34
2016,3,24,12,0,905.0,128.0,1.2,15.0,866.0,1066.09,778.37
2016,3,24,12,15,905.5,128.0,1.2,15.0,866.0,1068.12,779.43
2016,3,24,12,30,906.0,128.0,1.2,15.0,866.0,1066.21,778.28
2016,3,24,12,45,920.5,119.0,1.25,15.0,862.0,1064.8,778.66
2016,3,24,13,0,935.0,110.0,1.3,15.0,858.0,1059.05,776.39
2016,3,24,13,15,931.5,109.0,1.3,15.0,841.5,1039.99,764.85
2016,3,24,13,30,928.0,108.0,1.3,15.0,825.0,1017.13,751.13
2016,3,24,13,45,924.0,106.0,1.35,15.0,801.0,989.05,734.95
2016,3,24,14,0,920.0,104.0,1.4,15.0,777.0,957.45,716.39
2016,3,24,14,15,910.5,102.0,1.4,14.5,745.0,917.68,692.78
2016,3,24,14,30,901.0,100.0,1.4,14.0,713.0,875.09,667.04
2016,3,24,14,45,890.5,97.0,1.45,14.0,674.5,828.05,637.27
2016,3,24,15,0,880.0,94.0,1.5,14.0,636.0,778.76,605.42
2016,3,24,15,15,863.0,91.5,1.5,13.5,591.5,728.22,572.63
2016,3,24,15,30,846.0,89.0,1.5,13.0,547.0,671.08,532.63
2016,3,24,15,45,810.0,89.5,1.5,13.0,496.0,604.72,482.78
2016,3,24,16,0,774.0,90.0,1.5,13.0,445.0,539.79,432.45
2016,3,24,16,15,740.0,85.0,1.5,12.5,392.5,472.8,379.59
2016,3,24,16,30,706.0,80.0,1.5,12.0,340.0,407.21,325.74
2016,3,24,16,45,653.0,74.5,1.5,11.5,286.0,336.48,265.96
2016,3,24,17,0,600.0,69.0,1.5,11.0,232.0,271.1,208.86
2016,3,24,17,15,525.5,60.0,1.45,10.5,180.0,202.48,148.82
2016,3,24,17,30,451.0,51.0,1.4,10.0,128.0,142.86,97.0
2016,3,24,17,45,339.0,37.5,1.4,9.5,84.0,83.56,49.61
2016,3,24,18,0,227.0,24.0,1.4,9.0,40.0,38.11,14.76
2016,3,24,18,15,113.5,12.0,1.35,8.5,20.0,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,6,15,135.5,14.5,1.1,5.5,25.5,15.11,0.0
2016,3,25,6,30,271.0,29.0,1.1,6.0,51.0,51.34,25.56
2016,3,25,6,45,385.5,40.5,1.1,6.5,97.5,99.16,61.94
2016,3,25,7,0,500.0,52.0,1.1,7.0,144.0,161.85,113.57
2016,3,25,7,15,570.5,60.0,1.1,7.5,197.0,223.55,168.36
2016,3,25,7,30,641.0,68.0,1.1,8.0,250.0,293.59,230.25
2016,3,25,7,45,683.5,74.5,1.15,8.5,303.5,358.83,287.69
2016,3,25,8,0,726.0,81.0,1.2,9.0,357.0,428.07,346.5
2016,3,25,8,15,757.5,85.5,1.2,9.5,409.0,492.42,399.21
2016,3,25,8,30,789.0,90.0,1.2,10.0,461.0,559.13,451.63
2016,3,25,8,45,817.0,91.5,1.3,10.5,510.5,621.9,499.93
2016,3,25,9,0,845.0,93.0,1.4,11.0,560.0,685.25,547.17
2016,3,25,9,15,861.0,95.5,1.4,11.0,603.5,741.2,586.81
2016,3,25,9,30,877.0,98.0,1.4,11.0,647.0,795.9,623.67
2016,3,25,9,45,891.0,99.0,1.4,11.5,685.5,839.34,650.87
2016,3,25,10,0,905.0,100.0,1.4,12.0,724.0,886.5,680.3
2016,3,25,10,15,913.5,101.5,1.35,12.5,755.0,927.03,703.95
2016,3,25,10,30,922.0,103.0,1.3,13.0,786.0,964.63,725.28
2016,3,25,10,45,928.0,104.0,1.3,13.5,810.0,996.18,743.2
2016,3,25,11,0,934.0,105.0,1.3,14.0,834.0,1024.26,758.81
2016,3,25,11,15,938.0,106.0,1.25,14.0,850.0,1046.77,771.29
2016,3,25,11,30,942.0,107.0,1.2,14.0,866.0,1065.46,781.37
2016,3,25,11,45,944.5,107.0,1.2,14.0,874.0,1077.62,788.43
2016,3,25,12,0,947.0,107.0,1.2,14.0,882.0,1085.74,793.17
2016,3,25,12,15,946.5,106.5,1.2,14.0,881.5,1086.19,793.28
2016,3,25,12,30,946.0,106.0,1.2,14.0,881.0,1082.54,791.06
2016,3,25,12,45,951.5,101.5,1.2,14.5,874.0,1076.42,786.04
2016,3,25,13,0,957.0,97.0,1.2,15.0,867.0,1066.09,778.56
2016,3,25,13,15,953.0,96.5,1.2,15.0,850.0,1046.68,766.94
2016,3,25,13,30,949.0,96.0,1.2,15.0,833.0,1023.41,753.06
2016,3,25,13,45,945.5,93.5,1.25,15.0,808.5,994.66,736.63
2016,3,25,14,0,942.0,91.0,1.3,15.0,784.0,962.3,717.75
2016,3,25,14,15,933.5,89.5,1.3,14.5,752.0,923.22,694.76
2016,3,25,14,30,925.0,88.0,1.3,14.0,720.0,881.18,669.55
2016,3,25,14,45,914.5,85.5,1.35,14.0,681.5,833.71,639.71
2016,3,25,15,0,904.0,83.0,1.4,14.0,643.0,783.94,607.75
2016,3,25,15,15,888.0,81.0,1.45,13.5,598.5,728.75,572.33
2016,3,25,15,30,872.0,79.0,1.5,13.0,554.0,672.32,533.91
2016,3,25,15,45,849.5,76.0,1.55,13.0,504.5,613.12,489.69
2016,3,25,16,0,827.0,73.0,1.6,13.0,455.0,550.16,441.06
2016,3,25,16,15,797.0,69.5,1.6,12.5,403.0,483.35,388.07
2016,3,25,16,30,767.0,66.0,1.6,12.0,351.0,418.21,334.21
2016,3,25,16,45,714.5,62.5,1.6,11.5,296.0,346.5,273.22
2016,3,25,17,0,662.0,59.0,1.6,11.0,241.0,279.79,214.54
2016,3,25,17,15,590.5,52.0,1.55,10.0,188.0,210.32,153.47
2016,3,25,17,30,519.0,45.0,1.5,9.0,135.0,149.36,100.05
2016,3,25,17,45,382.0,35.0,1.5,8.5,88.5,86.02,50.11
2016,3,25,18,0,245.0,25.0,1.5,8.0,42.0,39.86,16.38
2016,3,25,18,15,122.5,12.5,1.45,7.5,21.0,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,12.5,0.9,6.5,28.5,14.19,0.0
2016,3,26,6,30,366.0,25.0,0.9,7.0,57.0,55.48,25.78
2016,3,26,6,45,476.5,33.5,0.9,7.5,105.0,106.54,64.04
2016,3,26,7,0,587.0,42.0,0.9,8.0,153.0,171.26,117.72
2016,3,26,7,15,649.5,47.5,0.95,8.5,206.0,233.55,173.63
2016,3,26,7,30,712.0,53.0,1.0,9.0,259.0,302.98,235.55
2016,3,26,7,45,753.0,57.0,1.1,9.5,313.0,368.95,293.92
2016,3,26,8,0,794.0,61.0,1.2,10.0,367.0,438.57,353.32
2016,3,26,8,15,821.5,64.0,1.15,10.5,419.0,501.22,404.51
2016,3,26,8,30,849.0,67.0,1.1,11.0,471.0,566.68,455.55
2016,3,26,8,45,868.5,69.5,1.1,11.5,519.0,627.43,501.27
2016,3,26,9,0,888.0,72.0,1.1,12.0,567.0,687.83,544.99
2016,3,26,9,15,902.5,74.0,1.1,12.5,610.5,743.34,581.61
2016,3,26,9,30,917.0,76.0,1.1,13.0,654.0,797.37,616.22
2016,3,26,9,45,926.0,78.5,1.1,13.5,691.5,845.68,646.19
2016,3,26,10,0,935.0,81.0,1.1,14.0,729.0,891.46,673.96
2016,3,26,10,15,943.0,82.5,1.1,14.0,760.5,932.47,699.42
2016,3,26,10,30,951.0,84.0,1.1,14.0,792.0,970.41,722.68
2016,3,26,10,45,952.5,87.0,1.1,14.5,815.0,1000.64,739.45
2016,3,26,11,0,954.0,90.0,1.1,15.0,838.0,1027.09,753.78
2016,3,26,11,15,957.5,90.5,1.05,15.0,853.5,1048.83,765.52
2016,3,26,11,30,961.0,91.0,1.0,15.0,869.0,1066.66,774.83
2016,3,26,11,45,962.0,91.0,1.0,15.0,876.5,1077.4,780.91
2016,3,26,12,0,963.0,91.0,1.0,15.0,884.0,1084.02,784.67
2016,3,26,12,15,962.5,91.0,1.0,15.0,883.0,1084.95,785.09
2016,3,26,12,30,962.0,91.0,1.0,15.0,882.0,1081.72,783.16
2016,3,26,12,45,956.5,92.5,1.05,15.5,872.0,1070.99,776.41
2016,3,26,13,0,951.0,94.0,1.1,16.0,862.0,1056.25,767.35
2016,3,26,13,15,946.5,93.5,1.1,15.5,845.0,1036.37,756.97
2016,3,26,13,30,942.0,93.0,1.1,15.0,828.0,1012.68,744.25
2016,3,26,13,45,932.5,93.0,1.1,15.0,802.0,981.21,725.17
2016,3,26,14,0,923.0,93.0,1.1,15.0,776.0,946.49,703.99
2016,3,26,14,15,914.0,92.0,1.1,15.0,744.0,908.06,680.26
2016,3,26,14,30,905.0,91.0,1.1,15.0,712.0,866.79,654.45
2016,3,26,14,45,885.0,92.0,1.1,15.0,671.5,816.31,622.1
2016,3,26,15,0,865.0,93.0,1.1,15.0,631.0,764.35,588.31
2016,3,26,15,15,848.0,90.5,1.1,14.5,587.0,714.32,556.33
2016,3,26,15,30,831.0,88.0,1.1,14.0,543.0,657.88,517.23
2016,3,26,15,45,800.0,87.0,1.1,14.0,493.0,593.78,469.69
2016,3,26,16,0,769.0,86.0,1.1,14.0,443.0,530.71,421.39
2016,3,26,16,15,646.0,96.0,1.1,13.5,372.5,435.17,347.16
2016,3,26,16,30,523.0,106.0,1.1,13.0,302.0,350.55,279.66
2016,3,26,16,45,555.5,87.5,1.1,12.5,267.0,310.38,244.55
2016,3,26,17,0,588.0,69.0,1.1,12.0,232.0,265.37,203.02
2016,3,26,17,15,514.0,60.5,1.1,11.5,181.0,198.33,144.85
2016,3,26,17,30,440.0,52.0,1.1,11.0,130.0,140.21,94.84
2016,3,26,17,45,319.0,39.5,1.15,10.5,86.0,81.7,48.97
2016,3,26,18,0,198.0,27.0,1.2,10.0,42.0,37.54,16.56
2016,3,26,18,15,99.0,13.5,1.15,9.5,21.0,12.28,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,6,15,148.0,15.0,1.0,7.0,28.5,15.39,0.0
2016,3,27,6,30,296.0,30.0,1.0,7.0,57.0,54.91,28.28
2016,3,27,6,45,410.5,40.0,1.05,7.5,104.5,103.25,64.38
2016,3,27,7,0,525.0,50.0,1.1,8.0,152.0,166.38,116.38
2016,3,27,7,15,592.5,57.0,1.05,8.5,205.0,227.91,170.99
2016,3,27,7,30,660.0,64.0,1.0,9.0,258.0,297.32,232.13
2016,3,27,7,45,710.0,68.0,0.95,9.5,313.0,364.09,290.07
2016,3,27,8,0,760.0,72.0,0.9,10.0,368.0,435.49,349.59
2016,3,27,8,15,790.0,76.0,0.9,10.0,420.5,500.82,403.11
2016,3,27,8,30,820.0,80.0,0.9,10.0,473.0,567.75,455.88
2016,3,27,8,45,839.5,84.0,0.9,10.5,522.0,629.29,501.78
2016,3,27,9,0,859.0,88.0,0.9,11.0,571.0,690.56,545.75
2016,3,27,9,15,875.5,90.5,0.9,11.0,615.0,742.51,581.42
2016,3,27,9,30,892.0,93.0,0.9,11.0,659.0,797.4,617.72
2016,3,27,9,45,902.0,95.5,0.95,11.5,697.0,845.44,648.26
2016,3,27,10,0,912.0,98.0,1.0,12.0,735.0,891.09,676.83
2016,3,27,10,15,921.0,99.5,1.05,12.0,766.5,932.14,703.28
2016,3,27,10,30,930.0,101.0,1.1,12.0,798.0,970.26,727.71
2016,3,27,10,45,934.5,103.0,1.2,12.5,822.0,1001.53,747.18
2016,3,27,11,0,939.0,105.0,1.3,13.0,846.0,1029.23,764.38
2016,3,27,11,15,943.5,106.0,1.35,13.0,862.5,1052.15,779.04
2016,3,27,11,30,948.0,107.0,1.4,13.0,879.0,1071.23,791.39
2016,3,27,11,45,948.5,108.0,1.45,13.0,886.5,1082.35,798.82
2016,3,27,12,0,949.0,109.0,1.5,13.0,894.0,1089.39,803.88
2016,3,27,12,15,949.5,109.0,1.5,13.0,894.0,1091.24,804.91
2016,3,27,12,30,950.0,109.0,1.5,13.0,894.0,1088.97,803.54
2016,3,27,12,45,666.0,238.0,1.55,13.0,785.5,953.27,716.12
2016,3,27,13,0,382.0,367.0,1.6,13.0,677.0,778.16,591.63
2016,3,27,13,15,669.5,232.5,1.6,12.5,762.5,930.86,707.9
2016,3,27,13,30,957.0,98.0,1.6,12.0,848.0,1031.83,775.24
2016,3,27,13,45,950.0,98.0,1.65,12.0,823.5,1002.26,756.01
2016,3,27,14,0,943.0,98.0,1.7,12.0,799.0,969.24,736.08
2016,3,27,14,15,935.5,96.5,1.7,12.0,767.0,930.88,711.71
2016,3,27,14,30,928.0,95.0,1.7,12.0,735.0,889.49,685.12
2016,3,27,14,45,913.0,95.0,1.75,12.0,696.0,840.95,653.84
2016,3,27,15,0,898.0,95.0,1.8,12.0,657.0,790.44,620.66
2016,3,27,15,15,882.0,92.0,1.8,11.5,612.0,739.04,586.86
2016,3,27,15,30,866.0,89.0,1.8,11.0,567.0,681.03,545.67
2016,3,27,15,45,843.0,86.5,1.85,10.5,517.5,618.38,499.28
2016,3,27,16,0,820.0,84.0,1.9,10.0,468.0,555.87,451.12
2016,3,27,16,15,535.0,117.0,1.85,9.5,356.5,399.96,326.8
2016,3,27,16,30,250.0,150.0,1.8,9.0,245.0,262.84,215.48
2016,3,27,16,45,222.0,131.5,1.8,9.0,206.5,217.16,176.85
2016,3,27,17,0,194.0,113.0,1.8,9.0,168.0,174.74,140.02
2016,3,27,17,15,169.5,91.0,1.7,8.5,131.5,133.24,103.74
2016,3,27,17,30,145.0,69.0,1.6,8.0,95.0,94.98,70.22
2016,3,27,17,45,95.0,48.0,1.55,7.5,63.0,56.51,38.34
2016,3,27,18,0,45.0,27.0,1.5,7.0,31.0,27.11,13.95
2016,3,27,18,15,22.5,13.5,1.5,7.0,15.5,12.28,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,182.0,15.5,2.15,5.0,33.0,16.69,0.0
2016,3,28,6,30,364.0,31.0,2.2,5.0,66.0,61.88,31.91
2016,3,28,6,45,483.5,39.5,2.3,5.5,117.0,114.11,71.08
2016,3,28,7,0,603.0,48.0,2.4,6.0,168.0,181.67,127.71
2016,3,28,7,15,667.0,54.0,2.4,6.0,223.5,246.59,187.14
2016,3,28,7,30,731.0,60.0,2.4,6.0,279.0,318.36,252.7
2016,3,28,7,45,775.5,63.5,2.45,6.5,335.0,386.56,314.14
2016,3,28,8,0,820.0,67.0,2.5,7.0,391.0,458.72,376.9
2016,3,28,8,15,847.0,70.5,2.5,7.0,444.5,525.31,433.74
2016,3,28,8,30,874.0,74.0,2.5,7.0,498.0,590.32,487.44
2016,3,28,8,45,894.0,76.5,2.5,7.5,547.5,652.68,536.3
2016,3,28,9,0,914.0,79.0,2.5,8.0,597.0,714.64,583.13
2016,3,28,9,15,928.0,81.0,2.45,8.0,641.5,770.94,622.89
2016,3,28,9,30,942.0,83.0,2.4,8.0,686.0,825.6,660.5
2016,3,28,9,45,546.0,212.5,2.4,8.0,567.0,684.15,551.07
2016,3,28,10,0,150.0,342.0,2.4,8.0,448.0,478.44,384.97
2016,3,28,10,15,282.5,330.5,2.4,8.0,540.5,603.73,485.01
2016,3,28,10,30,415.0,319.0,2.4,8.0,633.0,722.94,575.59
2016,3,28,10,45,443.0,318.0,2.45,8.5,662.0,774.63,611.33
2016,3,28,11,0,471.0,317.0,2.5,9.0,691.0,812.55,637.55
2016,3,28,11,15,425.5,344.5,2.5,9.0,687.0,806.03,630.53
2016,3,28,11,30,380.0,372.0,2.5,9.0,683.0,782.93,612.36
2016,3,28,11,45,465.5,346.5,2.5,9.0,731.0,860.99,670.16
2016,3,28,12,0,551.0,321.0,2.5,9.0,779.0,924.62,716.26
2016,3,28,12,15,404.0,368.0,2.5,9.0,704.0,810.43,631.28
2016,3,28,12,30,257.0,415.0,2.5,9.0,629.0,710.87,555.89
2016,3,28,12,45,606.5,263.5,2.5,9.0,760.0,918.29,716.17
2016,3,28,13,0,956.0,112.0,2.5,9.0,891.0,1079.65,826.89
2016,3,28,13,15,951.0,111.0,2.45,9.0,873.0,1058.51,810.74
2016,3,28,13,30,946.0,110.0,2.4,9.0,855.0,1033.57,794.21
2016,3,28,13,45,940.5,108.0,2.4,9.0,829.5,1003.41,774.79
2016,3,28,14,0,935.0,106.0,2.4,9.0,804.0,969.77,752.97
2016,3,28,14,15,556.0,221.5,2.35,9.0,632.0,737.72,586.25
2016,3,28,14,30,177.0,337.0,2.3,9.0,460.0,493.15,395.2
2016,3,28,14,45,534.0,217.5,2.3,9.0,559.0,670.34,540.78
2016,3,28,15,0,891.0,98.0,2.3,9.0,658.0,787.29,630.99
2016,3,28,15,15,873.5,95.0,2.25,8.5,612.5,735.15,593.79
2016,3,28,15,30,856.0,92.0,2.2,8.0,567.0,676.52,550.65
2016,3,28,15,45,546.0,146.5,2.2,8.0,440.0,494.79,407.06
2016,3,28,16,0,236.0,201.0,2.2,8.0,313.0,337.73,278.99
2016,3,28,16,15,377.0,155.5,2.1,7.5,310.0,354.41,293.61
2016,3,28,16,30,518.0,110.0,2.0,7.0,307.0,346.6,285.01
2016,3,28,16,45,473.5,101.0,1.95,7.0,260.5,287.28,232.91
2016,3,28,17,0,429.0,92.0,1.9,7.0,214.0,232.66,184.13
2016,3,28,17,15,469.5,71.0,1.8,6.5,178.5,195.45,147.11
2016,3,28,17,30,510.0,50.0,1.7,6.0,143.0,150.03,102.26
2016,3,28,17,45,392.5,39.0,1.6,5.5,96.5,89.15,53.25
2016,3,28,18,0,275.0,28.0,1.5,5.0,50.0,43.44,20.29
2016,3,28,18,15,137.5,14.0,1.45,5.0,25.0,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,17.0,0.8,5.0,33.5,17.93,0.72
2016,3,29,6,30,326.0,34.0,0.8,5.0,67.0,61.88,33.64
2016,3,29,6,45,440.0,43.5,0.85,5.5,116.5,112.0,71.28
2016,3,29,7,0,554.0,53.0,0.9,6.0,166.0,176.77,125.15
2016,3,29,7,15,619.0,59.5,0.85,6.5,220.0,239.13,180.84
2016,3,29,7,30,684.0,66.0,0.8,7.0,274.0,308.99,242.51
2016,3,29,7,45,738.0,68.5,0.8,7.5,331.0,377.44,301.93
2016,3,29,8,0,792.0,71.0,0.8,8.0,388.0,450.81,363.22
2016,3,29,8,15,820.5,74.5,0.75,8.5,441.0,516.6,415.97
2016,3,29,8,30,849.0,78.0,0.7,9.0,494.0,583.73,467.33
2016,3,29,8,45,874.0,79.0,0.65,9.5,544.0,643.51,511.12
2016,3,29,9,0,899.0,80.0,0.6,10.0,594.0,706.19,555.07
2016,3,29,9,15,914.0,82.0,0.55,10.0,638.5,762.44,591.71
2016,3,29,9,30,929.0,84.0,0.5,10.0,683.0,817.19,626.2
2016,3,29,9,45,941.0,85.5,0.5,10.5,722.0,867.11,656.46
2016,3,29,10,0,953.0,87.0,0.5,11.0,761.0,914.67,684.62
2016,3,29,10,15,961.5,88.0,0.5,11.0,792.5,955.94,709.52
2016,3,29,10,30,970.0,89.0,0.5,11.0,824.0,994.09,732.26
2016,3,29,10,45,975.5,90.0,0.5,11.5,848.0,1026.09,749.61
2016,3,29,11,0,981.0,91.0,0.5,12.0,872.0,1054.4,764.62
2016,3,29,11,15,984.0,92.0,0.5,12.0,888.5,1076.43,777.14
2016,3,29,11,30,987.0,93.0,0.5,12.0,905.0,1094.42,787.33
2016,3,29,11,45,988.5,93.5,0.55,12.0,912.5,1106.21,795.24
2016,3,29,12,0,990.0,94.0,0.6,12.0,920.0,1113.78,800.83
2016,3,29,12,15,636.5,253.0,0.6,12.0,784.0,944.84,693.87
2016,3,29,12,30,283.0,412.0,0.6,12.0,648.0,733.09,546.08
2016,3,29,12,45,208.5,413.5,0.65,12.0,586.0,640.53,484.31
2016,3,29,13,0,134.0,415.0,0.7,12.0,524.0,565.32,430.82
2016,3,29,13,15,82.0,367.0,0.7,12.0,433.5,444.01,342.99
2016,3,29,13,30,30.0,319.0,0.7,12.0,343.0,341.71,266.29
2016,3,29,13,45,494.0,205.5,0.75,12.0,576.5,705.31,547.62
2016,3,29,14,0,958.0,92.0,0.8,12.0,810.0,974.37,728.17
2016,3,29,14,15,949.0,90.5,0.8,11.5,777.0,934.13,699.97
2016,3,29,14,30,940.0,89.0,0.8,11.0,744.0,890.94,674.41
2016,3,29,14,45,726.0,154.0,0.85,11.0,643.5,762.38,589.32
2016,3,29,15,0,512.0,219.0,0.9,11.0,543.0,629.15,493.27
2016,3,29,15,15,695.0,151.0,0.9,11.0,558.0,668.86,527.06
2016,3,29,15,30,878.0,83.0,0.9,11.0,573.0,676.28,534.57
2016,3,29,15,45,854.0,80.5,0.9,11.0,522.5,616.24,489.16
2016,3,29,16,0,830.0,78.0,0.9,11.0,472.0,552.7,440.46
2016,3,29,16,15,799.5,74.5,0.9,10.5,419.0,485.47,387.82
2016,3,29,16,30,769.0,71.0,0.9,10.0,366.0,419.98,334.29
2016,3,29,16,45,726.0,65.5,0.95,9.5,311.0,349.82,275.17
2016,3,29,17,0,683.0,60.0,1.0,9.0,256.0,283.72,217.23
2016,3,29,17,15,615.0,53.5,1.0,8.0,202.0,214.29,156.26
2016,3,29,17,30,547.0,47.0,1.0,7.0,148.0,153.24,102.72
2016,3,29,17,45,433.5,37.0,1.05,6.5,100.5,91.6,53.35
2016,3,29,18,0,320.0,27.0,1.1,6.0,53.0,44.64,20.25
2016,3,29,18,15,160.0,13.5,1.1,5.5,26.5,12.28,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,4.5,35.0,18.38,2.79
2016,3,30,6,30,346.0,34.0,0.6,5.0,70.0,63.98,34.78
2016,3,30,6,45,445.0,44.0,0.6,5.5,119.0,113.74,72.65
2016,3,30,7,0,544.0,54.0,0.6,6.0,168.0,176.21,125.04
2016,3,30,7,15,608.0,61.0,0.6,6.5,222.0,238.22,180.16
2016,3,30,7,30,672.0,68.0,0.6,7.0,276.0,307.62,241.15
2016,3,30,7,45,716.0,72.5,0.65,7.5,330.5,373.39,298.32
2016,3,30,8,0,760.0,77.0,0.7,8.0,385.0,442.96,356.62
2016,3,30,8,15,789.0,81.0,0.7,8.5,437.5,507.76,408.78
2016,3,30,8,30,818.0,85.0,0.7,9.0,490.0,574.01,459.87
2016,3,30,8,45,840.5,87.5,0.7,9.5,539.0,635.62,505.5
2016,3,30,9,0,863.0,90.0,0.7,10.0,588.0,697.2,549.39
2016,3,30,9,15,878.5,92.5,0.75,10.0,631.5,748.47,584.96
2016,3,30,9,30,894.0,95.0,0.8,10.0,675.0,802.52,621.3
2016,3,30,9,45,906.5,96.5,0.85,10.5,713.5,851.37,652.37
2016,3,30,10,0,919.0,98.0,0.9,11.0,752.0,898.01,681.54
2016,3,30,10,15,927.0,99.5,0.9,11.0,783.0,938.16,706.4
2016,3,30,10,30,935.0,101.0,0.9,11.0,814.0,975.28,729.13
2016,3,30,10,45,941.5,102.0,0.95,11.5,837.5,1007.21,748.07
2016,3,30,11,0,948.0,103.0,1.0,12.0,861.0,1035.64,764.76
2016,3,30,11,15,629.5,251.0,1.0,12.0,758.5,913.45,683.21
2016,3,30,11,30,311.0,399.0,1.0,12.0,656.0,741.63,559.21
2016,3,30,11,45,634.0,252.0,1.05,12.0,781.5,935.9,702.69
2016,3,30,12,0,957.0,105.0,1.1,12.0,907.0,1091.98,802.21
2016,3,30,12,15,956.5,105.0,1.1,12.0,906.0,1092.57,800.09
2016,3,30,12,30,956.0,105.0,1.1,12.0,905.0,1089.03,797.95
2016,3,30,12,45,956.0,103.5,1.1,12.5,896.5,1080.24,791.25
2016,3,30,13,0,956.0,102.0,1.1,13.0,888.0,1067.35,782.2
2016,3,30,13,15,952.0,101.0,1.1,12.5,870.5,1047.05,771.45
2016,3,30,13,30,948.0,100.0,1.1,12.0,853.0,1022.92,758.37
2016,3,30,13,45,941.5,99.0,1.15,12.0,827.5,992.76,740.96
2016,3,30,14,0,935.0,98.0,1.2,12.0,802.0,959.17,721.21
2016,3,30,14,15,926.0,96.5,1.2,12.0,769.0,919.62,696.46
2016,3,30,14,30,917.0,95.0,1.2,12.0,736.0,877.19,669.6
2016,3,30,14,45,904.5,93.0,1.25,12.0,697.0,828.81,639.03
2016,3,30,15,0,892.0,91.0,1.3,12.0,658.0,778.32,606.46
2016,3,30,15,15,876.0,88.5,1.3,11.5,613.0,723.01,570.25
2016,3,30,15,30,860.0,86.0,1.3,11.0,568.0,670.27,533.29
2016,3,30,15,45,837.5,83.0,1.35,11.0,518.5,607.74,486.64
2016,3,30,16,0,815.0,80.0,1.4,11.0,469.0,545.37,438.39
2016,3,30,16,15,784.0,76.0,1.4,10.5,416.0,478.21,385.0
2016,3,30,16,30,753.0,72.0,1.4,10.0,363.0,412.91,330.91
2016,3,30,16,45,708.5,67.0,1.45,9.5,308.5,343.7,271.87
2016,3,30,17,0,664.0,62.0,1.5,9.0,254.0,278.37,214.11
2016,3,30,17,15,596.0,55.0,1.45,8.5,201.0,210.06,153.48
2016,3,30,17,30,528.0,48.0,1.4,8.0,148.0,149.8,100.43
2016,3,30,17,45,413.0,38.0,1.35,7.5,101.0,89.33,52.28
2016,3,30,18,0,298.0,28.0,1.3,7.0,54.0,43.75,20.53
2016,3,30,18,15,149.0,14.0,1.25,6.5,27.0,12.73,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.0,0.6,6.0,37.0,19.56,4.75
2016,3,31,6,30,347.0,36.0,0.6,6.0,74.0,66.33,36.69
2016,3,31,6,45,442.5,46.5,0.6,6.5,123.0,116.25,74.75
2016,3,31,7,0,538.0,57.0,0.6,7.0,172.0,178.42,126.84
2016,3,31,7,15,600.5,64.0,0.6,7.0,226.0,239.74,181.43
2016,3,31,7,30,663.0,71.0,0.6,7.0,280.0,308.24,241.89
2016,3,31,7,45,710.0,75.0,0.6,7.5,335.0,374.13,298.75
2016,3,31,8,0,757.0,79.0,0.6,8.0,390.0,444.33,357.0
2016,3,31,8,15,786.0,83.0,0.6,8.5,442.0,508.95,408.74
2016,3,31,8,30,815.0,87.0,0.6,9.0,494.0,575.02,459.44
2016,3,31,8,45,843.5,87.5,0.6,9.5,544.0,638.08,505.97
2016,3,31,9,0,872.0,88.0,0.6,10.0,594.0,697.59,548.34
2016,3,31,9,15,887.5,90.0,0.6,10.5,638.0,752.83,584.48
2016,3,31,9,30,903.0,92.0,0.6,11.0,682.0,806.67,618.32
2016,3,31,9,45,918.0,92.0,0.65,11.5,721.0,856.21,649.46
2016,3,31,10,0,933.0,92.0,0.7,12.0,760.0,903.68,678.81
2016,3,31,10,15,941.0,93.5,0.7,12.0,791.0,944.21,703.51
2016,3,31,10,30,949.0,95.0,0.7,12.0,822.0,981.66,726.08
2016,3,31,10,45,956.5,95.0,0.75,12.5,846.0,1013.72,744.87
2016,3,31,11,0,964.0,95.0,0.8,13.0,870.0,1042.26,761.44
2016,3,31,11,15,967.5,95.5,0.8,13.0,886.0,1063.73,773.84
2016,3,31,11,30,971.0,96.0,0.8,13.0,902.0,1081.25,783.95
2016,3,31,11,45,974.0,95.5,0.85,13.0,909.5,1093.12,791.93
2016,3,31,12,0,977.0,95.0,0.9,13.0,917.0,1100.85,797.56
2016,3,31,12,15,976.5,95.0,0.95,13.0,916.0,1101.38,798.93
2016,3,31,12,30,976.0,95.0,1.0,13.0,915.0,1097.69,797.91
2016,3,31,12,45,977.5,92.5,1.05,13.5,906.5,1089.06,792.5
2016,3,31,13,0,979.0,90.0,1.1,14.0,898.0,1076.22,784.62
2016,3,31,13,15,975.0,89.5,1.15,13.5,880.5,1056.03,775.09
2016,3,31,13,30,971.0,89.0,1.2,13.0,863.0,1031.93,763.08
2016,3,31,13,45,965.0,88.0,1.25,13.0,837.5,1001.62,745.6
2016,3,31,14,0,959.0,87.0,1.3,13.0,812.0,967.78,725.7
2016,3,31,14,15,951.0,85.5,1.35,12.5,779.5,928.3,703.13
2016,3,31,14,30,943.0,84.0,1.4,12.0,747.0,885.8,678.13
2016,3,31,14,45,931.5,82.5,1.45,12.0,707.5,837.73,647.58
2016,3,31,15,0,920.0,81.0,1.5,12.0,668.0,787.4,614.92
2016,3,31,15,15,905.5,79.0,1.5,11.5,623.5,732.43,578.85
2016,3,31,15,30,891.0,77.0,1.5,11.0,579.0,676.04,539.54
2016,3,31,15,45,869.5,74.5,1.55,11.0,529.0,613.78,492.76
2016,3,31,16,0,848.0,72.0,1.6,11.0,479.0,551.47,444.19
2016,3,31,16,15,820.0,68.5,1.55,10.5,426.5,486.9,392.2
2016,3,31,16,30,792.0,65.0,1.5,10.0,374.0,421.48,337.54
2016,3,31,16,45,748.5,61.5,1.5,9.5,319.0,352.03,277.89
2016,3,31,17,0,705.0,58.0,1.5,9.0,264.0,286.61,219.69
2016,3,31,17,15,641.5,51.5,1.4,8.5,210.0,217.6,158.06
2016,3,31,17,30,578.0,45.0,1.3,8.0,156.0,155.29,102.89
2016,3,31,17,45,467.5,36.5,1.25,7.5,107.5,93.78,53.72
2016,3,31,18,0,357.0,28.0,1.2,7.0,59.0,46.47,21.31
2016,3,31,18,15,178.5,14.0,1.15,6.5,29.5,11.3,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,196.0,17.5,0.9,6.0,40.5,19.93,5.55
2016,4,1,6,30,392.0,35.0,0.9,6.0,81.0,69.82,37.88
2016,4,1,6,45,487.5,44.0,0.9,6.5,131.0,121.32,77.23
2016,4,1,7,0,583.0,53.0,0.9,7.0,181.0,184.99,130.99
2016,4,1,7,15,641.5,59.5,0.9,7.0,235.0,247.47,187.25
2016,4,1,7,30,700.0,66.0,0.9,7.0,289.0,316.97,249.2
2016,4,1,7,45,742.5,69.5,0.9,7.5,343.5,382.55,306.41
2016,4,1,8,0,785.0,73.0,0.9,8.0,398.0,451.87,364.54
2016,4,1,8,15,811.5,76.5,0.9,8.5,450.0,516.13,416.52
2016,4,1,8,30,838.0,80.0,0.9,9.0,502.0,581.49,467.2
2016,4,1,8,45,859.5,82.0,0.9,9.5,551.0,639.48,510.52
2016,4,1,9,0,881.0,84.0,0.9,10.0,600.0,699.98,554.02
2016,4,1,9,15,895.5,86.5,0.9,10.5,643.5,755.36,590.49
2016,4,1,9,30,910.0,89.0,0.9,11.0,687.0,809.23,624.78
2016,4,1,9,45,921.5,90.0,0.9,11.5,724.5,857.2,654.33
2016,4,1,10,0,933.0,91.0,0.9,12.0,762.0,902.81,681.82
2016,4,1,10,15,940.5,92.5,0.85,12.0,793.0,942.81,705.48
2016,4,1,10,30,948.0,94.0,0.8,12.0,824.0,979.69,726.83
2016,4,1,10,45,953.5,94.5,0.8,12.5,847.5,1010.29,743.66
2016,4,1,11,0,959.0,95.0,0.8,13.0,871.0,1037.29,758.19
2016,4,1,11,15,962.5,95.5,0.75,13.0,886.5,1058.58,769.33
2016,4,1,11,30,966.0,96.0,0.7,13.0,902.0,1075.94,778.08
2016,4,1,11,45,968.0,96.0,0.7,13.0,909.5,1087.21,784.44
2016,4,1,12,0,970.0,96.0,0.7,13.0,917.0,1094.36,788.48
2016,4,1,12,15,969.5,96.0,0.7,13.0,915.5,1094.8,788.59
2016,4,1,12,30,969.0,96.0,0.7,13.0,914.0,1091.05,786.39
2016,4,1,12,45,968.5,95.0,0.7,13.5,905.0,1082.05,779.71
2016,4,1,13,0,968.0,94.0,0.7,14.0,896.0,1068.92,770.71
2016,4,1,13,15,964.5,93.0,0.7,14.0,878.5,1048.78,758.96
2016,4,1,13,30,961.0,92.0,0.7,14.0,861.0,1024.75,744.93
2016,4,1,13,45,955.5,91.0,0.7,14.0,836.0,995.1,727.41
2016,4,1,14,0,950.0,90.0,0.7,14.0,811.0,961.93,707.66
2016,4,1,14,15,941.5,88.5,0.7,14.0,778.5,922.26,683.61
2016,4,1,14,30,933.0,87.0,0.7,14.0,746.0,879.64,657.47
2016,4,1,14,45,922.0,85.0,0.75,14.0,706.5,831.78,628.41
2016,4,1,15,0,911.0,83.0,0.8,14.0,667.0,781.66,597.24
2016,4,1,15,15,895.5,81.0,0.8,13.5,622.5,726.37,562.11
2016,4,1,15,30,880.0,79.0,0.8,13.0,578.0,669.8,523.72
2016,4,1,15,45,859.5,76.5,0.85,12.5,528.5,608.71,480.2
2016,4,1,16,0,839.0,74.0,0.9,12.0,479.0,549.76,436.26
2016,4,1,16,15,810.5,70.5,0.95,11.5,426.5,483.16,384.48
2016,4,1,16,30,782.0,67.0,1.0,11.0,374.0,418.09,331.5
2016,4,1,16,45,740.5,62.5,1.05,10.5,319.5,348.97,273.13
2016,4,1,17,0,699.0,58.0,1.1,10.0,265.0,283.71,215.84
2016,4,1,17,15,636.5,52.0,1.1,9.5,211.0,215.92,155.89
2016,4,1,17,30,574.0,46.0,1.1,9.0,157.0,154.64,102.04
2016,4,1,17,45,466.5,37.0,1.15,8.5,109.0,93.39,53.32
2016,4,1,18,0,359.0,28.0,1.2,8.0,61.0,45.97,21.1
2016,4,1,18,15,179.5,14.0,1.2,7.5,30.5,11.23,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,191.0,18.5,0.6,5.0,41.5,21.01,7.05
2016,4,2,6,30,382.0,37.0,0.6,5.0,83.0,71.23,39.73
2016,4,2,6,45,462.0,48.5,0.6,5.5,132.0,122.19,79.48
2016,4,2,7,0,542.0,60.0,0.6,6.0,181.0,183.37,131.61
2016,4,2,7,15,601.5,67.0,0.55,6.5,234.5,244.21,185.57
2016,4,2,7,30,661.0,74.0,0.5,7.0,288.0,311.84,244.61
2016,4,2,7,45,693.0,82.0,0.5,8.0,341.0,375.64,299.04
2016,4,2,8,0,725.0,90.0,0.5,9.0,394.0,442.13,353.26
2016,4,2,8,15,754.5,94.5,0.4,9.5,445.5,505.98,402.92
2016,4,2,8,30,784.0,99.0,0.3,10.0,497.0,570.64,450.75
2016,4,2,8,45,795.0,106.5,0.25,11.0,543.5,628.38,490.88
2016,4,2,9,0,806.0,114.0,0.2,12.0,590.0,685.06,528.43
2016,4,2,9,15,823.0,117.5,0.15,12.5,633.5,740.66,564.64
2016,4,2,9,30,840.0,121.0,0.1,13.0,677.0,795.16,597.52
2016,4,2,9,45,847.0,126.0,0.1,13.5,713.0,841.66,624.99
2016,4,2,10,0,854.0,131.0,0.1,14.0,749.0,885.69,650.45
2016,4,2,10,15,863.5,133.0,0.15,14.5,779.5,926.06,673.97
2016,4,2,10,30,873.0,135.0,0.2,15.0,810.0,963.66,695.65
2016,4,2,10,45,880.0,135.5,0.3,15.5,833.5,994.3,714.04
2016,4,2,11,0,887.0,136.0,0.4,16.0,857.0,1010.98,724.1
2016,4,2,11,15,891.0,137.0,0.45,16.0,872.0,1031.93,737.36
2016,4,2,11,30,895.0,138.0,0.5,16.0,887.0,1049.25,748.42
2016,4,2,11,45,721.5,235.0,0.55,16.5,842.0,1004.99,720.38
2016,4,2,12,0,548.0,332.0,0.6,17.0,797.0,929.33,669.12
2016,4,2,12,15,536.0,335.5,0.6,17.0,790.0,921.32,664.9
2016,4,2,12,30,524.0,339.0,0.6,17.0,783.0,910.61,657.99
2016,4,2,12,45,726.0,227.0,0.65,17.0,835.5,997.26,718.94
2016,4,2,13,0,928.0,115.0,0.7,17.0,888.0,1051.11,752.49
2016,4,2,13,15,923.5,114.5,0.75,17.0,870.0,1031.12,740.96
2016,4,2,13,30,919.0,114.0,0.8,17.0,852.0,1007.44,728.29
2016,4,2,13,45,906.5,115.5,0.85,17.0,825.5,974.88,709.96
2016,4,2,14,0,894.0,117.0,0.9,17.0,799.0,939.34,689.61
2016,4,2,14,15,884.5,115.0,0.9,16.5,766.5,900.0,666.88
2016,4,2,14,30,875.0,113.0,0.9,16.0,734.0,864.93,646.72
2016,4,2,14,45,852.5,115.0,0.9,16.0,693.0,813.73,614.19
2016,4,2,15,0,830.0,117.0,0.9,16.0,652.0,761.29,580.49
2016,4,2,15,15,812.0,113.5,0.9,15.5,607.0,705.42,543.97
2016,4,2,15,30,794.0,110.0,0.9,15.0,562.0,648.74,504.73
2016,4,2,15,45,695.5,119.5,0.9,14.5,490.5,557.7,438.28
2016,4,2,16,0,597.0,129.0,0.9,14.0,419.0,473.06,374.73
2016,4,2,16,15,585.0,116.0,0.85,13.5,374.0,417.83,331.72
2016,4,2,16,30,573.0,103.0,0.8,13.0,329.0,362.82,286.93
2016,4,2,16,45,577.5,91.0,0.8,12.5,291.0,315.41,246.3
2016,4,2,17,0,582.0,79.0,0.8,12.0,253.0,266.63,202.67
2016,4,2,17,15,514.0,70.0,0.75,11.5,201.0,201.52,146.62
2016,4,2,17,30,446.0,61.0,0.7,11.0,149.0,144.6,98.11
2016,4,2,17,45,332.0,48.5,0.7,10.5,102.5,85.9,52.54
2016,4,2,18,0,218.0,36.0,0.7,10.0,56.0,43.93,23.75
2016,4,2,18,15,109.0,18.0,0.7,9.5,28.0,14.2,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,4.5,6.0,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,5.0,12.0,10.01,0.0
2016,4,3,6,15,209.0,26.0,0.6,5.5,49.0,28.75,13.08
2016,4,3,6,30,353.0,41.0,0.6,6.0,86.0,72.71,42.06
2016,4,3,6,45,445.0,51.5,0.6,6.5,135.5,122.85,80.62
2016,4,3,7,0,537.0,62.0,0.6,7.0,185.0,184.75,132.63
2016,4,3,7,15,596.5,69.5,0.6,7.5,239.0,245.82,186.58
2016,4,3,7,30,656.0,77.0,0.6,8.0,293.0,313.7,245.72
2016,4,3,7,45,698.5,82.0,0.6,8.5,347.0,378.46,301.17
2016,4,3,8,0,741.0,87.0,0.6,9.0,401.0,447.06,357.66
2016,4,3,8,15,770.0,91.5,0.55,9.5,453.0,511.12,408.08
2016,4,3,8,30,799.0,96.0,0.5,10.0,505.0,576.79,457.43
2016,4,3,8,45,819.5,99.5,0.5,11.0,553.5,637.1,500.43
2016,4,3,9,0,840.0,103.0,0.5,12.0,602.0,697.22,541.51
2016,4,3,9,15,855.5,106.0,0.5,12.0,645.5,752.61,579.01
2016,4,3,9,30,871.0,109.0,0.5,12.0,689.0,806.67,613.77
2016,4,3,9,45,880.0,112.5,0.55,12.5,726.0,854.32,643.4
2016,4,3,10,0,889.0,116.0,0.6,13.0,763.0,892.11,666.22
2016,4,3,10,15,898.0,117.5,0.6,13.5,794.0,931.82,689.19
2016,4,3,10,30,907.0,119.0,0.6,14.0,825.0,968.66,709.94
2016,4,3,10,45,909.5,122.5,0.6,14.5,847.5,998.36,725.98
2016,4,3,11,0,912.0,126.0,0.6,15.0,870.0,1024.48,739.78
2016,4,3,11,15,915.5,127.0,0.6,15.0,885.5,1045.29,751.68
2016,4,3,11,30,919.0,128.0,0.6,15.0,901.0,1062.36,761.41
2016,4,3,11,45,916.0,131.0,0.65,15.0,907.0,1071.12,767.45
2016,4,3,12,0,913.0,134.0,0.7,15.0,913.0,1075.88,771.32
2016,4,3,12,15,727.0,235.0,0.7,15.0,854.5,1014.57,733.16
2016,4,3,12,30,541.0,336.0,0.7,15.0,796.0,923.81,672.22
2016,4,3,12,45,723.5,235.0,0.75,15.0,844.0,1002.01,729.19
2016,4,3,13,0,906.0,134.0,0.8,15.0,892.0,1048.29,758.51
