Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,901.5,133.0,0.85,15.0,874.0,1028.07,746.77
2016,4,3,13,30,897.0,132.0,0.9,15.0,856.0,1004.25,733.78
2016,4,3,13,45,892.0,129.5,0.95,15.0,831.0,974.94,717.23
2016,4,3,14,0,887.0,127.0,1.0,15.0,806.0,951.08,704.14
2016,4,3,14,15,877.5,125.0,1.0,14.5,773.5,911.21,680.73
2016,4,3,14,30,868.0,123.0,1.0,14.0,741.0,868.65,655.4
2016,4,3,14,45,863.0,116.5,1.05,14.0,703.0,822.42,626.78
2016,4,3,15,0,858.0,110.0,1.1,14.0,665.0,773.64,595.86
2016,4,3,15,15,841.0,107.0,1.1,13.5,620.0,717.79,559.21
2016,4,3,15,30,824.0,104.0,1.1,13.0,575.0,660.95,519.37
2016,4,3,15,45,812.5,96.0,1.15,12.5,527.5,601.57,476.75
2016,4,3,16,0,801.0,88.0,1.2,12.0,480.0,541.3,431.54
2016,4,3,16,15,771.0,84.0,1.2,11.5,427.5,475.47,379.64
2016,4,3,16,30,741.0,80.0,1.2,11.0,375.0,411.4,327.02
2016,4,3,16,45,702.5,73.5,1.3,10.5,321.0,343.46,269.67
2016,4,3,17,0,664.0,67.0,1.4,10.0,267.0,279.26,213.32
2016,4,3,17,15,600.0,60.0,1.3,9.0,214.0,212.22,154.39
2016,4,3,17,30,536.0,53.0,1.2,8.0,161.0,152.72,102.46
2016,4,3,17,45,426.0,43.0,1.2,7.5,112.5,92.85,55.06
2016,4,3,18,0,316.0,33.0,1.2,7.0,64.0,47.2,24.1
2016,4,3,18,15,158.0,16.5,1.15,6.5,32.0,13.33,0.0
2016,4,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,7.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,8.0,15.0,13.64,0.0
2016,4,4,6,15,197.5,27.0,1.2,8.0,53.0,28.77,13.48
2016,4,4,6,30,395.0,39.0,1.2,8.0,91.0,75.17,42.1
2016,4,4,6,45,487.5,48.5,1.25,8.5,142.0,127.23,82.07
2016,4,4,7,0,580.0,58.0,1.3,9.0,193.0,191.05,135.9
2016,4,4,7,15,639.5,64.0,1.25,9.5,248.5,253.31,191.22
2016,4,4,7,30,699.0,70.0,1.2,10.0,304.0,322.26,251.67
2016,4,4,7,45,742.0,74.5,1.2,10.5,360.0,389.5,309.63
2016,4,4,8,0,785.0,79.0,1.2,11.0,416.0,460.07,368.2
2016,4,4,8,15,813.5,83.0,1.2,11.0,469.0,525.85,421.67
2016,4,4,8,30,842.0,87.0,1.2,11.0,522.0,592.94,474.21
2016,4,4,8,45,865.0,89.5,1.2,11.5,572.5,655.86,520.9
2016,4,4,9,0,888.0,92.0,1.2,12.0,623.0,714.66,563.04
2016,4,4,9,15,903.0,94.0,1.2,12.0,667.5,770.02,600.71
2016,4,4,9,30,918.0,96.0,1.2,12.0,712.0,823.85,636.17
2016,4,4,9,45,929.0,98.0,1.25,12.5,750.0,872.58,667.07
2016,4,4,10,0,940.0,100.0,1.3,13.0,788.0,918.88,695.93
2016,4,4,10,15,787.5,175.5,1.3,13.0,768.0,907.93,686.82
2016,4,4,10,30,635.0,251.0,1.3,13.0,748.0,869.49,658.51
2016,4,4,10,45,800.5,178.5,1.35,13.5,823.0,963.19,721.91
2016,4,4,11,0,966.0,106.0,1.4,14.0,898.0,1055.21,779.25
2016,4,4,11,15,969.5,106.5,1.4,14.0,914.0,1076.36,790.85
2016,4,4,11,30,973.0,107.0,1.4,14.0,930.0,1093.54,800.99
2016,4,4,11,45,974.5,108.0,1.4,14.0,937.0,1105.19,807.78
2016,4,4,12,0,976.0,109.0,1.4,14.0,944.0,1112.68,812.16
2016,4,4,12,15,975.5,108.5,1.4,14.0,943.0,1112.35,811.82
2016,4,4,12,30,975.0,108.0,1.4,14.0,942.0,1107.81,809.08
2016,4,4,12,45,976.0,106.0,1.4,14.0,933.0,1098.99,803.85
2016,4,4,13,0,977.0,104.0,1.4,14.0,924.0,1085.98,796.15
2016,4,4,13,15,973.5,103.5,1.4,14.0,906.0,1066.06,784.21
2016,4,4,13,30,970.0,103.0,1.4,14.0,888.0,1042.22,769.91
2016,4,4,13,45,964.0,102.0,1.4,14.0,862.5,1011.72,751.36
2016,4,4,14,0,958.0,101.0,1.4,14.0,837.0,977.71,730.53
2016,4,4,14,15,949.5,99.0,1.4,14.0,803.5,937.13,705.24
2016,4,4,14,30,941.0,97.0,1.4,14.0,770.0,893.58,677.79
2016,4,4,14,45,927.0,96.0,1.45,14.0,729.5,844.01,646.56
2016,4,4,15,0,913.0,95.0,1.5,14.0,689.0,792.4,613.36
2016,4,4,15,15,896.5,92.5,1.55,13.5,642.5,735.72,576.92
2016,4,4,15,30,880.0,90.0,1.6,13.0,596.0,681.45,539.05
2016,4,4,15,45,854.0,88.0,1.65,12.5,544.5,616.88,491.74
2016,4,4,16,0,828.0,86.0,1.7,12.0,493.0,552.78,442.89
2016,4,4,16,15,797.0,82.0,1.7,11.5,439.0,485.0,388.95
2016,4,4,16,30,766.0,78.0,1.7,11.0,385.0,419.05,334.32
2016,4,4,16,45,716.0,74.0,1.7,10.5,329.0,347.87,273.69
2016,4,4,17,0,666.0,70.0,1.7,10.0,273.0,281.83,215.61
2016,4,4,17,15,598.0,63.0,1.6,9.5,218.5,213.72,155.57
2016,4,4,17,30,530.0,56.0,1.5,9.0,164.0,153.65,103.22
2016,4,4,17,45,413.5,45.5,1.4,8.5,114.5,93.05,55.68
2016,4,4,18,0,297.0,35.0,1.3,8.0,65.0,47.54,25.11
2016,4,4,18,15,148.5,17.5,1.2,7.5,32.5,14.16,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,88.5,7.0,0.9,5.5,9.5,0.0,0.0
2016,4,5,6,0,177.0,14.0,0.9,6.0,19.0,12.73,0.0
2016,4,5,6,15,335.0,25.0,0.85,6.5,60.5,32.19,13.93
2016,4,5,6,30,493.0,36.0,0.8,7.0,102.0,82.15,44.14
2016,4,5,6,45,572.0,43.5,0.8,8.0,154.5,137.53,87.22
2016,4,5,7,0,651.0,51.0,0.8,9.0,207.0,201.64,141.82
2016,4,5,7,15,704.0,56.5,0.7,9.5,262.5,265.78,198.82
2016,4,5,7,30,757.0,62.0,0.6,10.0,318.0,335.7,259.63
2016,4,5,7,45,791.0,66.5,0.55,10.5,373.0,402.13,316.14
2016,4,5,8,0,825.0,71.0,0.5,11.0,428.0,471.21,372.24
2016,4,5,8,15,850.0,74.0,0.5,11.5,481.0,536.2,423.19
2016,4,5,8,30,875.0,77.0,0.5,12.0,534.0,599.52,470.83
2016,4,5,8,45,894.5,79.0,0.55,12.5,583.0,660.62,515.54
2016,4,5,9,0,914.0,81.0,0.6,13.0,632.0,721.21,558.34
2016,4,5,9,15,927.5,83.0,0.6,13.5,676.0,776.55,593.22
2016,4,5,9,30,941.0,85.0,0.6,14.0,720.0,830.17,626.16
2016,4,5,9,45,950.5,87.0,0.65,15.0,757.5,878.49,654.66
2016,4,5,10,0,960.0,89.0,0.7,16.0,795.0,924.2,680.99
2016,4,5,10,15,967.0,90.0,0.7,16.0,826.0,963.75,704.55
2016,4,5,10,30,974.0,91.0,0.7,16.0,857.0,1000.04,725.92
2016,4,5,10,45,978.5,92.0,0.75,16.5,880.0,1030.53,743.33
2016,4,5,11,0,983.0,93.0,0.8,17.0,903.0,1057.28,758.47
2016,4,5,11,15,986.0,93.5,0.8,17.0,918.0,1078.14,770.28
2016,4,5,11,30,989.0,94.0,0.8,17.0,933.0,1094.95,779.78
2016,4,5,11,45,990.0,94.0,0.85,17.5,940.0,1105.08,785.12
2016,4,5,12,0,991.0,94.0,0.9,18.0,947.0,1110.99,788.11
2016,4,5,12,15,990.5,94.0,0.9,18.0,945.5,1111.12,788.07
2016,4,5,12,30,990.0,94.0,0.9,18.0,944.0,1106.99,785.68
2016,4,5,12,45,987.5,94.0,0.95,18.5,933.5,1096.62,779.4
2016,4,5,13,0,985.0,94.0,1.0,19.0,923.0,1082.1,770.76
2016,4,5,13,15,981.5,93.5,1.0,19.0,905.0,1061.99,759.15
2016,4,5,13,30,978.0,93.0,1.0,19.0,887.0,1037.94,745.24
2016,4,5,13,45,972.5,91.5,1.0,19.0,861.5,1007.13,727.15
2016,4,5,14,0,967.0,90.0,1.0,19.0,836.0,972.76,706.82
2016,4,5,14,15,959.0,88.5,0.95,19.0,803.0,932.83,681.93
2016,4,5,14,30,951.0,87.0,0.9,19.0,770.0,889.88,655.0
2016,4,5,14,45,940.0,85.5,0.9,19.0,730.0,841.77,625.3
2016,4,5,15,0,929.0,84.0,0.9,19.0,690.0,791.35,593.67
2016,4,5,15,15,914.0,82.0,0.9,18.5,645.0,735.57,558.88
2016,4,5,15,30,899.0,80.0,0.9,18.0,600.0,678.42,520.57
2016,4,5,15,45,878.5,77.5,0.9,18.0,549.5,616.39,475.7
2016,4,5,16,0,858.0,75.0,0.9,18.0,499.0,556.26,430.56
2016,4,5,16,15,830.5,71.5,0.85,17.0,445.5,489.22,379.66
2016,4,5,16,30,803.0,68.0,0.8,16.0,392.0,423.55,327.56
2016,4,5,16,45,762.5,63.5,0.8,15.5,336.5,353.79,269.87
2016,4,5,17,0,722.0,59.0,0.8,15.0,281.0,287.72,213.18
2016,4,5,17,15,661.5,53.5,0.8,14.0,226.5,219.84,154.84
2016,4,5,17,30,601.0,48.0,0.8,13.0,172.0,157.95,101.87
2016,4,5,17,45,498.5,39.5,0.8,12.0,122.0,96.53,54.15
2016,4,5,18,0,396.0,31.0,0.8,11.0,72.0,48.25,22.76
2016,4,5,18,15,198.0,15.5,0.75,10.5,36.0,12.33,0.0
2016,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,76.5,7.5,0.95,9.5,10.5,6.82,0.0
2016,4,6,6,0,153.0,15.0,1.0,10.0,21.0,12.14,0.0
2016,4,6,6,15,306.0,27.0,1.0,10.5,62.5,33.47,15.32
2016,4,6,6,30,459.0,39.0,1.0,11.0,104.0,82.21,44.91
2016,4,6,6,45,544.0,47.5,1.0,12.0,156.5,136.43,86.37
2016,4,6,7,0,629.0,56.0,1.0,13.0,209.0,201.34,140.58
2016,4,6,7,15,682.5,61.5,0.95,13.5,264.5,265.22,196.6
2016,4,6,7,30,736.0,67.0,0.9,14.0,320.0,334.05,255.95
2016,4,6,7,45,770.5,72.0,0.9,15.0,374.5,399.97,311.18
2016,4,6,8,0,805.0,77.0,0.9,16.0,429.0,468.63,366.17
2016,4,6,8,15,830.5,80.5,0.9,16.5,482.0,533.3,416.55
2016,4,6,8,30,856.0,84.0,0.9,17.0,535.0,598.89,465.51
2016,4,6,8,45,873.5,87.5,0.9,17.5,583.0,659.94,509.23
2016,4,6,9,0,891.0,91.0,0.9,18.0,631.0,716.4,548.23
2016,4,6,9,15,904.5,93.0,0.85,18.5,674.5,770.63,581.97
2016,4,6,9,30,918.0,95.0,0.8,19.0,718.0,823.18,613.27
2016,4,6,9,45,925.0,98.5,0.75,20.0,754.5,870.05,638.81
2016,4,6,10,0,932.0,102.0,0.7,21.0,791.0,914.19,661.9
2016,4,6,10,15,939.0,103.5,0.65,21.5,821.5,953.26,682.49
2016,4,6,10,30,946.0,105.0,0.6,22.0,852.0,989.18,700.78
2016,4,6,10,45,947.0,108.0,0.6,22.5,873.5,1017.69,715.42
2016,4,6,11,0,948.0,111.0,0.6,23.0,895.0,1042.4,727.8
2016,4,6,11,15,950.5,111.5,0.55,23.0,909.5,1062.06,737.38
2016,4,6,11,30,953.0,112.0,0.5,23.0,924.0,1077.81,744.71
2016,4,6,11,45,952.0,113.5,0.45,23.5,930.0,1087.11,746.9
2016,4,6,12,0,951.0,115.0,0.4,24.0,936.0,1092.31,746.9
2016,4,6,12,15,786.5,209.0,0.4,24.0,887.0,1044.96,719.03
2016,4,6,12,30,622.0,303.0,0.4,24.0,838.0,968.69,672.15
2016,4,6,12,45,775.5,212.5,0.4,24.0,872.5,1027.66,711.17
2016,4,6,13,0,929.0,122.0,0.4,24.0,907.0,1055.58,727.11
2016,4,6,13,15,733.5,217.5,0.4,24.0,829.5,967.94,674.77
2016,4,6,13,30,538.0,313.0,0.4,24.0,752.0,858.61,605.31
2016,4,6,13,45,435.5,336.0,0.4,24.0,684.5,771.26,549.8
2016,4,6,14,0,333.0,359.0,0.4,24.0,617.0,676.69,487.77
2016,4,6,14,15,316.0,346.5,0.4,24.0,583.5,636.44,462.6
2016,4,6,14,30,299.0,334.0,0.4,24.0,550.0,596.16,436.32
2016,4,6,14,45,355.5,301.0,0.4,24.5,544.5,593.11,435.9
2016,4,6,15,0,412.0,268.0,0.4,25.0,539.0,584.43,430.95
2016,4,6,15,15,469.0,228.5,0.4,25.0,517.0,573.65,425.03
2016,4,6,15,30,526.0,189.0,0.4,25.0,495.0,545.91,407.07
2016,4,6,15,45,498.5,179.0,0.4,25.0,449.5,489.67,367.28
2016,4,6,16,0,471.0,169.0,0.4,25.0,404.0,435.09,327.84
2016,4,6,16,15,545.0,132.0,0.45,24.0,375.5,405.62,307.21
2016,4,6,16,30,619.0,95.0,0.5,23.0,347.0,370.6,279.91
2016,4,6,16,45,557.5,94.0,0.6,22.0,297.0,307.01,230.2
2016,4,6,17,0,496.0,93.0,0.7,21.0,247.0,246.83,181.82
2016,4,6,17,15,443.5,80.0,0.8,20.0,198.0,187.87,133.28
2016,4,6,17,30,391.0,67.0,0.9,19.0,149.0,135.26,89.95
2016,4,6,17,45,308.0,52.0,1.0,18.0,105.0,83.94,50.77
2016,4,6,18,0,225.0,37.0,1.1,17.0,61.0,43.42,23.28
2016,4,6,18,15,112.5,18.5,1.05,16.5,30.5,14.51,1.92
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,0.75,9.5,9.0,8.19,0.0
2016,4,7,6,0,0.0,18.0,0.8,10.0,18.0,15.61,0.0
2016,4,7,6,15,101.0,35.5,0.8,10.0,50.0,33.59,19.79
2016,4,7,6,30,202.0,53.0,0.8,10.0,82.0,68.61,44.39
2016,4,7,6,45,250.0,72.0,0.8,10.5,123.5,107.88,75.83
2016,4,7,7,0,298.0,91.0,0.8,11.0,165.0,157.12,117.31
2016,4,7,7,15,345.0,103.5,0.85,11.0,208.5,204.27,157.99
2016,4,7,7,30,392.0,116.0,0.9,11.0,252.0,256.97,203.29
2016,4,7,7,45,316.0,150.0,0.95,11.5,271.0,279.0,224.07
2016,4,7,8,0,240.0,184.0,1.0,12.0,290.0,296.63,239.38
2016,4,7,8,15,317.0,194.0,1.0,12.0,351.5,362.94,292.65
2016,4,7,8,30,394.0,204.0,1.0,12.0,413.0,437.15,350.79
2016,4,7,8,45,373.0,230.5,1.0,12.5,443.0,472.69,376.44
2016,4,7,9,0,352.0,257.0,1.0,13.0,473.0,505.32,399.31
2016,4,7,9,15,373.5,272.0,0.95,13.0,514.5,554.67,435.05
2016,4,7,9,30,395.0,287.0,0.9,13.0,556.0,604.86,470.37
2016,4,7,9,45,468.0,276.0,0.9,13.5,612.0,682.91,525.3
2016,4,7,10,0,541.0,265.0,0.9,14.0,668.0,754.26,573.93
2016,4,7,10,15,522.0,286.0,0.9,14.0,687.0,778.88,588.58
2016,4,7,10,30,503.0,307.0,0.9,14.0,706.0,800.21,601.43
2016,4,7,10,45,501.5,320.0,0.9,14.0,727.5,826.84,618.27
2016,4,7,11,0,500.0,333.0,0.9,14.0,749.0,851.17,633.37
2016,4,7,11,15,695.0,233.0,0.85,14.0,821.5,955.34,705.24
2016,4,7,11,30,890.0,133.0,0.8,14.0,894.0,1036.27,753.71
2016,4,7,11,45,888.5,135.0,0.8,14.0,900.0,1044.88,757.5
2016,4,7,12,0,887.0,137.0,0.8,14.0,906.0,1049.66,760.2
2016,4,7,12,15,655.5,255.0,0.8,14.0,823.0,958.83,702.18
2016,4,7,12,30,424.0,373.0,0.8,14.0,740.0,839.27,618.8
2016,4,7,12,45,433.0,365.0,0.85,14.0,736.5,836.0,619.66
2016,4,7,13,0,442.0,357.0,0.9,14.0,733.0,830.3,617.31
2016,4,7,13,15,363.5,378.0,0.9,14.0,683.0,754.21,564.67
2016,4,7,13,30,285.0,399.0,0.9,14.0,633.0,692.74,521.59
2016,4,7,13,45,318.0,377.0,0.9,14.0,631.0,691.7,523.21
2016,4,7,14,0,351.0,355.0,0.9,14.0,629.0,687.63,521.98
2016,4,7,14,15,295.0,351.5,0.9,14.0,575.0,622.43,475.62
2016,4,7,14,30,239.0,348.0,0.9,14.0,521.0,547.77,422.4
2016,4,7,14,45,213.5,330.5,0.9,14.0,479.0,499.01,387.74
2016,4,7,15,0,188.0,313.0,0.9,14.0,437.0,451.73,353.33
2016,4,7,15,15,153.5,290.5,0.9,13.5,387.5,394.89,311.54
2016,4,7,15,30,119.0,268.0,0.9,13.0,338.0,341.06,271.2
2016,4,7,15,45,112.5,244.0,0.9,13.0,305.5,298.23,238.61
2016,4,7,16,0,106.0,220.0,0.9,13.0,273.0,264.53,212.48
2016,4,7,16,15,59.0,182.0,0.85,12.5,211.0,198.22,159.66
2016,4,7,16,30,12.0,144.0,0.8,12.0,149.0,134.34,108.0
2016,4,7,16,45,6.5,125.0,0.8,12.0,127.5,114.11,91.62
2016,4,7,17,0,1.0,106.0,0.8,12.0,106.0,94.64,75.55
2016,4,7,17,15,0.5,85.0,0.75,11.5,85.0,75.41,59.41
2016,4,7,17,30,0.0,64.0,0.7,11.0,64.0,56.44,43.13
2016,4,7,17,45,0.0,45.0,0.7,11.0,45.0,39.58,28.28
2016,4,7,18,0,0.0,26.0,0.7,11.0,26.0,22.92,13.49
2016,4,7,18,15,0.0,13.0,0.65,10.5,13.0,11.44,1.21
2016,4,7,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,8.5,6.5,5.91,0.0
2016,4,8,6,0,0.0,13.0,0.5,9.0,13.0,11.44,0.0
2016,4,8,6,15,12.5,33.0,0.5,9.5,35.0,29.12,18.26
2016,4,8,6,30,25.0,53.0,0.5,10.0,57.0,49.11,35.41
2016,4,8,6,45,39.5,75.5,0.5,10.5,84.5,73.74,56.25
2016,4,8,7,0,54.0,98.0,0.5,11.0,112.0,100.63,78.98
2016,4,8,7,15,68.0,120.0,0.5,11.0,141.5,129.03,103.01
2016,4,8,7,30,82.0,142.0,0.5,11.0,171.0,159.34,128.39
2016,4,8,7,45,61.0,159.0,0.5,11.5,183.0,172.16,139.07
2016,4,8,8,0,40.0,176.0,0.5,12.0,195.0,182.44,147.09
2016,4,8,8,15,79.0,208.0,0.45,12.0,249.0,236.84,190.73
2016,4,8,8,30,118.0,240.0,0.4,12.0,303.0,303.23,242.59
2016,4,8,8,45,59.0,186.5,0.4,12.0,218.0,212.09,169.5
2016,4,8,9,0,0.0,133.0,0.4,12.0,133.0,118.86,93.29
2016,4,8,9,15,39.5,224.5,0.4,12.0,251.5,241.19,192.55
2016,4,8,9,30,79.0,316.0,0.4,12.0,370.0,365.88,287.94
2016,4,8,9,45,131.0,342.5,0.4,12.0,438.0,450.92,350.78
2016,4,8,10,0,183.0,369.0,0.4,12.0,506.0,528.75,407.06
2016,4,8,10,15,224.5,379.0,0.4,12.0,554.0,583.28,445.49
2016,4,8,10,30,266.0,389.0,0.4,12.0,602.0,653.45,494.12
2016,4,8,10,45,208.5,406.5,0.45,12.0,576.0,611.35,462.58
2016,4,8,11,0,151.0,424.0,0.5,12.0,550.0,579.62,439.16
2016,4,8,11,15,82.0,334.5,0.5,12.0,403.5,406.23,313.25
2016,4,8,11,30,13.0,245.0,0.5,12.0,257.0,236.83,184.38
2016,4,8,11,45,13.5,246.0,0.5,12.0,258.5,238.43,186.66
2016,4,8,12,0,14.0,247.0,0.5,12.0,260.0,239.97,187.83
2016,4,8,12,15,11.0,215.5,0.5,12.0,226.0,207.15,162.18
2016,4,8,12,30,8.0,184.0,0.5,12.0,192.0,174.56,136.65
2016,4,8,12,45,13.5,242.0,0.55,12.0,254.5,234.51,184.18
2016,4,8,13,0,19.0,300.0,0.6,12.0,317.0,295.27,230.99
2016,4,8,13,15,10.5,221.5,0.6,12.0,231.0,211.7,165.87
2016,4,8,13,30,2.0,143.0,0.6,12.0,145.0,130.25,101.41
2016,4,8,13,45,7.0,187.5,0.65,12.0,193.5,175.96,138.74
2016,4,8,14,0,12.0,232.0,0.7,12.0,242.0,222.0,175.38
2016,4,8,14,15,11.0,223.0,0.7,12.0,232.0,212.2,167.63
2016,4,8,14,30,10.0,214.0,0.7,12.0,222.0,202.46,160.22
2016,4,8,14,45,5.0,113.5,0.7,12.0,117.5,105.03,81.9
2016,4,8,15,0,0.0,13.0,0.7,12.0,13.0,11.48,4.09
2016,4,8,15,15,0.0,12.0,0.65,12.0,12.0,10.59,3.38
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,9.7,2.65
2016,4,8,15,45,0.0,12.5,0.6,12.0,12.5,11.02,3.81
2016,4,8,16,0,0.0,14.0,0.6,12.0,14.0,12.34,4.97
2016,4,8,16,15,0.0,36.5,0.55,11.5,36.5,32.2,22.16
2016,4,8,16,30,0.0,59.0,0.5,11.0,59.0,52.12,39.43
2016,4,8,16,45,0.0,50.5,0.5,11.0,50.5,44.57,33.04
2016,4,8,17,0,0.0,42.0,0.5,11.0,42.0,37.03,26.62
2016,4,8,17,15,0.0,33.5,0.45,10.5,33.5,29.51,20.16
2016,4,8,17,30,0.0,25.0,0.4,10.0,25.0,22.0,13.58
2016,4,8,17,45,0.0,18.0,0.4,10.0,18.0,15.82,8.05
2016,4,8,18,0,0.0,11.0,0.4,10.0,11.0,9.66,2.49
2016,4,8,18,15,0.0,5.5,0.4,9.5,5.5,4.82,0.0
2016,4,8,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,8.5,4.5,4.09,0.0
2016,4,9,6,0,0.0,9.0,0.4,9.0,9.0,7.9,0.0
2016,4,9,6,15,0.0,23.0,0.4,9.0,23.0,20.26,11.35
2016,4,9,6,30,0.0,37.0,0.4,9.0,37.0,32.65,22.6
2016,4,9,6,45,0.0,54.5,0.4,9.5,54.5,48.05,36.23
2016,4,9,7,0,0.0,72.0,0.4,10.0,72.0,63.63,49.76
2016,4,9,7,15,0.0,90.5,0.4,10.0,90.5,80.25,63.98
2016,4,9,7,30,0.0,109.0,0.4,10.0,109.0,97.01,78.03
2016,4,9,7,45,0.0,96.0,0.45,10.5,96.0,85.24,67.63
2016,4,9,8,0,0.0,83.0,0.5,11.0,83.0,73.48,57.35
2016,4,9,8,15,0.0,73.5,0.5,11.0,73.5,65.02,50.01
2016,4,9,8,30,0.0,64.0,0.5,11.0,64.0,56.6,42.73
2016,4,9,8,45,0.0,71.5,0.5,11.5,71.5,63.29,48.14
2016,4,9,9,0,0.0,79.0,0.5,12.0,79.0,69.99,53.47
2016,4,9,9,15,11.0,168.0,0.5,12.0,176.0,159.19,126.78
2016,4,9,9,30,22.0,257.0,0.5,12.0,273.0,252.05,199.95
2016,4,9,9,45,29.5,285.5,0.5,12.0,307.5,297.53,234.29
2016,4,9,10,0,37.0,314.0,0.5,12.0,342.0,334.26,261.72
2016,4,9,10,15,49.5,342.0,0.5,12.0,381.0,375.61,292.48
2016,4,9,10,30,62.0,370.0,0.5,12.0,420.0,417.83,323.39
2016,4,9,10,45,69.5,386.5,0.5,12.0,444.0,444.02,342.04
2016,4,9,11,0,77.0,403.0,0.5,12.0,468.0,470.36,360.81
2016,4,9,11,15,52.0,371.5,0.5,12.0,416.0,414.57,318.9
2016,4,9,11,30,27.0,340.0,0.5,12.0,364.0,358.04,276.57
2016,4,9,11,45,17.0,255.0,0.5,12.5,270.5,250.41,194.87
2016,4,9,12,0,7.0,170.0,0.5,13.0,177.0,160.54,124.79
2016,4,9,12,15,9.0,192.0,0.5,13.0,200.5,183.04,143.05
2016,4,9,12,30,11.0,214.0,0.5,13.0,224.0,205.61,160.71
2016,4,9,12,45,11.5,221.5,0.5,13.0,232.0,213.04,166.44
2016,4,9,13,0,12.0,229.0,0.5,13.0,240.0,220.41,172.22
2016,4,9,13,15,28.0,295.5,0.5,12.5,319.0,312.33,243.84
2016,4,9,13,30,44.0,362.0,0.5,12.0,398.0,394.66,305.88
2016,4,9,13,45,31.5,320.5,0.5,12.0,346.5,339.02,263.54
2016,4,9,14,0,19.0,279.0,0.5,12.0,295.0,272.94,213.64
2016,4,9,14,15,27.0,289.0,0.5,12.0,309.5,300.51,235.86
2016,4,9,14,30,35.0,299.0,0.5,12.0,324.0,315.86,248.01
2016,4,9,14,45,33.0,281.5,0.55,12.0,304.5,294.89,232.4
2016,4,9,15,0,31.0,264.0,0.6,12.0,285.0,274.1,217.05
2016,4,9,15,15,33.5,250.5,0.6,11.5,271.5,260.63,207.61
2016,4,9,15,30,36.0,237.0,0.6,11.0,258.0,246.91,197.79
2016,4,9,15,45,27.5,211.0,0.6,11.0,226.5,214.12,172.06
2016,4,9,16,0,19.0,185.0,0.6,11.0,195.0,177.29,142.79
2016,4,9,16,15,9.5,118.0,0.6,11.0,123.0,109.77,87.6
2016,4,9,16,30,0.0,51.0,0.6,11.0,51.0,45.02,33.21
2016,4,9,16,45,0.0,44.0,0.6,11.0,44.0,38.81,28.07
2016,4,9,17,0,0.0,37.0,0.6,11.0,37.0,32.61,22.78
2016,4,9,17,15,0.0,29.5,0.55,10.5,29.5,25.97,17.07
2016,4,9,17,30,0.0,22.0,0.5,10.0,22.0,19.35,11.27
2016,4,9,17,45,0.0,16.0,0.5,10.0,16.0,14.06,6.53
2016,4,9,18,0,0.0,10.0,0.5,10.0,10.0,8.78,1.76
2016,4,9,18,15,0.0,5.0,0.5,9.5,5.0,4.38,0.0
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.0,0.7,8.0,7.0,6.37,0.0
2016,4,10,6,0,0.0,14.0,0.7,8.0,14.0,12.32,1.95
2016,4,10,6,15,0.0,33.0,0.7,8.0,33.0,28.81,18.69
2016,4,10,6,30,0.0,52.0,0.7,8.0,52.0,45.45,33.75
2016,4,10,6,45,8.0,73.0,0.75,8.5,75.0,65.48,51.07
2016,4,10,7,0,16.0,94.0,0.8,9.0,98.0,86.78,69.26
2016,4,10,7,15,23.0,115.0,0.8,9.0,122.5,111.01,89.87
2016,4,10,7,30,30.0,136.0,0.8,9.0,147.0,134.95,109.98
2016,4,10,7,45,15.0,91.0,0.8,9.0,96.5,86.96,69.35
2016,4,10,8,0,0.0,46.0,0.8,9.0,46.0,40.6,29.59
2016,4,10,8,15,0.0,41.0,0.8,9.0,41.0,36.19,25.72
2016,4,10,8,30,0.0,36.0,0.8,9.0,36.0,31.79,21.83
2016,4,10,8,45,0.0,50.0,0.85,9.5,50.0,44.21,32.31
2016,4,10,9,0,0.0,64.0,0.9,10.0,64.0,56.66,42.67
2016,4,10,9,15,0.0,55.5,0.9,10.0,55.5,49.14,36.17
2016,4,10,9,30,0.0,47.0,0.9,10.0,47.0,41.62,29.74
2016,4,10,9,45,0.0,52.0,0.95,10.0,52.0,46.08,33.43
2016,4,10,10,0,0.0,57.0,1.0,10.0,57.0,50.55,37.11
2016,4,10,10,15,0.0,66.5,1.0,10.0,66.5,59.02,44.13
2016,4,10,10,30,0.0,76.0,1.0,10.0,76.0,67.52,51.13
2016,4,10,10,45,0.0,93.5,1.05,10.5,93.5,83.22,63.96
2016,4,10,11,0,0.0,111.0,1.1,11.0,111.0,99.14,76.83
2016,4,10,11,15,0.0,102.5,1.1,11.0,102.5,91.47,70.44
2016,4,10,11,30,0.0,94.0,1.1,11.0,94.0,83.8,64.12
2016,4,10,11,45,0.0,108.0,1.15,11.0,108.0,96.53,74.56
2016,4,10,12,0,0.0,122.0,1.2,11.0,122.0,109.3,84.96
2016,4,10,12,15,0.0,112.0,1.2,11.0,112.0,100.18,77.48
2016,4,10,12,30,0.0,102.0,1.2,11.0,102.0,91.08,70.06
2016,4,10,12,45,0.0,111.0,1.3,11.0,111.0,99.23,76.8
2016,4,10,13,0,0.0,120.0,1.4,11.0,120.0,107.39,83.51
2016,4,10,13,15,0.0,119.0,1.4,10.5,119.0,106.43,82.93
2016,4,10,13,30,0.0,118.0,1.4,10.0,118.0,105.46,82.38
2016,4,10,13,45,0.0,124.5,1.45,10.0,124.5,111.32,87.31
2016,4,10,14,0,0.0,131.0,1.5,10.0,131.0,117.2,92.26
2016,4,10,14,15,0.0,119.0,1.5,10.0,119.0,106.19,83.32
2016,4,10,14,30,0.0,107.0,1.5,10.0,107.0,95.23,74.42
2016,4,10,14,45,0.0,92.5,1.5,10.0,92.5,82.09,63.65
2016,4,10,15,0,0.0,78.0,1.5,10.0,78.0,69.14,52.97
2016,4,10,15,15,0.0,58.5,1.45,9.5,58.5,51.78,38.55
2016,4,10,15,30,0.0,39.0,1.4,9.0,39.0,34.46,23.98
2016,4,10,15,45,0.0,51.0,1.4,9.0,51.0,45.08,33.19
2016,4,10,16,0,0.0,63.0,1.4,9.0,63.0,55.7,42.43
2016,4,10,16,15,0.0,51.5,1.3,9.0,51.5,45.48,33.79
2016,4,10,16,30,0.0,40.0,1.2,9.0,40.0,35.28,25.1
2016,4,10,16,45,0.0,34.0,1.15,9.0,34.0,29.96,20.58
2016,4,10,17,0,0.0,28.0,1.1,9.0,28.0,24.65,16.0
2016,4,10,17,15,0.0,22.5,1.0,8.5,22.5,19.79,11.79
2016,4,10,17,30,0.0,17.0,0.9,8.0,17.0,14.94,7.51
2016,4,10,17,45,0.0,12.0,0.85,8.0,12.0,10.53,3.54
2016,4,10,18,0,0.0,7.0,0.8,8.0,7.0,6.14,0.0
2016,4,10,18,15,0.0,3.5,0.75,8.0,3.5,3.07,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.65,6.5,15.5,10.91,0.0
2016,4,11,6,0,107.0,24.0,0.6,7.0,31.0,18.8,7.39
2016,4,11,6,15,217.0,41.0,0.55,7.5,71.0,42.94,25.48
2016,4,11,6,30,327.0,58.0,0.5,8.0,111.0,86.56,54.88
2016,4,11,6,45,410.5,68.5,0.5,8.5,161.0,134.2,91.85
2016,4,11,7,0,494.0,79.0,0.5,9.0,211.0,194.75,142.31
2016,4,11,7,15,247.0,84.5,0.5,9.0,150.5,157.97,122.9
2016,4,11,7,30,0.0,90.0,0.5,9.0,90.0,79.79,63.4
2016,4,11,7,45,0.0,103.0,0.5,9.5,103.0,91.51,73.24
2016,4,11,8,0,0.0,116.0,0.5,10.0,116.0,103.29,82.7
2016,4,11,8,15,34.0,176.0,0.5,10.0,194.5,181.28,147.21
2016,4,11,8,30,68.0,236.0,0.5,10.0,273.0,261.67,211.47
2016,4,11,8,45,45.5,236.0,0.55,10.5,262.0,251.19,201.58
2016,4,11,9,0,23.0,236.0,0.6,11.0,251.0,230.52,184.1
2016,4,11,9,15,23.0,249.5,0.6,11.0,265.0,244.38,194.74
2016,4,11,9,30,23.0,263.0,0.6,11.0,279.0,258.23,205.1
2016,4,11,9,45,18.0,252.5,0.6,11.5,265.5,245.06,193.83
2016,4,11,10,0,13.0,242.0,0.6,12.0,252.0,231.51,182.48
2016,4,11,10,15,22.0,284.5,0.6,12.0,302.0,280.49,220.59
2016,4,11,10,30,31.0,327.0,0.6,12.0,352.0,344.32,268.82
2016,4,11,10,45,211.5,351.0,0.65,12.5,529.0,554.71,428.32
2016,4,11,11,0,392.0,375.0,0.7,13.0,706.0,773.77,581.25
2016,4,11,11,15,241.5,402.0,0.7,13.0,607.5,661.98,497.55
2016,4,11,11,30,91.0,429.0,0.7,13.0,509.0,513.35,389.48
2016,4,11,11,45,57.0,380.5,0.75,13.0,431.0,429.57,329.67
2016,4,11,12,0,23.0,332.0,0.8,13.0,353.0,330.32,255.68
2016,4,11,12,15,231.0,353.0,0.8,13.0,556.0,608.34,466.71
2016,4,11,12,30,439.0,374.0,0.8,13.0,759.0,851.3,633.96
2016,4,11,12,45,255.0,392.5,0.8,13.0,616.0,669.84,503.62
2016,4,11,13,0,71.0,411.0,0.8,13.0,473.0,473.46,361.08
2016,4,11,13,15,74.0,400.5,0.8,13.0,463.5,463.85,356.33
2016,4,11,13,30,77.0,390.0,0.8,13.0,454.0,453.82,349.55
2016,4,11,13,45,478.5,255.0,0.8,13.0,634.0,723.73,554.7
2016,4,11,14,0,880.0,120.0,0.8,13.0,814.0,919.1,687.46
2016,4,11,14,15,870.5,118.0,0.8,13.0,781.5,880.03,659.71
2016,4,11,14,30,861.0,116.0,0.8,13.0,749.0,838.37,633.56
2016,4,11,14,45,630.5,197.5,0.8,13.0,648.0,715.57,548.73
2016,4,11,15,0,400.0,279.0,0.8,13.0,547.0,581.48,450.73
2016,4,11,15,15,338.0,271.0,0.8,12.5,487.0,509.94,400.08
2016,4,11,15,30,276.0,263.0,0.8,12.0,427.0,443.26,350.97
2016,4,11,15,45,203.5,245.0,0.8,12.0,360.5,358.42,286.12
2016,4,11,16,0,131.0,227.0,0.8,12.0,294.0,289.31,232.17
2016,4,11,16,15,67.5,183.0,0.75,11.5,217.5,201.94,162.86
2016,4,11,16,30,4.0,139.0,0.7,11.0,141.0,125.9,101.25
2016,4,11,16,45,2.0,120.5,0.7,11.0,121.5,108.01,86.83
2016,4,11,17,0,0.0,102.0,0.7,11.0,102.0,90.46,72.29
2016,4,11,17,15,257.0,80.5,0.65,10.5,138.0,140.13,105.27
2016,4,11,17,30,514.0,59.0,0.6,10.0,174.0,148.07,98.57
2016,4,11,17,45,426.0,48.5,0.55,9.5,126.5,92.68,55.1
2016,4,11,18,0,338.0,38.0,0.5,9.0,79.0,48.6,26.29
2016,4,11,18,15,195.5,23.5,0.55,8.5,44.5,19.08,8.81
2016,4,11,18,30,53.0,9.0,0.6,8.0,10.0,8.19,0.0
2016,4,11,18,45,26.5,4.5,0.65,8.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,12.5,1.0,6.5,17.5,11.37,0.0
2016,4,12,6,0,145.0,25.0,1.0,7.0,35.0,19.6,8.95
2016,4,12,6,15,256.0,40.0,1.05,7.0,76.0,43.91,25.33
2016,4,12,6,30,367.0,55.0,1.1,7.0,117.0,88.44,55.0
2016,4,12,6,45,448.5,64.5,1.15,7.5,167.5,139.41,95.23
2016,4,12,7,0,530.0,74.0,1.2,8.0,218.0,198.86,145.64
2016,4,12,7,15,303.5,112.0,1.2,8.0,198.5,196.98,155.1
2016,4,12,7,30,77.0,150.0,1.2,8.0,179.0,164.53,134.4
2016,4,12,7,45,38.5,94.5,1.2,8.5,109.0,102.01,82.13
2016,4,12,8,0,0.0,39.0,1.2,9.0,39.0,34.41,24.2
2016,4,12,8,15,0.0,75.5,1.2,9.0,75.5,66.81,51.94
2016,4,12,8,30,0.0,112.0,1.2,9.0,112.0,99.62,79.48
2016,4,12,8,45,6.0,161.0,1.2,9.5,165.0,148.29,119.62
2016,4,12,9,0,12.0,210.0,1.2,10.0,218.0,198.3,159.88
2016,4,12,9,15,7.5,188.0,1.2,10.0,193.0,175.01,140.31
2016,4,12,9,30,3.0,166.0,1.2,10.0,168.0,151.47,120.78
2016,4,12,9,45,18.5,239.0,1.2,10.5,253.0,232.55,186.18
2016,4,12,10,0,34.0,312.0,1.2,11.0,338.0,328.56,260.7
2016,4,12,10,15,27.0,302.0,1.2,11.0,323.0,313.79,248.13
2016,4,12,10,30,20.0,292.0,1.2,11.0,308.0,286.38,226.43
2016,4,12,10,45,25.0,317.0,1.25,11.0,338.0,329.32,259.78
2016,4,12,11,0,30.0,342.0,1.3,11.0,368.0,360.48,283.39
2016,4,12,11,15,20.5,279.5,1.35,10.5,297.0,276.4,218.58
2016,4,12,11,30,11.0,217.0,1.4,10.0,226.0,208.09,165.12
2016,4,12,11,45,7.5,186.0,1.45,10.0,193.0,175.76,139.33
2016,4,12,12,0,4.0,155.0,1.5,10.0,160.0,143.59,113.28
2016,4,12,12,15,11.0,228.0,1.5,10.0,238.5,218.65,174.0
2016,4,12,12,30,18.0,301.0,1.5,10.0,317.0,295.05,234.12
2016,4,12,12,45,23.5,324.5,1.55,10.0,345.5,322.99,255.79
2016,4,12,13,0,29.0,348.0,1.6,10.0,374.0,366.49,289.54
2016,4,12,13,15,20.5,292.5,1.55,10.0,310.5,288.43,228.78
2016,4,12,13,30,12.0,237.0,1.5,10.0,247.0,227.09,180.64
2016,4,12,13,45,11.5,230.5,1.5,10.5,240.0,220.12,175.18
2016,4,12,14,0,11.0,224.0,1.5,11.0,233.0,213.15,169.53
2016,4,12,14,15,44.0,283.0,1.5,11.0,316.5,308.02,245.88
2016,4,12,14,30,77.0,342.0,1.5,11.0,400.0,392.64,311.97
2016,4,12,14,45,77.5,324.0,1.55,11.0,379.5,371.23,295.68
2016,4,12,15,0,78.0,306.0,1.6,11.0,359.0,349.66,279.76
2016,4,12,15,15,76.0,286.5,1.6,10.5,335.5,324.69,261.32
2016,4,12,15,30,74.0,267.0,1.6,10.0,312.0,299.84,242.7
2016,4,12,15,45,165.5,243.0,1.65,10.0,331.5,333.29,271.33
2016,4,12,16,0,257.0,219.0,1.7,10.0,351.0,355.33,289.46
2016,4,12,16,15,259.5,194.5,1.7,9.5,316.0,316.11,257.87
2016,4,12,16,30,262.0,170.0,1.7,9.0,281.0,276.33,225.12
2016,4,12,16,45,233.5,153.0,1.7,9.0,242.0,231.91,187.53
2016,4,12,17,0,205.0,136.0,1.7,9.0,203.0,190.73,152.23
2016,4,12,17,15,180.5,113.5,1.6,8.5,164.5,146.6,114.33
2016,4,12,17,30,156.0,91.0,1.5,8.0,126.0,108.85,81.91
2016,4,12,17,45,118.0,69.0,1.4,8.0,91.5,73.46,52.7
2016,4,12,18,0,80.0,47.0,1.3,8.0,57.0,43.47,29.17
2016,4,12,18,15,40.0,27.0,1.25,7.5,32.0,22.49,11.92
2016,4,12,18,30,0.0,7.0,1.2,7.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,7.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,14.5,0.9,6.5,18.5,13.19,0.0
2016,4,13,6,0,114.0,29.0,0.9,7.0,37.0,23.37,12.63
2016,4,13,6,15,225.0,45.5,0.9,7.0,79.0,47.49,29.12
2016,4,13,6,30,336.0,62.0,0.9,7.0,121.0,91.58,59.06
2016,4,13,6,45,436.5,70.0,0.95,7.5,173.5,140.65,96.82
2016,4,13,7,0,537.0,78.0,1.0,8.0,226.0,204.64,150.15
2016,4,13,7,15,590.0,85.5,0.95,8.5,280.0,264.12,202.37
2016,4,13,7,30,643.0,93.0,0.9,9.0,334.0,329.47,258.8
2016,4,13,7,45,693.5,95.0,0.9,9.5,389.5,393.84,313.24
2016,4,13,8,0,744.0,97.0,0.9,10.0,445.0,462.8,369.53
2016,4,13,8,15,770.0,101.0,0.9,10.0,496.5,524.69,419.2
2016,4,13,8,30,796.0,105.0,0.9,10.0,548.0,587.55,467.91
2016,4,13,8,45,816.5,108.5,0.9,10.5,595.5,647.05,511.57
2016,4,13,9,0,837.0,112.0,0.9,11.0,643.0,706.31,553.52
2016,4,13,9,15,851.0,114.5,0.85,11.5,685.5,759.17,588.24
2016,4,13,9,30,865.0,117.0,0.8,12.0,728.0,810.53,619.8
2016,4,13,9,45,886.5,114.0,0.8,12.5,767.0,854.0,646.11
2016,4,13,10,0,908.0,111.0,0.8,13.0,806.0,901.78,674.92
2016,4,13,10,15,915.0,112.5,0.8,13.0,835.5,939.41,697.82
2016,4,13,10,30,922.0,114.0,0.8,13.0,865.0,973.96,718.69
2016,4,13,10,45,924.5,116.5,0.8,13.0,886.5,1002.05,735.33
2016,4,13,11,0,927.0,119.0,0.8,13.0,908.0,1026.53,749.75
2016,4,13,11,15,930.0,119.5,0.8,13.0,922.5,1045.7,760.89
2016,4,13,11,30,933.0,120.0,0.8,13.0,937.0,1061.08,769.81
2016,4,13,11,45,935.0,120.0,0.85,13.5,943.0,1071.07,775.28
2016,4,13,12,0,937.0,120.0,0.9,14.0,949.0,1077.11,778.48
2016,4,13,12,15,593.5,282.5,0.9,14.0,807.5,917.15,674.55
2016,4,13,12,30,250.0,445.0,0.9,14.0,666.0,720.35,535.36
2016,4,13,12,45,592.5,280.5,0.95,14.0,796.0,905.54,673.28
2016,4,13,13,0,935.0,116.0,1.0,14.0,926.0,1047.24,765.39
2016,4,13,13,15,931.0,115.5,1.0,14.0,908.0,1027.09,750.98
2016,4,13,13,30,927.0,115.0,1.0,14.0,890.0,1003.25,736.76
2016,4,13,13,45,916.0,116.5,1.05,14.0,863.0,971.49,718.43
2016,4,13,14,0,905.0,118.0,1.1,14.0,836.0,936.69,698.02
2016,4,13,14,15,896.0,116.0,1.1,13.5,803.5,897.22,674.69
2016,4,13,14,30,887.0,114.0,1.1,13.0,771.0,855.05,649.25
2016,4,13,14,45,870.5,114.0,1.15,13.0,730.5,812.35,622.63
2016,4,13,15,0,854.0,114.0,1.2,13.0,690.0,761.6,589.88
2016,4,13,15,15,641.5,172.0,1.2,12.5,588.5,634.37,497.68
2016,4,13,15,30,429.0,230.0,1.2,12.0,487.0,515.69,408.71
2016,4,13,15,45,311.0,229.0,1.2,12.0,407.5,412.31,329.82
2016,4,13,16,0,193.0,228.0,1.2,12.0,328.0,322.39,259.27
2016,4,13,16,15,453.5,160.5,1.2,11.5,362.5,382.15,307.19
2016,4,13,16,30,714.0,93.0,1.2,11.0,397.0,401.36,318.06
2016,4,13,16,45,673.5,87.0,1.2,10.5,343.0,335.49,261.73
2016,4,13,17,0,633.0,81.0,1.2,10.0,289.0,273.49,207.62
2016,4,13,17,15,573.0,73.0,1.15,9.5,236.0,209.22,151.53
2016,4,13,17,30,513.0,65.0,1.1,9.0,183.0,152.02,102.33
2016,4,13,17,45,412.0,54.5,1.05,8.5,133.5,95.49,58.56
2016,4,13,18,0,311.0,44.0,1.0,8.0,84.0,50.35,28.97
2016,4,13,18,15,178.0,27.5,1.0,7.5,48.0,21.55,11.58
2016,4,13,18,30,45.0,11.0,1.0,7.0,12.0,10.01,0.0
2016,4,13,18,45,22.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
