Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,6.5,22.0,12.73,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,44.0,21.98,12.14
2016,4,14,6,15,340.5,40.5,1.25,7.0,90.0,49.78,27.99
2016,4,14,6,30,467.0,53.0,1.3,7.0,136.0,99.73,60.37
2016,4,14,6,45,540.5,62.0,1.4,7.5,189.5,153.6,103.43
2016,4,14,7,0,614.0,71.0,1.5,8.0,243.0,216.59,157.72
2016,4,14,7,15,514.0,98.0,1.5,8.0,262.5,250.61,194.34
2016,4,14,7,30,414.0,125.0,1.5,8.0,282.0,274.28,220.01
2016,4,14,7,45,595.0,110.5,1.55,8.5,372.0,367.82,296.91
2016,4,14,8,0,776.0,96.0,1.6,9.0,462.0,477.54,385.6
2016,4,14,8,15,732.0,111.5,1.6,9.0,487.0,515.38,417.27
2016,4,14,8,30,688.0,127.0,1.6,9.0,512.0,546.91,442.94
2016,4,14,8,45,769.5,121.0,1.65,9.5,585.5,629.54,506.54
2016,4,14,9,0,851.0,115.0,1.7,10.0,659.0,719.05,572.81
2016,4,14,9,15,864.5,118.0,1.7,10.0,701.5,772.64,610.59
2016,4,14,9,30,878.0,121.0,1.7,10.0,744.0,824.64,645.66
2016,4,14,9,45,898.5,117.5,1.7,10.5,782.5,867.14,672.35
2016,4,14,10,0,919.0,114.0,1.7,11.0,821.0,913.93,701.69
2016,4,14,10,15,925.0,115.5,1.7,11.0,850.0,950.94,725.21
2016,4,14,10,30,931.0,117.0,1.7,11.0,879.0,984.78,746.54
2016,4,14,10,45,929.5,121.5,1.75,11.5,899.0,1011.27,762.27
2016,4,14,11,0,928.0,126.0,1.8,12.0,919.0,1033.93,775.53
2016,4,14,11,15,930.5,126.5,1.8,12.0,932.5,1052.55,786.9
2016,4,14,11,30,933.0,127.0,1.8,12.0,946.0,1067.36,795.91
2016,4,14,11,45,919.0,137.0,1.8,12.0,948.0,1071.37,798.05
2016,4,14,12,0,905.0,147.0,1.8,12.0,950.0,1071.17,797.72
2016,4,14,12,15,904.0,146.5,1.85,12.0,947.5,1069.64,797.51
2016,4,14,12,30,903.0,146.0,1.9,12.0,945.0,1064.25,794.91
2016,4,14,12,45,919.5,133.5,2.0,12.0,939.5,1060.41,794.18
2016,4,14,13,0,936.0,121.0,2.1,12.0,934.0,1052.12,790.58
2016,4,14,13,15,932.0,120.5,2.1,12.0,916.0,1031.91,777.85
2016,4,14,13,30,928.0,120.0,2.1,12.0,898.0,1008.02,762.85
2016,4,14,13,45,914.0,123.0,2.15,12.0,870.0,974.97,742.31
2016,4,14,14,0,900.0,126.0,2.2,12.0,842.0,939.03,719.72
2016,4,14,14,15,891.0,124.0,2.2,11.5,809.5,899.7,695.36
2016,4,14,14,30,882.0,122.0,2.2,11.0,777.0,864.41,673.55
2016,4,14,14,45,863.5,122.5,2.2,11.0,736.0,814.39,639.75
2016,4,14,15,0,845.0,123.0,2.2,11.0,695.0,762.89,604.55
2016,4,14,15,15,828.0,119.5,2.2,10.5,650.0,707.21,565.15
2016,4,14,15,30,811.0,116.0,2.2,10.0,605.0,650.64,523.57
2016,4,14,15,45,797.0,109.0,2.2,10.0,556.5,591.76,478.04
2016,4,14,16,0,783.0,102.0,2.2,10.0,508.0,532.33,430.59
2016,4,14,16,15,753.0,97.5,2.15,9.5,455.0,467.31,377.64
2016,4,14,16,30,723.0,93.0,2.1,9.0,402.0,404.02,324.26
2016,4,14,16,45,685.0,86.0,2.1,9.0,348.0,337.62,266.34
2016,4,14,17,0,647.0,79.0,2.1,9.0,294.0,274.8,210.11
2016,4,14,17,15,586.5,72.0,2.0,8.5,240.5,210.61,153.31
2016,4,14,17,30,526.0,65.0,1.9,8.0,187.0,153.52,103.68
2016,4,14,17,45,428.0,54.5,1.85,8.0,137.0,96.61,59.09
2016,4,14,18,0,330.0,44.0,1.8,8.0,87.0,52.33,30.35
2016,4,14,18,15,191.0,28.5,1.75,7.5,50.5,22.33,12.51
2016,4,14,18,30,52.0,13.0,1.7,7.0,14.0,11.82,0.0
2016,4,14,18,45,26.0,6.5,1.7,7.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,134.5,14.0,1.2,4.5,24.5,12.73,0.0
2016,4,15,6,0,269.0,28.0,1.2,5.0,49.0,22.94,13.5
2016,4,15,6,15,389.5,39.0,1.2,5.5,96.0,50.84,27.65
2016,4,15,6,30,510.0,50.0,1.2,6.0,143.0,102.03,60.69
2016,4,15,6,45,585.0,57.0,1.3,6.5,197.5,157.04,104.84
2016,4,15,7,0,660.0,64.0,1.4,7.0,252.0,221.24,160.53
2016,4,15,7,15,707.0,69.5,1.45,7.5,308.0,284.43,217.48
2016,4,15,7,30,754.0,75.0,1.5,8.0,364.0,353.43,278.58
2016,4,15,7,45,783.5,80.5,1.55,8.5,418.5,418.49,335.18
2016,4,15,8,0,813.0,86.0,1.6,9.0,473.0,485.61,391.42
2016,4,15,8,15,837.0,89.5,1.6,9.5,525.5,549.43,442.87
2016,4,15,8,30,861.0,93.0,1.6,10.0,578.0,613.93,492.84
2016,4,15,8,45,875.0,97.5,1.6,10.5,625.5,673.37,537.13
2016,4,15,9,0,889.0,102.0,1.6,11.0,673.0,731.78,579.12
2016,4,15,9,15,902.5,104.0,1.55,11.0,716.0,781.19,612.72
2016,4,15,9,30,916.0,106.0,1.5,11.0,759.0,832.87,646.63
2016,4,15,9,45,928.5,106.5,1.45,11.5,796.5,880.2,675.6
2016,4,15,10,0,941.0,107.0,1.4,12.0,834.0,925.18,702.39
2016,4,15,10,15,948.0,108.5,1.35,12.0,864.0,963.68,725.66
2016,4,15,10,30,955.0,110.0,1.3,12.0,894.0,999.0,746.61
2016,4,15,10,45,960.5,110.0,1.3,12.5,916.5,1027.96,762.75
2016,4,15,11,0,966.0,110.0,1.3,13.0,939.0,1053.31,776.55
2016,4,15,11,15,969.0,110.5,1.35,13.0,953.5,1072.97,789.14
2016,4,15,11,30,972.0,111.0,1.4,13.0,968.0,1088.68,799.4
2016,4,15,11,45,975.5,110.0,1.45,13.5,974.5,1099.31,805.11
2016,4,15,12,0,979.0,109.0,1.5,14.0,981.0,1105.84,808.4
2016,4,15,12,15,978.0,109.0,1.5,14.0,978.5,1104.74,807.61
2016,4,15,12,30,977.0,109.0,1.5,14.0,976.0,1099.48,804.44
2016,4,15,12,45,978.0,106.5,1.55,14.0,966.0,1089.48,799.36
2016,4,15,13,0,979.0,104.0,1.6,14.0,956.0,1075.33,791.75
2016,4,15,13,15,974.5,103.0,1.65,14.0,937.0,1053.36,779.2
2016,4,15,13,30,970.0,102.0,1.7,14.0,918.0,1027.57,764.22
2016,4,15,13,45,967.0,99.0,1.75,14.0,892.5,997.36,746.3
2016,4,15,14,0,964.0,96.0,1.8,14.0,867.0,963.52,725.85
2016,4,15,14,15,955.5,94.5,1.8,14.0,832.5,923.08,700.16
2016,4,15,14,30,947.0,93.0,1.8,14.0,798.0,879.72,672.31
2016,4,15,14,45,936.0,91.0,1.8,14.0,758.0,831.2,640.58
2016,4,15,15,0,925.0,89.0,1.8,14.0,718.0,780.45,606.87
2016,4,15,15,15,910.0,86.5,1.75,13.5,672.0,724.45,569.4
2016,4,15,15,30,895.0,84.0,1.7,13.0,626.0,667.16,527.84
2016,4,15,15,45,873.5,82.0,1.65,13.0,575.0,605.56,480.76
2016,4,15,16,0,852.0,80.0,1.6,13.0,524.0,545.57,433.37
2016,4,15,16,15,825.5,76.5,1.55,12.5,470.5,479.82,380.76
2016,4,15,16,30,799.0,73.0,1.5,12.0,417.0,415.38,327.18
2016,4,15,16,45,761.5,68.5,1.45,12.0,362.0,347.65,268.72
2016,4,15,17,0,724.0,64.0,1.4,12.0,307.0,283.27,211.61
2016,4,15,17,15,670.0,58.5,1.3,11.5,252.0,217.76,153.88
2016,4,15,17,30,616.0,53.0,1.2,11.0,197.0,156.89,101.16
2016,4,15,17,45,532.0,44.5,1.2,10.5,146.5,97.81,55.07
2016,4,15,18,0,448.0,36.0,1.2,10.0,96.0,49.36,24.76
2016,4,15,18,15,297.5,24.5,1.2,9.5,56.5,19.75,10.56
2016,4,15,18,30,147.0,13.0,1.2,9.0,17.0,11.82,0.0
2016,4,15,18,45,73.5,6.5,1.2,8.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,153.5,14.0,0.7,6.5,26.5,12.73,0.0
2016,4,16,6,0,307.0,28.0,0.6,7.0,53.0,22.82,13.64
2016,4,16,6,15,419.0,38.5,0.5,7.5,100.5,52.06,27.56
2016,4,16,6,30,531.0,49.0,0.4,8.0,148.0,103.84,60.79
2016,4,16,6,45,600.0,56.0,0.35,8.5,202.0,159.16,104.79
2016,4,16,7,0,669.0,63.0,0.3,9.0,256.0,222.88,159.08
2016,4,16,7,15,713.5,68.5,0.25,9.5,311.5,286.97,215.09
2016,4,16,7,30,758.0,74.0,0.2,10.0,367.0,354.31,272.51
2016,4,16,7,45,788.5,78.0,0.15,11.0,421.5,418.45,325.08
2016,4,16,8,0,819.0,82.0,0.1,12.0,476.0,484.72,376.81
2016,4,16,8,15,842.0,85.5,0.15,12.5,527.5,548.21,425.59
2016,4,16,8,30,865.0,89.0,0.2,13.0,579.0,612.26,472.92
2016,4,16,8,45,881.5,92.0,0.3,14.0,627.0,668.79,513.05
2016,4,16,9,0,898.0,95.0,0.4,15.0,675.0,726.85,552.95
2016,4,16,9,15,910.5,97.0,0.4,15.5,718.0,779.78,585.9
2016,4,16,9,30,923.0,99.0,0.4,16.0,761.0,830.91,616.64
2016,4,16,9,45,935.0,99.5,0.45,16.5,798.0,877.98,645.11
2016,4,16,10,0,947.0,100.0,0.5,17.0,835.0,922.64,671.71
2016,4,16,10,15,953.5,101.5,0.5,17.0,864.5,960.79,694.12
2016,4,16,10,30,960.0,103.0,0.5,17.0,894.0,995.7,714.41
2016,4,16,10,45,962.5,105.0,0.55,17.5,916.0,1023.95,730.34
2016,4,16,11,0,965.0,107.0,0.6,18.0,938.0,1048.44,744.05
2016,4,16,11,15,967.5,107.5,0.6,18.0,952.0,1067.51,754.71
2016,4,16,11,30,970.0,108.0,0.6,18.0,966.0,1082.62,763.14
2016,4,16,11,45,972.5,107.5,0.65,18.5,972.0,1092.67,768.51
2016,4,16,12,0,975.0,107.0,0.7,19.0,978.0,1098.63,771.61
2016,4,16,12,15,974.5,106.5,0.7,19.0,975.5,1097.45,770.8
2016,4,16,12,30,974.0,106.0,0.7,19.0,973.0,1092.14,767.77
2016,4,16,12,45,975.0,103.5,0.75,19.0,963.5,1082.1,763.31
2016,4,16,13,0,976.0,101.0,0.8,19.0,954.0,1067.95,756.48
2016,4,16,13,15,972.0,100.0,0.8,19.0,935.0,1046.47,744.11
2016,4,16,13,30,968.0,99.0,0.8,19.0,916.0,1021.17,729.52
2016,4,16,13,45,961.5,98.5,0.85,19.0,889.5,990.42,712.61
2016,4,16,14,0,955.0,98.0,0.9,19.0,863.0,956.25,693.43
2016,4,16,14,15,946.5,96.5,0.9,18.5,829.5,916.1,670.54
2016,4,16,14,30,938.0,95.0,0.9,18.0,796.0,873.07,645.49
2016,4,16,14,45,926.5,93.5,0.9,18.0,756.0,825.05,615.57
2016,4,16,15,0,915.0,92.0,0.9,18.0,716.0,774.87,583.78
2016,4,16,15,15,901.0,89.5,0.9,17.5,671.0,720.04,548.98
2016,4,16,15,30,887.0,87.0,0.9,17.0,626.0,663.85,510.26
2016,4,16,15,45,868.5,84.0,0.9,17.0,576.0,603.43,466.14
2016,4,16,16,0,850.0,81.0,0.9,17.0,526.0,544.28,421.32
2016,4,16,16,15,824.5,77.5,0.9,16.5,473.0,479.18,371.09
2016,4,16,16,30,799.0,74.0,0.9,16.0,420.0,415.27,319.68
2016,4,16,16,45,764.0,69.0,0.9,15.5,365.0,348.0,263.72
2016,4,16,17,0,729.0,64.0,0.9,15.0,310.0,283.8,208.44
2016,4,16,17,15,676.5,58.5,0.85,14.0,255.5,218.44,152.15
2016,4,16,17,30,624.0,53.0,0.8,13.0,201.0,157.46,100.28
2016,4,16,17,45,539.0,45.0,0.8,12.0,150.0,98.35,54.92
2016,4,16,18,0,454.0,37.0,0.8,11.0,99.0,49.98,25.23
2016,4,16,18,15,310.5,25.0,0.85,10.5,59.0,20.13,11.02
2016,4,16,18,30,167.0,13.0,0.9,10.0,19.0,11.82,0.0
2016,4,16,18,45,83.5,6.5,0.95,10.0,9.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,156.5,14.0,0.9,9.5,28.0,11.23,0.0
2016,4,17,6,0,313.0,28.0,0.8,10.0,56.0,22.66,13.55
2016,4,17,6,15,420.5,38.5,0.75,10.5,103.0,52.49,27.37
2016,4,17,6,30,528.0,49.0,0.7,11.0,150.0,103.95,60.32
2016,4,17,6,45,590.0,57.0,0.65,12.0,202.5,158.79,103.81
2016,4,17,7,0,652.0,65.0,0.6,13.0,255.0,221.17,156.55
2016,4,17,7,15,696.5,70.5,0.6,13.5,310.0,283.05,210.42
2016,4,17,7,30,741.0,76.0,0.6,14.0,365.0,350.5,267.81
2016,4,17,7,45,769.5,81.0,0.6,14.5,419.0,413.74,320.41
2016,4,17,8,0,798.0,86.0,0.6,15.0,473.0,478.91,372.42
2016,4,17,8,15,821.5,89.5,0.6,15.5,524.5,541.46,420.38
2016,4,17,8,30,845.0,93.0,0.6,16.0,576.0,604.66,466.85
2016,4,17,8,45,860.0,97.0,0.6,17.0,623.0,663.21,507.21
2016,4,17,9,0,875.0,101.0,0.6,18.0,670.0,716.99,542.74
2016,4,17,9,15,888.0,103.5,0.6,18.5,712.0,769.69,575.93
2016,4,17,9,30,901.0,106.0,0.6,19.0,754.0,820.68,606.66
2016,4,17,9,45,914.0,106.0,0.6,19.5,791.5,867.12,633.82
2016,4,17,10,0,927.0,106.0,0.6,20.0,829.0,911.3,659.08
2016,4,17,10,15,934.0,107.0,0.6,20.0,858.0,948.64,680.95
2016,4,17,10,30,941.0,108.0,0.6,20.0,887.0,982.84,700.79
2016,4,17,10,45,947.5,108.0,0.6,20.5,909.5,1012.22,716.21
2016,4,17,11,0,954.0,108.0,0.6,21.0,932.0,1038.08,729.46
2016,4,17,11,15,957.0,108.5,0.6,21.0,946.5,1057.37,740.16
2016,4,17,11,30,960.0,109.0,0.6,21.0,961.0,1072.77,748.69
2016,4,17,11,45,962.5,108.5,0.6,21.5,967.0,1082.66,752.64
2016,4,17,12,0,965.0,108.0,0.6,22.0,973.0,1088.52,754.39
2016,4,17,12,15,965.0,107.5,0.6,22.0,971.0,1087.78,753.86
2016,4,17,12,30,965.0,107.0,0.6,22.0,969.0,1082.96,751.14
2016,4,17,12,45,965.0,105.5,0.65,22.0,959.0,1073.01,746.82
2016,4,17,13,0,965.0,104.0,0.7,22.0,949.0,1059.02,740.21
2016,4,17,13,15,961.5,103.0,0.7,22.0,931.0,1038.18,728.39
2016,4,17,13,30,958.0,102.0,0.7,22.0,913.0,1013.55,714.4
2016,4,17,13,45,954.0,100.0,0.75,22.0,887.5,983.74,698.34
2016,4,17,14,0,950.0,98.0,0.8,22.0,862.0,950.43,679.98
2016,4,17,14,15,942.5,96.5,0.8,21.5,829.0,911.29,658.05
2016,4,17,14,30,935.0,95.0,0.8,21.0,796.0,869.23,633.99
2016,4,17,14,45,926.5,92.5,0.85,21.0,757.0,822.63,606.22
2016,4,17,15,0,918.0,90.0,0.9,21.0,718.0,773.63,576.32
2016,4,17,15,15,904.5,87.5,0.85,20.5,673.0,719.05,541.44
2016,4,17,15,30,891.0,85.0,0.8,20.0,628.0,663.05,502.77
2016,4,17,15,45,874.5,81.5,0.8,20.0,579.0,603.14,459.64
2016,4,17,16,0,858.0,78.0,0.8,20.0,530.0,542.73,414.57
2016,4,17,16,15,833.5,75.0,0.75,19.0,477.0,479.71,366.84
2016,4,17,16,30,809.0,72.0,0.7,18.0,424.0,416.31,316.73
2016,4,17,16,45,775.5,67.5,0.7,17.5,369.5,349.59,261.83
2016,4,17,17,0,742.0,63.0,0.7,17.0,315.0,285.72,207.38
2016,4,17,17,15,691.5,57.5,0.7,16.0,260.5,220.12,151.48
2016,4,17,17,30,641.0,52.0,0.7,15.0,206.0,160.21,100.94
2016,4,17,17,45,559.5,44.0,0.75,14.0,154.5,98.92,54.16
2016,4,17,18,0,478.0,36.0,0.8,13.0,103.0,49.5,24.22
2016,4,17,18,15,336.0,25.0,0.8,12.5,62.0,20.09,11.04
2016,4,17,18,30,194.0,14.0,0.8,12.0,21.0,12.73,0.0
2016,4,17,18,45,97.0,7.0,0.85,12.0,10.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,170.5,14.5,0.45,11.5,30.5,11.59,0.0
2016,4,18,6,0,341.0,29.0,0.5,12.0,61.0,23.47,14.32
2016,4,18,6,15,447.0,39.0,0.45,12.5,109.0,54.56,28.02
2016,4,18,6,30,553.0,49.0,0.4,13.0,157.0,107.16,61.42
2016,4,18,6,45,620.5,55.5,0.35,13.5,211.5,163.17,105.36
2016,4,18,7,0,688.0,62.0,0.3,14.0,266.0,228.74,160.31
2016,4,18,7,15,730.5,67.0,0.3,14.0,321.5,291.49,214.87
2016,4,18,7,30,773.0,72.0,0.3,14.0,377.0,358.53,272.01
2016,4,18,7,45,802.5,76.5,0.3,14.5,431.5,423.49,325.46
2016,4,18,8,0,832.0,81.0,0.3,15.0,486.0,490.43,378.22
2016,4,18,8,15,853.5,84.0,0.35,15.5,538.0,553.15,426.23
2016,4,18,8,30,875.0,87.0,0.4,16.0,590.0,614.0,471.15
2016,4,18,8,45,890.5,90.0,0.45,17.0,637.5,672.56,511.87
2016,4,18,9,0,906.0,93.0,0.5,18.0,685.0,730.17,550.38
2016,4,18,9,15,917.5,95.0,0.5,18.5,727.0,782.54,582.58
2016,4,18,9,30,929.0,97.0,0.5,19.0,769.0,832.98,612.63
2016,4,18,9,45,941.0,97.0,0.55,19.5,806.0,879.57,640.57
2016,4,18,10,0,953.0,97.0,0.6,20.0,843.0,923.72,666.64
2016,4,18,10,15,959.0,98.0,0.6,20.5,872.0,960.91,687.0
2016,4,18,10,30,965.0,99.0,0.6,21.0,901.0,994.81,705.18
2016,4,18,10,45,969.5,100.0,0.6,21.5,922.5,1023.83,720.24
2016,4,18,11,0,974.0,101.0,0.6,22.0,944.0,1049.18,733.05
2016,4,18,11,15,976.0,101.5,0.6,22.0,958.0,1067.74,743.23
2016,4,18,11,30,978.0,102.0,0.6,22.0,972.0,1082.31,751.22
2016,4,18,11,45,978.5,102.0,0.6,22.0,977.5,1090.8,755.76
2016,4,18,12,0,979.0,102.0,0.6,22.0,983.0,1095.16,758.08
2016,4,18,12,15,978.0,102.0,0.6,22.0,980.5,1093.88,757.26
2016,4,18,12,30,977.0,102.0,0.6,22.0,978.0,1088.47,754.21
2016,4,18,12,45,971.0,104.0,0.6,22.5,966.0,1076.09,745.79
2016,4,18,13,0,965.0,106.0,0.6,23.0,954.0,1059.77,735.26
2016,4,18,13,15,961.0,105.0,0.6,22.5,935.5,1038.43,724.67
2016,4,18,13,30,957.0,104.0,0.6,22.0,917.0,1013.32,711.87
2016,4,18,13,45,947.0,105.0,0.65,22.0,889.5,981.16,694.5
2016,4,18,14,0,937.0,106.0,0.7,22.0,862.0,945.84,675.04
2016,4,18,14,15,928.5,104.5,0.7,22.0,828.5,906.28,651.69
2016,4,18,14,30,920.0,103.0,0.7,22.0,795.0,863.9,626.35
2016,4,18,14,45,901.5,104.5,0.75,22.0,753.5,814.25,596.8
2016,4,18,15,0,883.0,106.0,0.8,22.0,712.0,763.06,565.66
2016,4,18,15,15,867.5,103.0,0.8,22.0,667.0,711.99,532.17
2016,4,18,15,30,852.0,100.0,0.8,22.0,622.0,655.28,492.91
2016,4,18,15,45,824.5,99.5,0.8,22.0,571.0,593.28,448.58
2016,4,18,16,0,797.0,99.0,0.8,22.0,520.0,531.99,403.27
2016,4,18,16,15,591.5,128.0,0.8,21.0,423.5,415.91,317.75
2016,4,18,16,30,386.0,157.0,0.8,20.0,327.0,316.74,243.38
2016,4,18,16,45,353.5,143.5,0.8,19.5,284.0,262.27,200.32
2016,4,18,17,0,321.0,130.0,0.8,19.0,241.0,216.26,162.71
2016,4,18,17,15,295.0,110.0,0.8,17.5,198.5,169.63,124.47
2016,4,18,17,30,269.0,90.0,0.8,16.0,156.0,126.25,88.78
2016,4,18,17,45,224.5,70.5,0.8,14.5,116.5,84.82,56.57
2016,4,18,18,0,180.0,51.0,0.8,13.0,77.0,49.4,31.59
2016,4,18,18,15,90.0,33.5,0.75,12.5,46.5,26.85,16.83
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,13.96,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,148.0,16.0,0.7,11.5,30.5,12.82,0.0
2016,4,19,6,0,296.0,32.0,0.7,12.0,61.0,25.99,16.61
2016,4,19,6,15,399.5,43.0,0.6,12.5,107.5,56.26,30.66
2016,4,19,6,30,503.0,54.0,0.5,13.0,154.0,106.54,63.07
2016,4,19,6,45,580.5,59.5,0.45,13.5,208.5,160.26,104.81
2016,4,19,7,0,658.0,65.0,0.4,14.0,263.0,223.39,157.32
2016,4,19,7,15,701.5,70.5,0.35,14.0,318.0,286.51,211.93
2016,4,19,7,30,745.0,76.0,0.3,14.0,373.0,352.62,267.95
2016,4,19,7,45,778.0,79.5,0.3,14.5,427.0,416.37,320.34
2016,4,19,8,0,811.0,83.0,0.3,15.0,481.0,482.53,372.49
2016,4,19,8,15,833.0,86.5,0.3,15.5,532.5,544.8,419.67
2016,4,19,8,30,855.0,90.0,0.3,16.0,584.0,607.52,465.21
2016,4,19,8,45,867.5,94.0,0.3,17.0,630.5,661.8,502.16
2016,4,19,9,0,880.0,98.0,0.3,18.0,677.0,717.16,538.28
2016,4,19,9,15,892.5,100.5,0.35,18.5,719.0,769.51,571.47
2016,4,19,9,30,905.0,103.0,0.4,19.0,761.0,820.1,602.48
2016,4,19,9,45,904.0,110.5,0.45,20.0,794.5,862.7,626.69
2016,4,19,10,0,903.0,118.0,0.5,21.0,828.0,901.98,648.51
2016,4,19,10,15,910.0,119.5,0.55,21.0,857.0,938.9,671.14
2016,4,19,10,30,917.0,121.0,0.6,21.0,886.0,972.76,691.82
2016,4,19,10,45,916.5,125.0,0.65,21.0,906.0,998.85,707.73
2016,4,19,11,0,916.0,129.0,0.7,21.0,926.0,1021.23,721.53
2016,4,19,11,15,919.0,130.0,0.75,21.0,939.5,1040.24,733.41
2016,4,19,11,30,922.0,131.0,0.8,21.0,953.0,1055.51,743.15
2016,4,19,11,45,654.5,269.0,0.85,21.0,855.0,955.77,681.5
2016,4,19,12,0,387.0,407.0,0.9,21.0,757.0,814.05,585.86
2016,4,19,12,15,422.5,397.5,0.9,20.5,778.0,851.43,613.63
2016,4,19,12,30,458.0,388.0,0.9,20.0,799.0,875.1,630.5
2016,4,19,12,45,679.5,264.0,0.9,20.0,866.5,968.34,696.2
2016,4,19,13,0,901.0,140.0,0.9,20.0,934.0,1030.46,734.38
2016,4,19,13,15,682.0,245.5,0.9,19.5,840.0,929.83,672.03
2016,4,19,13,30,463.0,351.0,0.9,19.0,746.0,809.98,591.49
2016,4,19,13,45,435.5,348.0,0.95,19.0,711.0,767.98,565.86
2016,4,19,14,0,408.0,345.0,1.0,19.0,676.0,714.99,531.52
2016,4,19,14,15,289.0,358.0,1.0,18.5,587.5,611.66,459.7
2016,4,19,14,30,170.0,371.0,1.0,18.0,499.0,504.32,383.12
2016,4,19,14,45,158.0,350.5,1.0,17.5,465.0,466.22,357.53
2016,4,19,15,0,146.0,330.0,1.0,17.0,431.0,428.7,331.27
2016,4,19,15,15,103.0,298.0,0.95,16.5,366.5,351.11,273.71
2016,4,19,15,30,60.0,266.0,0.9,16.0,302.0,286.83,225.14
2016,4,19,15,45,205.0,239.0,0.85,15.5,350.0,348.31,275.54
2016,4,19,16,0,350.0,212.0,0.8,15.0,398.0,392.63,309.86
2016,4,19,16,15,276.0,199.0,0.75,14.5,336.5,323.24,255.47
2016,4,19,16,30,202.0,186.0,0.7,14.0,275.0,257.43,203.96
2016,4,19,16,45,427.5,134.5,0.65,14.0,292.0,283.65,220.11
2016,4,19,17,0,653.0,83.0,0.6,14.0,309.0,275.8,204.04
2016,4,19,17,15,598.0,75.0,0.6,13.5,255.0,212.05,149.44
2016,4,19,17,30,543.0,67.0,0.6,13.0,201.0,154.7,101.3
2016,4,19,17,45,476.0,55.5,0.6,12.5,152.0,99.61,58.73
2016,4,19,18,0,409.0,44.0,0.6,12.0,103.0,53.07,29.4
2016,4,19,18,15,273.0,30.0,0.6,11.5,62.5,24.35,14.97
2016,4,19,18,30,137.0,16.0,0.6,11.0,22.0,12.97,0.0
2016,4,19,18,45,68.5,8.0,0.65,10.5,11.0,7.28,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,20,5,45,165.0,16.5,0.7,8.5,33.0,13.18,0.48
2016,4,20,6,0,330.0,33.0,0.7,9.0,66.0,26.8,17.71
2016,4,20,6,15,432.0,43.0,0.6,9.5,114.0,58.18,31.62
2016,4,20,6,30,534.0,53.0,0.5,10.0,162.0,109.51,64.98
2016,4,20,6,45,610.0,58.0,0.45,10.5,217.0,164.48,108.31
2016,4,20,7,0,686.0,63.0,0.4,11.0,272.0,230.09,163.61
2016,4,20,7,15,727.5,68.0,0.4,11.5,327.5,292.33,218.01
2016,4,20,7,30,769.0,73.0,0.4,12.0,383.0,358.72,274.73
2016,4,20,7,45,801.0,76.0,0.4,13.0,437.5,422.85,327.42
2016,4,20,8,0,833.0,79.0,0.4,14.0,492.0,489.22,379.5
2016,4,20,8,15,853.5,82.5,0.4,14.5,543.0,551.78,427.2
2016,4,20,8,30,874.0,86.0,0.4,15.0,594.0,612.47,471.64
2016,4,20,8,45,888.0,89.0,0.45,15.5,640.5,669.83,512.62
2016,4,20,9,0,902.0,92.0,0.5,16.0,687.0,726.09,551.49
2016,4,20,9,15,913.5,94.0,0.5,16.0,729.0,778.08,584.84
2016,4,20,9,30,925.0,96.0,0.5,16.0,771.0,828.15,616.17
2016,4,20,9,45,934.0,97.0,0.55,16.5,806.5,872.96,643.36
2016,4,20,10,0,943.0,98.0,0.6,17.0,842.0,915.15,668.58
2016,4,20,10,15,949.0,99.5,0.6,17.0,871.0,952.35,690.62
2016,4,20,10,30,955.0,101.0,0.6,17.0,900.0,986.3,710.51
2016,4,20,10,45,951.5,106.5,0.65,17.5,919.5,1012.05,725.03
2016,4,20,11,0,948.0,112.0,0.7,18.0,939.0,1033.79,737.21
2016,4,20,11,15,950.5,113.0,0.7,18.0,953.0,1052.77,747.99
2016,4,20,11,30,953.0,114.0,0.7,18.0,967.0,1067.88,756.52
2016,4,20,11,45,949.5,117.0,0.75,18.5,971.0,1075.11,760.21
2016,4,20,12,0,946.0,120.0,0.8,19.0,975.0,1078.29,761.67
2016,4,20,12,15,945.0,119.5,0.8,18.5,972.5,1076.4,761.92
2016,4,20,12,30,944.0,119.0,0.8,18.0,970.0,1070.53,759.95
2016,4,20,12,45,943.5,117.0,0.85,18.0,959.5,1059.67,754.83
2016,4,20,13,0,943.0,115.0,0.9,18.0,949.0,1044.88,747.4
2016,4,20,13,15,938.5,114.5,0.9,18.0,930.5,1023.91,735.14
2016,4,20,13,30,934.0,114.0,0.9,18.0,912.0,999.28,720.71
2016,4,20,13,45,927.0,113.0,0.9,18.0,885.0,968.35,702.33
2016,4,20,14,0,920.0,112.0,0.9,18.0,858.0,934.18,681.88
2016,4,20,14,15,719.0,194.5,0.9,17.5,763.5,828.59,615.61
2016,4,20,14,30,518.0,277.0,0.9,17.0,669.0,714.19,536.71
2016,4,20,14,45,696.5,191.5,0.95,17.0,690.5,749.33,567.14
2016,4,20,15,0,875.0,106.0,1.0,17.0,712.0,754.56,574.01
2016,4,20,15,15,859.5,103.5,0.95,16.5,667.0,704.35,539.65
2016,4,20,15,30,844.0,101.0,0.9,16.0,622.0,648.63,500.3
2016,4,20,15,45,822.5,98.0,0.9,16.0,572.5,588.11,455.84
2016,4,20,16,0,801.0,95.0,0.9,16.0,523.0,527.76,409.97
2016,4,20,16,15,774.0,91.0,0.85,15.5,470.5,464.31,360.49
2016,4,20,16,30,747.0,87.0,0.8,15.0,418.0,402.33,310.29
2016,4,20,16,45,709.5,81.5,0.8,14.5,364.0,335.92,255.25
2016,4,20,17,0,672.0,76.0,0.8,14.0,310.0,273.79,202.02
2016,4,20,17,15,618.0,69.5,0.75,13.0,256.5,210.71,148.07
2016,4,20,17,30,564.0,63.0,0.7,12.0,203.0,153.83,100.12
2016,4,20,17,45,483.0,53.5,0.65,11.5,153.0,97.93,57.35
2016,4,20,18,0,402.0,44.0,0.6,11.0,103.0,52.33,29.25
2016,4,20,18,15,271.5,30.5,0.6,10.5,63.0,24.69,15.46
2016,4,20,18,30,141.0,17.0,0.6,10.0,23.0,13.41,0.0
2016,4,20,18,45,70.5,8.5,0.6,9.5,11.5,7.73,0.0
2016,4,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,5,45,46.5,19.0,0.35,9.5,24.0,15.6,3.27
2016,4,21,6,0,93.0,38.0,0.3,10.0,48.0,30.34,20.87
2016,4,21,6,15,135.0,59.0,0.25,10.5,82.5,55.98,38.34
2016,4,21,6,30,177.0,80.0,0.2,11.0,117.0,90.03,63.92
2016,4,21,6,45,203.5,101.5,0.2,11.5,155.5,127.46,94.42
2016,4,21,7,0,230.0,123.0,0.2,12.0,194.0,168.43,128.55
2016,4,21,7,15,257.5,140.5,0.25,12.0,234.0,209.48,163.07
2016,4,21,7,30,285.0,158.0,0.3,12.0,274.0,253.73,199.94
2016,4,21,7,45,214.5,188.5,0.35,12.5,283.0,267.03,212.15
2016,4,21,8,0,144.0,219.0,0.4,13.0,292.0,275.58,219.26
2016,4,21,8,15,188.5,240.5,0.45,13.0,345.5,329.69,261.78
2016,4,21,8,30,233.0,262.0,0.5,13.0,399.0,388.4,306.85
2016,4,21,8,45,190.0,288.0,0.55,13.5,405.5,399.39,313.51
2016,4,21,9,0,147.0,314.0,0.6,14.0,412.0,405.82,316.7
2016,4,21,9,15,157.5,335.5,0.65,14.0,446.5,443.03,344.24
2016,4,21,9,30,168.0,357.0,0.7,14.0,481.0,480.8,371.57
2016,4,21,9,45,193.0,374.0,0.75,14.5,522.5,526.39,403.89
2016,4,21,10,0,218.0,391.0,0.8,15.0,564.0,573.21,436.49
2016,4,21,10,15,144.5,394.5,0.8,15.0,511.0,520.05,395.76
2016,4,21,10,30,71.0,398.0,0.8,15.0,458.0,448.89,342.35
2016,4,21,10,45,107.5,422.5,0.85,15.0,515.5,510.47,388.5
2016,4,21,11,0,144.0,447.0,0.9,15.0,573.0,587.23,443.25
2016,4,21,11,15,227.5,443.0,0.9,15.0,646.0,667.93,500.89
2016,4,21,11,30,311.0,439.0,0.9,15.0,719.0,764.11,567.19
2016,4,21,11,45,325.5,430.0,0.9,15.0,724.5,772.53,572.02
2016,4,21,12,0,340.0,421.0,0.9,15.0,730.0,779.35,576.95
2016,4,21,12,15,206.0,429.0,0.9,15.0,616.5,638.89,477.98
2016,4,21,12,30,72.0,437.0,0.9,15.0,503.0,497.64,375.79
2016,4,21,12,45,52.0,401.5,0.95,15.0,449.0,440.62,335.82
2016,4,21,13,0,32.0,366.0,1.0,15.0,395.0,384.08,294.54
2016,4,21,13,15,95.5,401.0,1.0,15.0,483.5,479.22,367.08
2016,4,21,13,30,159.0,436.0,1.0,15.0,572.0,584.87,443.66
2016,4,21,13,45,89.5,363.5,1.05,15.5,440.0,430.25,329.97
2016,4,21,14,0,20.0,291.0,1.1,16.0,308.0,283.17,218.94
2016,4,21,14,15,33.5,310.5,1.1,15.5,337.0,323.22,251.39
2016,4,21,14,30,47.0,330.0,1.1,15.0,366.0,351.63,273.88
2016,4,21,14,45,54.0,319.0,1.15,15.0,358.5,343.59,268.43
2016,4,21,15,0,61.0,308.0,1.2,15.0,351.0,334.82,262.6
2016,4,21,15,15,30.5,210.5,1.2,15.0,232.0,216.25,170.57
2016,4,21,15,30,0.0,113.0,1.2,15.0,113.0,100.44,77.61
2016,4,21,15,45,7.0,150.0,1.2,15.0,154.0,137.94,108.87
2016,4,21,16,0,14.0,187.0,1.2,15.0,195.0,174.82,139.06
2016,4,21,16,15,7.0,123.5,1.15,14.5,127.5,113.03,89.07
2016,4,21,16,30,0.0,60.0,1.1,14.0,60.0,53.01,39.46
2016,4,21,16,45,0.0,52.0,1.1,13.5,52.0,45.9,33.71
2016,4,21,17,0,0.0,44.0,1.1,13.0,44.0,38.81,27.83
2016,4,21,17,15,0.0,36.5,1.0,12.5,36.5,32.16,22.23
2016,4,21,17,30,0.0,29.0,0.9,12.0,29.0,25.53,16.53
2016,4,21,17,45,0.0,22.0,0.85,11.5,22.0,19.35,11.12
2016,4,21,18,0,0.0,15.0,0.8,11.0,15.0,13.18,5.64
2016,4,21,18,15,0.0,9.0,0.8,10.5,9.0,7.9,1.15
2016,4,21,18,30,0.0,3.0,0.8,10.0,3.0,2.63,0.0
2016,4,21,18,45,0.0,1.5,0.8,9.5,1.5,1.36,0.0
2016,4,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,1.4,9.0,3.5,3.07,0.0
2016,4,22,6,0,0.0,7.0,1.5,9.0,7.0,6.14,0.0
2016,4,22,6,15,0.0,12.5,1.5,9.0,12.5,10.97,3.86
2016,4,22,6,30,0.0,18.0,1.5,9.0,18.0,15.82,8.2
2016,4,22,6,45,0.0,23.5,1.55,9.5,23.5,20.67,12.48
2016,4,22,7,0,0.0,29.0,1.6,10.0,29.0,25.53,16.69
2016,4,22,7,15,0.0,35.0,1.6,10.0,35.0,30.84,21.25
2016,4,22,7,30,0.0,41.0,1.6,10.0,41.0,36.16,25.77
2016,4,22,7,45,0.0,30.5,1.65,10.5,30.5,26.89,17.61
2016,4,22,8,0,0.0,20.0,1.7,11.0,20.0,17.63,9.53
2016,4,22,8,15,0.0,26.0,1.7,11.0,26.0,22.94,14.04
2016,4,22,8,30,0.0,32.0,1.7,11.0,32.0,28.26,18.51
2016,4,22,8,45,3.0,108.5,1.7,11.0,110.5,98.32,77.48
2016,4,22,9,0,6.0,185.0,1.7,11.0,189.0,170.16,136.34
2016,4,22,9,15,3.0,128.0,1.7,11.0,130.0,116.31,91.7
2016,4,22,9,30,0.0,71.0,1.7,11.0,71.0,62.98,47.32
2016,4,22,9,45,0.0,81.5,1.75,11.0,81.5,72.37,55.09
2016,4,22,10,0,0.0,92.0,1.8,11.0,92.0,81.78,62.78
2016,4,22,10,15,0.0,69.5,1.85,11.0,69.5,61.74,46.06
2016,4,22,10,30,0.0,47.0,1.9,11.0,47.0,41.74,29.36
2016,4,22,10,45,11.0,185.0,1.95,11.5,194.5,177.07,140.54
2016,4,22,11,0,22.0,323.0,2.0,12.0,342.0,317.44,250.7
2016,4,22,11,15,18.5,296.0,2.05,12.0,312.0,288.83,227.7
2016,4,22,11,30,15.0,269.0,2.1,12.0,282.0,260.17,205.28
2016,4,22,11,45,15.5,278.0,2.15,12.0,292.0,269.35,212.55
2016,4,22,12,0,16.0,287.0,2.2,12.0,302.0,278.45,219.65
2016,4,22,12,15,14.0,254.5,2.25,11.5,268.0,245.79,194.39
2016,4,22,12,30,12.0,222.0,2.3,11.0,234.0,213.29,169.08
2016,4,22,12,45,6.0,164.5,2.35,11.0,170.5,154.01,121.42
2016,4,22,13,0,0.0,107.0,2.4,11.0,107.0,95.6,73.71
2016,4,22,13,15,4.0,148.0,2.4,10.5,152.0,136.65,107.83
2016,4,22,13,30,8.0,189.0,2.4,10.0,197.0,177.87,141.75
2016,4,22,13,45,16.5,250.5,2.4,10.0,265.0,242.45,194.03
2016,4,22,14,0,25.0,312.0,2.4,10.0,333.0,307.3,245.67
2016,4,22,14,15,24.0,298.5,2.3,10.0,317.5,292.66,234.09
2016,4,22,14,30,23.0,285.0,2.2,10.0,302.0,278.06,222.83
2016,4,22,14,45,120.0,308.0,2.15,10.0,392.0,392.93,316.3
2016,4,22,15,0,217.0,331.0,2.1,10.0,482.0,479.2,384.45
2016,4,22,15,15,271.0,299.0,2.1,10.0,475.5,481.32,387.0
2016,4,22,15,30,325.0,267.0,2.1,10.0,469.0,468.77,378.44
2016,4,22,15,45,162.5,147.5,2.1,10.0,248.5,240.05,196.31
2016,4,22,16,0,0.0,28.0,2.1,10.0,28.0,24.71,15.55
2016,4,22,16,15,384.0,55.5,2.1,10.0,228.0,241.51,198.53
2016,4,22,16,30,768.0,83.0,2.1,10.0,428.0,405.08,323.32
2016,4,22,16,45,736.5,77.5,2.1,10.0,374.5,340.83,265.71
2016,4,22,17,0,705.0,72.0,2.1,10.0,321.0,277.85,209.12
2016,4,22,17,15,653.0,66.0,1.95,9.5,267.0,213.91,152.27
2016,4,22,17,30,601.0,60.0,1.8,9.0,213.0,155.86,101.8
2016,4,22,17,45,515.5,52.5,1.7,8.5,161.5,99.24,58.04
2016,4,22,18,0,430.0,45.0,1.6,8.0,110.0,53.4,30.23
2016,4,22,18,15,215.0,36.5,1.5,7.5,69.0,28.41,19.1
2016,4,22,18,30,0.0,28.0,1.4,7.0,28.0,23.04,3.93
2016,4,22,18,45,0.0,14.0,1.35,7.0,14.0,12.73,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,161.5,19.0,1.05,6.5,37.5,15.09,5.09
2016,4,23,6,0,323.0,38.0,1.1,7.0,75.0,30.89,21.78
2016,4,23,6,15,422.0,48.0,1.15,7.0,123.0,63.11,36.13
2016,4,23,6,30,521.0,58.0,1.2,7.0,171.0,113.6,69.91
2016,4,23,6,45,580.5,66.0,1.3,7.5,223.5,167.62,114.05
2016,4,23,7,0,640.0,74.0,1.4,8.0,276.0,228.79,167.37
2016,4,23,7,15,682.5,79.5,1.35,8.5,330.0,289.2,221.26
2016,4,23,7,30,725.0,85.0,1.3,9.0,384.0,353.92,277.84
2016,4,23,7,45,534.0,142.0,1.3,9.5,378.0,368.85,295.37
2016,4,23,8,0,343.0,199.0,1.3,10.0,372.0,357.76,288.78
2016,4,23,8,15,587.5,149.0,1.3,10.0,482.0,474.01,381.96
2016,4,23,8,30,832.0,99.0,1.3,10.0,592.0,602.78,482.08
2016,4,23,8,45,852.0,100.5,1.3,10.5,639.0,660.81,524.41
2016,4,23,9,0,872.0,102.0,1.3,11.0,686.0,714.73,563.11
2016,4,23,9,15,536.5,230.0,1.25,11.5,596.5,637.08,499.18
2016,4,23,9,30,201.0,358.0,1.2,12.0,507.0,506.43,395.26
2016,4,23,9,45,263.0,364.0,1.2,12.5,568.0,583.18,452.63
2016,4,23,10,0,325.0,370.0,1.2,13.0,629.0,653.61,502.34
2016,4,23,10,15,635.0,236.0,1.2,13.0,764.5,822.76,627.21
2016,4,23,10,30,945.0,102.0,1.2,13.0,900.0,975.8,728.05
2016,4,23,10,45,568.5,275.5,1.25,13.0,759.0,832.57,627.87
2016,4,23,11,0,192.0,449.0,1.3,13.0,618.0,633.77,480.84
2016,4,23,11,15,172.0,456.5,1.3,13.0,609.5,626.05,476.39
2016,4,23,11,30,152.0,464.0,1.3,13.0,601.0,616.85,469.05
2016,4,23,11,45,258.5,443.0,1.3,13.5,678.0,717.17,541.65
2016,4,23,12,0,365.0,422.0,1.3,14.0,755.0,803.26,601.41
2016,4,23,12,15,201.0,405.0,1.3,14.0,588.5,607.82,461.54
2016,4,23,12,30,37.0,388.0,1.3,14.0,422.0,411.83,315.98
2016,4,23,12,45,196.0,402.0,1.3,14.0,577.0,596.26,457.09
2016,4,23,13,0,355.0,416.0,1.3,14.0,732.0,775.12,584.0
2016,4,23,13,15,401.5,387.0,1.3,14.0,737.5,782.54,588.91
2016,4,23,13,30,448.0,358.0,1.3,14.0,743.0,797.88,600.93
2016,4,23,13,45,401.0,367.0,1.35,14.0,704.5,740.01,561.04
2016,4,23,14,0,354.0,376.0,1.4,14.0,666.0,694.25,529.45
2016,4,23,14,15,358.0,357.5,1.45,13.5,641.0,665.48,511.79
2016,4,23,14,30,362.0,339.0,1.5,13.0,616.0,635.18,492.46
2016,4,23,14,45,387.0,312.0,1.6,13.0,594.5,611.14,477.25
2016,4,23,15,0,412.0,285.0,1.7,13.0,573.0,583.94,459.17
2016,4,23,15,15,368.0,276.0,1.7,12.5,521.0,524.07,415.2
2016,4,23,15,30,324.0,267.0,1.7,12.0,469.0,467.28,372.82
2016,4,23,15,45,552.5,183.5,1.75,12.0,495.5,507.94,406.69
2016,4,23,16,0,781.0,100.0,1.8,12.0,522.0,518.83,414.6
2016,4,23,16,15,753.5,96.0,1.8,11.5,470.5,456.44,363.82
2016,4,23,16,30,726.0,92.0,1.8,11.0,419.0,394.74,312.3
2016,4,23,16,45,687.0,87.0,1.8,11.0,365.5,330.56,256.77
2016,4,23,17,0,648.0,82.0,1.8,11.0,312.0,270.03,203.13
2016,4,23,17,15,594.5,75.0,1.75,10.5,259.0,208.3,149.05
2016,4,23,17,30,541.0,68.0,1.7,10.0,206.0,152.74,101.4
2016,4,23,17,45,453.0,59.0,1.65,9.5,156.5,98.36,59.79
2016,4,23,18,0,365.0,50.0,1.6,9.0,107.0,55.2,33.3
2016,4,23,18,15,242.0,35.5,1.55,8.5,67.5,27.63,18.44
2016,4,23,18,30,119.0,21.0,1.5,8.0,28.0,16.52,2.63
2016,4,23,18,45,59.5,10.5,1.45,8.0,14.0,9.55,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
