Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,90.5,24.0,1.7,7.5,34.5,19.56,9.01
2016,4,24,6,0,181.0,48.0,1.8,8.0,69.0,37.9,27.94
2016,4,24,6,15,272.0,64.0,1.8,8.0,114.5,67.3,44.12
2016,4,24,6,30,363.0,80.0,1.8,8.0,160.0,112.65,75.92
2016,4,24,6,45,412.5,94.5,1.85,8.0,208.5,160.75,115.49
2016,4,24,7,0,462.0,109.0,1.9,8.0,257.0,214.91,162.42
2016,4,24,7,15,560.5,97.5,1.85,8.0,309.0,269.01,208.84
2016,4,24,7,30,659.0,86.0,1.8,8.0,361.0,330.77,262.36
2016,4,24,7,45,678.0,106.0,1.8,8.5,421.0,399.63,321.35
2016,4,24,8,0,697.0,126.0,1.8,9.0,481.0,469.57,378.96
2016,4,24,8,15,533.0,183.5,1.8,9.0,470.5,473.26,383.2
2016,4,24,8,30,369.0,241.0,1.8,9.0,460.0,454.72,368.33
2016,4,24,8,45,379.0,260.0,1.8,9.5,500.5,500.44,403.34
2016,4,24,9,0,389.0,279.0,1.8,10.0,541.0,546.25,437.07
2016,4,24,9,15,626.0,204.5,1.75,10.5,655.5,681.75,540.58
2016,4,24,9,30,863.0,130.0,1.7,11.0,770.0,818.05,638.39
2016,4,24,9,45,890.0,123.0,1.7,11.5,810.0,861.02,664.47
2016,4,24,10,0,917.0,116.0,1.7,12.0,850.0,908.74,694.4
2016,4,24,10,15,924.0,117.0,1.65,12.0,878.5,945.14,716.82
2016,4,24,10,30,931.0,118.0,1.6,12.0,907.0,978.44,737.04
2016,4,24,10,45,738.0,234.0,1.6,12.5,869.0,953.01,717.61
2016,4,24,11,0,545.0,350.0,1.6,13.0,831.0,896.29,672.92
2016,4,24,11,15,494.5,370.5,1.65,13.0,812.0,877.5,659.87
2016,4,24,11,30,444.0,391.0,1.7,13.0,793.0,854.83,643.63
2016,4,24,11,45,441.5,394.5,1.8,13.5,796.5,860.09,647.07
2016,4,24,12,0,439.0,398.0,1.9,14.0,800.0,862.99,648.62
2016,4,24,12,15,440.0,396.5,1.95,13.5,798.5,862.2,649.82
2016,4,24,12,30,441.0,395.0,2.0,13.0,797.0,859.05,649.51
2016,4,24,12,45,228.5,341.5,2.15,13.0,550.0,579.5,449.45
2016,4,24,13,0,16.0,288.0,2.3,13.0,303.0,278.47,218.0
2016,4,24,13,15,236.5,323.5,2.35,13.0,528.0,559.86,440.75
2016,4,24,13,30,457.0,359.0,2.4,13.0,753.0,806.01,621.06
2016,4,24,13,45,482.5,339.0,2.45,13.0,744.5,795.91,613.37
2016,4,24,14,0,508.0,319.0,2.5,13.0,736.0,782.39,605.52
2016,4,24,14,15,514.0,300.0,2.55,12.5,707.5,749.8,584.7
2016,4,24,14,30,520.0,281.0,2.6,12.0,679.0,714.89,561.9
2016,4,24,14,45,487.5,274.5,2.65,11.5,632.5,660.2,523.16
2016,4,24,15,0,455.0,268.0,2.7,11.0,586.0,606.48,484.37
2016,4,24,15,15,464.0,246.5,2.7,10.5,553.5,568.14,456.99
2016,4,24,15,30,473.0,225.0,2.7,10.0,521.0,527.69,427.08
2016,4,24,15,45,570.5,188.5,2.75,10.0,518.0,522.12,423.44
2016,4,24,16,0,668.0,152.0,2.8,10.0,515.0,508.88,412.12
2016,4,24,16,15,636.0,145.0,2.75,9.5,463.5,446.94,361.37
2016,4,24,16,30,604.0,138.0,2.7,9.0,412.0,387.37,311.3
2016,4,24,16,45,569.0,127.0,2.7,9.0,359.5,322.75,255.46
2016,4,24,17,0,534.0,116.0,2.7,9.0,307.0,264.86,204.2
2016,4,24,17,15,475.5,105.0,2.65,8.5,254.5,205.33,152.53
2016,4,24,17,30,417.0,94.0,2.6,8.0,202.0,152.69,107.84
2016,4,24,17,45,352.0,77.5,2.6,7.5,154.0,101.86,67.72
2016,4,24,18,0,287.0,61.0,2.6,7.0,106.0,59.33,39.05
2016,4,24,18,15,180.0,42.0,2.55,6.5,67.0,32.59,23.02
2016,4,24,18,30,73.0,23.0,2.5,6.0,28.0,18.67,5.08
2016,4,24,18,45,36.5,11.5,2.5,6.0,14.0,10.46,0.0
2016,4,24,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.5,1.5,3.5,6.5,0.0,0.0
2016,4,25,5,30,86.0,11.0,1.5,4.0,13.0,10.01,0.0
2016,4,25,5,45,256.0,23.0,1.55,4.5,50.0,18.61,9.03
2016,4,25,6,0,426.0,35.0,1.6,5.0,87.0,28.04,19.56
2016,4,25,6,15,518.5,43.0,1.65,5.5,137.0,64.37,34.18
2016,4,25,6,30,611.0,51.0,1.7,6.0,187.0,118.44,70.34
2016,4,25,6,45,673.5,55.5,1.75,6.5,242.5,177.12,118.73
2016,4,25,7,0,736.0,60.0,1.8,7.0,298.0,241.09,175.19
2016,4,25,7,15,773.0,64.5,1.8,7.0,353.5,304.23,233.08
2016,4,25,7,30,810.0,69.0,1.8,7.0,409.0,370.87,293.15
2016,4,25,7,45,837.0,72.0,1.85,7.5,463.5,434.87,349.23
2016,4,25,8,0,864.0,75.0,1.9,8.0,518.0,499.83,404.13
2016,4,25,8,15,883.5,78.0,1.9,8.0,569.5,562.0,455.51
2016,4,25,8,30,903.0,81.0,1.9,8.0,621.0,624.19,505.13
2016,4,25,8,45,917.5,83.5,1.9,8.5,668.5,682.33,549.11
2016,4,25,9,0,932.0,86.0,1.9,9.0,716.0,739.34,590.71
2016,4,25,9,15,943.0,87.5,1.9,9.5,758.0,791.29,625.27
2016,4,25,9,30,954.0,89.0,1.9,10.0,800.0,841.21,657.76
2016,4,25,9,45,961.5,91.5,1.95,10.5,836.0,886.98,687.32
2016,4,25,10,0,969.0,94.0,2.0,11.0,872.0,929.94,714.61
2016,4,25,10,15,975.0,95.0,2.0,11.0,901.5,966.99,738.35
2016,4,25,10,30,981.0,96.0,2.0,11.0,931.0,1000.71,759.75
2016,4,25,10,45,985.0,97.0,2.05,11.0,952.5,1029.05,778.17
2016,4,25,11,0,989.0,98.0,2.1,11.0,974.0,1053.65,794.18
2016,4,25,11,15,991.5,98.5,2.1,11.0,987.5,1072.4,805.74
2016,4,25,11,30,994.0,99.0,2.1,11.0,1001.0,1087.15,814.82
2016,4,25,11,45,993.5,100.0,2.15,11.5,1006.0,1095.36,818.97
2016,4,25,12,0,993.0,101.0,2.2,12.0,1011.0,1099.41,820.59
2016,4,25,12,15,992.0,101.0,2.2,12.0,1008.0,1097.78,819.49
2016,4,25,12,30,991.0,101.0,2.2,12.0,1005.0,1092.0,815.89
2016,4,25,12,45,979.5,106.0,2.2,12.0,991.0,1076.94,806.38
2016,4,25,13,0,968.0,111.0,2.2,12.0,977.0,1058.04,794.54
2016,4,25,13,15,964.0,110.0,2.2,12.0,958.0,1036.53,781.07
2016,4,25,13,30,960.0,109.0,2.2,12.0,939.0,1011.29,765.16
2016,4,25,13,45,954.5,107.5,2.2,12.0,912.5,980.56,745.59
2016,4,25,14,0,949.0,106.0,2.2,12.0,886.0,946.45,723.69
2016,4,25,14,15,940.5,104.5,2.15,12.0,852.5,906.59,697.22
2016,4,25,14,30,932.0,103.0,2.1,12.0,819.0,863.91,668.68
2016,4,25,14,45,921.5,101.0,2.1,12.0,779.0,816.6,637.1
2016,4,25,15,0,911.0,99.0,2.1,12.0,739.0,767.1,603.57
2016,4,25,15,15,896.5,96.5,2.1,11.5,693.5,712.47,565.7
2016,4,25,15,30,882.0,94.0,2.1,11.0,648.0,656.56,524.62
2016,4,25,15,45,863.5,91.0,2.1,11.0,598.5,598.73,479.72
2016,4,25,16,0,845.0,88.0,2.1,11.0,549.0,538.15,431.28
2016,4,25,16,15,819.5,84.5,2.05,10.5,495.5,473.91,378.89
2016,4,25,16,30,794.0,81.0,2.0,10.0,442.0,410.88,325.58
2016,4,25,16,45,758.5,76.5,2.0,10.0,387.5,344.94,267.92
2016,4,25,17,0,723.0,72.0,2.0,10.0,333.0,282.12,211.57
2016,4,25,17,15,672.5,66.0,1.95,9.5,278.0,216.18,153.16
2016,4,25,17,30,622.0,60.0,1.9,9.0,223.0,157.44,102.17
2016,4,25,17,45,541.0,52.5,1.85,8.5,171.0,100.26,58.03
2016,4,25,18,0,460.0,45.0,1.8,8.0,119.0,53.24,29.87
2016,4,25,18,15,329.5,33.5,1.7,7.5,76.5,26.99,18.12
2016,4,25,18,30,199.0,22.0,1.6,7.0,34.0,18.08,5.73
2016,4,25,18,45,99.5,11.0,1.55,6.5,17.0,10.01,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,5.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,5.0,13.0,11.82,0.0
2016,4,26,5,45,166.5,27.5,0.8,5.5,48.5,21.52,11.81
2016,4,26,6,0,333.0,42.0,0.8,6.0,84.0,34.07,24.97
2016,4,26,6,15,426.0,52.0,0.8,6.5,132.0,67.66,39.74
2016,4,26,6,30,519.0,62.0,0.8,7.0,180.0,117.79,73.54
2016,4,26,6,45,570.5,71.5,0.85,7.5,232.0,171.58,117.72
2016,4,26,7,0,622.0,81.0,0.9,8.0,284.0,231.51,169.81
2016,4,26,7,15,663.5,87.0,0.9,8.5,337.5,290.93,222.29
2016,4,26,7,30,705.0,93.0,0.9,9.0,391.0,354.54,277.34
2016,4,26,7,45,733.0,98.0,0.9,9.5,443.5,415.25,328.72
2016,4,26,8,0,761.0,103.0,0.9,10.0,496.0,477.87,379.71
2016,4,26,8,15,783.0,107.0,0.85,10.0,545.5,538.01,427.28
2016,4,26,8,30,805.0,111.0,0.8,10.0,595.0,598.15,473.05
2016,4,26,8,45,818.0,116.0,0.8,10.5,640.0,653.69,513.37
2016,4,26,9,0,831.0,121.0,0.8,11.0,685.0,708.22,551.57
2016,4,26,9,15,844.0,123.5,0.8,11.0,726.0,758.94,586.76
2016,4,26,9,30,857.0,126.0,0.8,11.0,767.0,808.08,618.75
2016,4,26,9,45,858.5,132.5,0.8,11.5,799.5,850.04,644.25
2016,4,26,10,0,860.0,139.0,0.8,12.0,832.0,889.08,667.47
2016,4,26,10,15,867.0,141.0,0.8,12.0,860.0,925.3,689.81
2016,4,26,10,30,874.0,143.0,0.8,12.0,888.0,949.26,704.05
2016,4,26,10,45,674.0,259.0,0.85,12.5,842.0,915.33,679.61
2016,4,26,11,0,474.0,375.0,0.9,13.0,796.0,850.53,630.69
2016,4,26,11,15,676.0,264.5,0.95,13.0,874.5,949.56,703.3
2016,4,26,11,30,878.0,154.0,1.0,13.0,953.0,1026.56,752.67
2016,4,26,11,45,682.5,276.0,1.05,13.0,899.5,981.88,722.91
2016,4,26,12,0,487.0,398.0,1.1,13.0,846.0,908.42,670.25
2016,4,26,12,15,470.0,398.5,1.15,13.0,829.5,891.58,660.65
2016,4,26,12,30,453.0,399.0,1.2,13.0,813.0,872.37,648.64
2016,4,26,12,45,453.5,391.5,1.3,13.0,802.5,860.5,642.71
2016,4,26,13,0,454.0,384.0,1.4,13.0,792.0,846.31,635.02
2016,4,26,13,15,654.0,269.5,1.4,13.0,843.5,916.8,689.03
2016,4,26,13,30,854.0,155.0,1.4,13.0,895.0,967.2,723.54
2016,4,26,13,45,852.5,150.0,1.45,13.0,870.5,938.49,705.38
2016,4,26,14,0,851.0,145.0,1.5,13.0,846.0,906.51,685.93
2016,4,26,14,15,663.0,220.0,1.55,12.5,753.5,798.36,613.52
2016,4,26,14,30,475.0,295.0,1.6,12.0,661.0,689.77,535.43
2016,4,26,14,45,643.5,214.0,1.65,12.0,683.0,722.6,564.66
2016,4,26,15,0,812.0,133.0,1.7,12.0,705.0,732.83,575.68
2016,4,26,15,15,796.0,129.5,1.7,11.5,661.5,679.82,537.57
2016,4,26,15,30,780.0,126.0,1.7,11.0,618.0,625.97,498.26
2016,4,26,15,45,764.5,120.0,1.75,11.0,571.0,569.7,455.28
2016,4,26,16,0,749.0,114.0,1.8,11.0,524.0,512.46,410.06
2016,4,26,16,15,721.0,109.0,1.8,10.5,472.5,450.4,360.0
2016,4,26,16,30,693.0,104.0,1.8,10.0,421.0,390.07,309.55
2016,4,26,16,45,603.5,102.0,1.8,10.0,353.5,313.16,244.81
2016,4,26,17,0,514.0,100.0,1.8,10.0,286.0,246.0,187.67
2016,4,26,17,15,523.5,86.0,1.75,9.5,249.5,200.47,145.61
2016,4,26,17,30,533.0,72.0,1.7,9.0,213.0,153.4,102.67
2016,4,26,17,45,456.5,62.0,1.65,8.5,163.5,100.06,61.51
2016,4,26,18,0,380.0,52.0,1.6,8.0,114.0,56.44,34.56
2016,4,26,18,15,262.5,38.0,1.55,7.5,73.5,29.53,20.42
2016,4,26,18,30,145.0,24.0,1.5,7.0,33.0,18.86,7.08
2016,4,26,18,45,72.5,12.0,1.45,7.0,16.5,10.91,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.0,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,14.0,11.82,0.0
2016,4,27,5,45,208.5,26.5,0.85,7.5,50.0,20.76,11.43
2016,4,27,6,0,354.0,40.0,0.9,8.0,86.0,32.09,23.05
2016,4,27,6,15,444.0,49.5,0.9,8.0,134.0,66.61,37.93
2016,4,27,6,30,534.0,59.0,0.9,8.0,182.0,117.08,71.99
2016,4,27,6,45,267.0,55.5,0.9,8.0,117.0,99.98,69.76
2016,4,27,7,0,0.0,52.0,0.9,8.0,52.0,45.9,34.6
2016,4,27,7,15,30.0,112.5,0.9,8.0,125.0,109.73,88.81
2016,4,27,7,30,60.0,173.0,0.9,8.0,198.0,177.4,145.07
2016,4,27,7,45,111.5,201.0,0.95,8.5,256.0,233.45,190.32
2016,4,27,8,0,163.0,229.0,1.0,9.0,314.0,292.53,237.56
2016,4,27,8,15,81.5,190.5,1.05,9.5,233.0,218.12,176.95
2016,4,27,8,30,0.0,152.0,1.1,10.0,152.0,135.5,108.22
2016,4,27,8,45,35.5,229.5,1.2,10.5,253.5,234.87,189.39
2016,4,27,9,0,71.0,307.0,1.3,11.0,355.0,335.94,268.56
2016,4,27,9,15,46.0,291.0,1.4,11.0,323.5,306.12,243.96
2016,4,27,9,30,21.0,275.0,1.5,11.0,292.0,265.59,211.38
2016,4,27,9,45,33.0,313.0,1.6,11.0,340.0,322.04,255.82
2016,4,27,10,0,45.0,351.0,1.7,11.0,388.0,371.45,293.77
2016,4,27,10,15,30.5,316.0,1.8,11.0,342.0,326.28,258.16
2016,4,27,10,30,16.0,281.0,1.9,11.0,296.0,270.23,214.06
2016,4,27,10,45,14.0,254.0,2.0,11.0,267.0,243.63,193.19
2016,4,27,11,0,12.0,227.0,2.1,11.0,238.0,217.0,172.04
2016,4,27,11,15,10.5,207.5,2.15,11.0,217.0,197.76,156.66
2016,4,27,11,30,9.0,188.0,2.2,11.0,196.0,178.49,141.17
2016,4,27,11,45,15.0,259.5,2.25,11.0,273.5,250.98,199.12
2016,4,27,12,0,21.0,331.0,2.3,11.0,351.0,324.51,256.54
2016,4,27,12,15,205.5,371.5,2.35,10.5,560.5,589.04,463.81
2016,4,27,12,30,390.0,412.0,2.4,10.0,770.0,811.02,627.66
2016,4,27,12,45,639.5,284.5,2.45,10.0,863.5,937.98,722.42
2016,4,27,13,0,889.0,157.0,2.5,10.0,957.0,1035.67,790.45
2016,4,27,13,15,885.0,156.0,2.5,10.0,939.0,1014.98,775.91
2016,4,27,13,30,881.0,155.0,2.5,10.0,921.0,990.78,760.33
2016,4,27,13,45,556.5,282.5,2.5,10.0,761.5,803.74,626.9
2016,4,27,14,0,232.0,410.0,2.5,10.0,602.0,606.02,476.1
2016,4,27,14,15,170.5,392.0,2.5,9.5,530.0,527.28,418.37
2016,4,27,14,30,109.0,374.0,2.5,9.0,458.0,442.26,353.62
2016,4,27,14,45,310.5,311.5,2.55,9.0,535.0,548.26,441.24
2016,4,27,15,0,512.0,249.0,2.6,9.0,612.0,626.38,504.19
2016,4,27,15,15,282.5,259.5,2.55,9.0,458.0,446.87,362.46
2016,4,27,15,30,53.0,270.0,2.5,9.0,304.0,283.28,229.8
2016,4,27,15,45,69.0,255.0,2.5,9.0,296.0,274.58,224.03
2016,4,27,16,0,85.0,240.0,2.5,9.0,288.0,264.07,215.97
2016,4,27,16,15,42.5,166.5,2.45,8.5,190.5,170.79,139.59
2016,4,27,16,30,0.0,93.0,2.4,8.0,93.0,82.33,65.55
2016,4,27,16,45,0.0,94.5,2.4,8.0,94.5,83.56,66.96
2016,4,27,17,0,0.0,96.0,2.4,8.0,96.0,84.67,68.14
2016,4,27,17,15,0.0,80.0,2.3,7.5,80.0,70.44,56.09
2016,4,27,17,30,0.0,64.0,2.2,7.0,64.0,56.34,43.93
2016,4,27,17,45,0.0,49.0,2.15,7.0,49.0,43.22,32.32
2016,4,27,18,0,0.0,34.0,2.1,7.0,34.0,29.98,20.46
2016,4,27,18,15,0.0,22.0,2.05,7.0,22.0,19.37,11.54
2016,4,27,18,30,0.0,10.0,2.0,7.0,10.0,8.78,0.59
2016,4,27,18,45,0.0,5.0,1.95,7.0,5.0,4.55,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.0,1.5,6.0,8.5,6.37,0.0
2016,4,28,5,30,69.0,14.0,1.5,6.0,17.0,12.73,0.0
2016,4,28,5,45,210.0,28.0,1.55,6.0,53.0,21.91,12.75
2016,4,28,6,0,351.0,42.0,1.6,6.0,89.0,33.74,24.77
2016,4,28,6,15,440.5,52.0,1.6,6.5,137.5,68.87,40.14
2016,4,28,6,30,530.0,62.0,1.6,7.0,186.0,119.52,74.62
2016,4,28,6,45,588.0,69.0,1.6,7.5,239.0,172.84,118.39
2016,4,28,7,0,646.0,76.0,1.6,8.0,292.0,233.01,170.91
2016,4,28,7,15,686.5,81.0,1.55,8.5,345.5,292.45,224.04
2016,4,28,7,30,727.0,86.0,1.5,9.0,399.0,355.88,279.63
2016,4,28,7,45,762.0,88.5,1.45,9.5,453.0,419.19,333.62
2016,4,28,8,0,797.0,91.0,1.4,10.0,507.0,483.81,386.71
2016,4,28,8,15,818.5,94.0,1.35,10.5,557.0,543.84,434.28
2016,4,28,8,30,840.0,97.0,1.3,11.0,607.0,604.25,480.22
2016,4,28,8,45,859.5,98.5,1.3,11.5,654.0,659.14,520.84
2016,4,28,9,0,879.0,100.0,1.3,12.0,701.0,715.62,561.19
2016,4,28,9,15,891.0,102.0,1.25,12.5,742.5,766.22,594.16
2016,4,28,9,30,903.0,104.0,1.2,13.0,784.0,815.01,624.48
2016,4,28,9,45,922.0,100.0,1.2,13.5,821.5,861.37,653.16
2016,4,28,10,0,941.0,96.0,1.2,14.0,859.0,905.82,680.07
2016,4,28,10,15,947.5,97.5,1.2,14.0,888.0,942.68,702.89
2016,4,28,10,30,954.0,99.0,1.2,14.0,917.0,976.36,723.55
2016,4,28,10,45,956.5,100.5,1.2,14.5,937.5,1002.93,738.17
2016,4,28,11,0,959.0,102.0,1.2,15.0,958.0,1025.82,750.46
2016,4,28,11,15,962.0,103.0,1.2,15.0,971.5,1044.89,761.76
2016,4,28,11,30,965.0,104.0,1.2,15.0,985.0,1060.1,770.73
2016,4,28,11,45,963.5,105.5,1.25,15.0,990.0,1067.44,775.88
2016,4,28,12,0,962.0,107.0,1.3,15.0,995.0,1070.76,778.73
2016,4,28,12,15,962.0,107.0,1.3,15.0,992.5,1070.03,778.25
2016,4,28,12,30,962.0,107.0,1.3,15.0,990.0,1065.29,775.42
2016,4,28,12,45,962.0,105.0,1.35,15.0,980.0,1054.53,769.89
2016,4,28,13,0,962.0,103.0,1.4,15.0,970.0,1039.81,761.97
2016,4,28,13,15,959.0,102.5,1.45,15.0,952.0,1019.84,750.75
2016,4,28,13,30,956.0,102.0,1.5,15.0,934.0,996.15,737.14
2016,4,28,13,45,951.0,100.5,1.55,15.0,908.5,966.0,719.27
2016,4,28,14,0,946.0,99.0,1.6,15.0,883.0,932.48,699.06
2016,4,28,14,15,939.0,98.0,1.6,14.5,850.5,894.57,676.33
2016,4,28,14,30,932.0,97.0,1.6,14.0,818.0,853.76,651.37
2016,4,28,14,45,920.5,95.5,1.6,14.0,778.5,806.33,620.29
2016,4,28,15,0,909.0,94.0,1.6,14.0,739.0,756.82,587.38
2016,4,28,15,15,896.0,92.0,1.6,13.5,694.5,703.97,551.42
2016,4,28,15,30,883.0,90.0,1.6,13.0,650.0,649.72,512.22
2016,4,28,15,45,862.0,88.5,1.65,13.0,600.5,590.25,467.13
2016,4,28,16,0,841.0,87.0,1.7,13.0,551.0,531.86,421.21
2016,4,28,16,15,816.5,83.5,1.7,12.5,499.0,468.55,370.37
2016,4,28,16,30,792.0,80.0,1.7,12.0,447.0,406.37,318.46
2016,4,28,16,45,753.5,77.0,1.7,11.5,392.0,341.25,262.63
2016,4,28,17,0,715.0,74.0,1.7,11.0,337.0,279.59,208.25
2016,4,28,17,15,666.0,68.5,1.65,10.0,283.0,215.1,151.8
2016,4,28,17,30,617.0,63.0,1.6,9.0,229.0,157.71,102.49
2016,4,28,17,45,532.0,56.0,1.6,8.5,177.0,101.19,59.36
2016,4,28,18,0,447.0,49.0,1.6,8.0,125.0,55.31,32.35
2016,4,28,18,15,324.0,37.0,1.55,7.5,82.0,29.84,20.82
2016,4,28,18,30,201.0,25.0,1.5,7.0,39.0,19.68,8.94
2016,4,28,18,45,100.5,12.5,1.45,7.0,19.5,11.37,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,6.0,8.0,7.28,0.0
2016,4,29,5,30,0.0,16.0,0.9,6.0,16.0,13.93,0.0
2016,4,29,5,45,116.5,35.5,0.9,6.5,51.5,28.33,18.43
2016,4,29,6,0,233.0,55.0,0.9,7.0,87.0,42.31,32.42
2016,4,29,6,15,322.0,69.5,0.9,7.0,134.0,75.35,49.46
2016,4,29,6,30,411.0,84.0,0.9,7.0,181.0,122.49,82.43
2016,4,29,6,45,247.5,109.0,0.9,7.0,171.5,142.05,106.9
2016,4,29,7,0,84.0,134.0,0.9,7.0,162.0,138.52,111.42
2016,4,29,7,15,224.5,146.0,0.9,7.0,239.0,203.56,163.05
2016,4,29,7,30,365.0,158.0,0.9,7.0,316.0,282.23,226.79
2016,4,29,7,45,310.5,191.0,0.95,7.5,337.0,312.97,253.43
2016,4,29,8,0,256.0,224.0,1.0,8.0,358.0,337.29,273.55
2016,4,29,8,15,164.5,246.0,1.0,8.0,335.5,319.56,259.38
2016,4,29,8,30,73.0,268.0,1.0,8.0,313.0,290.34,235.09
2016,4,29,8,45,200.5,285.0,1.0,8.5,420.5,400.16,322.58
2016,4,29,9,0,328.0,302.0,1.0,9.0,528.0,523.69,416.48
2016,4,29,9,15,376.0,304.5,1.0,9.0,578.0,578.44,456.45
2016,4,29,9,30,424.0,307.0,1.0,9.0,628.0,644.86,504.62
2016,4,29,9,45,651.5,219.0,1.0,9.5,737.0,768.23,595.47
2016,4,29,10,0,879.0,131.0,1.0,10.0,846.0,887.2,675.51
2016,4,29,10,15,885.5,132.5,1.0,10.0,873.5,922.07,696.21
2016,4,29,10,30,892.0,134.0,1.0,10.0,901.0,953.95,715.98
2016,4,29,10,45,900.0,132.5,1.0,10.5,922.0,981.16,731.31
2016,4,29,11,0,908.0,131.0,1.0,11.0,943.0,1005.12,744.5
2016,4,29,11,15,910.5,131.5,1.05,11.5,956.5,1022.33,754.38
2016,4,29,11,30,913.0,132.0,1.1,12.0,970.0,1035.86,762.07
2016,4,29,11,45,914.0,132.5,1.15,12.5,975.0,1044.2,766.57
2016,4,29,12,0,915.0,133.0,1.2,13.0,980.0,1048.75,768.83
2016,4,29,12,15,914.5,133.0,1.2,13.0,977.5,1047.53,768.0
2016,4,29,12,30,914.0,133.0,1.2,13.0,975.0,1042.51,764.97
2016,4,29,12,45,915.0,130.5,1.3,13.0,965.5,1032.73,760.95
2016,4,29,13,0,916.0,128.0,1.4,13.0,956.0,1019.15,754.51
2016,4,29,13,15,913.0,127.0,1.4,13.0,938.0,999.5,742.45
2016,4,29,13,30,910.0,126.0,1.4,13.0,920.0,976.28,728.18
2016,4,29,13,45,903.5,125.5,1.45,13.0,895.0,946.96,710.67
2016,4,29,14,0,897.0,125.0,1.5,13.0,870.0,914.51,690.97
2016,4,29,14,15,889.0,123.0,1.5,12.5,837.5,876.37,667.8
2016,4,29,14,30,881.0,121.0,1.5,12.0,805.0,835.56,642.53
2016,4,29,14,45,870.0,119.0,1.55,12.0,766.0,790.0,612.99
2016,4,29,15,0,859.0,117.0,1.6,12.0,727.0,746.86,584.52
2016,4,29,15,15,844.0,114.0,1.6,11.5,683.0,693.17,546.63
2016,4,29,15,30,829.0,111.0,1.6,11.0,639.0,638.41,506.8
2016,4,29,15,45,803.0,109.5,1.65,11.0,589.0,578.07,460.77
2016,4,29,16,0,777.0,108.0,1.7,11.0,539.0,518.39,413.69
2016,4,29,16,15,750.0,104.0,1.7,10.5,487.5,456.14,363.51
2016,4,29,16,30,723.0,100.0,1.7,10.0,436.0,395.82,313.04
2016,4,29,16,45,680.0,95.5,1.7,10.0,381.5,331.33,257.37
2016,4,29,17,0,637.0,91.0,1.7,10.0,327.0,270.95,204.11
2016,4,29,17,15,585.0,84.0,1.7,9.5,274.5,210.72,151.5
2016,4,29,17,30,533.0,77.0,1.7,9.0,222.0,156.45,105.19
2016,4,29,17,45,448.5,68.0,1.7,8.5,171.5,103.51,64.96
2016,4,29,18,0,364.0,59.0,1.7,8.0,121.0,59.06,37.51
2016,4,29,18,15,249.0,44.0,1.7,7.5,79.5,34.07,24.62
2016,4,29,18,30,134.0,29.0,1.7,7.0,38.0,22.74,11.77
2016,4,29,18,45,67.0,14.5,1.7,7.0,19.0,13.19,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.0,11.0,7.28,0.0
2016,4,30,5,30,154.0,16.0,1.4,7.0,22.0,13.01,0.0
2016,4,30,5,45,288.5,28.0,1.45,7.5,61.0,22.59,13.67
2016,4,30,6,0,423.0,40.0,1.5,8.0,100.0,31.81,22.93
2016,4,30,6,15,508.5,48.5,1.45,8.5,150.5,70.03,38.45
2016,4,30,6,30,594.0,57.0,1.4,9.0,201.0,123.13,74.24
2016,4,30,6,45,646.5,64.0,1.35,9.5,255.0,179.32,120.4
2016,4,30,7,0,699.0,71.0,1.3,10.0,309.0,241.61,174.64
2016,4,30,7,15,737.0,75.5,1.3,10.5,363.5,304.43,230.36
2016,4,30,7,30,775.0,80.0,1.3,11.0,418.0,369.02,286.58
2016,4,30,7,45,802.5,84.0,1.3,11.5,472.0,431.9,339.96
2016,4,30,8,0,830.0,88.0,1.3,12.0,526.0,496.45,392.66
2016,4,30,8,15,849.5,91.0,1.3,12.5,576.5,557.0,440.38
2016,4,30,8,30,869.0,94.0,1.3,13.0,627.0,615.72,484.95
2016,4,30,8,45,883.5,97.0,1.3,13.5,673.0,672.25,526.26
2016,4,30,9,0,898.0,100.0,1.3,14.0,719.0,727.72,565.36
2016,4,30,9,15,909.0,102.0,1.3,14.0,760.0,778.26,599.53
2016,4,30,9,30,920.0,104.0,1.3,14.0,801.0,826.84,631.24
2016,4,30,9,45,933.5,102.5,1.3,14.5,837.5,871.73,658.8
2016,4,30,10,0,947.0,101.0,1.3,15.0,874.0,914.31,684.39
2016,4,30,10,15,952.5,102.0,1.3,15.0,902.0,949.81,706.29
2016,4,30,10,30,958.0,103.0,1.3,15.0,930.0,982.05,726.0
2016,4,30,10,45,961.0,104.5,1.35,15.5,950.0,1009.04,741.75
2016,4,30,11,0,964.0,106.0,1.4,16.0,970.0,1032.35,755.17
2016,4,30,11,15,966.0,106.5,1.4,16.0,983.0,1049.9,765.54
2016,4,30,11,30,968.0,107.0,1.4,16.0,996.0,1063.56,773.59
2016,4,30,11,45,969.0,107.0,1.4,16.0,1001.0,1071.77,778.35
2016,4,30,12,0,970.0,107.0,1.4,16.0,1006.0,1075.98,780.79
2016,4,30,12,15,969.0,106.5,1.4,16.0,1002.5,1073.69,779.31
2016,4,30,12,30,968.0,106.0,1.4,16.0,999.0,1067.38,775.52
2016,4,30,12,45,966.0,105.0,1.4,16.5,988.0,1055.61,767.01
2016,4,30,13,0,964.0,104.0,1.4,17.0,977.0,1039.91,756.2
2016,4,30,13,15,960.0,103.5,1.4,17.0,958.0,1018.97,743.62
2016,4,30,13,30,956.0,103.0,1.4,17.0,939.0,994.34,728.77
2016,4,30,13,45,951.0,101.5,1.4,17.0,913.0,964.23,710.4
2016,4,30,14,0,946.0,100.0,1.4,17.0,887.0,930.75,689.8
2016,4,30,14,15,938.0,98.5,1.4,17.0,853.5,891.55,665.31
2016,4,30,14,30,930.0,97.0,1.4,17.0,820.0,849.55,638.76
2016,4,30,14,45,920.0,94.5,1.45,17.0,781.0,802.41,608.99
2016,4,30,15,0,910.0,92.0,1.5,17.0,742.0,753.09,577.19
2016,4,30,15,15,896.5,90.0,1.5,16.5,697.0,699.98,541.47
2016,4,30,15,30,883.0,88.0,1.5,16.0,652.0,645.53,502.61
2016,4,30,15,45,866.0,84.5,1.5,16.0,603.0,586.52,458.15
2016,4,30,16,0,849.0,81.0,1.5,16.0,554.0,527.12,411.87
2016,4,30,16,15,826.0,78.0,1.45,15.5,502.0,465.61,362.81
2016,4,30,16,30,803.0,75.0,1.4,15.0,450.0,404.22,312.02
2016,4,30,16,45,772.5,70.5,1.4,15.0,396.5,340.01,257.04
2016,4,30,17,0,742.0,66.0,1.4,15.0,343.0,278.3,202.78
2016,4,30,17,15,696.0,61.0,1.35,14.0,289.0,215.46,148.35
2016,4,30,17,30,650.0,56.0,1.3,13.0,235.0,157.68,99.34
2016,4,30,17,45,582.0,49.5,1.3,12.5,183.5,99.44,54.93
2016,4,30,18,0,514.0,43.0,1.3,12.0,132.0,51.6,27.46
2016,4,30,18,15,397.5,33.0,1.25,11.5,88.0,26.19,17.36
2016,4,30,18,30,281.0,23.0,1.2,11.0,44.0,18.62,8.79
2016,4,30,18,45,140.5,11.5,1.15,10.5,22.0,10.46,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.5,8.0,0.9,8.5,12.0,7.28,0.0
2016,5,1,5,30,183.0,16.0,0.8,9.0,24.0,12.94,0.0
2016,5,1,5,45,321.0,27.0,0.7,9.5,64.0,21.63,12.9
2016,5,1,6,0,459.0,38.0,0.6,10.0,104.0,30.01,21.22
2016,5,1,6,15,540.0,45.0,0.6,10.5,154.0,68.99,36.15
2016,5,1,6,30,621.0,52.0,0.6,11.0,204.0,124.29,73.33
2016,5,1,6,45,672.0,57.5,0.6,11.5,257.5,180.15,118.68
2016,5,1,7,0,723.0,63.0,0.6,12.0,311.0,241.87,171.82
2016,5,1,7,15,758.5,67.0,0.6,12.5,365.5,302.89,225.31
2016,5,1,7,30,794.0,71.0,0.6,13.0,420.0,367.18,280.33
2016,5,1,7,45,819.0,74.0,0.6,14.0,473.0,428.9,331.13
2016,5,1,8,0,844.0,77.0,0.6,15.0,526.0,491.57,380.44
2016,5,1,8,15,863.0,80.0,0.65,15.5,576.0,551.84,427.04
2016,5,1,8,30,882.0,83.0,0.7,16.0,626.0,612.11,471.9
2016,5,1,8,45,895.5,85.5,0.75,16.5,671.5,668.0,512.11
2016,5,1,9,0,909.0,88.0,0.8,17.0,717.0,722.71,550.22
2016,5,1,9,15,919.5,89.5,0.8,17.0,758.0,772.73,582.65
2016,5,1,9,30,930.0,91.0,0.8,17.0,799.0,820.73,613.04
2016,5,1,9,45,935.0,94.0,0.85,17.5,833.0,863.52,639.21
2016,5,1,10,0,940.0,97.0,0.9,18.0,867.0,903.41,663.25
2016,5,1,10,15,946.0,98.5,0.95,18.0,895.0,939.56,685.96
2016,5,1,10,30,952.0,100.0,1.0,18.0,923.0,972.51,706.59
2016,5,1,10,45,954.0,102.0,1.05,18.5,943.0,998.87,721.7
2016,5,1,11,0,956.0,104.0,1.1,19.0,963.0,1021.54,734.55
2016,5,1,11,15,958.5,104.5,1.1,19.0,976.5,1039.39,744.89
2016,5,1,11,30,961.0,105.0,1.1,19.0,990.0,1053.4,752.98
2016,5,1,11,45,959.5,106.5,1.15,19.0,994.0,1060.57,757.99
2016,5,1,12,0,958.0,108.0,1.2,19.0,998.0,1063.76,760.75
2016,5,1,12,15,957.5,108.0,1.2,19.0,995.5,1062.45,759.92
2016,5,1,12,30,957.0,108.0,1.2,19.0,993.0,1057.18,756.82
2016,5,1,12,45,953.0,109.0,1.2,19.0,982.0,1045.57,749.95
2016,5,1,13,0,949.0,110.0,1.2,19.0,971.0,1030.14,740.87
2016,5,1,13,15,945.5,109.0,1.2,18.5,952.5,1009.44,729.97
2016,5,1,13,30,942.0,108.0,1.2,18.0,934.0,985.09,716.8
2016,5,1,13,45,933.5,109.0,1.2,18.0,907.5,954.73,698.44
2016,5,1,14,0,925.0,110.0,1.2,18.0,881.0,921.26,678.03
2016,5,1,14,15,917.0,108.5,1.15,18.0,848.5,882.78,653.47
2016,5,1,14,30,909.0,107.0,1.1,18.0,816.0,841.55,627.0
2016,5,1,14,45,895.5,106.5,1.1,18.0,776.5,794.62,597.17
2016,5,1,15,0,882.0,106.0,1.1,18.0,737.0,745.83,565.69
2016,5,1,15,15,868.0,103.5,1.05,17.5,692.5,693.18,529.72
2016,5,1,15,30,854.0,101.0,1.0,17.0,648.0,641.74,493.16
2016,5,1,15,45,831.5,99.0,1.0,17.0,598.5,581.89,448.92
2016,5,1,16,0,809.0,97.0,1.0,17.0,549.0,522.3,403.44
2016,5,1,16,15,783.5,93.0,0.95,16.5,497.0,459.96,354.7
2016,5,1,16,30,758.0,89.0,0.9,16.0,445.0,398.92,305.18
2016,5,1,16,45,719.0,85.5,0.9,15.5,391.0,333.85,251.26
2016,5,1,17,0,680.0,82.0,0.9,15.0,337.0,273.52,199.74
2016,5,1,17,15,630.5,75.5,0.85,14.0,283.5,211.96,147.38
2016,5,1,17,30,581.0,69.0,0.8,13.0,230.0,155.97,100.67
2016,5,1,17,45,503.5,61.0,0.8,12.5,179.0,101.78,60.15
2016,5,1,18,0,426.0,53.0,0.8,12.0,128.0,57.3,34.27
2016,5,1,18,15,311.0,40.5,0.85,11.5,85.5,32.67,23.1
2016,5,1,18,30,196.0,28.0,0.9,11.0,43.0,21.97,11.75
2016,5,1,18,45,98.0,14.0,0.95,11.0,21.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,50.0,9.5,0.6,7.5,11.5,8.64,0.0
2016,5,2,5,30,100.0,19.0,0.5,8.0,23.0,14.95,0.0
2016,5,2,5,45,223.0,33.5,0.4,8.5,61.0,26.1,16.98
2016,5,2,6,0,346.0,48.0,0.3,9.0,99.0,38.56,29.04
2016,5,2,6,15,429.0,58.0,0.25,9.0,147.0,74.16,44.43
2016,5,2,6,30,512.0,68.0,0.2,9.0,195.0,123.29,77.77
2016,5,2,6,45,564.5,76.5,0.2,9.5,246.5,175.73,120.03
2016,5,2,7,0,617.0,85.0,0.2,10.0,298.0,234.36,169.76
2016,5,2,7,15,656.0,90.5,0.2,10.5,351.0,291.9,219.35
2016,5,2,7,30,695.0,96.0,0.2,11.0,404.0,353.29,271.1
2016,5,2,7,45,724.0,101.0,0.2,11.5,456.0,413.42,320.43
2016,5,2,8,0,753.0,106.0,0.2,12.0,508.0,475.54,369.42
2016,5,2,8,15,774.5,109.5,0.2,12.5,557.0,534.16,413.95
2016,5,2,8,30,796.0,113.0,0.2,13.0,606.0,592.55,456.61
2016,5,2,8,45,813.0,116.0,0.25,14.0,651.0,647.69,495.09
2016,5,2,9,0,830.0,119.0,0.3,15.0,696.0,702.2,531.8
2016,5,2,9,15,842.5,121.5,0.3,15.5,736.0,751.96,564.15
2016,5,2,9,30,855.0,124.0,0.3,16.0,776.0,800.1,593.25
2016,5,2,9,45,875.0,120.0,0.35,16.5,813.0,839.86,617.24
2016,5,2,10,0,895.0,116.0,0.4,17.0,850.0,883.4,643.53
2016,5,2,10,15,901.5,117.0,0.45,17.5,878.0,918.03,663.8
2016,5,2,10,30,908.0,118.0,0.5,18.0,906.0,949.63,682.18
2016,5,2,10,45,911.0,120.0,0.55,18.5,926.0,975.79,697.11
2016,5,2,11,0,914.0,122.0,0.6,19.0,946.0,998.46,709.95
2016,5,2,11,15,917.0,122.5,0.65,19.0,959.0,1016.08,721.12
2016,5,2,11,30,920.0,123.0,0.7,19.0,972.0,1030.03,730.21
2016,5,2,11,45,917.0,125.5,0.75,19.5,975.5,1036.33,733.4
2016,5,2,12,0,914.0,128.0,0.8,20.0,979.0,1038.81,734.46
2016,5,2,12,15,913.0,128.0,0.8,19.5,976.0,1037.02,734.74
2016,5,2,12,30,912.0,128.0,0.8,19.0,973.0,1031.47,732.89
2016,5,2,12,45,905.5,130.0,0.85,19.0,961.0,1018.78,726.52
2016,5,2,13,0,899.0,132.0,0.9,19.0,949.0,1002.53,718.05
2016,5,2,13,15,894.5,131.0,0.95,19.0,930.5,981.78,706.8
2016,5,2,13,30,890.0,130.0,1.0,19.0,912.0,957.62,693.39
2016,5,2,13,45,880.0,130.5,1.05,19.0,885.0,926.7,675.58
2016,5,2,14,0,870.0,131.0,1.1,19.0,858.0,892.94,655.8
2016,5,2,14,15,720.0,201.5,1.1,18.5,788.0,820.24,610.0
2016,5,2,14,30,570.0,272.0,1.1,18.0,718.0,737.01,552.54
2016,5,2,14,45,695.5,199.0,1.1,18.0,716.5,740.6,559.12
2016,5,2,15,0,821.0,126.0,1.1,18.0,715.0,725.07,551.15
2016,5,2,15,15,565.0,203.0,1.05,17.5,597.5,586.67,450.2
2016,5,2,15,30,309.0,280.0,1.0,17.0,480.0,463.19,358.16
2016,5,2,15,45,524.0,198.0,1.0,16.5,505.0,496.96,386.74
2016,5,2,16,0,739.0,116.0,1.0,16.0,530.0,503.34,391.39
2016,5,2,16,15,712.0,111.0,0.95,15.5,479.5,442.77,343.33
2016,5,2,16,30,685.0,106.0,0.9,15.0,429.0,383.82,295.49
2016,5,2,16,45,597.5,105.5,0.85,14.5,363.5,310.18,235.81
2016,5,2,17,0,510.0,105.0,0.8,14.0,298.0,243.27,180.99
2016,5,2,17,15,451.5,99.0,0.75,13.5,250.5,190.61,136.94
2016,5,2,17,30,393.0,93.0,0.7,13.0,203.0,144.6,99.48
2016,5,2,17,45,332.5,78.5,0.7,12.5,158.0,98.18,64.29
2016,5,2,18,0,272.0,64.0,0.7,12.0,113.0,59.37,39.35
2016,5,2,18,15,191.5,46.5,0.65,11.5,75.5,35.75,25.85
2016,5,2,18,30,111.0,29.0,0.6,11.0,38.0,23.44,13.24
2016,5,2,18,45,55.5,14.5,0.55,10.5,19.0,13.19,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.5,7.0,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,0.5,7.0,12.0,10.55,0.0
2016,5,3,5,45,0.0,30.0,0.5,7.5,30.0,26.12,17.2
2016,5,3,6,0,0.0,48.0,0.5,8.0,48.0,41.09,31.44
2016,5,3,6,15,8.0,69.0,0.45,8.5,71.0,59.51,45.94
2016,5,3,6,30,16.0,90.0,0.4,9.0,94.0,79.45,62.8
2016,5,3,6,45,25.0,110.5,0.4,9.5,118.5,100.61,80.36
2016,5,3,7,0,34.0,131.0,0.4,10.0,143.0,123.4,99.08
2016,5,3,7,15,77.5,160.0,0.35,10.0,193.0,165.53,132.9
2016,5,3,7,30,121.0,189.0,0.3,10.0,243.0,216.15,173.45
2016,5,3,7,45,288.0,188.5,0.25,10.5,337.5,300.04,238.6
2016,5,3,8,0,455.0,188.0,0.2,11.0,432.0,404.38,318.48
2016,5,3,8,15,455.5,207.5,0.2,11.5,471.0,450.62,352.8
2016,5,3,8,30,456.0,227.0,0.2,12.0,510.0,496.0,385.88
2016,5,3,8,45,419.0,260.0,0.25,13.0,535.0,528.81,407.93
2016,5,3,9,0,382.0,293.0,0.3,14.0,560.0,550.0,421.06
2016,5,3,9,15,316.5,329.5,0.35,14.5,559.0,556.36,423.46
2016,5,3,9,30,251.0,366.0,0.4,15.0,558.0,556.39,421.17
2016,5,3,9,45,202.5,388.5,0.45,15.5,548.0,541.21,408.66
2016,5,3,10,0,154.0,411.0,0.5,16.0,538.0,530.92,399.48
2016,5,3,10,15,124.0,419.0,0.5,16.0,523.5,518.95,389.88
2016,5,3,10,30,94.0,427.0,0.5,16.0,509.0,493.0,370.45
2016,5,3,10,45,278.5,407.5,0.55,16.5,657.5,672.19,499.65
2016,5,3,11,0,463.0,388.0,0.6,17.0,806.0,844.98,615.24
2016,5,3,11,15,661.5,272.5,0.6,16.5,879.0,934.72,677.09
2016,5,3,11,30,860.0,157.0,0.6,16.0,952.0,1014.88,728.02
2016,5,3,11,45,656.5,286.0,0.65,16.0,895.0,956.68,689.88
2016,5,3,12,0,453.0,415.0,0.7,16.0,838.0,882.55,638.02
2016,5,3,12,15,453.0,413.0,0.7,16.0,835.0,880.13,637.61
2016,5,3,12,30,453.0,411.0,0.7,16.0,832.0,875.31,634.68
2016,5,3,12,45,457.5,403.0,0.75,16.0,824.0,866.83,630.58
2016,5,3,13,0,462.0,395.0,0.8,16.0,816.0,855.95,624.98
2016,5,3,13,15,443.0,385.5,0.85,15.5,782.5,819.18,603.09
2016,5,3,13,30,424.0,376.0,0.9,15.0,749.0,781.06,580.2
2016,5,3,13,45,453.5,356.0,0.95,15.0,744.5,775.38,578.85
2016,5,3,14,0,483.0,336.0,1.0,15.0,740.0,766.19,574.64
2016,5,3,14,15,474.0,320.5,1.0,15.0,705.0,725.51,547.47
2016,5,3,14,30,465.0,305.0,1.0,15.0,670.0,683.67,519.45
2016,5,3,14,45,626.5,223.0,1.0,15.0,689.0,709.95,542.21
2016,5,3,15,0,788.0,141.0,1.0,15.0,708.0,715.12,548.85
2016,5,3,15,15,687.0,167.0,0.95,14.5,639.5,636.89,491.98
2016,5,3,15,30,586.0,193.0,0.9,14.0,571.0,562.93,437.87
2016,5,3,15,45,519.0,197.5,0.9,13.5,513.5,492.82,386.29
2016,5,3,16,0,452.0,202.0,0.9,13.0,456.0,431.64,339.97
2016,5,3,16,15,480.5,173.5,0.85,12.5,421.0,390.39,307.63
2016,5,3,16,30,509.0,145.0,0.8,12.0,386.0,345.22,270.44
2016,5,3,16,45,535.5,126.0,0.8,12.0,353.5,304.12,234.34
2016,5,3,17,0,562.0,107.0,0.8,12.0,321.0,262.01,195.85
2016,5,3,17,15,511.5,97.5,0.75,11.5,269.5,202.2,145.07
2016,5,3,17,30,461.0,88.0,0.7,11.0,218.0,150.85,102.4
2016,5,3,17,45,398.5,75.0,0.7,11.0,170.5,101.4,64.64
2016,5,3,18,0,336.0,62.0,0.7,11.0,123.0,59.73,38.52
2016,5,3,18,15,238.5,46.5,0.65,10.5,83.0,35.82,26.07
2016,5,3,18,30,141.0,31.0,0.6,10.0,43.0,24.2,14.2
2016,5,3,18,45,70.5,15.5,0.55,9.5,21.5,14.1,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
