Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,0.7,8.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,0.7,8.0,10.0,8.79,0.0
2016,5,4,5,45,0.0,26.5,0.7,8.0,26.5,23.37,14.84
2016,5,4,6,0,0.0,43.0,0.7,8.0,43.0,37.36,28.12
2016,5,4,6,15,0.0,63.0,0.65,8.0,63.0,54.39,41.89
2016,5,4,6,30,0.0,83.0,0.6,8.0,83.0,71.84,57.23
2016,5,4,6,45,6.0,103.0,0.6,8.5,105.5,90.68,73.05
2016,5,4,7,0,12.0,123.0,0.6,9.0,128.0,110.46,89.38
2016,5,4,7,15,15.5,144.0,0.55,9.0,150.5,131.22,106.52
2016,5,4,7,30,19.0,165.0,0.5,9.0,173.0,152.52,123.87
2016,5,4,7,45,125.0,200.0,0.45,9.5,266.0,236.83,191.26
2016,5,4,8,0,231.0,235.0,0.4,10.0,359.0,329.04,263.17
2016,5,4,8,15,224.0,260.0,0.35,10.0,389.5,362.97,288.63
2016,5,4,8,30,217.0,285.0,0.3,10.0,420.0,395.88,313.03
2016,5,4,8,45,191.5,309.5,0.3,10.5,435.5,415.42,326.26
2016,5,4,9,0,166.0,334.0,0.3,11.0,451.0,432.17,337.05
2016,5,4,9,15,126.5,348.0,0.35,11.0,440.5,425.98,331.39
2016,5,4,9,30,87.0,362.0,0.4,11.0,430.0,407.07,316.37
2016,5,4,9,45,96.0,383.0,0.45,11.5,460.5,439.17,339.72
2016,5,4,10,0,105.0,404.0,0.5,12.0,491.0,471.71,362.6
2016,5,4,10,15,99.5,416.0,0.5,12.5,500.5,482.95,369.1
2016,5,4,10,30,94.0,428.0,0.5,13.0,510.0,493.49,375.27
2016,5,4,10,45,108.0,443.5,0.55,13.5,540.0,524.98,397.36
2016,5,4,11,0,122.0,459.0,0.6,14.0,570.0,569.12,427.76
2016,5,4,11,15,215.0,460.0,0.65,14.0,658.5,662.68,495.16
2016,5,4,11,30,308.0,461.0,0.7,14.0,747.0,770.27,569.39
2016,5,4,11,45,286.0,466.5,0.75,14.5,733.5,757.15,558.12
2016,5,4,12,0,264.0,472.0,0.8,15.0,720.0,742.21,547.27
2016,5,4,12,15,340.0,441.5,0.85,15.0,759.0,786.2,579.99
2016,5,4,12,30,416.0,411.0,0.9,15.0,798.0,837.88,616.54
2016,5,4,12,45,425.0,403.5,0.95,15.5,795.5,834.58,613.79
2016,5,4,13,0,434.0,396.0,1.0,16.0,793.0,828.91,610.24
2016,5,4,13,15,439.0,384.5,1.05,16.0,779.0,813.31,601.28
2016,5,4,13,30,444.0,373.0,1.1,16.0,765.0,795.47,590.87
2016,5,4,13,45,432.5,363.0,1.15,16.0,735.5,762.11,569.53
2016,5,4,14,0,421.0,353.0,1.2,16.0,706.0,727.52,547.19
2016,5,4,14,15,442.5,330.0,1.2,15.5,689.0,707.19,535.71
2016,5,4,14,30,464.0,307.0,1.2,15.0,672.0,683.74,521.63
2016,5,4,14,45,424.0,307.0,1.25,15.0,628.0,632.07,485.39
2016,5,4,15,0,384.0,307.0,1.3,15.0,584.0,575.01,444.91
2016,5,4,15,15,332.5,298.0,1.3,14.5,527.5,512.04,399.54
2016,5,4,15,30,281.0,289.0,1.3,14.0,471.0,452.9,356.03
2016,5,4,15,45,231.5,271.5,1.3,13.5,414.0,385.58,305.48
2016,5,4,16,0,182.0,254.0,1.3,13.0,357.0,329.39,262.46
2016,5,4,16,15,93.5,203.5,1.25,12.5,256.5,226.59,181.55
2016,5,4,16,30,5.0,153.0,1.2,12.0,156.0,137.29,109.99
2016,5,4,16,45,2.5,109.0,1.15,12.0,110.5,97.09,77.05
2016,5,4,17,0,0.0,65.0,1.1,12.0,65.0,57.44,43.8
2016,5,4,17,15,0.0,55.0,1.0,11.5,55.0,48.56,36.44
2016,5,4,17,30,0.0,45.0,0.9,11.0,45.0,39.69,28.91
2016,5,4,17,45,0.0,35.0,0.85,10.5,35.0,30.84,21.24
2016,5,4,18,0,0.0,25.0,0.8,10.0,25.0,22.0,13.45
2016,5,4,18,15,0.0,17.0,0.75,9.5,17.0,14.94,7.7
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,7.9,0.94
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,4.09,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.0,2.5,2.27,0.0
2016,5,5,5,30,0.0,5.0,0.6,8.0,5.0,4.38,0.0
2016,5,5,5,45,0.0,11.5,0.6,8.5,11.5,10.1,3.23
2016,5,5,6,0,0.0,18.0,0.6,9.0,18.0,15.82,8.67
2016,5,5,6,15,0.0,26.5,0.6,9.0,26.5,23.32,14.78
2016,5,5,6,30,0.0,35.0,0.6,9.0,35.0,30.83,21.45
2016,5,5,6,45,0.0,44.0,0.6,9.5,44.0,38.8,28.35
2016,5,5,7,0,0.0,53.0,0.6,10.0,53.0,46.78,35.13
2016,5,5,7,15,0.0,68.5,0.6,10.0,68.5,60.55,46.84
2016,5,5,7,30,0.0,84.0,0.6,10.0,84.0,74.33,58.37
2016,5,5,7,45,1.0,121.0,0.65,10.5,121.5,107.56,85.96
2016,5,5,8,0,2.0,158.0,0.7,11.0,159.0,141.21,113.24
2016,5,5,8,15,1.5,155.0,0.7,11.0,156.0,138.61,110.61
2016,5,5,8,30,1.0,152.0,0.7,11.0,153.0,135.88,108.03
2016,5,5,8,45,2.0,156.0,0.7,11.5,157.5,140.31,111.16
2016,5,5,9,0,3.0,160.0,0.7,12.0,162.0,144.83,114.34
2016,5,5,9,15,16.0,231.5,0.7,12.5,244.0,219.74,173.9
2016,5,5,9,30,29.0,303.0,0.7,13.0,326.0,305.02,239.17
2016,5,5,9,45,17.5,236.5,0.7,13.5,250.5,227.26,177.71
2016,5,5,10,0,6.0,170.0,0.7,14.0,175.0,157.42,122.39
2016,5,5,10,15,5.0,160.0,0.7,14.0,164.5,147.74,114.79
2016,5,5,10,30,4.0,150.0,0.7,14.0,154.0,137.99,106.9
2016,5,5,10,45,6.5,170.5,0.75,14.0,177.0,159.19,123.8
2016,5,5,11,0,9.0,191.0,0.8,14.0,200.0,180.55,140.61
2016,5,5,11,15,21.0,288.0,0.8,14.0,308.0,292.45,227.31
2016,5,5,11,30,33.0,385.0,0.8,14.0,416.0,399.98,307.03
2016,5,5,11,45,25.0,339.0,0.8,14.0,362.5,347.19,266.87
2016,5,5,12,0,17.0,293.0,0.8,14.0,309.0,283.68,219.23
2016,5,5,12,15,11.5,227.0,0.8,14.0,238.5,216.79,168.18
2016,5,5,12,30,6.0,161.0,0.8,14.0,168.0,150.64,116.52
2016,5,5,12,45,9.0,192.0,0.8,14.0,201.5,181.82,141.52
2016,5,5,13,0,12.0,223.0,0.8,14.0,235.0,213.02,165.95
2016,5,5,13,15,12.5,232.5,0.8,14.0,244.5,221.92,172.83
2016,5,5,13,30,13.0,242.0,0.8,14.0,254.0,230.73,179.76
2016,5,5,13,45,6.5,170.0,0.85,14.0,176.0,158.33,123.01
2016,5,5,14,0,0.0,98.0,0.9,14.0,98.0,87.26,66.12
2016,5,5,14,15,0.0,94.0,0.9,13.5,94.0,83.61,63.52
2016,5,5,14,30,0.0,90.0,0.9,13.0,90.0,79.97,60.79
2016,5,5,14,45,0.0,88.5,0.9,13.0,88.5,78.59,59.78
2016,5,5,15,0,0.0,87.0,0.9,13.0,87.0,77.21,58.79
2016,5,5,15,15,0.0,81.5,0.9,13.0,81.5,72.27,54.86
2016,5,5,15,30,0.0,76.0,0.9,13.0,76.0,67.34,50.93
2016,5,5,15,45,0.0,93.5,0.95,13.0,93.5,82.89,64.04
2016,5,5,16,0,0.0,111.0,1.0,13.0,111.0,98.44,77.14
2016,5,5,16,15,0.0,101.5,1.0,12.5,101.5,89.91,70.43
2016,5,5,16,30,0.0,92.0,1.0,12.0,92.0,81.43,63.72
2016,5,5,16,45,0.0,55.0,1.0,12.0,55.0,48.57,36.09
2016,5,5,17,0,0.0,18.0,1.0,12.0,18.0,15.84,8.08
2016,5,5,17,15,0.0,15.0,0.95,11.5,15.0,13.19,5.84
2016,5,5,17,30,0.0,12.0,0.9,11.0,12.0,10.54,3.57
2016,5,5,17,45,0.0,9.5,0.85,10.5,9.5,8.34,1.64
2016,5,5,18,0,0.0,7.0,0.8,10.0,7.0,6.14,0.0
2016,5,5,18,15,0.0,4.5,0.75,9.5,4.5,3.94,0.0
2016,5,5,18,30,0.0,2.0,0.7,9.0,2.0,1.75,0.0
2016,5,5,18,45,0.0,1.0,0.7,9.0,1.0,0.87,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,7.0,7.5,6.82,0.0
2016,5,6,5,30,0.0,15.0,0.6,7.0,15.0,13.2,3.11
2016,5,6,5,45,4.0,34.5,0.6,7.5,35.5,29.81,20.71
2016,5,6,6,0,8.0,54.0,0.6,8.0,56.0,45.84,35.82
2016,5,6,6,15,20.5,75.5,0.6,8.0,81.0,64.79,50.22
2016,5,6,6,30,33.0,97.0,0.6,8.0,106.0,86.88,68.68
2016,5,6,6,45,43.5,118.5,0.6,8.5,132.5,110.54,88.34
2016,5,6,7,0,54.0,140.0,0.6,9.0,159.0,135.78,109.2
2016,5,6,7,15,155.0,162.5,0.6,9.0,230.0,193.37,154.63
2016,5,6,7,30,256.0,185.0,0.6,9.0,301.0,264.75,211.71
2016,5,6,7,45,131.0,178.0,0.6,9.5,238.0,219.26,176.63
2016,5,6,8,0,6.0,171.0,0.6,10.0,175.0,154.69,124.21
2016,5,6,8,15,62.0,230.0,0.6,10.0,269.0,242.53,195.58
2016,5,6,8,30,118.0,289.0,0.6,10.0,363.0,340.32,271.94
2016,5,6,8,45,80.5,292.5,0.6,10.5,344.5,321.0,254.88
2016,5,6,9,0,43.0,296.0,0.6,11.0,326.0,303.41,239.81
2016,5,6,9,15,38.5,305.5,0.6,11.0,333.5,312.02,246.01
2016,5,6,9,30,34.0,315.0,0.6,11.0,341.0,320.12,251.58
2016,5,6,9,45,37.0,334.5,0.65,11.5,364.5,343.48,268.66
2016,5,6,10,0,40.0,354.0,0.7,12.0,388.0,367.04,285.6
2016,5,6,10,15,31.5,341.0,0.7,12.0,368.5,348.99,271.28
2016,5,6,10,30,23.0,328.0,0.7,12.0,349.0,319.53,248.64
2016,5,6,10,45,11.5,210.0,0.75,12.0,220.5,199.98,156.37
2016,5,6,11,0,0.0,92.0,0.8,12.0,92.0,82.07,62.05
2016,5,6,11,15,0.0,103.5,0.8,12.0,103.5,92.49,70.75
2016,5,6,11,30,0.0,115.0,0.8,12.0,115.0,102.93,79.18
2016,5,6,11,45,0.0,96.0,0.85,12.5,96.0,85.79,65.08
2016,5,6,12,0,0.0,77.0,0.9,13.0,77.0,68.7,51.05
2016,5,6,12,15,5.5,141.0,0.9,12.5,146.5,131.97,102.76
2016,5,6,12,30,11.0,205.0,0.9,12.0,216.0,195.85,153.87
2016,5,6,12,45,5.5,162.5,0.95,12.0,168.0,151.4,118.19
2016,5,6,13,0,0.0,120.0,1.0,12.0,120.0,107.37,82.73
2016,5,6,13,15,10.0,216.0,1.0,11.5,225.0,204.29,161.2
2016,5,6,13,30,20.0,312.0,1.0,11.0,330.0,302.2,237.91
2016,5,6,13,45,13.5,241.5,1.0,11.0,253.5,230.14,181.4
2016,5,6,14,0,7.0,171.0,1.0,11.0,177.0,159.33,125.49
2016,5,6,14,15,3.5,130.5,0.95,11.0,133.5,119.37,93.41
2016,5,6,14,30,0.0,90.0,0.9,11.0,90.0,79.97,61.19
2016,5,6,14,45,2.0,127.0,0.9,11.0,128.5,114.65,90.03
2016,5,6,15,0,4.0,164.0,0.9,11.0,167.0,149.28,118.45
2016,5,6,15,15,3.5,163.5,0.9,10.5,166.0,148.17,117.91
2016,5,6,15,30,3.0,163.0,0.9,10.0,165.0,147.09,117.54
2016,5,6,15,45,1.5,126.5,0.9,10.0,127.5,113.2,89.89
2016,5,6,16,0,0.0,90.0,0.9,10.0,90.0,79.75,62.26
2016,5,6,16,15,0.0,67.0,0.85,10.0,67.0,59.26,45.19
2016,5,6,16,30,0.0,44.0,0.8,10.0,44.0,38.84,27.92
2016,5,6,16,45,0.0,40.0,0.8,10.0,40.0,35.28,24.99
2016,5,6,17,0,0.0,36.0,0.8,10.0,36.0,31.73,22.01
2016,5,6,17,15,0.0,30.5,0.7,9.5,30.5,26.86,17.9
2016,5,6,17,30,0.0,25.0,0.6,9.0,25.0,22.0,13.72
2016,5,6,17,45,162.5,46.0,0.55,9.0,77.0,54.19,34.84
2016,5,6,18,0,325.0,67.0,0.5,9.0,129.0,62.92,42.05
2016,5,6,18,15,229.5,51.0,0.45,8.5,88.0,39.15,29.41
2016,5,6,18,30,134.0,35.0,0.4,8.0,47.0,28.03,18.21
2016,5,6,18,45,67.0,17.5,0.4,8.0,23.5,14.34,0.0
2016,5,6,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,0.6,7.0,7.0,6.37,0.0
2016,5,7,5,30,0.0,14.0,0.6,7.0,14.0,12.32,3.04
2016,5,7,5,45,0.0,32.0,0.6,7.5,32.0,27.94,19.13
2016,5,7,6,0,0.0,50.0,0.6,8.0,50.0,42.92,33.24
2016,5,7,6,15,4.5,71.0,0.6,8.0,72.0,61.11,47.61
2016,5,7,6,30,9.0,92.0,0.6,8.0,94.0,80.33,64.15
2016,5,7,6,45,17.0,112.0,0.6,8.5,118.0,100.22,80.7
2016,5,7,7,0,25.0,132.0,0.6,9.0,142.0,121.79,98.44
2016,5,7,7,15,12.5,132.5,0.6,9.0,137.5,120.26,97.31
2016,5,7,7,30,0.0,133.0,0.6,9.0,133.0,117.37,94.84
2016,5,7,7,45,58.0,187.5,0.65,9.5,219.5,192.99,156.51
2016,5,7,8,0,116.0,242.0,0.7,10.0,306.0,278.83,224.72
2016,5,7,8,15,90.5,258.0,0.7,10.0,311.0,283.33,227.47
2016,5,7,8,30,65.0,274.0,0.7,10.0,316.0,289.09,231.36
2016,5,7,8,45,66.5,295.5,0.7,10.5,341.0,314.57,250.34
2016,5,7,9,0,68.0,317.0,0.7,11.0,366.0,340.18,268.95
2016,5,7,9,15,60.5,329.5,0.7,11.5,375.0,350.7,275.64
2016,5,7,9,30,53.0,342.0,0.7,12.0,384.0,360.4,281.73
2016,5,7,9,45,35.5,314.0,0.7,12.5,343.0,322.24,251.48
2016,5,7,10,0,18.0,286.0,0.7,13.0,302.0,274.1,213.75
2016,5,7,10,15,15.5,267.0,0.7,13.0,281.0,255.09,199.12
2016,5,7,10,30,13.0,248.0,0.7,13.0,260.0,235.88,184.12
2016,5,7,10,45,13.0,244.5,0.7,13.5,256.5,233.13,181.6
2016,5,7,11,0,13.0,241.0,0.7,14.0,253.0,230.3,178.97
2016,5,7,11,15,14.5,267.0,0.7,14.0,280.5,256.2,198.82
2016,5,7,11,30,16.0,293.0,0.7,14.0,308.0,282.2,218.42
2016,5,7,11,45,20.0,324.5,0.7,14.5,344.0,315.87,243.26
2016,5,7,12,0,24.0,356.0,0.7,15.0,380.0,349.62,267.76
2016,5,7,12,15,18.0,292.5,0.7,15.0,311.0,283.96,218.35
2016,5,7,12,30,12.0,229.0,0.7,15.0,242.0,218.92,169.04
2016,5,7,12,45,11.5,216.5,0.75,15.0,228.0,206.7,160.06
2016,5,7,13,0,11.0,204.0,0.8,15.0,214.0,194.46,150.73
2016,5,7,13,15,7.0,174.0,0.8,15.0,181.0,162.93,126.03
2016,5,7,13,30,3.0,144.0,0.8,15.0,148.0,131.71,101.37
2016,5,7,13,45,4.0,149.5,0.85,15.0,154.0,137.41,106.19
2016,5,7,14,0,5.0,155.0,0.9,15.0,160.0,143.04,110.84
2016,5,7,14,15,6.5,173.0,0.9,14.5,179.0,160.35,125.03
2016,5,7,14,30,8.0,191.0,0.9,14.0,198.0,177.55,139.11
2016,5,7,14,45,7.0,188.0,0.9,14.0,194.0,173.59,136.11
2016,5,7,15,0,6.0,185.0,0.9,14.0,190.0,169.69,133.26
2016,5,7,15,15,3.0,154.5,0.85,13.5,157.0,139.7,109.62
2016,5,7,15,30,0.0,124.0,0.8,13.0,124.0,110.19,86.09
2016,5,7,15,45,0.0,93.0,0.8,13.0,93.0,82.45,63.55
2016,5,7,16,0,0.0,62.0,0.8,13.0,62.0,54.85,40.76
2016,5,7,16,15,0.0,90.0,0.75,12.5,90.0,79.71,61.95
2016,5,7,16,30,0.0,118.0,0.7,12.0,118.0,104.35,82.9
2016,5,7,16,45,0.0,111.5,0.7,12.0,111.5,98.39,78.14
2016,5,7,17,0,0.0,105.0,0.7,12.0,105.0,92.37,73.38
2016,5,7,17,15,0.0,89.0,0.65,11.5,89.0,78.16,61.69
2016,5,7,17,30,0.0,73.0,0.6,11.0,73.0,64.07,49.88
2016,5,7,17,45,0.0,58.0,0.6,11.0,58.0,50.96,38.58
2016,5,7,18,0,0.0,43.0,0.6,11.0,43.0,37.95,27.16
2016,5,7,18,15,0.0,29.5,0.6,10.5,29.5,26.0,17.56
2016,5,7,18,30,0.0,16.0,0.6,10.0,16.0,14.07,6.34
2016,5,7,18,45,0.0,8.0,0.6,9.5,8.0,7.02,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.0,0.6,7.5,17.5,10.91,0.0
2016,5,8,5,30,153.0,24.0,0.5,8.0,35.0,18.82,8.21
2016,5,8,5,45,266.5,37.0,0.45,8.5,74.0,28.7,19.78
2016,5,8,6,0,380.0,50.0,0.4,9.0,113.0,39.53,30.11
2016,5,8,6,15,190.0,62.5,0.4,9.5,94.0,63.45,43.05
2016,5,8,6,30,0.0,75.0,0.4,10.0,75.0,65.38,51.23
2016,5,8,6,45,0.0,94.0,0.4,10.5,94.0,82.06,65.38
2016,5,8,7,0,0.0,113.0,0.4,11.0,113.0,98.92,79.31
2016,5,8,7,15,0.0,118.5,0.4,11.0,118.5,104.26,83.47
2016,5,8,7,30,0.0,124.0,0.4,11.0,124.0,109.47,87.48
2016,5,8,7,45,13.0,165.0,0.4,11.5,172.0,151.49,121.54
2016,5,8,8,0,26.0,206.0,0.4,12.0,220.0,195.43,156.26
2016,5,8,8,15,42.5,239.0,0.4,12.0,265.0,239.9,191.05
2016,5,8,8,30,59.0,272.0,0.4,12.0,310.0,283.45,224.53
2016,5,8,8,45,440.0,195.5,0.45,12.5,505.5,478.96,377.61
2016,5,8,9,0,821.0,119.0,0.5,13.0,701.0,691.73,533.14
2016,5,8,9,15,833.5,121.0,0.5,13.0,740.0,740.12,564.18
2016,5,8,9,30,846.0,123.0,0.5,13.0,779.0,786.9,594.19
2016,5,8,9,45,444.0,240.5,0.55,13.5,586.5,609.39,464.99
2016,5,8,10,0,42.0,358.0,0.6,14.0,394.0,371.97,284.46
2016,5,8,10,15,44.0,373.0,0.65,14.5,411.0,390.47,299.5
2016,5,8,10,30,46.0,388.0,0.7,15.0,428.0,408.96,312.31
2016,5,8,10,45,29.5,314.0,0.75,15.5,340.0,323.28,248.04
2016,5,8,11,0,13.0,240.0,0.8,16.0,252.0,229.32,176.56
2016,5,8,11,15,13.0,235.0,0.85,16.0,247.5,225.03,173.73
2016,5,8,11,30,13.0,230.0,0.9,16.0,243.0,220.67,170.4
2016,5,8,11,45,12.0,215.5,0.95,16.0,227.5,206.47,159.46
2016,5,8,12,0,11.0,201.0,1.0,16.0,212.0,192.21,148.46
2016,5,8,12,15,12.0,223.5,1.0,16.0,235.5,213.9,165.36
2016,5,8,12,30,13.0,246.0,1.0,16.0,259.0,235.57,182.0
2016,5,8,12,45,15.5,276.5,1.05,16.0,291.5,266.09,205.45
2016,5,8,13,0,18.0,307.0,1.1,16.0,324.0,296.58,228.67
2016,5,8,13,15,17.5,300.0,1.1,15.5,316.0,289.06,223.36
2016,5,8,13,30,17.0,293.0,1.1,15.0,308.0,281.48,218.22
2016,5,8,13,45,21.0,307.5,1.1,15.0,326.0,297.87,231.09
2016,5,8,14,0,25.0,322.0,1.1,15.0,344.0,323.62,250.9
2016,5,8,14,15,22.5,302.5,1.1,15.0,321.5,292.59,227.43
2016,5,8,14,30,20.0,283.0,1.1,15.0,299.0,271.42,211.65
2016,5,8,14,45,15.5,252.0,1.1,15.0,264.0,238.39,186.44
2016,5,8,15,0,11.0,221.0,1.1,15.0,229.0,205.92,161.41
2016,5,8,15,15,18.0,234.0,1.05,14.5,246.5,221.62,174.69
2016,5,8,15,30,25.0,247.0,1.0,14.0,264.0,236.5,187.1
2016,5,8,15,45,12.5,190.0,1.0,14.0,198.5,176.28,139.45
2016,5,8,16,0,0.0,133.0,1.0,14.0,133.0,118.0,92.65
2016,5,8,16,15,0.0,120.5,1.0,13.5,120.5,106.74,84.02
2016,5,8,16,30,0.0,108.0,1.0,13.0,108.0,95.53,75.19
2016,5,8,16,45,16.0,127.5,1.0,13.0,134.0,117.79,93.79
2016,5,8,17,0,32.0,147.0,1.0,13.0,160.0,138.1,110.33
2016,5,8,17,15,26.0,126.5,0.95,12.5,136.0,115.75,92.04
2016,5,8,17,30,20.0,106.0,0.9,12.0,112.0,94.59,74.67
2016,5,8,17,45,247.5,78.5,0.9,11.5,128.0,89.53,61.02
2016,5,8,18,0,475.0,51.0,0.9,11.0,144.0,55.74,32.45
2016,5,8,18,15,374.5,41.0,0.85,10.5,100.5,32.45,23.28
2016,5,8,18,30,274.0,31.0,0.8,10.0,57.0,25.19,15.9
2016,5,8,18,45,137.0,15.5,0.8,10.0,28.5,12.41,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,97.5,12.5,0.8,7.0,19.5,11.37,0.0
2016,5,9,5,30,195.0,25.0,0.8,7.0,39.0,19.64,9.36
2016,5,9,5,45,310.5,37.0,0.8,7.5,80.0,29.74,20.82
2016,5,9,6,0,426.0,49.0,0.8,8.0,121.0,38.64,29.43
2016,5,9,6,15,500.0,57.0,0.8,8.0,170.0,77.93,45.17
2016,5,9,6,30,574.0,65.0,0.8,8.0,219.0,128.4,79.81
2016,5,9,6,45,621.5,72.0,0.85,8.5,271.5,182.01,123.91
2016,5,9,7,0,669.0,79.0,0.9,9.0,324.0,241.04,175.2
2016,5,9,7,15,704.0,83.5,0.9,9.0,376.5,298.98,226.83
2016,5,9,7,30,739.0,88.0,0.9,9.0,429.0,361.73,281.62
2016,5,9,7,45,392.0,155.5,0.9,9.5,339.0,316.9,253.05
2016,5,9,8,0,45.0,223.0,0.9,10.0,249.0,222.8,179.42
2016,5,9,8,15,69.5,255.5,0.9,10.0,298.5,269.28,216.92
2016,5,9,8,30,94.0,288.0,0.9,10.0,348.0,318.63,255.42
2016,5,9,8,45,123.0,314.0,0.95,10.5,398.0,373.68,297.4
2016,5,9,9,0,152.0,340.0,1.0,11.0,448.0,425.86,336.4
2016,5,9,9,15,199.0,356.5,1.0,11.5,506.5,484.54,379.74
2016,5,9,9,30,246.0,373.0,1.0,12.0,565.0,546.64,424.57
2016,5,9,9,45,584.5,238.0,1.0,12.5,719.0,723.02,556.7
2016,5,9,10,0,923.0,103.0,1.0,13.0,873.0,887.23,668.07
2016,5,9,10,15,929.0,104.0,1.0,13.0,900.5,921.81,687.74
2016,5,9,10,30,935.0,105.0,1.0,13.0,928.0,953.28,707.05
2016,5,9,10,45,722.0,244.5,1.05,13.5,888.5,930.89,690.88
2016,5,9,11,0,509.0,384.0,1.1,14.0,849.0,878.02,649.04
2016,5,9,11,15,730.5,245.0,1.1,14.0,922.0,966.87,714.06
2016,5,9,11,30,952.0,106.0,1.1,14.0,995.0,1035.17,756.22
2016,5,9,11,45,953.5,105.5,1.15,14.5,1000.5,1042.96,759.52
2016,5,9,12,0,955.0,105.0,1.2,15.0,1006.0,1046.89,761.37
2016,5,9,12,15,954.5,105.0,1.2,15.0,1003.0,1045.47,760.44
2016,5,9,12,30,954.0,105.0,1.2,15.0,1000.0,1040.16,757.25
2016,5,9,12,45,951.5,105.0,1.2,15.5,989.5,1029.04,749.16
2016,5,9,13,0,949.0,105.0,1.2,16.0,979.0,1014.14,738.85
2016,5,9,13,15,946.0,104.0,1.2,16.0,961.0,994.04,726.74
2016,5,9,13,30,943.0,103.0,1.2,16.0,943.0,970.32,712.4
2016,5,9,13,45,937.5,102.5,1.25,16.0,917.5,941.37,695.51
2016,5,9,14,0,932.0,102.0,1.3,16.0,892.0,909.17,676.37
2016,5,9,14,15,925.0,100.5,1.25,15.5,860.0,871.64,653.3
2016,5,9,14,30,918.0,99.0,1.2,15.0,828.0,831.32,628.16
2016,5,9,14,45,908.0,97.5,1.2,15.0,790.0,786.15,598.96
2016,5,9,15,0,898.0,96.0,1.2,15.0,752.0,738.86,567.91
2016,5,9,15,15,885.5,93.5,1.2,14.5,708.5,687.04,532.37
2016,5,9,15,30,873.0,91.0,1.2,14.0,665.0,633.84,494.29
2016,5,9,15,45,856.5,88.5,1.2,14.0,617.0,577.27,451.47
2016,5,9,16,0,840.0,86.0,1.2,14.0,569.0,520.81,407.27
2016,5,9,16,15,818.0,83.0,1.15,13.5,518.0,460.13,358.74
2016,5,9,16,30,796.0,80.0,1.1,13.0,467.0,400.28,309.09
2016,5,9,16,45,767.0,76.0,1.1,13.0,414.5,338.22,255.82
2016,5,9,17,0,738.0,72.0,1.1,13.0,362.0,278.44,203.19
2016,5,9,17,15,695.5,67.0,1.1,12.5,308.5,217.36,150.01
2016,5,9,17,30,653.0,62.0,1.1,12.0,255.0,158.45,100.0
2016,5,9,17,45,588.0,55.5,1.1,11.5,203.5,103.01,58.17
2016,5,9,18,0,523.0,49.0,1.1,11.0,152.0,55.46,31.21
2016,5,9,18,15,420.5,40.0,1.05,10.0,107.0,31.58,22.59
2016,5,9,18,30,318.0,31.0,1.0,9.0,62.0,25.16,16.05
2016,5,9,18,45,159.0,15.5,1.0,8.5,31.0,12.37,0.0
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,0.5,7.0,20.0,12.28,0.0
2016,5,10,5,30,173.0,27.0,0.5,7.0,40.0,21.17,10.99
2016,5,10,5,45,293.0,39.5,0.5,7.5,81.5,30.63,21.69
2016,5,10,6,0,413.0,52.0,0.5,8.0,123.0,41.17,31.76
2016,5,10,6,15,488.0,61.0,0.5,8.0,173.0,80.7,47.96
2016,5,10,6,30,563.0,70.0,0.5,8.0,223.0,131.42,82.78
2016,5,10,6,45,607.0,78.5,0.5,8.5,275.0,185.04,126.72
2016,5,10,7,0,651.0,87.0,0.5,9.0,327.0,243.68,177.24
2016,5,10,7,15,687.0,92.5,0.45,9.0,380.0,301.82,228.13
2016,5,10,7,30,723.0,98.0,0.4,9.0,433.0,363.35,280.83
2016,5,10,7,45,750.5,102.0,0.4,9.5,485.0,422.9,330.29
2016,5,10,8,0,778.0,106.0,0.4,10.0,537.0,485.08,379.91
2016,5,10,8,15,798.0,109.5,0.4,10.5,585.5,542.89,424.4
2016,5,10,8,30,818.0,113.0,0.4,11.0,634.0,600.93,467.37
2016,5,10,8,45,837.5,114.0,0.4,12.0,680.0,656.11,505.83
2016,5,10,9,0,857.0,115.0,0.4,13.0,726.0,710.8,542.45
2016,5,10,9,15,868.0,117.5,0.4,13.5,765.5,755.79,571.83
2016,5,10,9,30,879.0,120.0,0.4,14.0,805.0,802.42,600.31
2016,5,10,9,45,881.0,125.5,0.4,15.0,837.5,842.6,622.82
2016,5,10,10,0,883.0,131.0,0.4,16.0,870.0,879.83,643.05
2016,5,10,10,15,889.5,132.5,0.4,16.5,897.0,914.08,662.27
2016,5,10,10,30,896.0,134.0,0.4,17.0,924.0,945.37,679.43
2016,5,10,10,45,902.5,134.0,0.45,17.5,945.0,972.09,694.75
2016,5,10,11,0,909.0,134.0,0.5,18.0,966.0,995.55,708.1
2016,5,10,11,15,911.5,134.5,0.55,18.0,978.5,1012.26,718.73
2016,5,10,11,30,914.0,135.0,0.6,18.0,991.0,1025.36,727.35
2016,5,10,11,45,916.0,134.5,0.7,18.5,996.0,1033.36,732.8
2016,5,10,12,0,918.0,134.0,0.8,19.0,1001.0,1037.66,736.12
2016,5,10,12,15,917.0,134.0,0.85,19.0,998.0,1035.79,736.04
2016,5,10,12,30,916.0,134.0,0.9,19.0,995.0,1030.19,733.85
2016,5,10,12,45,913.0,134.0,0.95,19.0,984.0,1018.97,728.3
2016,5,10,13,0,910.0,134.0,1.0,19.0,973.0,1004.12,720.6
2016,5,10,13,15,905.5,133.0,1.05,19.0,954.0,983.36,709.22
2016,5,10,13,30,901.0,132.0,1.1,19.0,935.0,959.18,695.69
2016,5,10,13,45,893.5,131.0,1.15,19.0,909.0,929.05,678.27
2016,5,10,14,0,886.0,130.0,1.2,19.0,883.0,895.93,658.77
2016,5,10,14,15,877.5,128.0,1.2,18.5,850.5,858.2,636.52
2016,5,10,14,30,869.0,126.0,1.2,18.0,818.0,817.93,612.3
2016,5,10,14,45,857.0,124.0,1.25,18.0,779.5,777.52,587.12
2016,5,10,15,0,845.0,122.0,1.3,18.0,741.0,729.71,555.52
2016,5,10,15,15,830.5,119.0,1.3,17.5,697.0,677.69,519.82
2016,5,10,15,30,816.0,116.0,1.3,17.0,653.0,624.63,482.2
2016,5,10,15,45,798.5,112.0,1.3,17.0,606.0,568.14,439.93
2016,5,10,16,0,781.0,108.0,1.3,17.0,559.0,511.5,396.17
2016,5,10,16,15,756.5,104.0,1.3,16.5,508.0,451.81,349.31
2016,5,10,16,30,732.0,100.0,1.3,16.0,457.0,391.93,300.6
2016,5,10,16,45,702.0,94.0,1.3,15.5,405.0,330.94,249.48
2016,5,10,17,0,672.0,88.0,1.3,15.0,353.0,272.48,199.12
2016,5,10,17,15,626.0,81.5,1.25,14.0,300.5,212.88,148.28
2016,5,10,17,30,580.0,75.0,1.2,13.0,248.0,158.36,102.82
2016,5,10,17,45,517.0,66.5,1.2,12.5,198.0,105.81,63.29
2016,5,10,18,0,454.0,58.0,1.2,12.0,148.0,61.05,37.28
2016,5,10,18,15,354.5,46.5,1.15,11.5,104.0,37.13,27.37
2016,5,10,18,30,255.0,35.0,1.1,11.0,60.0,27.32,17.84
2016,5,10,18,45,127.5,17.5,1.05,10.5,30.0,13.76,0.19
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.0,0.7,7.5,21.5,11.82,0.0
2016,5,11,5,30,233.0,26.0,0.7,8.0,43.0,21.25,11.33
2016,5,11,5,45,348.5,36.5,0.7,8.5,85.5,29.15,20.31
2016,5,11,6,0,464.0,47.0,0.7,9.0,128.0,36.77,27.67
2016,5,11,6,15,535.5,54.5,0.65,9.0,178.0,77.91,43.73
2016,5,11,6,30,607.0,62.0,0.6,9.0,228.0,129.72,79.08
2016,5,11,6,45,651.0,68.5,0.6,9.5,280.5,184.11,123.7
2016,5,11,7,0,695.0,75.0,0.6,10.0,333.0,243.41,175.03
2016,5,11,7,15,729.0,79.5,0.55,10.5,386.5,304.27,228.09
2016,5,11,7,30,763.0,84.0,0.5,11.0,440.0,366.06,280.73
2016,5,11,7,45,786.5,88.5,0.45,11.5,491.5,426.14,330.36
2016,5,11,8,0,810.0,93.0,0.4,12.0,543.0,487.42,378.82
2016,5,11,8,15,829.0,96.0,0.4,12.5,592.0,545.72,423.5
2016,5,11,8,30,848.0,99.0,0.4,13.0,641.0,604.08,466.46
2016,5,11,8,45,858.5,103.5,0.4,14.0,685.0,655.92,502.27
2016,5,11,9,0,869.0,108.0,0.4,15.0,729.0,708.01,536.81
2016,5,11,9,15,880.0,110.5,0.4,15.0,769.0,756.9,569.41
2016,5,11,9,30,891.0,113.0,0.4,15.0,809.0,803.94,599.03
2016,5,11,9,45,896.0,117.0,0.45,15.5,842.0,845.49,624.42
2016,5,11,10,0,901.0,121.0,0.5,16.0,875.0,884.28,647.8
2016,5,11,10,15,907.0,122.0,0.55,16.0,902.5,918.1,669.06
2016,5,11,10,30,913.0,123.0,0.6,16.0,930.0,948.87,688.4
2016,5,11,10,45,917.5,124.0,0.65,16.5,950.0,975.06,703.57
2016,5,11,11,0,922.0,125.0,0.7,17.0,970.0,997.85,716.65
2016,5,11,11,15,924.5,125.5,0.75,17.5,982.5,1014.73,726.11
2016,5,11,11,30,927.0,126.0,0.8,18.0,995.0,1027.96,733.46
2016,5,11,11,45,931.0,124.0,0.85,18.5,1000.5,1036.53,738.06
2016,5,11,12,0,935.0,122.0,0.9,19.0,1006.0,1041.36,740.51
2016,5,11,12,15,934.0,121.5,0.95,19.0,1003.0,1038.98,740.07
2016,5,11,12,30,933.0,121.0,1.0,19.0,1000.0,1032.82,737.48
2016,5,11,12,45,935.5,117.5,1.05,19.0,990.0,1023.33,732.94
2016,5,11,13,0,938.0,114.0,1.1,19.0,980.0,1009.99,726.09
2016,5,11,13,15,934.0,113.0,1.15,19.0,961.5,989.22,714.62
2016,5,11,13,30,930.0,112.0,1.2,19.0,943.0,964.92,700.95
2016,5,11,13,45,924.5,110.5,1.25,19.0,917.5,935.39,683.83
2016,5,11,14,0,919.0,109.0,1.3,19.0,892.0,902.66,664.51
2016,5,11,14,15,911.0,107.5,1.3,19.0,859.5,864.83,640.95
2016,5,11,14,30,903.0,106.0,1.3,19.0,827.0,824.32,615.43
2016,5,11,14,45,892.5,104.5,1.3,19.0,788.5,779.48,586.69
2016,5,11,15,0,882.0,103.0,1.3,19.0,750.0,732.59,556.16
2016,5,11,15,15,868.5,100.5,1.25,18.5,706.0,680.95,520.31
2016,5,11,15,30,855.0,98.0,1.2,18.0,662.0,628.06,482.5
2016,5,11,15,45,837.5,95.0,1.15,17.5,614.5,572.7,441.62
2016,5,11,16,0,820.0,92.0,1.1,17.0,567.0,515.21,397.78
2016,5,11,16,15,797.0,88.5,1.05,16.5,516.0,454.78,350.16
2016,5,11,16,30,774.0,85.0,1.0,16.0,465.0,395.34,301.58
2016,5,11,16,45,743.5,80.5,1.0,16.0,412.0,333.69,249.49
2016,5,11,17,0,713.0,76.0,1.0,16.0,359.0,274.54,198.25
2016,5,11,17,15,670.0,70.5,1.0,15.0,306.5,212.28,145.28
2016,5,11,17,30,627.0,65.0,1.0,14.0,254.0,156.64,98.83
2016,5,11,17,45,563.5,58.0,1.0,13.5,203.0,102.62,58.4
2016,5,11,18,0,500.0,51.0,1.0,13.0,152.0,56.31,32.14
2016,5,11,18,15,401.5,41.5,0.95,12.0,107.5,32.66,23.4
2016,5,11,18,30,303.0,32.0,0.9,11.0,63.0,25.85,16.67
2016,5,11,18,45,151.5,16.0,0.85,10.5,31.5,12.68,0.72
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.0,0.9,7.0,21.0,12.73,0.0
2016,5,12,5,30,187.0,28.0,0.9,7.0,42.0,21.93,12.23
2016,5,12,5,45,290.0,41.0,0.95,7.5,83.0,31.72,22.72
2016,5,12,6,0,393.0,54.0,1.0,8.0,124.0,42.64,33.1
2016,5,12,6,15,465.0,63.5,1.0,8.0,172.5,81.36,49.31
2016,5,12,6,30,537.0,73.0,1.0,8.0,221.0,130.62,83.4
2016,5,12,6,45,583.5,81.0,1.05,8.5,272.5,182.54,126.04
2016,5,12,7,0,630.0,89.0,1.1,9.0,324.0,239.8,175.64
2016,5,12,7,15,412.0,143.5,1.1,9.5,306.5,259.32,201.77
2016,5,12,7,30,194.0,198.0,1.1,10.0,289.0,249.09,199.52
2016,5,12,7,45,135.5,219.0,1.1,10.5,286.5,256.33,206.37
2016,5,12,8,0,77.0,240.0,1.1,11.0,284.0,252.95,203.46
2016,5,12,8,15,440.5,177.0,1.05,11.5,456.5,410.04,328.34
2016,5,12,8,30,804.0,114.0,1.0,12.0,629.0,592.29,466.76
2016,5,12,8,45,821.5,115.5,0.95,12.5,674.0,645.85,504.01
2016,5,12,9,0,839.0,117.0,0.9,13.0,719.0,698.79,540.71
2016,5,12,9,15,851.0,119.5,0.85,13.5,758.0,747.8,573.26
2016,5,12,9,30,863.0,122.0,0.8,14.0,797.0,790.16,598.74
2016,5,12,9,45,871.0,124.0,0.75,14.5,830.5,831.09,622.75
2016,5,12,10,0,879.0,126.0,0.7,15.0,864.0,869.55,644.61
2016,5,12,10,15,885.5,127.5,0.7,15.5,891.5,903.57,664.14
2016,5,12,10,30,892.0,129.0,0.7,16.0,919.0,934.65,681.61
2016,5,12,10,45,895.5,131.0,0.7,16.5,938.5,960.35,695.54
2016,5,12,11,0,899.0,133.0,0.7,17.0,958.0,982.69,707.36
2016,5,12,11,15,901.5,133.5,0.75,17.0,970.5,999.18,717.98
2016,5,12,11,30,904.0,134.0,0.8,17.0,983.0,1012.12,726.57
2016,5,12,11,45,904.5,134.5,0.85,17.5,988.0,1019.51,730.49
2016,5,12,12,0,905.0,135.0,0.9,18.0,993.0,1023.25,732.31
2016,5,12,12,15,904.5,135.0,0.9,18.0,990.5,1021.88,731.42
2016,5,12,12,30,904.0,135.0,0.9,18.0,988.0,1016.85,728.46
2016,5,12,12,45,895.0,139.0,0.95,18.5,975.0,1003.81,720.33
2016,5,12,13,0,886.0,143.0,1.0,19.0,962.0,987.35,710.21
2016,5,12,13,15,882.0,142.0,1.0,19.0,944.5,967.54,698.44
2016,5,12,13,30,878.0,141.0,1.0,19.0,927.0,944.39,684.61
2016,5,12,13,45,877.5,136.0,1.05,19.0,903.5,917.33,669.15
2016,5,12,14,0,877.0,131.0,1.1,19.0,880.0,886.94,651.42
2016,5,12,14,15,869.0,129.5,1.1,18.5,848.0,850.5,629.99
2016,5,12,14,30,861.0,128.0,1.1,18.0,816.0,811.51,606.63
2016,5,12,14,45,855.0,123.0,1.1,18.0,779.5,773.05,582.2
2016,5,12,15,0,849.0,118.0,1.1,18.0,743.0,726.71,551.28
2016,5,12,15,15,835.0,115.5,1.1,17.5,699.5,675.51,516.31
2016,5,12,15,30,821.0,113.0,1.1,17.0,656.0,623.21,479.42
2016,5,12,15,45,806.0,108.0,1.1,16.5,609.5,567.08,438.46
2016,5,12,16,0,791.0,103.0,1.1,16.0,563.0,510.54,395.63
2016,5,12,16,15,767.5,99.5,1.1,15.5,512.5,451.45,349.2
2016,5,12,16,30,744.0,96.0,1.1,15.0,462.0,391.95,300.72
2016,5,12,16,45,712.0,91.0,1.15,14.5,410.0,330.73,249.53
2016,5,12,17,0,680.0,86.0,1.2,14.0,358.0,272.24,199.17
2016,5,12,17,15,636.0,79.5,1.2,13.5,305.5,212.77,147.97
2016,5,12,17,30,592.0,73.0,1.2,13.0,253.0,158.11,102.06
2016,5,12,17,45,524.0,65.5,1.25,12.5,202.5,105.36,62.63
2016,5,12,18,0,456.0,58.0,1.3,12.0,152.0,60.96,37.15
2016,5,12,18,15,359.0,47.0,1.25,11.0,107.5,37.35,27.69
2016,5,12,18,30,262.0,36.0,1.2,10.0,63.0,28.05,18.73
2016,5,12,18,45,131.0,18.0,1.2,9.5,31.5,14.12,2.36
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,40.5,14.0,0.95,7.0,17.5,12.73,0.0
2016,5,13,5,30,81.0,28.0,1.0,7.0,35.0,22.66,13.07
2016,5,13,5,45,136.5,46.5,1.05,7.5,67.5,36.85,27.32
2016,5,13,6,0,192.0,65.0,1.1,8.0,100.0,50.65,40.34
2016,5,13,6,15,224.5,84.5,1.1,8.0,138.0,82.57,58.63
2016,5,13,6,30,257.0,104.0,1.1,8.0,176.0,119.67,86.71
2016,5,13,6,45,290.5,119.5,1.15,8.5,216.5,157.88,117.87
2016,5,13,7,0,324.0,135.0,1.2,9.0,257.0,200.05,153.54
2016,5,13,7,15,314.5,160.0,1.15,9.0,292.5,241.02,189.85
2016,5,13,7,30,305.0,185.0,1.1,9.0,328.0,280.82,224.27
2016,5,13,7,45,303.5,209.0,1.1,9.5,365.0,321.89,258.18
2016,5,13,8,0,302.0,233.0,1.1,10.0,402.0,362.52,290.64
2016,5,13,8,15,285.5,259.5,1.05,10.5,430.5,396.87,316.93
2016,5,13,8,30,269.0,286.0,1.0,11.0,459.0,429.09,340.62
2016,5,13,8,45,571.0,197.0,1.0,11.5,597.0,564.24,445.24
2016,5,13,9,0,873.0,108.0,1.0,12.0,735.0,709.08,552.57
2016,5,13,9,15,633.0,220.5,0.95,12.5,688.5,687.77,529.96
2016,5,13,9,30,393.0,333.0,0.9,13.0,642.0,627.05,480.64
2016,5,13,9,45,434.0,334.5,0.9,13.5,689.0,686.5,522.5
2016,5,13,10,0,475.0,336.0,0.9,14.0,736.0,739.94,558.07
2016,5,13,10,15,457.5,354.5,0.95,14.0,750.0,759.2,570.22
2016,5,13,10,30,440.0,373.0,1.0,14.0,764.0,775.62,580.79
2016,5,13,10,45,691.0,242.5,1.05,14.5,871.0,895.6,667.13
2016,5,13,11,0,942.0,112.0,1.1,15.0,978.0,1001.44,733.6
2016,5,13,11,15,944.0,112.5,1.1,15.0,990.5,1018.1,742.23
2016,5,13,11,30,946.0,113.0,1.1,15.0,1003.0,1031.04,749.85
2016,5,13,11,45,950.5,111.0,1.15,15.0,1009.0,1040.18,756.22
2016,5,13,12,0,955.0,109.0,1.2,15.0,1015.0,1045.51,760.34
2016,5,13,12,15,954.5,108.5,1.2,15.0,1012.0,1043.6,759.08
2016,5,13,12,30,954.0,108.0,1.2,15.0,1009.0,1037.83,755.6
2016,5,13,12,45,951.5,108.0,1.3,15.0,998.0,1026.78,750.79
2016,5,13,13,0,949.0,108.0,1.4,15.0,987.0,1011.97,743.58
2016,5,13,13,15,946.0,107.0,1.4,15.0,969.0,992.0,731.39
2016,5,13,13,30,943.0,106.0,1.4,15.0,951.0,968.43,716.94
2016,5,13,13,45,938.5,105.0,1.45,15.0,926.0,940.03,700.11
2016,5,13,14,0,934.0,104.0,1.5,15.0,901.0,908.34,680.98
2016,5,13,14,15,927.0,102.5,1.5,14.5,869.0,870.97,658.43
2016,5,13,14,30,920.0,101.0,1.5,14.0,837.0,830.8,633.72
2016,5,13,14,45,911.5,98.5,1.55,14.0,799.5,785.94,604.8
2016,5,13,15,0,903.0,96.0,1.6,14.0,762.0,738.83,573.84
2016,5,13,15,15,891.0,94.0,1.6,13.5,718.5,687.89,538.14
2016,5,13,15,30,879.0,92.0,1.6,13.0,675.0,635.52,500.01
2016,5,13,15,45,866.0,88.0,1.6,13.0,628.0,579.45,456.95
2016,5,13,16,0,853.0,84.0,1.6,13.0,581.0,522.61,411.85
2016,5,13,16,15,832.0,81.0,1.55,12.5,530.0,462.35,363.02
2016,5,13,16,30,811.0,78.0,1.5,12.0,479.0,402.46,312.72
2016,5,13,16,45,787.5,73.0,1.5,11.5,427.0,340.78,259.5
2016,5,13,17,0,764.0,68.0,1.5,11.0,375.0,280.74,206.17
2016,5,13,17,15,724.5,63.5,1.5,10.5,322.0,219.57,152.05
2016,5,13,17,30,685.0,59.0,1.5,10.0,269.0,162.53,102.91
2016,5,13,17,45,632.0,53.0,1.5,10.0,217.5,107.26,60.36
2016,5,13,18,0,579.0,47.0,1.5,10.0,166.0,55.47,30.1
2016,5,13,18,15,485.0,39.0,1.45,9.5,119.5,30.55,21.81
2016,5,13,18,30,391.0,31.0,1.4,9.0,73.0,24.92,16.15
2016,5,13,18,45,195.5,15.5,1.35,8.5,36.5,12.18,1.91
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
