Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,2,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.5,0.6,7.5,25.0,12.28,0.0
2016,5,14,5,30,269.0,27.0,0.6,8.0,50.0,21.94,12.64
2016,5,14,5,45,383.5,36.0,0.65,8.5,93.0,28.5,19.85
2016,5,14,6,0,498.0,45.0,0.7,9.0,136.0,34.89,26.03
2016,5,14,6,15,565.5,51.5,0.7,9.5,186.0,77.02,41.84
2016,5,14,6,30,633.0,58.0,0.7,10.0,236.0,129.09,77.11
2016,5,14,6,45,676.5,63.5,0.7,10.5,288.5,186.12,123.86
2016,5,14,7,0,720.0,69.0,0.7,11.0,341.0,245.4,175.17
2016,5,14,7,15,752.0,73.0,0.7,11.5,394.0,304.23,226.89
2016,5,14,7,30,784.0,77.0,0.7,12.0,447.0,365.85,279.86
2016,5,14,7,45,809.0,80.0,0.7,12.5,499.0,425.99,330.15
2016,5,14,8,0,834.0,83.0,0.7,13.0,551.0,487.45,379.55
2016,5,14,8,15,525.5,189.0,0.7,13.0,493.0,465.52,364.38
2016,5,14,8,30,217.0,295.0,0.7,13.0,435.0,400.95,314.22
2016,5,14,8,45,214.0,318.0,0.7,13.5,464.0,433.18,338.14
2016,5,14,9,0,211.0,341.0,0.7,14.0,493.0,464.71,360.12
2016,5,14,9,15,184.5,363.0,0.7,14.5,501.5,477.53,367.57
2016,5,14,9,30,158.0,385.0,0.7,15.0,510.0,487.66,373.0
2016,5,14,9,45,191.5,401.0,0.75,15.5,558.0,537.77,408.76
2016,5,14,10,0,225.0,417.0,0.8,16.0,606.0,589.62,444.76
2016,5,14,10,15,279.5,418.5,0.8,16.0,661.5,656.79,491.6
2016,5,14,10,30,334.0,420.0,0.8,16.0,717.0,716.6,532.48
2016,5,14,10,45,243.5,446.0,0.85,16.5,665.0,668.47,495.9
2016,5,14,11,0,153.0,472.0,0.9,17.0,613.0,604.55,449.24
2016,5,14,11,15,306.0,446.0,0.95,17.0,733.0,739.46,546.55
2016,5,14,11,30,459.0,420.0,1.0,17.0,853.0,874.44,638.18
2016,5,14,11,45,480.5,416.0,1.05,17.0,871.0,895.75,651.34
2016,5,14,12,0,502.0,412.0,1.1,17.0,889.0,914.8,664.58
2016,5,14,12,15,725.5,261.0,1.1,17.0,948.0,987.47,717.96
2016,5,14,12,30,949.0,110.0,1.1,17.0,1007.0,1033.67,746.21
2016,5,14,12,45,939.5,114.5,1.15,17.0,994.0,1020.39,738.42
2016,5,14,13,0,930.0,119.0,1.2,17.0,981.0,1003.53,729.24
2016,5,14,13,15,926.0,118.0,1.2,17.0,963.0,983.01,716.89
2016,5,14,13,30,922.0,117.0,1.2,17.0,945.0,959.01,702.36
2016,5,14,13,45,916.5,116.0,1.25,17.0,919.5,930.3,685.6
2016,5,14,14,0,911.0,115.0,1.3,17.0,894.0,898.43,666.65
2016,5,14,14,15,903.0,113.5,1.3,16.5,862.0,861.03,644.34
2016,5,14,14,30,895.0,112.0,1.3,16.0,830.0,820.98,619.99
2016,5,14,14,45,476.5,219.0,1.35,16.0,599.5,579.94,447.78
2016,5,14,15,0,58.0,326.0,1.4,16.0,369.0,341.66,264.93
2016,5,14,15,15,35.5,272.0,1.4,15.5,298.0,272.62,213.81
2016,5,14,15,30,13.0,218.0,1.4,15.0,227.0,202.39,159.4
2016,5,14,15,45,110.0,239.5,1.45,15.0,305.0,283.84,225.51
2016,5,14,16,0,207.0,261.0,1.5,15.0,383.0,344.69,272.88
2016,5,14,16,15,187.5,238.0,1.5,14.5,341.0,301.46,238.92
2016,5,14,16,30,168.0,215.0,1.5,14.0,299.0,260.25,206.49
2016,5,14,16,45,249.5,181.5,1.5,14.0,290.0,248.58,194.99
2016,5,14,17,0,331.0,148.0,1.5,14.0,281.0,224.63,171.63
2016,5,14,17,15,305.5,131.0,1.45,13.5,240.5,181.55,135.31
2016,5,14,17,30,280.0,114.0,1.4,13.0,200.0,141.44,102.08
2016,5,14,17,45,383.0,85.5,1.35,12.5,179.5,106.97,69.89
2016,5,14,18,0,486.0,57.0,1.3,12.0,159.0,61.03,36.51
2016,5,14,18,15,389.5,47.0,1.2,11.5,114.0,37.2,27.56
2016,5,14,18,30,293.0,37.0,1.1,11.0,69.0,30.14,20.6
2016,5,14,18,45,146.5,18.5,1.05,10.5,34.5,14.5,3.89
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,16.0,1.05,8.0,24.0,12.63,0.0
2016,5,15,5,30,189.0,32.0,1.1,8.0,48.0,25.02,15.36
2016,5,15,5,45,302.5,44.0,1.2,8.5,90.0,33.98,24.73
2016,5,15,6,0,416.0,56.0,1.3,9.0,132.0,44.15,34.37
2016,5,15,6,15,487.5,64.5,1.3,9.5,181.5,83.34,49.96
2016,5,15,6,30,559.0,73.0,1.3,10.0,231.0,132.89,83.76
2016,5,15,6,45,611.0,78.5,1.35,10.5,283.5,184.77,125.87
2016,5,15,7,0,663.0,84.0,1.4,11.0,336.0,242.55,175.62
2016,5,15,7,15,698.0,89.0,1.3,11.5,388.5,300.22,226.24
2016,5,15,7,30,733.0,94.0,1.2,12.0,441.0,361.11,278.53
2016,5,15,7,45,763.0,96.5,1.15,12.5,493.5,421.81,329.27
2016,5,15,8,0,793.0,99.0,1.1,13.0,546.0,482.73,378.37
2016,5,15,8,15,812.5,102.0,1.05,13.0,594.0,540.13,423.71
2016,5,15,8,30,832.0,105.0,1.0,13.0,642.0,597.68,467.52
2016,5,15,8,45,850.5,105.5,1.0,13.5,687.5,651.95,507.03
2016,5,15,9,0,869.0,106.0,1.0,14.0,733.0,702.71,542.83
2016,5,15,9,15,880.0,108.0,1.0,14.5,772.0,750.84,575.02
2016,5,15,9,30,891.0,110.0,1.0,15.0,811.0,797.13,603.98
2016,5,15,9,45,910.5,105.0,1.0,15.5,848.0,841.3,631.0
2016,5,15,10,0,930.0,100.0,1.0,16.0,885.0,883.65,656.37
2016,5,15,10,15,936.0,101.0,1.0,16.0,912.0,918.15,677.51
2016,5,15,10,30,942.0,102.0,1.0,16.0,939.0,949.53,696.58
2016,5,15,10,45,945.5,103.0,1.05,16.5,959.0,975.33,711.63
2016,5,15,11,0,949.0,104.0,1.1,17.0,979.0,997.62,724.49
2016,5,15,11,15,951.5,104.5,1.15,17.0,992.0,1014.83,735.56
2016,5,15,11,30,954.0,105.0,1.2,17.0,1005.0,1028.3,744.44
2016,5,15,11,45,954.5,105.5,1.25,17.0,1009.5,1036.05,749.86
2016,5,15,12,0,955.0,106.0,1.3,17.0,1014.0,1039.96,753.04
2016,5,15,12,15,954.5,106.0,1.35,17.0,1011.5,1038.55,753.02
2016,5,15,12,30,954.0,106.0,1.4,17.0,1009.0,1033.3,750.74
2016,5,15,12,45,956.0,103.0,1.5,17.0,999.5,1023.65,746.6
2016,5,15,13,0,958.0,100.0,1.6,17.0,990.0,1010.1,739.99
2016,5,15,13,15,955.0,99.5,1.65,17.0,972.5,990.54,728.75
2016,5,15,13,30,952.0,99.0,1.7,17.0,955.0,967.35,715.19
2016,5,15,13,45,947.5,98.0,1.75,17.0,930.0,938.81,698.08
2016,5,15,14,0,943.0,97.0,1.8,17.0,905.0,906.97,678.67
2016,5,15,14,15,936.5,95.5,1.8,16.5,873.5,869.83,656.2
2016,5,15,14,30,930.0,94.0,1.8,16.0,842.0,829.85,631.54
2016,5,15,14,45,921.5,92.5,1.8,16.0,804.5,785.73,602.53
2016,5,15,15,0,913.0,91.0,1.8,16.0,767.0,739.34,571.58
2016,5,15,15,15,901.5,89.0,1.8,15.5,723.5,688.45,536.09
2016,5,15,15,30,890.0,87.0,1.8,15.0,680.0,636.05,497.99
2016,5,15,15,45,874.0,84.5,1.85,14.5,632.5,579.39,455.64
2016,5,15,16,0,858.0,82.0,1.9,14.0,585.0,522.23,411.21
2016,5,15,16,15,837.5,79.0,1.9,13.5,534.5,462.33,362.72
2016,5,15,16,30,817.0,76.0,1.9,13.0,484.0,402.17,312.21
2016,5,15,16,45,784.5,73.5,1.9,13.0,430.5,339.67,257.87
2016,5,15,17,0,752.0,71.0,1.9,13.0,377.0,279.8,204.64
2016,5,15,17,15,712.0,66.5,1.85,12.5,323.5,219.36,151.42
2016,5,15,17,30,672.0,62.0,1.8,12.0,270.0,163.13,103.29
2016,5,15,17,45,608.0,56.5,1.8,11.5,218.0,105.38,59.42
2016,5,15,18,0,544.0,51.0,1.8,11.0,166.0,57.79,32.61
2016,5,15,18,15,449.5,42.5,1.7,10.5,120.0,33.3,24.21
2016,5,15,18,30,355.0,34.0,1.6,10.0,74.0,27.38,18.33
2016,5,15,18,45,177.5,17.0,1.55,9.5,37.0,13.36,3.63
2016,5,15,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,105.0,15.5,1.15,8.0,25.0,12.22,0.0
2016,5,16,5,30,210.0,31.0,1.1,8.0,50.0,24.23,14.86
2016,5,16,5,45,313.0,43.5,1.1,8.5,91.5,33.59,24.42
2016,5,16,6,0,416.0,56.0,1.1,9.0,133.0,44.03,34.29
2016,5,16,6,15,486.0,64.5,1.05,9.5,182.0,83.1,49.82
2016,5,16,6,30,556.0,73.0,1.0,10.0,231.0,132.32,83.35
2016,5,16,6,45,604.5,79.5,0.95,10.5,283.0,184.18,125.41
2016,5,16,7,0,653.0,86.0,0.9,11.0,335.0,241.55,174.53
2016,5,16,7,15,687.5,91.0,0.85,11.5,387.0,298.41,224.09
2016,5,16,7,30,722.0,96.0,0.8,12.0,439.0,358.45,275.28
2016,5,16,7,45,752.0,98.5,0.75,12.5,490.5,418.5,324.93
2016,5,16,8,0,782.0,101.0,0.7,13.0,542.0,478.75,372.89
2016,5,16,8,15,801.0,104.5,0.7,13.5,590.0,535.72,416.91
2016,5,16,8,30,820.0,108.0,0.7,14.0,638.0,592.82,459.37
2016,5,16,8,45,839.0,108.5,0.7,14.5,683.5,646.79,498.12
2016,5,16,9,0,858.0,109.0,0.7,15.0,729.0,697.23,533.18
2016,5,16,9,15,868.5,110.5,0.7,15.5,767.5,743.99,564.15
2016,5,16,9,30,879.0,112.0,0.7,16.0,806.0,788.9,591.78
2016,5,16,9,45,899.0,107.0,0.75,16.5,842.5,833.0,619.23
2016,5,16,10,0,919.0,102.0,0.8,17.0,879.0,875.34,645.18
2016,5,16,10,15,924.5,103.5,0.85,17.0,906.0,909.52,666.82
2016,5,16,10,30,930.0,105.0,0.9,17.0,933.0,940.6,686.5
2016,5,16,10,45,933.5,106.0,0.95,17.5,952.5,966.1,701.32
2016,5,16,11,0,937.0,107.0,1.0,18.0,972.0,988.12,713.98
2016,5,16,11,15,939.5,107.5,1.05,18.0,985.0,1005.13,724.91
2016,5,16,11,30,942.0,108.0,1.1,18.0,998.0,1018.45,733.67
2016,5,16,11,45,942.5,108.5,1.15,18.5,1002.5,1026.11,737.65
2016,5,16,12,0,943.0,109.0,1.2,19.0,1007.0,1029.98,739.41
2016,5,16,12,15,942.5,109.0,1.2,19.0,1004.5,1028.59,738.52
2016,5,16,12,30,942.0,109.0,1.2,19.0,1002.0,1023.42,735.45
2016,5,16,12,45,940.5,108.5,1.3,19.0,992.0,1013.02,731.03
2016,5,16,13,0,939.0,108.0,1.4,19.0,982.0,998.9,724.26
2016,5,16,13,15,936.0,107.0,1.4,19.0,964.0,979.21,712.37
2016,5,16,13,30,933.0,106.0,1.4,19.0,946.0,955.97,698.29
2016,5,16,13,45,931.0,103.5,1.45,19.0,922.0,928.69,682.33
2016,5,16,14,0,929.0,101.0,1.5,19.0,898.0,898.02,664.04
2016,5,16,14,15,922.5,99.5,1.5,18.5,867.0,861.39,642.24
2016,5,16,14,30,916.0,98.0,1.5,18.0,836.0,821.96,618.31
2016,5,16,14,45,909.0,95.5,1.55,18.0,799.0,778.57,590.72
2016,5,16,15,0,902.0,93.0,1.6,18.0,762.0,732.84,561.07
2016,5,16,15,15,890.5,91.0,1.6,17.5,719.0,682.5,526.24
2016,5,16,15,30,879.0,89.0,1.6,17.0,676.0,630.69,489.01
2016,5,16,15,45,861.0,87.0,1.6,17.0,628.5,574.02,446.02
2016,5,16,16,0,843.0,85.0,1.6,17.0,581.0,517.06,401.42
2016,5,16,16,15,822.5,82.0,1.55,16.5,531.0,457.73,354.01
2016,5,16,16,30,802.0,79.0,1.5,16.0,481.0,398.79,305.2
2016,5,16,16,45,767.5,77.0,1.45,15.5,427.5,337.01,252.83
2016,5,16,17,0,733.0,75.0,1.4,15.0,374.0,278.08,201.63
2016,5,16,17,15,693.0,70.0,1.3,14.5,321.5,218.36,149.76
2016,5,16,17,30,653.0,65.0,1.2,14.0,269.0,160.26,100.72
2016,5,16,17,45,591.0,59.0,1.2,13.5,217.5,105.94,60.05
2016,5,16,18,0,529.0,53.0,1.2,13.0,166.0,59.06,33.67
2016,5,16,18,15,435.5,44.0,1.15,12.0,120.5,34.47,25.13
2016,5,16,18,30,342.0,35.0,1.1,11.0,75.0,28.17,19.0
2016,5,16,18,45,195.5,22.5,1.1,10.5,42.5,18.27,7.52
2016,5,16,19,0,49.0,10.0,1.1,10.0,10.0,9.1,0.0
2016,5,16,19,15,24.5,5.0,1.1,9.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.5,0.65,7.5,27.5,11.61,0.0
2016,5,17,5,30,288.0,29.0,0.6,8.0,55.0,23.56,14.44
2016,5,17,5,45,397.0,38.0,0.6,9.0,99.0,30.06,21.29
2016,5,17,6,0,506.0,47.0,0.6,10.0,143.0,36.38,27.32
2016,5,17,6,15,572.5,54.0,0.55,10.5,193.5,79.25,43.39
2016,5,17,6,30,639.0,61.0,0.5,11.0,244.0,131.9,78.85
2016,5,17,6,45,688.0,65.0,0.5,12.0,298.0,188.91,124.69
2016,5,17,7,0,737.0,69.0,0.5,13.0,352.0,248.63,175.31
2016,5,17,7,15,769.0,73.0,0.5,13.5,405.5,308.25,227.05
2016,5,17,7,30,801.0,77.0,0.5,14.0,459.0,370.63,279.95
2016,5,17,7,45,827.5,79.0,0.55,15.0,512.0,431.17,329.58
2016,5,17,8,0,854.0,81.0,0.6,16.0,565.0,493.28,378.45
2016,5,17,8,15,871.5,83.5,0.65,16.5,614.0,551.5,423.35
2016,5,17,8,30,889.0,86.0,0.7,17.0,663.0,609.51,466.48
2016,5,17,8,45,903.5,87.5,0.75,18.0,708.5,664.12,504.82
2016,5,17,9,0,918.0,89.0,0.8,19.0,754.0,717.64,541.02
2016,5,17,9,15,928.0,91.0,0.8,19.5,794.0,767.0,572.36
2016,5,17,9,30,938.0,93.0,0.8,20.0,834.0,814.32,600.97
2016,5,17,9,45,945.0,95.0,0.8,20.5,868.0,856.94,625.99
2016,5,17,10,0,952.0,97.0,0.8,21.0,902.0,896.82,648.9
2016,5,17,10,15,957.5,98.0,0.8,21.0,929.5,931.47,669.46
2016,5,17,10,30,963.0,99.0,0.8,21.0,957.0,962.91,687.93
2016,5,17,10,45,966.5,99.5,0.85,21.5,977.0,988.64,702.49
2016,5,17,11,0,970.0,100.0,0.9,22.0,997.0,1010.79,714.89
2016,5,17,11,15,972.0,100.5,0.9,22.0,1009.5,1027.81,724.56
2016,5,17,11,30,974.0,101.0,0.9,22.0,1022.0,1041.02,732.05
2016,5,17,11,45,974.0,101.5,0.95,22.5,1026.5,1048.43,735.8
2016,5,17,12,0,974.0,102.0,1.0,23.0,1031.0,1051.93,737.35
2016,5,17,12,15,973.0,102.0,1.05,23.0,1028.0,1050.04,737.2
2016,5,17,12,30,972.0,102.0,1.1,23.0,1025.0,1044.25,734.84
2016,5,17,12,45,971.0,101.0,1.15,23.0,1014.0,1033.58,729.61
2016,5,17,13,0,970.0,100.0,1.2,23.0,1003.0,1019.06,722.11
2016,5,17,13,15,966.5,99.0,1.2,23.0,984.5,998.41,709.99
2016,5,17,13,30,963.0,98.0,1.2,23.0,966.0,974.11,695.69
2016,5,17,13,45,957.0,97.5,1.25,23.0,940.5,944.59,678.9
2016,5,17,14,0,951.0,97.0,1.3,23.0,915.0,911.8,659.91
2016,5,17,14,15,944.0,95.5,1.3,22.5,882.5,874.12,638.1
2016,5,17,14,30,937.0,94.0,1.3,22.0,850.0,833.6,614.17
2016,5,17,14,45,927.0,93.0,1.35,22.0,811.5,788.73,586.39
2016,5,17,15,0,917.0,92.0,1.4,22.0,773.0,741.68,556.67
2016,5,17,15,15,904.5,90.0,1.4,21.5,729.5,690.1,521.88
2016,5,17,15,30,892.0,88.0,1.4,21.0,686.0,637.09,484.67
2016,5,17,15,45,876.5,85.0,1.4,21.0,638.0,580.28,442.52
2016,5,17,16,0,861.0,82.0,1.4,21.0,590.0,522.91,398.54
2016,5,17,16,15,840.5,79.5,1.4,20.5,539.0,463.48,352.15
2016,5,17,16,30,820.0,77.0,1.4,20.0,488.0,403.73,303.72
2016,5,17,16,45,792.5,73.0,1.4,19.5,435.5,341.46,251.78
2016,5,17,17,0,765.0,69.0,1.4,19.0,383.0,281.26,200.12
2016,5,17,17,15,726.5,64.5,1.3,18.0,329.5,220.52,148.23
2016,5,17,17,30,688.0,60.0,1.2,17.0,276.0,163.78,100.92
2016,5,17,17,45,630.0,54.5,1.15,16.5,224.5,108.52,59.86
2016,5,17,18,0,572.0,49.0,1.1,16.0,173.0,57.2,30.68
2016,5,17,18,15,482.5,41.0,1.0,15.0,126.0,31.94,22.59
2016,5,17,18,30,393.0,33.0,0.9,14.0,79.0,26.38,17.24
2016,5,17,18,45,243.0,21.5,0.85,13.0,45.5,17.34,7.14
2016,5,17,19,0,93.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,5,17,19,15,46.5,5.0,0.75,11.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,5,15,128.0,15.5,0.8,8.5,27.5,12.21,0.0
2016,5,18,5,30,256.0,31.0,0.8,9.0,55.0,25.28,15.93
2016,5,18,5,45,361.5,41.5,0.8,10.0,98.0,33.01,23.82
2016,5,18,6,0,467.0,52.0,0.8,11.0,141.0,40.47,30.87
2016,5,18,6,15,534.0,59.5,0.75,11.5,191.0,81.41,46.4
2016,5,18,6,30,601.0,67.0,0.7,12.0,241.0,132.18,80.53
2016,5,18,6,45,649.5,72.0,0.65,13.0,293.5,185.27,122.96
2016,5,18,7,0,698.0,77.0,0.6,14.0,346.0,243.75,172.23
2016,5,18,7,15,730.5,81.5,0.6,14.5,399.0,303.98,224.08
2016,5,18,7,30,763.0,86.0,0.6,15.0,452.0,364.77,275.42
2016,5,18,7,45,788.0,89.5,0.6,15.5,503.0,423.99,324.12
2016,5,18,8,0,813.0,93.0,0.6,16.0,554.0,484.56,372.03
2016,5,18,8,15,831.0,96.0,0.6,16.5,602.5,541.95,415.8
2016,5,18,8,30,849.0,99.0,0.6,17.0,651.0,599.3,457.83
2016,5,18,8,45,864.0,101.0,0.6,18.0,695.5,651.41,493.76
2016,5,18,9,0,879.0,103.0,0.6,19.0,740.0,703.93,528.54
2016,5,18,9,15,889.5,104.5,0.6,19.5,779.0,751.46,559.14
2016,5,18,9,30,900.0,106.0,0.6,20.0,818.0,797.09,586.59
2016,5,18,9,45,911.0,106.0,0.65,21.0,852.5,839.51,611.17
2016,5,18,10,0,922.0,106.0,0.7,22.0,887.0,879.57,633.85
2016,5,18,10,15,927.5,107.0,0.75,22.0,914.0,913.28,654.72
2016,5,18,10,30,933.0,108.0,0.8,22.0,941.0,943.88,673.67
2016,5,18,10,45,935.5,109.5,0.85,22.5,960.5,968.96,687.88
2016,5,18,11,0,938.0,111.0,0.9,23.0,980.0,990.53,699.96
2016,5,18,11,15,940.0,111.5,0.9,23.0,992.0,1007.04,709.37
2016,5,18,11,30,942.0,112.0,0.9,23.0,1004.0,1019.87,716.66
2016,5,18,11,45,941.0,113.5,0.95,23.0,1008.5,1027.04,721.67
2016,5,18,12,0,940.0,115.0,1.0,23.0,1013.0,1030.43,724.55
2016,5,18,12,15,939.5,115.0,1.05,23.0,1010.0,1029.07,724.7
2016,5,18,12,30,939.0,115.0,1.1,23.0,1007.0,1023.96,722.68
2016,5,18,12,45,936.5,114.5,1.15,23.0,996.0,1012.7,717.01
2016,5,18,13,0,934.0,114.0,1.2,23.0,985.0,997.77,709.16
2016,5,18,13,15,930.5,113.0,1.2,23.0,967.0,977.8,697.38
2016,5,18,13,30,927.0,112.0,1.2,23.0,949.0,954.32,683.48
2016,5,18,13,45,923.0,110.0,1.2,23.0,924.5,926.03,666.55
2016,5,18,14,0,919.0,108.0,1.2,23.0,900.0,894.5,647.53
2016,5,18,14,15,912.0,106.5,1.2,22.5,868.5,857.9,626.33
2016,5,18,14,30,905.0,105.0,1.2,22.0,837.0,818.57,603.09
2016,5,18,14,45,898.0,102.0,1.25,22.0,800.0,775.25,576.32
2016,5,18,15,0,891.0,99.0,1.3,22.0,763.0,729.62,547.41
2016,5,18,15,15,879.0,96.5,1.3,21.5,720.0,679.08,513.12
2016,5,18,15,30,867.0,94.0,1.3,21.0,677.0,627.15,476.7
2016,5,18,15,45,851.5,91.0,1.3,20.5,630.0,571.63,436.38
2016,5,18,16,0,836.0,88.0,1.3,20.0,583.0,515.87,394.34
2016,5,18,16,15,815.0,85.0,1.25,19.5,533.0,456.57,347.8
2016,5,18,16,30,794.0,82.0,1.2,19.0,483.0,397.98,300.13
2016,5,18,16,45,762.0,79.0,1.15,18.5,430.0,336.66,249.0
2016,5,18,17,0,730.0,76.0,1.1,18.0,377.0,277.94,198.78
2016,5,18,17,15,690.0,71.0,1.05,17.0,324.5,216.16,146.41
2016,5,18,17,30,650.0,66.0,1.0,16.0,272.0,160.67,100.31
2016,5,18,17,45,592.0,59.5,0.95,15.0,221.0,106.57,60.1
2016,5,18,18,0,534.0,53.0,0.9,14.0,170.0,59.41,33.55
2016,5,18,18,15,444.5,44.5,0.8,13.0,124.0,34.76,25.32
2016,5,18,18,30,355.0,36.0,0.7,12.0,78.0,28.91,19.67
2016,5,18,18,45,217.5,23.5,0.65,11.5,45.5,19.06,8.87
2016,5,18,19,0,80.0,11.0,0.6,11.0,13.0,10.01,0.0
2016,5,18,19,15,40.0,5.5,0.6,10.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,115.5,17.5,1.35,8.0,28.5,13.78,0.0
2016,5,19,5,30,231.0,35.0,1.4,8.0,57.0,27.35,17.86
2016,5,19,5,45,341.0,46.5,1.45,8.0,101.0,37.45,28.0
2016,5,19,6,0,451.0,58.0,1.5,8.0,145.0,45.63,35.91
2016,5,19,6,15,519.5,66.0,1.6,8.0,195.0,85.99,51.55
2016,5,19,6,30,588.0,74.0,1.7,8.0,245.0,136.47,86.21
2016,5,19,6,45,635.5,80.0,1.8,8.5,297.5,189.47,129.77
2016,5,19,7,0,683.0,86.0,1.9,9.0,350.0,247.8,180.69
2016,5,19,7,15,715.5,90.5,1.9,9.5,402.0,305.17,231.95
2016,5,19,7,30,748.0,95.0,1.9,10.0,454.0,365.42,284.86
2016,5,19,7,45,776.5,97.0,1.9,10.5,505.5,425.66,336.47
2016,5,19,8,0,805.0,99.0,1.9,11.0,557.0,485.83,386.4
2016,5,19,8,15,824.0,102.0,1.8,11.0,605.5,543.31,432.93
2016,5,19,8,30,843.0,105.0,1.7,11.0,654.0,600.87,477.82
2016,5,19,8,45,862.0,105.0,1.6,11.5,699.5,653.12,516.37
2016,5,19,9,0,881.0,105.0,1.5,12.0,745.0,706.3,554.06
2016,5,19,9,15,654.5,212.5,1.5,12.5,702.5,690.48,537.31
2016,5,19,9,30,428.0,320.0,1.5,13.0,660.0,644.3,498.49
2016,5,19,9,45,672.5,218.5,1.55,13.5,777.5,765.64,589.84
2016,5,19,10,0,917.0,117.0,1.6,14.0,895.0,884.98,671.36
2016,5,19,10,15,925.0,118.5,1.6,14.0,924.5,921.14,693.41
2016,5,19,10,30,933.0,120.0,1.6,14.0,954.0,954.35,714.31
2016,5,19,10,45,945.0,117.0,1.6,14.0,978.0,983.72,732.6
2016,5,19,11,0,957.0,114.0,1.6,14.0,1002.0,1009.93,748.79
2016,5,19,11,15,960.5,115.0,1.6,14.0,1016.0,1028.62,760.14
2016,5,19,11,30,964.0,116.0,1.6,14.0,1030.0,1043.58,769.23
2016,5,19,11,45,966.5,116.0,1.6,14.5,1036.0,1052.83,773.34
2016,5,19,12,0,969.0,116.0,1.6,15.0,1042.0,1058.24,775.15
2016,5,19,12,15,968.5,116.0,1.65,15.0,1039.5,1056.88,775.05
2016,5,19,12,30,968.0,116.0,1.7,15.0,1037.0,1051.65,772.65
2016,5,19,12,45,968.0,114.0,1.75,15.0,1027.0,1041.09,766.95
2016,5,19,13,0,968.0,112.0,1.8,15.0,1017.0,1026.68,758.86
2016,5,19,13,15,964.5,111.5,1.85,14.5,998.0,1006.66,748.58
2016,5,19,13,30,961.0,111.0,1.9,14.0,979.0,983.01,735.88
2016,5,19,13,45,957.5,108.5,1.95,14.0,954.0,953.88,718.11
2016,5,19,14,0,954.0,106.0,2.0,14.0,929.0,921.36,697.95
2016,5,19,14,15,717.0,210.0,2.1,13.5,816.0,807.68,622.03
2016,5,19,14,30,480.0,314.0,2.2,13.0,703.0,689.96,535.85
2016,5,19,14,45,527.5,280.5,2.3,13.0,689.5,672.81,526.38
2016,5,19,15,0,575.0,247.0,2.4,13.0,676.0,650.15,511.54
2016,5,19,15,15,733.5,172.0,2.4,12.5,687.0,659.14,521.57
2016,5,19,15,30,892.0,97.0,2.4,12.0,698.0,644.8,512.97
2016,5,19,15,45,613.5,170.5,2.4,12.0,570.5,514.38,410.52
2016,5,19,16,0,335.0,244.0,2.4,12.0,443.0,397.0,317.59
2016,5,19,16,15,382.0,211.0,2.4,11.5,419.0,367.74,294.44
2016,5,19,16,30,429.0,178.0,2.4,11.0,395.0,336.14,267.48
2016,5,19,16,45,527.0,134.5,2.45,10.5,372.5,303.06,236.69
2016,5,19,17,0,625.0,91.0,2.5,10.0,350.0,260.09,195.07
2016,5,19,17,15,556.0,94.0,2.5,9.5,301.0,207.37,149.5
2016,5,19,17,30,487.0,97.0,2.5,9.0,252.0,160.04,110.3
2016,5,19,17,45,430.5,85.5,2.5,8.5,204.5,111.6,72.98
2016,5,19,18,0,374.0,74.0,2.5,8.0,157.0,69.96,47.02
2016,5,19,18,15,300.0,59.5,2.4,7.5,115.0,45.27,35.41
2016,5,19,18,30,226.0,45.0,2.3,7.0,73.0,34.78,25.33
2016,5,19,18,45,113.0,28.5,2.25,7.0,42.5,23.01,12.5
2016,5,19,19,0,0.0,12.0,2.2,7.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,2.2,7.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,110.0,18.5,2.3,7.0,29.0,14.56,0.0
2016,5,20,5,30,220.0,37.0,2.3,7.0,58.0,28.89,19.34
2016,5,20,5,45,332.5,48.0,2.3,7.0,102.0,37.0,27.71
2016,5,20,6,0,445.0,59.0,2.3,7.0,146.0,46.41,36.76
2016,5,20,6,15,514.5,67.0,2.3,7.5,196.0,86.34,52.18
2016,5,20,6,30,584.0,75.0,2.3,8.0,246.0,136.56,86.55
2016,5,20,6,45,635.5,80.5,2.3,8.5,299.5,189.56,129.97
2016,5,20,7,0,687.0,86.0,2.3,9.0,353.0,248.35,181.2
2016,5,20,7,15,720.5,90.5,2.25,9.0,406.0,306.19,233.37
2016,5,20,7,30,754.0,95.0,2.2,9.0,459.0,368.86,288.94
2016,5,20,7,45,505.0,171.0,2.2,9.5,426.0,373.93,299.34
2016,5,20,8,0,256.0,247.0,2.2,10.0,393.0,350.01,282.45
2016,5,20,8,15,551.5,177.0,2.15,10.0,526.5,464.6,374.85
2016,5,20,8,30,847.0,107.0,2.1,10.0,660.0,604.31,484.74
2016,5,20,8,45,460.5,219.0,2.1,10.5,522.5,506.54,406.06
2016,5,20,9,0,74.0,331.0,2.1,11.0,385.0,353.55,281.42
2016,5,20,9,15,54.0,327.0,2.1,11.0,368.0,339.93,270.72
2016,5,20,9,30,34.0,323.0,2.1,11.0,351.0,324.27,257.65
2016,5,20,9,45,217.0,343.0,2.1,11.0,527.5,507.93,402.96
2016,5,20,10,0,400.0,363.0,2.1,11.0,704.0,688.56,538.26
2016,5,20,10,15,381.5,385.0,2.1,11.0,718.0,707.92,549.57
2016,5,20,10,30,363.0,407.0,2.1,11.0,732.0,724.83,560.41
2016,5,20,10,45,238.5,438.0,2.15,11.5,654.0,651.56,503.3
2016,5,20,11,0,114.0,469.0,2.2,12.0,576.0,550.82,425.92
2016,5,20,11,15,128.5,479.0,2.2,12.0,600.5,588.08,453.91
2016,5,20,11,30,143.0,489.0,2.2,12.0,625.0,614.09,472.72
2016,5,20,11,45,261.0,462.0,2.2,12.0,711.0,714.07,547.81
2016,5,20,12,0,379.0,435.0,2.2,12.0,797.0,802.89,612.77
2016,5,20,12,15,213.5,433.5,2.2,12.0,637.5,630.04,485.45
2016,5,20,12,30,48.0,432.0,2.2,12.0,478.0,456.18,353.64
2016,5,20,12,45,67.0,446.5,2.2,12.0,509.5,487.59,378.8
2016,5,20,13,0,86.0,461.0,2.2,12.0,541.0,518.13,401.96
2016,5,20,13,15,159.5,458.5,2.15,12.0,604.0,591.92,458.26
2016,5,20,13,30,233.0,456.0,2.1,12.0,667.0,650.91,502.53
2016,5,20,13,45,349.0,405.5,2.1,12.0,711.5,706.08,545.35
2016,5,20,14,0,465.0,355.0,2.1,12.0,756.0,752.3,581.12
2016,5,20,14,15,356.0,373.5,2.1,11.5,674.5,655.83,510.55
2016,5,20,14,30,247.0,392.0,2.1,11.0,593.0,573.15,449.34
2016,5,20,14,45,225.5,375.5,2.1,11.0,552.5,522.09,412.04
2016,5,20,15,0,204.0,359.0,2.1,11.0,512.0,479.97,380.6
2016,5,20,15,15,542.0,227.5,2.1,11.0,601.5,581.41,463.72
2016,5,20,15,30,880.0,96.0,2.1,11.0,691.0,636.07,507.34
2016,5,20,15,45,563.5,179.0,2.1,11.0,550.0,493.82,394.95
2016,5,20,16,0,247.0,262.0,2.1,11.0,409.0,368.23,295.32
2016,5,20,16,15,300.5,228.5,2.05,10.5,392.0,346.15,278.16
2016,5,20,16,30,354.0,195.0,2.0,10.0,375.0,318.02,254.26
2016,5,20,16,45,178.5,164.5,2.0,10.0,255.5,207.15,165.47
2016,5,20,17,0,3.0,134.0,2.0,10.0,136.0,117.93,95.3
2016,5,20,17,15,1.5,116.0,1.95,9.5,117.0,101.32,81.86
2016,5,20,17,30,0.0,98.0,1.9,9.0,98.0,85.04,68.32
2016,5,20,17,45,253.5,79.5,1.85,8.5,136.0,89.61,61.62
2016,5,20,18,0,507.0,61.0,1.8,8.0,174.0,65.65,40.25
2016,5,20,18,15,414.5,51.0,1.7,7.5,128.0,40.2,30.87
2016,5,20,18,30,322.0,41.0,1.6,7.0,82.0,33.24,24.03
2016,5,20,18,45,185.5,27.5,1.55,7.0,48.5,21.55,11.66
2016,5,20,19,0,49.0,14.0,1.5,7.0,15.0,12.73,0.0
2016,5,20,19,15,24.5,7.0,1.45,7.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,7.0,13.5,11.88,0.0
2016,5,21,5,30,0.0,27.0,0.9,7.0,27.0,23.71,14.98
2016,5,21,5,45,2.0,46.5,0.95,7.5,46.5,39.83,30.27
2016,5,21,6,0,4.0,66.0,1.0,8.0,66.0,55.74,45.1
2016,5,21,6,15,12.5,86.0,1.0,8.0,89.0,73.77,58.43
2016,5,21,6,30,21.0,106.0,1.0,8.0,112.0,93.24,74.73
2016,5,21,6,45,27.0,126.0,1.05,8.5,136.0,113.02,91.12
2016,5,21,7,0,33.0,146.0,1.1,9.0,160.0,134.58,108.87
2016,5,21,7,15,38.5,168.5,1.1,9.0,186.0,158.99,129.03
2016,5,21,7,30,44.0,191.0,1.1,9.0,212.0,184.26,149.68
2016,5,21,7,45,139.5,220.5,1.1,9.5,298.5,257.06,207.67
2016,5,21,8,0,235.0,250.0,1.1,10.0,385.0,338.68,271.91
2016,5,21,8,15,217.5,276.0,1.1,10.5,409.0,367.6,293.79
2016,5,21,8,30,200.0,302.0,1.1,11.0,433.0,394.46,313.66
2016,5,21,8,45,118.5,299.5,1.15,11.5,379.0,353.0,280.15
2016,5,21,9,0,37.0,297.0,1.2,12.0,325.0,296.76,234.67
2016,5,21,9,15,22.0,239.5,1.2,12.0,256.5,235.24,186.24
2016,5,21,9,30,7.0,182.0,1.2,12.0,188.0,167.92,132.32
2016,5,21,9,45,55.5,299.0,1.25,12.0,346.5,320.78,253.96
2016,5,21,10,0,104.0,416.0,1.3,12.0,505.0,475.17,370.19
2016,5,21,10,15,103.5,430.0,1.3,12.0,521.0,492.55,381.3
2016,5,21,10,30,103.0,444.0,1.3,12.0,537.0,509.52,393.16
2016,5,21,10,45,62.0,388.0,1.3,12.0,444.5,421.26,326.74
2016,5,21,11,0,21.0,332.0,1.3,12.0,352.0,321.04,250.3
2016,5,21,11,15,37.0,385.0,1.3,12.0,420.5,398.21,309.55
2016,5,21,11,30,53.0,438.0,1.3,12.0,489.0,466.08,359.58
2016,5,21,11,45,38.5,400.5,1.35,12.5,437.5,416.22,321.37
2016,5,21,12,0,24.0,363.0,1.4,13.0,386.0,354.3,274.52
2016,5,21,12,15,19.0,311.5,1.4,12.5,330.0,301.38,235.07
2016,5,21,12,30,14.0,260.0,1.4,12.0,274.0,248.72,194.98
2016,5,21,12,45,88.5,370.5,1.45,12.0,454.0,445.18,347.62
2016,5,21,13,0,163.0,481.0,1.5,12.0,634.0,620.53,475.7
2016,5,21,13,15,89.5,383.5,1.5,12.0,467.5,443.35,344.09
2016,5,21,13,30,16.0,286.0,1.5,12.0,301.0,272.95,213.77
2016,5,21,13,45,14.0,258.0,1.55,12.0,270.5,244.8,192.79
2016,5,21,14,0,12.0,230.0,1.6,12.0,240.0,216.86,171.11
2016,5,21,14,15,18.5,268.5,1.6,12.0,283.5,256.71,203.02
2016,5,21,14,30,25.0,307.0,1.6,12.0,327.0,303.24,239.58
2016,5,21,14,45,21.5,284.5,1.6,12.0,301.5,271.47,214.89
2016,5,21,15,0,18.0,262.0,1.6,12.0,276.0,247.23,196.25
2016,5,21,15,15,13.0,230.0,1.55,11.5,239.5,213.82,170.36
2016,5,21,15,30,8.0,198.0,1.5,11.0,203.0,181.07,144.66
2016,5,21,15,45,174.5,221.0,1.5,11.0,325.5,301.62,243.71
2016,5,21,16,0,341.0,244.0,1.5,11.0,448.0,399.47,319.71
2016,5,21,16,15,227.0,232.5,1.45,10.5,363.0,313.0,250.86
2016,5,21,16,30,113.0,221.0,1.4,10.0,278.0,242.36,195.26
2016,5,21,16,45,209.5,189.5,1.4,10.0,282.0,238.87,190.51
2016,5,21,17,0,306.0,158.0,1.4,10.0,286.0,225.28,175.21
2016,5,21,17,15,465.5,115.0,1.35,9.5,280.0,203.5,149.23
2016,5,21,17,30,625.0,72.0,1.3,9.0,274.0,162.2,105.59
2016,5,21,17,45,574.5,64.0,1.3,9.0,224.0,109.11,64.43
2016,5,21,18,0,524.0,56.0,1.3,9.0,174.0,62.07,36.48
2016,5,21,18,15,438.0,47.0,1.2,8.5,128.5,36.64,27.57
2016,5,21,18,30,352.0,38.0,1.1,8.0,83.0,30.43,21.49
2016,5,21,18,45,222.0,25.5,1.05,7.5,49.5,20.65,11.17
2016,5,21,19,0,92.0,13.0,1.0,7.0,16.0,11.82,0.0
2016,5,21,19,15,46.0,6.5,1.0,6.5,8.0,5.91,0.0
2016,5,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,5,15,133.5,17.5,0.7,6.5,31.0,13.76,0.54
2016,5,22,5,30,267.0,35.0,0.7,7.0,62.0,27.35,18.22
2016,5,22,5,45,366.5,46.0,0.75,7.5,105.5,36.78,27.57
2016,5,22,6,0,466.0,57.0,0.8,8.0,149.0,44.53,34.98
2016,5,22,6,15,531.0,64.5,0.8,8.0,198.5,84.68,50.16
2016,5,22,6,30,596.0,72.0,0.8,8.0,248.0,134.78,84.26
2016,5,22,6,45,404.5,114.0,0.8,8.5,244.0,172.95,125.22
2016,5,22,7,0,213.0,156.0,0.8,9.0,240.0,188.17,146.85
2016,5,22,7,15,190.0,182.0,0.75,9.5,264.5,217.71,172.74
2016,5,22,7,30,167.0,208.0,0.7,10.0,289.0,245.33,196.0
2016,5,22,7,45,225.0,225.5,0.7,10.5,347.0,297.07,236.86
2016,5,22,8,0,283.0,243.0,0.7,11.0,405.0,358.44,284.59
2016,5,22,8,15,303.0,262.0,0.7,11.0,449.0,404.08,319.86
2016,5,22,8,30,323.0,281.0,0.7,11.0,493.0,451.25,355.65
2016,5,22,8,45,209.5,310.5,0.7,11.5,452.0,419.9,329.87
2016,5,22,9,0,96.0,340.0,0.7,12.0,411.0,376.19,294.41
2016,5,22,9,15,79.0,350.0,0.7,12.0,410.0,378.88,296.02
2016,5,22,9,30,62.0,360.0,0.7,12.0,409.0,379.87,295.87
2016,5,22,9,45,57.5,371.0,0.75,12.5,418.0,390.2,302.72
2016,5,22,10,0,53.0,382.0,0.8,13.0,427.0,400.0,309.05
2016,5,22,10,15,96.5,417.5,0.85,13.0,503.0,474.1,364.52
2016,5,22,10,30,140.0,453.0,0.9,13.0,579.0,560.4,426.9
2016,5,22,10,45,279.5,429.0,0.95,13.5,687.0,678.72,512.35
2016,5,22,11,0,419.0,405.0,1.0,14.0,795.0,800.04,596.33
2016,5,22,11,15,250.0,435.5,1.05,14.0,669.5,669.8,502.35
2016,5,22,11,30,81.0,466.0,1.1,14.0,544.0,519.92,393.33
2016,5,22,11,45,83.0,470.0,1.15,14.0,550.0,526.77,399.82
2016,5,22,12,0,85.0,474.0,1.2,14.0,556.0,533.08,404.58
2016,5,22,12,15,518.5,290.5,1.2,13.5,786.0,805.19,609.41
2016,5,22,12,30,952.0,107.0,1.2,13.0,1016.0,1024.15,755.58
2016,5,22,12,45,507.0,274.0,1.3,13.0,758.0,769.72,582.03
2016,5,22,13,0,62.0,441.0,1.4,13.0,500.0,475.36,363.2
2016,5,22,13,15,191.0,437.5,1.45,13.0,612.0,599.58,459.99
2016,5,22,13,30,320.0,434.0,1.5,13.0,724.0,716.58,545.35
2016,5,22,13,45,310.5,423.5,1.55,13.0,699.0,688.32,525.0
2016,5,22,14,0,301.0,413.0,1.6,13.0,674.0,659.27,505.35
2016,5,22,14,15,152.0,280.0,1.6,13.0,411.5,391.29,307.6
2016,5,22,14,30,3.0,147.0,1.6,13.0,149.0,133.47,103.74
2016,5,22,14,45,1.5,140.5,1.65,13.0,141.5,126.29,98.65
2016,5,22,15,0,0.0,134.0,1.7,13.0,134.0,119.24,93.09
2016,5,22,15,15,35.5,217.5,1.7,12.5,242.0,221.26,176.77
2016,5,22,15,30,71.0,301.0,1.7,12.0,350.0,316.54,252.8
2016,5,22,15,45,35.5,176.0,1.7,12.0,200.5,178.67,142.72
2016,5,22,16,0,0.0,51.0,1.7,12.0,51.0,45.1,32.55
2016,5,22,16,15,65.5,137.0,1.7,11.5,170.5,155.03,124.75
2016,5,22,16,30,131.0,223.0,1.7,11.0,290.0,251.09,202.35
2016,5,22,16,45,191.0,194.5,1.7,11.0,280.5,236.73,188.66
2016,5,22,17,0,251.0,166.0,1.7,11.0,271.0,216.55,169.27
2016,5,22,17,15,234.5,146.5,1.7,10.5,234.0,178.21,136.84
2016,5,22,17,30,218.0,127.0,1.7,10.0,197.0,141.85,106.41
2016,5,22,17,45,379.5,91.0,1.7,9.5,187.5,111.3,74.5
2016,5,22,18,0,541.0,55.0,1.7,9.0,178.0,62.02,35.93
2016,5,22,18,15,457.0,46.5,1.6,8.5,132.0,36.18,27.16
2016,5,22,18,30,373.0,38.0,1.5,8.0,86.0,30.39,21.48
2016,5,22,18,45,244.5,26.0,1.45,8.0,52.0,21.07,11.67
2016,5,22,19,0,116.0,14.0,1.4,8.0,18.0,12.73,0.0
2016,5,22,19,15,58.0,7.0,1.35,7.5,9.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,113.5,18.0,0.95,8.0,29.5,14.12,1.36
2016,5,23,5,30,227.0,36.0,1.0,8.0,59.0,28.04,18.78
2016,5,23,5,45,324.5,48.0,1.05,8.0,101.5,36.9,27.62
2016,5,23,6,0,422.0,60.0,1.1,8.0,144.0,46.95,37.18
2016,5,23,6,15,486.0,68.5,1.1,8.0,192.5,85.13,52.15
2016,5,23,6,30,550.0,77.0,1.1,8.0,241.0,133.16,85.02
2016,5,23,6,45,416.0,113.0,1.1,8.5,250.5,173.92,125.7
2016,5,23,7,0,282.0,149.0,1.1,9.0,260.0,199.0,153.63
2016,5,23,7,15,316.5,166.5,1.1,9.5,307.5,244.2,191.48
2016,5,23,7,30,351.0,184.0,1.1,10.0,355.0,293.19,232.03
2016,5,23,7,45,565.5,143.0,1.1,10.5,452.0,375.53,296.76
2016,5,23,8,0,780.0,102.0,1.1,11.0,549.0,473.89,373.99
2016,5,23,8,15,798.0,105.0,1.1,11.0,596.5,529.29,418.26
2016,5,23,8,30,816.0,108.0,1.1,11.0,644.0,584.71,461.45
2016,5,23,8,45,833.0,109.0,1.1,11.5,688.0,637.29,500.35
2016,5,23,9,0,850.0,110.0,1.1,12.0,732.0,686.41,535.58
2016,5,23,9,15,615.5,226.5,1.1,12.0,690.0,671.73,520.45
2016,5,23,9,30,381.0,343.0,1.1,12.0,648.0,620.06,478.6
2016,5,23,9,45,226.5,372.0,1.1,12.5,555.5,533.31,412.29
2016,5,23,10,0,72.0,401.0,1.1,13.0,463.0,433.59,334.65
2016,5,23,10,15,136.5,427.5,1.1,13.0,549.0,526.97,405.12
2016,5,23,10,30,201.0,454.0,1.1,13.0,635.0,614.81,468.24
2016,5,23,10,45,311.0,430.0,1.1,13.0,716.5,707.56,534.89
2016,5,23,11,0,421.0,406.0,1.1,13.0,798.0,801.91,600.73
2016,5,23,11,15,301.5,448.5,1.05,13.0,731.5,730.23,546.78
2016,5,23,11,30,182.0,491.0,1.0,13.0,665.0,651.54,489.03
2016,5,23,11,45,194.5,482.0,1.0,13.0,668.5,656.74,493.91
2016,5,23,12,0,207.0,473.0,1.0,13.0,672.0,660.92,497.21
2016,5,23,12,15,177.0,483.0,1.0,13.0,652.5,641.54,482.69
2016,5,23,12,30,147.0,493.0,1.0,13.0,633.0,621.25,467.75
2016,5,23,12,45,183.5,486.0,1.0,13.0,659.0,646.98,487.22
2016,5,23,13,0,220.0,479.0,1.0,13.0,685.0,670.91,504.84
2016,5,23,13,15,295.5,444.0,1.0,13.0,716.0,711.46,535.09
2016,5,23,13,30,371.0,409.0,1.0,13.0,747.0,737.71,555.17
2016,5,23,13,45,402.5,384.5,1.05,13.0,742.0,730.75,552.04
2016,5,23,14,0,434.0,360.0,1.1,13.0,737.0,728.56,552.34
2016,5,23,14,15,271.0,377.5,1.1,13.0,610.5,588.68,450.97
2016,5,23,14,30,108.0,395.0,1.1,13.0,484.0,450.63,348.35
2016,5,23,14,45,59.0,306.0,1.15,13.0,354.5,325.26,254.97
2016,5,23,15,0,10.0,217.0,1.2,13.0,225.0,200.83,158.07
2016,5,23,15,15,5.0,160.0,1.2,13.0,164.0,145.66,114.56
2016,5,23,15,30,0.0,103.0,1.2,13.0,103.0,91.41,70.59
2016,5,23,15,45,27.0,177.0,1.25,13.0,193.5,174.76,139.37
2016,5,23,16,0,54.0,251.0,1.3,13.0,284.0,252.31,201.55
2016,5,23,16,15,27.0,138.0,1.3,12.5,154.5,135.74,107.79
2016,5,23,16,30,0.0,25.0,1.3,12.0,25.0,22.05,13.21
2016,5,23,16,45,0.0,22.0,1.3,12.0,22.0,19.39,11.04
2016,5,23,17,0,0.0,19.0,1.3,12.0,19.0,16.73,8.81
2016,5,23,17,15,0.0,16.5,1.3,11.5,16.5,14.52,6.96
2016,5,23,17,30,0.0,14.0,1.3,11.0,14.0,12.31,5.09
2016,5,23,17,45,260.5,35.5,1.3,11.0,95.5,54.35,30.45
2016,5,23,18,0,521.0,57.0,1.3,11.0,177.0,63.2,37.03
2016,5,23,18,15,437.5,48.0,1.25,10.5,131.5,37.33,27.98
2016,5,23,18,30,354.0,39.0,1.2,10.0,86.0,31.16,22.01
2016,5,23,18,45,227.5,26.5,1.2,9.5,52.0,21.42,12.05
2016,5,23,19,0,101.0,14.0,1.2,9.0,18.0,12.73,0.0
2016,5,23,19,15,50.5,7.0,1.2,8.5,9.0,6.37,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
