Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,5,15,42.5,18.0,1.05,7.5,22.0,14.81,2.34
2016,5,24,5,30,85.0,36.0,1.1,8.0,44.0,28.81,19.5
2016,5,24,5,45,121.0,55.0,1.15,8.5,75.0,43.11,33.13
2016,5,24,6,0,157.0,74.0,1.2,9.0,106.0,56.97,46.06
2016,5,24,6,15,178.5,95.0,1.2,9.0,140.5,86.74,63.76
2016,5,24,6,30,200.0,116.0,1.2,9.0,175.0,120.54,89.7
2016,5,24,6,45,218.0,135.5,1.2,9.5,211.5,155.38,118.25
2016,5,24,7,0,236.0,155.0,1.2,10.0,248.0,192.46,149.38
2016,5,24,7,15,500.5,120.5,1.2,10.0,353.5,261.78,200.84
2016,5,24,7,30,765.0,86.0,1.2,10.0,459.0,361.95,280.06
2016,5,24,7,45,448.5,172.0,1.2,10.5,396.5,348.93,276.58
2016,5,24,8,0,132.0,258.0,1.2,11.0,334.0,295.78,236.72
2016,5,24,8,15,74.5,242.5,1.15,11.0,286.0,257.16,206.18
2016,5,24,8,30,17.0,227.0,1.1,11.0,238.0,211.59,169.05
2016,5,24,8,45,14.0,224.5,1.1,11.5,234.5,208.77,166.27
2016,5,24,9,0,11.0,222.0,1.1,12.0,231.0,205.52,162.97
2016,5,24,9,15,22.0,272.0,1.1,12.0,290.0,259.45,205.45
2016,5,24,9,30,33.0,322.0,1.1,12.0,349.0,321.74,253.29
2016,5,24,9,45,23.0,281.5,1.1,12.5,300.5,277.99,218.24
2016,5,24,10,0,13.0,241.0,1.1,13.0,252.0,227.23,178.1
2016,5,24,10,15,12.0,227.5,1.1,13.0,238.5,214.69,168.28
2016,5,24,10,30,11.0,214.0,1.1,13.0,225.0,202.02,158.19
2016,5,24,10,45,13.0,242.0,1.1,13.0,254.5,229.86,179.95
2016,5,24,11,0,15.0,270.0,1.1,13.0,284.0,257.87,201.48
2016,5,24,11,15,21.5,324.0,1.1,13.0,345.0,314.35,244.67
2016,5,24,11,30,28.0,378.0,1.1,13.0,406.0,383.04,296.01
2016,5,24,11,45,22.0,336.0,1.15,13.5,358.0,326.71,252.77
2016,5,24,12,0,16.0,294.0,1.2,14.0,310.0,282.06,218.68
2016,5,24,12,15,31.5,362.0,1.2,14.0,392.5,371.61,287.04
2016,5,24,12,30,47.0,430.0,1.2,14.0,475.0,452.12,346.23
2016,5,24,12,45,31.0,347.5,1.2,14.0,377.5,356.15,274.55
2016,5,24,13,0,15.0,265.0,1.2,14.0,280.0,253.53,196.86
2016,5,24,13,15,20.0,306.0,1.2,14.0,325.5,295.48,229.79
2016,5,24,13,30,25.0,347.0,1.2,14.0,371.0,346.99,268.87
2016,5,24,13,45,91.0,392.0,1.25,14.0,472.0,446.32,345.08
2016,5,24,14,0,157.0,437.0,1.3,14.0,573.0,550.52,422.23
2016,5,24,14,15,187.0,418.0,1.3,14.0,575.0,549.94,422.21
2016,5,24,14,30,217.0,399.0,1.3,14.0,577.0,546.74,421.12
2016,5,24,14,45,226.0,378.5,1.3,14.0,556.0,523.72,405.1
2016,5,24,15,0,235.0,358.0,1.3,14.0,535.0,499.35,388.02
2016,5,24,15,15,315.5,317.5,1.3,13.5,541.0,507.92,396.94
2016,5,24,15,30,396.0,277.0,1.3,13.0,547.0,502.14,394.36
2016,5,24,15,45,344.0,267.0,1.35,13.0,490.0,441.67,348.29
2016,5,24,16,0,292.0,257.0,1.4,13.0,433.0,385.58,305.14
2016,5,24,16,15,321.5,227.5,1.4,12.5,406.0,353.98,280.59
2016,5,24,16,30,351.0,198.0,1.4,12.0,379.0,318.9,251.91
2016,5,24,16,45,552.5,135.0,1.4,12.0,385.0,311.7,240.25
2016,5,24,17,0,754.0,72.0,1.4,12.0,391.0,280.99,205.56
2016,5,24,17,15,717.0,67.5,1.4,11.5,338.5,221.65,153.26
2016,5,24,17,30,680.0,63.0,1.4,11.0,286.0,166.08,105.62
2016,5,24,17,45,628.0,57.0,1.45,11.0,235.5,108.9,61.39
2016,5,24,18,0,576.0,51.0,1.5,11.0,185.0,60.39,33.15
2016,5,24,18,15,494.5,43.5,1.45,10.5,138.5,33.59,24.64
2016,5,24,18,30,413.0,36.0,1.4,10.0,92.0,28.53,19.71
2016,5,24,18,45,277.5,25.5,1.4,9.5,56.0,20.51,11.44
2016,5,24,19,0,142.0,15.0,1.4,9.0,20.0,12.18,0.0
2016,5,24,19,15,71.0,7.5,1.35,8.5,10.0,6.82,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,25,5,15,151.0,16.5,1.0,7.0,32.5,13.06,1.87
2016,5,25,5,30,302.0,33.0,1.0,7.0,65.0,26.7,17.8
2016,5,25,5,45,400.0,42.5,1.05,7.5,109.0,33.51,24.67
2016,5,25,6,0,498.0,52.0,1.1,8.0,153.0,40.1,30.98
2016,5,25,6,15,560.0,58.5,1.1,8.5,202.5,80.4,45.61
2016,5,25,6,30,622.0,65.0,1.1,9.0,252.0,130.77,79.47
2016,5,25,6,45,334.5,109.0,1.1,9.5,211.5,154.95,112.79
2016,5,25,7,0,47.0,153.0,1.1,10.0,171.0,143.43,115.21
2016,5,25,7,15,62.5,178.5,1.1,10.0,207.0,174.24,140.47
2016,5,25,7,30,78.0,204.0,1.1,10.0,243.0,207.15,167.18
2016,5,25,7,45,149.0,229.0,1.1,10.5,312.0,267.35,214.8
2016,5,25,8,0,220.0,254.0,1.1,11.0,381.0,333.64,266.7
2016,5,25,8,15,232.5,276.0,1.1,11.5,420.5,373.96,297.56
2016,5,25,8,30,245.0,298.0,1.1,12.0,460.0,419.98,332.15
2016,5,25,8,45,234.0,322.0,1.1,12.5,485.0,444.43,349.49
2016,5,25,9,0,223.0,346.0,1.1,13.0,510.0,472.13,368.89
2016,5,25,9,15,283.5,352.0,1.1,13.0,572.0,539.47,418.97
2016,5,25,9,30,344.0,358.0,1.1,13.0,634.0,604.79,466.36
2016,5,25,9,45,635.5,228.0,1.15,13.5,762.0,739.29,566.86
2016,5,25,10,0,927.0,98.0,1.2,14.0,890.0,868.21,654.99
2016,5,25,10,15,932.5,99.0,1.2,14.0,917.0,901.89,674.94
2016,5,25,10,30,938.0,100.0,1.2,14.0,944.0,932.48,693.95
2016,5,25,10,45,612.5,279.5,1.3,14.0,835.0,845.66,634.14
2016,5,25,11,0,287.0,459.0,1.4,14.0,726.0,719.45,540.25
2016,5,25,11,15,619.0,281.0,1.4,14.0,867.5,876.68,658.57
2016,5,25,11,30,951.0,103.0,1.4,14.0,1009.0,1011.53,747.16
2016,5,25,11,45,505.5,278.0,1.45,14.5,760.0,776.41,584.93
2016,5,25,12,0,60.0,453.0,1.5,15.0,511.0,487.39,369.15
2016,5,25,12,15,118.0,473.5,1.5,15.0,587.0,574.55,435.71
2016,5,25,12,30,176.0,494.0,1.5,15.0,663.0,648.95,489.1
2016,5,25,12,45,113.0,459.5,1.5,15.0,567.5,553.45,419.46
2016,5,25,13,0,50.0,425.0,1.5,15.0,472.0,447.72,341.99
2016,5,25,13,15,102.5,444.0,1.55,15.0,538.5,512.73,392.22
2016,5,25,13,30,155.0,463.0,1.6,15.0,605.0,585.01,445.54
2016,5,25,13,45,138.0,447.5,1.65,15.0,571.0,549.83,419.92
2016,5,25,14,0,121.0,432.0,1.7,15.0,537.0,514.96,395.13
2016,5,25,14,15,129.5,417.0,1.7,14.5,526.0,501.85,387.23
2016,5,25,14,30,138.0,402.0,1.7,14.0,515.0,487.69,378.31
2016,5,25,14,45,517.5,248.0,1.75,14.0,643.0,631.78,493.59
2016,5,25,15,0,897.0,94.0,1.8,14.0,771.0,725.32,566.74
2016,5,25,15,15,885.5,92.0,1.8,13.5,729.0,675.87,530.15
2016,5,25,15,30,874.0,90.0,1.8,13.0,687.0,624.94,492.72
2016,5,25,15,45,859.5,87.5,1.8,13.0,640.5,570.66,450.63
2016,5,25,16,0,845.0,85.0,1.8,13.0,594.0,515.75,406.7
2016,5,25,16,15,825.5,82.0,1.8,12.5,544.5,457.17,359.18
2016,5,25,16,30,806.0,79.0,1.8,12.0,495.0,399.12,310.32
2016,5,25,16,45,780.5,75.0,1.85,12.0,443.5,338.89,257.81
2016,5,25,17,0,755.0,71.0,1.9,12.0,392.0,280.46,205.63
2016,5,25,17,15,718.5,67.0,1.9,11.5,340.0,221.7,153.62
2016,5,25,17,30,682.0,63.0,1.9,11.0,288.0,166.63,106.16
2016,5,25,17,45,627.0,58.0,1.9,10.5,237.0,109.91,62.42
2016,5,25,18,0,572.0,53.0,1.9,10.0,186.0,62.2,34.79
2016,5,25,18,15,490.5,45.5,1.8,9.5,140.0,35.2,26.21
2016,5,25,18,30,409.0,38.0,1.7,9.0,94.0,30.22,21.32
2016,5,25,18,45,266.0,27.0,1.65,9.0,57.5,21.78,12.66
2016,5,25,19,0,123.0,16.0,1.6,9.0,21.0,12.63,0.0
2016,5,25,19,15,61.5,8.0,1.6,8.5,10.5,7.28,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,123.0,19.0,1.1,8.0,32.0,14.89,3.33
2016,5,26,5,30,246.0,38.0,1.1,8.0,64.0,29.59,20.27
2016,5,26,5,45,342.0,49.0,1.1,8.0,107.0,37.65,28.34
2016,5,26,6,0,438.0,60.0,1.1,8.0,150.0,46.79,37.06
2016,5,26,6,15,503.0,68.5,1.05,8.5,199.0,85.26,51.8
2016,5,26,6,30,568.0,77.0,1.0,9.0,248.0,134.25,84.83
2016,5,26,6,45,359.5,119.5,1.0,9.5,235.0,167.94,122.52
2016,5,26,7,0,151.0,162.0,1.0,10.0,222.0,176.44,138.88
2016,5,26,7,15,438.5,130.5,1.0,10.0,338.0,250.8,193.2
2016,5,26,7,30,726.0,99.0,1.0,10.0,454.0,356.74,275.86
2016,5,26,7,45,755.0,101.0,1.0,10.5,505.0,415.67,325.21
2016,5,26,8,0,784.0,103.0,1.0,11.0,556.0,474.45,373.17
2016,5,26,8,15,802.5,106.5,0.95,11.5,603.5,530.64,417.15
2016,5,26,8,30,821.0,110.0,0.9,12.0,651.0,586.91,459.4
2016,5,26,8,45,838.0,111.0,0.9,12.5,695.5,639.6,497.95
2016,5,26,9,0,855.0,112.0,0.9,13.0,740.0,688.86,532.87
2016,5,26,9,15,866.0,114.0,0.9,13.5,778.5,735.87,565.05
2016,5,26,9,30,877.0,116.0,0.9,14.0,817.0,781.11,593.65
2016,5,26,9,45,881.0,120.0,0.9,14.5,849.0,820.7,617.78
2016,5,26,10,0,885.0,124.0,0.9,15.0,881.0,857.55,639.78
2016,5,26,10,15,891.5,125.5,0.9,15.0,908.0,891.29,660.69
2016,5,26,10,30,898.0,127.0,0.9,15.0,935.0,922.12,679.6
2016,5,26,10,45,902.0,128.0,0.95,15.5,955.0,947.15,694.36
2016,5,26,11,0,906.0,129.0,1.0,16.0,975.0,968.89,707.04
2016,5,26,11,15,909.0,129.5,1.0,16.0,987.5,985.81,717.09
2016,5,26,11,30,912.0,130.0,1.0,16.0,1000.0,999.24,725.05
2016,5,26,11,45,912.5,130.5,1.05,16.5,1005.0,1006.72,729.01
2016,5,26,12,0,913.0,131.0,1.1,17.0,1010.0,1010.62,730.86
2016,5,26,12,15,913.0,131.0,1.1,17.0,1008.0,1009.96,730.41
2016,5,26,12,30,913.0,131.0,1.1,17.0,1006.0,1005.71,727.87
2016,5,26,12,45,914.5,128.0,1.15,17.5,997.0,996.45,721.88
2016,5,26,13,0,916.0,125.0,1.2,18.0,988.0,983.53,713.71
2016,5,26,13,15,913.0,124.5,1.2,18.0,970.5,965.21,702.65
2016,5,26,13,30,910.0,124.0,1.2,18.0,953.0,943.46,689.49
2016,5,26,13,45,907.0,121.5,1.25,18.0,929.5,916.47,673.75
2016,5,26,14,0,904.0,119.0,1.3,18.0,906.0,886.25,655.79
2016,5,26,14,15,897.0,117.5,1.3,17.5,875.0,850.63,634.61
2016,5,26,14,30,890.0,116.0,1.3,17.0,844.0,812.35,611.41
2016,5,26,14,45,881.0,113.5,1.35,17.0,807.0,769.15,583.97
2016,5,26,15,0,872.0,111.0,1.4,17.0,770.0,723.84,553.91
2016,5,26,15,15,859.5,108.5,1.4,16.5,728.0,674.37,519.54
2016,5,26,15,30,847.0,106.0,1.4,16.0,686.0,625.27,484.28
2016,5,26,15,45,830.5,103.5,1.45,16.0,639.5,570.53,443.17
2016,5,26,16,0,814.0,101.0,1.5,16.0,593.0,515.45,400.37
2016,5,26,16,15,792.5,97.5,1.5,15.5,543.5,457.08,354.05
2016,5,26,16,30,771.0,94.0,1.5,15.0,494.0,399.49,306.65
2016,5,26,16,45,743.5,89.5,1.55,14.5,442.5,340.03,256.42
2016,5,26,17,0,716.0,85.0,1.6,14.0,391.0,280.31,204.73
2016,5,26,17,15,677.0,80.0,1.6,13.5,339.0,222.0,154.09
2016,5,26,17,30,638.0,75.0,1.6,13.0,287.0,167.71,108.09
2016,5,26,17,45,580.0,68.5,1.6,12.5,236.0,114.52,67.74
2016,5,26,18,0,522.0,62.0,1.6,12.0,185.0,68.24,40.69
2016,5,26,18,15,437.5,53.0,1.55,11.0,139.0,41.44,31.64
2016,5,26,18,30,353.0,44.0,1.5,10.0,93.0,35.44,25.88
2016,5,26,18,45,221.0,30.5,1.5,9.5,57.0,23.84,14.49
2016,5,26,19,0,89.0,17.0,1.5,9.0,21.0,13.39,0.0
2016,5,26,19,15,44.5,8.5,1.45,8.5,10.5,7.73,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.0,0.8,7.5,33.0,14.89,3.73
2016,5,27,5,30,253.0,38.0,0.8,8.0,66.0,29.58,20.33
2016,5,27,5,45,355.0,49.0,0.85,8.5,110.0,39.13,29.64
2016,5,27,6,0,457.0,60.0,0.9,9.0,154.0,46.8,36.93
2016,5,27,6,15,522.0,68.0,0.85,9.5,203.5,85.63,51.36
2016,5,27,6,30,587.0,76.0,0.8,10.0,253.0,135.27,84.49
2016,5,27,6,45,637.0,80.5,0.8,10.5,306.0,186.8,125.7
2016,5,27,7,0,687.0,85.0,0.8,11.0,359.0,243.88,174.33
2016,5,27,7,15,719.5,90.0,0.75,11.5,411.0,301.37,224.36
2016,5,27,7,30,752.0,95.0,0.7,12.0,463.0,363.69,277.28
2016,5,27,7,45,779.5,97.5,0.65,12.5,514.5,421.86,325.44
2016,5,27,8,0,807.0,100.0,0.6,13.0,566.0,481.66,373.0
2016,5,27,8,15,825.0,103.0,0.55,13.5,614.0,538.24,416.26
2016,5,27,8,30,843.0,106.0,0.5,14.0,662.0,594.81,457.65
2016,5,27,8,45,859.0,107.5,0.5,15.0,706.5,646.41,493.63
2016,5,27,9,0,875.0,109.0,0.5,16.0,751.0,698.48,528.5
2016,5,27,9,15,885.5,110.5,0.45,16.5,790.0,745.48,558.85
2016,5,27,9,30,896.0,112.0,0.4,17.0,829.0,790.61,585.35
2016,5,27,9,45,908.5,111.0,0.4,17.5,863.5,832.82,610.22
2016,5,27,10,0,921.0,110.0,0.4,18.0,898.0,872.8,633.27
2016,5,27,10,15,926.5,111.0,0.4,18.5,925.0,906.28,651.88
2016,5,27,10,30,932.0,112.0,0.4,19.0,952.0,936.69,668.44
2016,5,27,10,45,937.5,112.0,0.45,20.0,972.5,962.91,682.1
2016,5,27,11,0,943.0,112.0,0.5,21.0,993.0,985.77,693.68
2016,5,27,11,15,945.5,112.5,0.55,21.0,1005.5,1002.82,704.43
2016,5,27,11,30,948.0,113.0,0.6,21.0,1018.0,1016.23,713.14
2016,5,27,11,45,949.5,112.5,0.65,21.5,1023.0,1024.02,717.24
2016,5,27,12,0,951.0,112.0,0.7,22.0,1028.0,1028.07,719.25
2016,5,27,12,15,950.5,112.0,0.75,22.0,1025.0,1026.94,719.65
2016,5,27,12,30,950.0,112.0,0.8,22.0,1022.0,1022.06,717.93
2016,5,27,12,45,946.5,112.0,0.9,22.0,1011.5,1010.6,713.35
2016,5,27,13,0,943.0,112.0,1.0,22.0,1001.0,995.49,706.53
2016,5,27,13,15,939.5,111.5,1.05,22.0,983.0,976.3,696.2
2016,5,27,13,30,936.0,111.0,1.1,22.0,965.0,953.6,683.67
2016,5,27,13,45,928.5,111.0,1.15,22.0,939.5,924.5,667.01
2016,5,27,14,0,921.0,111.0,1.2,22.0,914.0,892.33,648.28
2016,5,27,14,15,913.5,109.5,1.2,21.5,882.5,855.84,627.04
2016,5,27,14,30,906.0,108.0,1.2,21.0,851.0,816.67,603.77
2016,5,27,14,45,895.5,106.5,1.25,21.0,813.0,772.79,576.48
2016,5,27,15,0,885.0,105.0,1.3,21.0,775.0,726.88,546.85
2016,5,27,15,15,872.5,103.0,1.3,20.5,732.5,677.4,513.12
2016,5,27,15,30,860.0,101.0,1.3,20.0,690.0,626.56,477.32
2016,5,27,15,45,844.0,98.0,1.35,20.0,643.5,572.58,437.47
2016,5,27,16,0,828.0,95.0,1.4,20.0,597.0,516.68,394.8
2016,5,27,16,15,807.5,91.5,1.35,19.5,547.0,458.13,348.88
2016,5,27,16,30,787.0,88.0,1.3,19.0,497.0,400.24,301.83
2016,5,27,16,45,759.5,84.0,1.3,18.5,445.5,340.44,252.05
2016,5,27,17,0,732.0,80.0,1.3,18.0,394.0,282.69,202.66
2016,5,27,17,15,694.5,75.0,1.25,17.0,342.0,221.62,150.81
2016,5,27,17,30,657.0,70.0,1.2,16.0,290.0,166.63,104.97
2016,5,27,17,45,604.5,64.0,1.15,15.5,239.5,113.35,64.83
2016,5,27,18,0,552.0,58.0,1.1,15.0,189.0,66.25,37.63
2016,5,27,18,15,471.0,49.5,1.0,14.0,142.5,38.41,28.58
2016,5,27,18,30,390.0,41.0,0.9,13.0,96.0,32.7,23.19
2016,5,27,18,45,264.0,29.0,0.85,12.5,59.5,23.46,14.08
2016,5,27,19,0,138.0,17.0,0.8,12.0,23.0,13.42,0.0
2016,5,27,19,15,69.0,8.5,0.75,11.5,11.5,7.73,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,136.0,18.5,0.5,9.5,33.5,14.49,3.73
2016,5,28,5,30,272.0,37.0,0.4,10.0,67.0,28.82,19.55
2016,5,28,5,45,371.5,47.0,0.35,10.5,110.5,37.3,27.82
2016,5,28,6,0,471.0,57.0,0.3,11.0,154.0,44.16,34.32
2016,5,28,6,15,534.0,64.5,0.25,11.5,203.5,82.95,48.36
2016,5,28,6,30,597.0,72.0,0.2,12.0,253.0,132.55,80.9
2016,5,28,6,45,644.5,77.0,0.2,13.0,305.5,184.57,121.69
2016,5,28,7,0,692.0,82.0,0.2,14.0,358.0,241.82,169.27
2016,5,28,7,15,723.5,86.5,0.2,14.5,409.5,298.74,217.83
2016,5,28,7,30,755.0,91.0,0.2,15.0,461.0,360.34,269.15
2016,5,28,7,45,779.5,94.0,0.25,16.0,512.0,417.8,315.66
2016,5,28,8,0,804.0,97.0,0.3,17.0,563.0,476.57,361.42
2016,5,28,8,15,822.0,100.0,0.3,17.5,611.0,532.92,403.94
2016,5,28,8,30,840.0,103.0,0.3,18.0,659.0,589.27,444.8
2016,5,28,8,45,854.0,105.5,0.35,19.0,702.5,640.5,480.36
2016,5,28,9,0,868.0,108.0,0.4,20.0,746.0,691.89,514.77
2016,5,28,9,15,878.5,110.5,0.45,20.5,785.0,739.51,546.53
2016,5,28,9,30,889.0,113.0,0.5,21.0,824.0,785.29,574.85
2016,5,28,9,45,896.0,115.0,0.55,21.5,857.5,825.75,599.25
2016,5,28,10,0,903.0,117.0,0.6,22.0,891.0,863.65,621.8
2016,5,28,10,15,909.0,118.5,0.65,22.0,918.0,897.48,642.82
2016,5,28,10,30,915.0,120.0,0.7,22.0,945.0,928.33,661.95
2016,5,28,10,45,918.0,121.5,0.8,22.5,964.5,953.34,677.15
2016,5,28,11,0,921.0,123.0,0.9,23.0,984.0,974.95,690.3
2016,5,28,11,15,923.5,124.0,0.95,23.0,996.5,992.13,701.15
2016,5,28,11,30,926.0,125.0,1.0,23.0,1009.0,1005.75,709.95
2016,5,28,11,45,925.5,126.0,1.05,23.0,1013.5,1012.91,714.91
2016,5,28,12,0,925.0,127.0,1.1,23.0,1018.0,1016.41,717.82
2016,5,28,12,15,924.0,127.0,1.1,23.0,1015.5,1014.85,716.83
2016,5,28,12,30,923.0,127.0,1.1,23.0,1013.0,1009.67,713.79
2016,5,28,12,45,917.5,129.0,1.15,23.0,1001.5,998.5,708.1
2016,5,28,13,0,912.0,131.0,1.2,23.0,990.0,983.82,700.34
2016,5,28,13,15,908.0,130.0,1.2,22.5,972.5,964.3,690.09
2016,5,28,13,30,904.0,129.0,1.2,22.0,955.0,941.4,677.74
2016,5,28,13,45,896.5,128.5,1.3,22.0,929.5,912.65,661.84
2016,5,28,14,0,889.0,128.0,1.4,22.0,904.0,880.95,643.79
2016,5,28,14,15,881.0,126.5,1.4,21.5,873.0,845.12,622.69
2016,5,28,14,30,873.0,125.0,1.4,21.0,842.0,806.73,599.65
2016,5,28,14,45,862.0,123.5,1.4,21.0,804.5,763.77,572.07
2016,5,28,15,0,851.0,122.0,1.4,21.0,767.0,722.42,544.08
2016,5,28,15,15,706.5,170.0,1.35,20.5,685.5,635.75,481.89
2016,5,28,15,30,562.0,218.0,1.3,20.0,604.0,553.83,422.25
2016,5,28,15,45,676.5,163.5,1.3,20.0,597.0,540.55,413.24
2016,5,28,16,0,791.0,109.0,1.3,20.0,590.0,511.31,390.44
2016,5,28,16,15,768.5,105.5,1.25,19.5,540.5,453.78,345.32
2016,5,28,16,30,746.0,102.0,1.2,19.0,491.0,395.4,298.27
2016,5,28,16,45,718.5,96.5,1.2,18.5,440.0,336.15,249.3
2016,5,28,17,0,691.0,91.0,1.2,18.0,389.0,279.03,200.8
2016,5,28,17,15,651.0,85.5,1.1,17.0,337.0,221.54,152.24
2016,5,28,17,30,611.0,80.0,1.0,16.0,285.0,168.23,108.16
2016,5,28,17,45,557.5,72.0,0.95,15.5,235.0,115.82,68.76
2016,5,28,18,0,504.0,64.0,0.9,15.0,185.0,69.81,41.61
2016,5,28,18,15,422.0,54.5,0.8,14.0,139.5,42.52,32.24
2016,5,28,18,30,340.0,45.0,0.7,13.0,94.0,36.13,26.24
2016,5,28,18,45,223.5,31.5,0.65,12.5,58.5,24.58,15.14
2016,5,28,19,0,107.0,18.0,0.6,12.0,23.0,14.17,0.0
2016,5,28,19,15,53.5,9.0,0.55,11.5,11.5,8.19,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,145.5,18.0,0.65,8.5,34.0,14.1,3.76
2016,5,29,5,30,291.0,36.0,0.6,9.0,68.0,29.25,20.03
2016,5,29,5,45,389.0,45.5,0.55,9.5,112.0,35.95,26.72
2016,5,29,6,0,487.0,55.0,0.5,10.0,156.0,42.44,32.9
2016,5,29,6,15,549.5,62.5,0.45,10.5,206.0,81.77,47.14
2016,5,29,6,30,612.0,70.0,0.4,11.0,256.0,132.17,80.36
2016,5,29,6,45,657.0,75.0,0.4,11.5,308.0,184.56,122.07
2016,5,29,7,0,702.0,80.0,0.4,12.0,360.0,241.85,170.63
2016,5,29,7,15,733.0,84.0,0.4,12.5,412.0,300.9,221.56
2016,5,29,7,30,764.0,88.0,0.4,13.0,464.0,360.06,271.72
2016,5,29,7,45,505.0,170.0,0.45,13.5,429.5,367.92,284.31
2016,5,29,8,0,246.0,252.0,0.5,14.0,395.0,345.88,270.06
2016,5,29,8,15,322.5,258.0,0.55,14.5,461.5,407.28,317.21
2016,5,29,8,30,399.0,264.0,0.6,15.0,528.0,475.72,368.14
2016,5,29,8,45,635.5,185.0,0.65,15.5,638.0,581.19,446.94
2016,5,29,9,0,872.0,106.0,0.7,16.0,748.0,691.72,527.33
2016,5,29,9,15,567.0,244.0,0.7,16.5,670.0,645.55,488.13
2016,5,29,9,30,262.0,382.0,0.7,17.0,592.0,562.96,423.52
2016,5,29,9,45,584.5,248.0,0.75,17.5,742.0,713.88,535.75
2016,5,29,10,0,907.0,114.0,0.8,18.0,892.0,863.05,636.06
2016,5,29,10,15,913.0,115.5,0.85,18.0,919.0,896.99,656.03
2016,5,29,10,30,919.0,117.0,0.9,18.0,946.0,927.95,675.63
2016,5,29,10,45,922.0,118.5,0.95,18.5,965.5,953.06,690.22
2016,5,29,11,0,925.0,120.0,1.0,19.0,985.0,974.76,702.69
2016,5,29,11,15,927.5,120.5,1.0,19.0,998.0,991.55,712.52
2016,5,29,11,30,930.0,121.0,1.0,19.0,1011.0,1004.77,720.24
2016,5,29,11,45,930.0,122.0,1.05,19.0,1015.5,1012.46,725.63
2016,5,29,12,0,930.0,123.0,1.1,19.0,1020.0,1016.49,728.9
2016,5,29,12,15,930.0,123.0,1.1,19.0,1018.0,1015.93,728.51
2016,5,29,12,30,930.0,123.0,1.1,19.0,1016.0,1011.71,726.01
2016,5,29,12,45,923.5,126.0,1.15,19.5,1005.0,1000.53,718.86
2016,5,29,13,0,917.0,129.0,1.2,20.0,994.0,985.85,709.65
2016,5,29,13,15,913.5,128.0,1.2,20.0,976.5,966.75,698.22
2016,5,29,13,30,910.0,127.0,1.2,20.0,959.0,944.24,684.69
2016,5,29,13,45,905.0,126.0,1.2,20.0,935.0,917.12,668.22
2016,5,29,14,0,900.0,125.0,1.2,20.0,911.0,886.88,649.73
2016,5,29,14,15,892.5,123.5,1.2,19.5,880.0,851.18,628.75
2016,5,29,14,30,885.0,122.0,1.2,19.0,849.0,812.85,605.8
2016,5,29,14,45,875.5,120.0,1.2,19.0,812.0,770.15,578.45
2016,5,29,15,0,866.0,118.0,1.2,19.0,775.0,725.38,548.41
2016,5,29,15,15,853.5,115.5,1.15,18.5,733.0,678.95,516.14
2016,5,29,15,30,841.0,113.0,1.1,18.0,691.0,627.91,479.74
2016,5,29,15,45,825.0,109.5,1.1,18.0,645.0,572.94,438.93
2016,5,29,16,0,809.0,106.0,1.1,18.0,599.0,517.57,396.52
2016,5,29,16,15,787.5,102.5,1.1,17.5,549.5,459.62,351.4
2016,5,29,16,30,766.0,99.0,1.1,17.0,500.0,402.45,305.2
2016,5,29,16,45,740.0,94.0,1.1,17.0,448.5,341.33,253.99
2016,5,29,17,0,714.0,89.0,1.1,17.0,397.0,283.92,204.56
2016,5,29,17,15,675.0,83.5,1.05,16.0,345.0,225.35,154.92
2016,5,29,17,30,636.0,78.0,1.0,15.0,293.0,170.81,109.6
2016,5,29,17,45,583.5,71.0,0.95,14.5,242.5,117.89,69.61
2016,5,29,18,0,531.0,64.0,0.9,14.0,192.0,71.19,42.14
2016,5,29,18,15,448.5,54.5,0.85,13.0,145.0,42.52,32.39
2016,5,29,18,30,366.0,45.0,0.8,12.0,98.0,36.1,26.35
2016,5,29,18,45,243.0,32.0,0.75,11.5,61.5,24.99,15.64
2016,5,29,19,0,120.0,19.0,0.7,11.0,25.0,14.97,0.0
2016,5,29,19,15,60.0,9.5,0.7,10.5,12.5,8.64,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,159.0,18.0,0.65,7.5,35.5,14.25,4.11
2016,5,30,5,30,318.0,36.0,0.6,8.0,71.0,29.25,20.15
2016,5,30,5,45,417.5,44.5,0.6,8.5,116.0,35.1,26.08
2016,5,30,6,0,517.0,53.0,0.6,9.0,161.0,40.81,31.55
2016,5,30,6,15,578.0,60.0,0.55,9.5,211.5,80.92,45.78
2016,5,30,6,30,639.0,67.0,0.5,10.0,262.0,132.34,79.67
2016,5,30,6,45,683.0,71.5,0.5,11.0,314.5,185.63,122.15
2016,5,30,7,0,727.0,76.0,0.5,12.0,367.0,246.14,173.33
2016,5,30,7,15,757.0,80.0,0.5,12.5,419.5,303.72,223.36
2016,5,30,7,30,787.0,84.0,0.5,13.0,472.0,363.82,274.56
2016,5,30,7,45,810.5,87.0,0.5,13.5,523.0,422.49,323.25
2016,5,30,8,0,834.0,90.0,0.5,14.0,574.0,482.31,371.01
2016,5,30,8,15,851.0,93.0,0.5,14.5,622.0,539.3,414.86
2016,5,30,8,30,868.0,96.0,0.5,15.0,670.0,595.78,456.64
2016,5,30,8,45,881.0,98.0,0.55,16.0,714.5,648.34,493.81
2016,5,30,9,0,894.0,100.0,0.6,17.0,759.0,699.73,528.86
2016,5,30,9,15,904.0,102.0,0.6,17.5,798.0,747.56,560.43
2016,5,30,9,30,914.0,104.0,0.6,18.0,837.0,793.44,588.32
2016,5,30,9,45,918.0,108.0,0.65,18.5,869.5,834.35,613.32
2016,5,30,10,0,922.0,112.0,0.7,19.0,902.0,872.43,636.26
2016,5,30,10,15,927.5,113.0,0.75,19.5,929.0,905.92,656.08
2016,5,30,10,30,933.0,114.0,0.8,20.0,956.0,936.35,673.86
2016,5,30,10,45,937.0,115.0,0.85,20.5,976.0,962.21,688.73
2016,5,30,11,0,941.0,116.0,0.9,21.0,996.0,984.66,701.49
2016,5,30,11,15,943.5,116.5,0.9,21.0,1009.0,1001.72,711.31
2016,5,30,11,30,946.0,117.0,0.9,21.0,1022.0,1015.15,719.03
2016,5,30,11,45,946.5,117.5,0.95,21.5,1027.0,1023.0,723.1
2016,5,30,12,0,947.0,118.0,1.0,22.0,1032.0,1027.13,725.05
2016,5,30,12,15,946.5,117.5,1.0,22.0,1029.5,1025.64,724.09
2016,5,30,12,30,946.0,117.0,1.0,22.0,1027.0,1020.43,721.04
2016,5,30,12,45,943.0,117.5,1.05,22.5,1016.0,1010.11,714.6
2016,5,30,13,0,940.0,118.0,1.1,23.0,1005.0,996.14,706.02
2016,5,30,13,15,936.5,117.0,1.1,23.0,987.5,976.71,694.59
2016,5,30,13,30,933.0,116.0,1.1,23.0,970.0,953.78,681.06
2016,5,30,13,45,927.5,115.0,1.15,23.0,945.5,925.72,665.13
2016,5,30,14,0,922.0,114.0,1.2,23.0,921.0,894.5,647.07
2016,5,30,14,15,915.0,112.5,1.2,22.5,889.5,858.58,626.3
2016,5,30,14,30,908.0,111.0,1.2,22.0,858.0,819.94,603.49
2016,5,30,14,45,899.0,109.0,1.2,22.0,821.0,776.82,576.25
2016,5,30,15,0,890.0,107.0,1.2,22.0,784.0,731.54,546.68
2016,5,30,15,15,878.0,104.5,1.2,21.5,741.5,681.89,513.14
2016,5,30,15,30,866.0,102.0,1.2,21.0,699.0,630.82,477.51
2016,5,30,15,45,851.0,99.0,1.2,21.0,652.5,577.28,437.96
2016,5,30,16,0,836.0,96.0,1.2,21.0,606.0,521.72,395.66
2016,5,30,16,15,815.5,92.5,1.15,20.5,556.5,462.92,349.99
2016,5,30,16,30,795.0,89.0,1.1,20.0,507.0,404.75,303.17
2016,5,30,16,45,769.5,85.0,1.1,19.5,455.0,345.33,254.08
2016,5,30,17,0,744.0,81.0,1.1,19.0,403.0,287.7,205.12
2016,5,30,17,15,706.5,76.0,1.05,18.0,350.5,225.98,153.1
2016,5,30,17,30,669.0,71.0,1.0,17.0,298.0,170.37,106.98
2016,5,30,17,45,618.5,64.5,0.95,16.5,247.5,116.18,66.13
2016,5,30,18,0,568.0,58.0,0.9,16.0,197.0,67.9,37.94
2016,5,30,18,15,487.5,50.0,0.8,15.0,149.5,38.67,28.73
2016,5,30,18,30,407.0,42.0,0.7,14.0,102.0,33.39,23.78
2016,5,30,18,45,282.0,30.5,0.6,13.0,64.5,24.64,15.31
2016,5,30,19,0,157.0,19.0,0.5,12.0,27.0,14.99,0.2
2016,5,30,19,15,78.5,9.5,0.5,11.5,13.5,8.64,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,31,4,45,28.5,5.0,0.65,7.5,5.5,0.0,0.0
2016,5,31,5,0,57.0,10.0,0.6,8.0,11.0,9.1,0.0
2016,5,31,5,15,203.0,22.0,0.55,8.5,42.5,17.92,6.8
2016,5,31,5,30,349.0,34.0,0.5,9.0,74.0,27.43,18.49
2016,5,31,5,45,443.5,42.5,0.45,9.5,119.0,33.38,24.45
2016,5,31,6,0,538.0,51.0,0.4,10.0,164.0,39.16,29.96
2016,5,31,6,15,598.0,57.5,0.4,10.5,214.5,79.53,43.89
2016,5,31,6,30,658.0,64.0,0.4,11.0,265.0,131.51,77.82
2016,5,31,6,45,700.5,68.0,0.4,12.0,317.5,187.8,122.58
2016,5,31,7,0,743.0,72.0,0.4,13.0,370.0,245.67,171.42
2016,5,31,7,15,772.0,76.0,0.4,14.0,422.5,303.79,221.34
2016,5,31,7,30,801.0,80.0,0.4,15.0,475.0,364.3,272.07
2016,5,31,7,45,823.0,83.0,0.45,16.0,526.0,423.05,320.15
2016,5,31,8,0,845.0,86.0,0.5,17.0,577.0,482.76,367.1
2016,5,31,8,15,861.5,88.5,0.5,17.5,625.0,539.66,410.48
2016,5,31,8,30,878.0,91.0,0.5,18.0,673.0,595.85,451.64
2016,5,31,8,45,890.0,93.0,0.55,18.5,716.5,648.21,489.2
2016,5,31,9,0,902.0,95.0,0.6,19.0,760.0,699.29,524.71
2016,5,31,9,15,912.0,97.0,0.65,19.5,799.5,747.43,556.88
2016,5,31,9,30,922.0,99.0,0.7,20.0,839.0,793.61,585.6
2016,5,31,9,45,928.0,101.0,0.75,21.0,872.0,834.45,609.28
2016,5,31,10,0,934.0,103.0,0.8,22.0,905.0,872.59,630.89
2016,5,31,10,15,939.5,104.5,0.85,22.0,932.0,906.92,652.29
2016,5,31,10,30,945.0,106.0,0.9,22.0,959.0,938.16,671.72
2016,5,31,10,45,948.5,106.5,0.95,22.5,979.0,963.39,686.07
2016,5,31,11,0,952.0,107.0,1.0,23.0,999.0,985.15,698.31
2016,5,31,11,15,954.5,107.5,1.0,23.0,1012.0,1002.41,708.24
2016,5,31,11,30,957.0,108.0,1.0,23.0,1025.0,1016.0,716.03
2016,5,31,11,45,958.0,108.5,1.05,23.5,1030.0,1024.45,720.39
2016,5,31,12,0,959.0,109.0,1.1,24.0,1035.0,1029.15,722.61
2016,5,31,12,15,958.5,108.5,1.1,24.0,1032.5,1027.68,721.66
2016,5,31,12,30,958.0,108.0,1.1,24.0,1030.0,1022.46,718.62
2016,5,31,12,45,957.5,107.0,1.1,24.5,1020.5,1012.99,711.74
2016,5,31,13,0,957.0,106.0,1.1,25.0,1011.0,999.77,702.73
2016,5,31,13,15,954.0,105.5,1.1,25.0,993.5,981.03,691.82
2016,5,31,13,30,951.0,105.0,1.1,25.0,976.0,958.72,678.8
2016,5,31,13,45,946.5,103.5,1.15,25.0,951.5,930.66,663.02
2016,5,31,14,0,942.0,102.0,1.2,25.0,927.0,899.34,645.07
2016,5,31,14,15,935.5,101.0,1.2,25.0,896.0,863.76,623.52
2016,5,31,14,30,929.0,100.0,1.2,25.0,865.0,825.36,599.99
2016,5,31,14,45,920.5,98.0,1.2,25.0,828.5,781.89,572.88
2016,5,31,15,0,912.0,96.0,1.2,25.0,792.0,736.17,543.8
2016,5,31,15,15,901.0,94.0,1.2,24.5,749.5,686.79,510.86
2016,5,31,15,30,890.0,92.0,1.2,24.0,707.0,635.86,475.73
2016,5,31,15,45,875.5,90.0,1.2,24.0,660.5,581.66,436.15
2016,5,31,16,0,861.0,88.0,1.2,24.0,614.0,526.78,394.74
2016,5,31,16,15,842.0,85.0,1.15,23.5,564.5,467.89,349.45
2016,5,31,16,30,823.0,82.0,1.1,23.0,515.0,409.46,302.85
2016,5,31,16,45,797.0,78.5,1.1,22.5,463.0,348.87,253.31
2016,5,31,17,0,771.0,75.0,1.1,22.0,411.0,290.08,203.85
2016,5,31,17,15,736.0,71.0,1.05,21.0,358.5,230.91,154.15
2016,5,31,17,30,701.0,67.0,1.0,20.0,306.0,175.22,108.27
2016,5,31,17,45,649.5,61.5,0.95,19.0,254.0,117.17,64.93
2016,5,31,18,0,598.0,56.0,0.9,18.0,202.0,67.84,36.64
2016,5,31,18,15,519.5,48.5,0.8,16.5,154.0,37.43,27.46
2016,5,31,18,30,441.0,41.0,0.7,15.0,106.0,32.52,22.93
2016,5,31,18,45,312.0,30.5,0.65,14.0,67.5,24.62,15.29
2016,5,31,19,0,183.0,20.0,0.6,13.0,29.0,16.43,1.76
2016,5,31,19,15,91.5,10.0,0.65,12.5,14.5,9.1,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,7.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,8.0,11.0,10.01,0.0
2016,6,1,5,15,174.0,23.5,0.9,8.5,43.0,18.48,7.38
2016,6,1,5,30,348.0,36.0,0.9,9.0,75.0,29.24,20.06
2016,6,1,5,45,442.5,45.0,0.95,10.0,120.5,35.55,26.3
2016,6,1,6,0,537.0,54.0,1.0,11.0,166.0,41.67,32.05
2016,6,1,6,15,598.0,60.0,0.95,11.5,217.5,81.2,45.27
2016,6,1,6,30,659.0,66.0,0.9,12.0,269.0,132.82,78.75
2016,6,1,6,45,703.5,70.5,0.85,12.5,322.0,190.04,124.42
2016,6,1,7,0,748.0,75.0,0.8,13.0,375.0,248.98,174.55
2016,6,1,7,15,778.0,79.0,0.8,13.5,428.5,307.67,225.71
2016,6,1,7,30,808.0,83.0,0.8,14.0,482.0,368.86,278.05
2016,6,1,7,45,830.5,86.0,0.85,15.0,533.5,428.19,327.21
2016,6,1,8,0,853.0,89.0,0.9,16.0,585.0,488.53,375.27
2016,6,1,8,15,869.5,91.5,0.9,16.5,633.5,545.79,419.62
2016,6,1,8,30,886.0,94.0,0.9,17.0,682.0,602.37,461.77
2016,6,1,8,45,899.0,96.5,0.9,17.5,726.5,656.2,500.4
2016,6,1,9,0,912.0,99.0,0.9,18.0,771.0,708.83,536.83
2016,6,1,9,15,922.0,100.5,0.9,18.5,810.5,756.91,568.77
2016,6,1,9,30,932.0,102.0,0.9,19.0,850.0,803.0,596.95
2016,6,1,9,45,938.5,104.0,0.9,20.0,884.0,844.6,620.5
2016,6,1,10,0,945.0,106.0,0.9,21.0,918.0,883.49,641.86
2016,6,1,10,15,950.5,107.5,0.9,21.0,945.0,918.16,662.66
2016,6,1,10,30,956.0,109.0,0.9,21.0,972.0,949.7,681.39
2016,6,1,10,45,958.0,111.0,0.95,21.5,992.0,975.29,695.95
2016,6,1,11,0,960.0,113.0,1.0,22.0,1012.0,997.3,708.35
2016,6,1,11,15,962.5,113.5,1.0,22.0,1025.0,1014.7,718.35
2016,6,1,11,30,965.0,114.0,1.0,22.0,1038.0,1028.4,726.2
2016,6,1,11,45,963.0,116.0,1.05,22.5,1042.5,1035.5,729.74
2016,6,1,12,0,961.0,118.0,1.1,23.0,1047.0,1038.79,731.13
2016,6,1,12,15,960.5,118.0,1.1,23.0,1044.5,1037.85,730.52
2016,6,1,12,30,960.0,118.0,1.1,23.0,1042.0,1033.15,727.79
2016,6,1,12,45,948.5,124.0,1.15,23.0,1029.0,1020.0,720.95
2016,6,1,13,0,937.0,130.0,1.2,23.0,1016.0,1003.34,712.08
2016,6,1,13,15,933.0,129.0,1.2,22.5,998.5,983.63,701.84
2016,6,1,13,30,929.0,128.0,1.2,22.0,981.0,960.47,689.44
2016,6,1,13,45,921.5,128.0,1.2,22.0,955.5,931.84,672.24
2016,6,1,14,0,914.0,128.0,1.2,22.0,930.0,900.17,653.08
2016,6,1,14,15,906.5,126.5,1.15,22.0,898.5,864.23,630.34
2016,6,1,14,30,899.0,125.0,1.1,22.0,867.0,825.62,605.76
2016,6,1,14,45,888.5,123.5,1.1,22.0,829.5,782.3,578.56
2016,6,1,15,0,878.0,122.0,1.1,22.0,792.0,736.96,548.63
2016,6,1,15,15,865.0,119.5,1.05,21.5,749.5,689.99,516.56
2016,6,1,15,30,852.0,117.0,1.0,21.0,707.0,638.28,480.34
2016,6,1,15,45,835.5,114.0,0.95,21.0,660.0,583.13,439.71
2016,6,1,16,0,819.0,111.0,0.9,21.0,613.0,527.59,397.6
2016,6,1,16,15,546.0,165.0,0.85,20.5,488.0,403.45,305.56
2016,6,1,16,30,273.0,219.0,0.8,20.0,363.0,305.82,233.31
2016,6,1,16,45,506.5,144.5,0.8,19.5,378.0,304.92,227.92
2016,6,1,17,0,740.0,70.0,0.8,19.0,393.0,276.96,196.56
2016,6,1,17,15,665.5,79.5,0.75,18.0,342.0,220.56,150.0
2016,6,1,17,30,591.0,89.0,0.7,17.0,291.0,174.05,113.13
2016,6,1,17,45,546.5,79.0,0.65,16.5,242.0,122.03,73.79
2016,6,1,18,0,502.0,69.0,0.6,16.0,193.0,75.32,45.44
2016,6,1,18,15,425.0,59.0,0.6,15.0,147.5,46.14,35.35
2016,6,1,18,30,348.0,49.0,0.6,14.0,102.0,37.74,27.64
2016,6,1,18,45,238.0,35.0,0.65,13.0,65.5,27.27,17.69
2016,6,1,19,0,128.0,21.0,0.7,12.0,29.0,16.52,2.7
2016,6,1,19,15,64.0,10.5,0.7,11.5,14.5,9.55,0.0
2016,6,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.0,0.75,6.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,10.0,0.7,7.0,12.0,9.1,0.0
2016,6,2,5,15,202.0,23.0,0.65,7.5,44.0,18.79,7.84
2016,6,2,5,30,347.0,36.0,0.6,8.0,76.0,29.2,20.17
2016,6,2,5,45,442.5,45.0,0.55,9.0,122.0,35.52,26.42
2016,6,2,6,0,538.0,54.0,0.5,10.0,168.0,41.65,32.2
2016,6,2,6,15,599.0,60.5,0.45,10.5,219.0,81.21,45.58
2016,6,2,6,30,660.0,67.0,0.4,11.0,270.0,133.26,79.25
2016,6,2,6,45,703.0,72.0,0.4,11.5,323.5,187.89,122.67
2016,6,2,7,0,746.0,77.0,0.4,12.0,377.0,249.68,174.98
2016,6,2,7,15,776.0,81.0,0.35,12.5,430.0,308.21,225.47
2016,6,2,7,30,806.0,85.0,0.3,13.0,483.0,369.25,276.94
2016,6,2,7,45,829.5,88.0,0.3,14.0,535.0,428.85,325.45
2016,6,2,8,0,853.0,91.0,0.3,15.0,587.0,489.58,372.77
2016,6,2,8,15,869.5,93.5,0.3,15.5,635.5,546.78,416.28
2016,6,2,8,30,886.0,96.0,0.3,16.0,684.0,603.35,457.62
2016,6,2,8,45,899.0,98.0,0.35,17.0,728.5,656.69,494.87
2016,6,2,9,0,912.0,100.0,0.4,18.0,773.0,708.83,529.96
2016,6,2,9,15,922.0,102.0,0.45,18.5,813.0,757.37,562.4
2016,6,2,9,30,932.0,104.0,0.5,19.0,853.0,803.94,591.16
2016,6,2,9,45,935.0,108.0,0.55,20.0,885.5,844.71,614.6
2016,6,2,10,0,938.0,112.0,0.6,21.0,918.0,882.54,635.87
2016,6,2,10,15,943.5,113.0,0.65,21.5,945.0,916.52,655.69
2016,6,2,10,30,949.0,114.0,0.7,22.0,972.0,947.4,673.48
2016,6,2,10,45,952.0,115.5,0.75,22.5,992.0,973.24,688.11
2016,6,2,11,0,955.0,117.0,0.8,23.0,1012.0,995.59,700.62
2016,6,2,11,15,957.5,117.5,0.8,23.0,1024.5,1012.93,710.44
2016,6,2,11,30,960.0,118.0,0.8,23.0,1037.0,1026.59,718.16
2016,6,2,11,45,960.0,118.5,0.85,23.5,1042.0,1034.16,722.02
2016,6,2,12,0,960.0,119.0,0.9,24.0,1047.0,1037.97,723.77
2016,6,2,12,15,959.0,119.0,0.9,24.0,1044.5,1036.6,722.9
2016,6,2,12,30,958.0,119.0,0.9,24.0,1042.0,1031.48,719.95
2016,6,2,12,45,963.5,113.5,0.9,24.5,1033.5,1023.51,714.04
2016,6,2,13,0,969.0,108.0,0.9,25.0,1025.0,1011.61,705.91
2016,6,2,13,15,965.5,107.5,0.9,25.0,1007.5,992.33,694.8
2016,6,2,13,30,962.0,107.0,0.9,25.0,990.0,969.47,681.62
2016,6,2,13,45,957.0,105.5,0.95,25.0,965.0,940.85,665.81
2016,6,2,14,0,952.0,104.0,1.0,25.0,940.0,908.95,647.84
2016,6,2,14,15,945.5,103.0,1.0,25.0,908.5,873.19,626.44
2016,6,2,14,30,939.0,102.0,1.0,25.0,877.0,834.58,603.05
2016,6,2,14,45,930.5,100.0,1.0,25.0,839.5,790.87,576.11
2016,6,2,15,0,922.0,98.0,1.0,25.0,802.0,744.88,547.14
2016,6,2,15,15,910.0,96.0,1.0,24.5,759.5,694.53,513.89
2016,6,2,15,30,898.0,94.0,1.0,24.0,717.0,642.7,478.48
2016,6,2,15,45,883.0,91.5,1.0,23.5,670.0,587.47,439.38
2016,6,2,16,0,868.0,89.0,1.0,23.0,623.0,531.59,398.3
2016,6,2,16,15,848.5,86.0,1.0,22.5,572.5,472.21,353.04
2016,6,2,16,30,829.0,83.0,1.0,22.0,522.0,413.32,306.36
2016,6,2,16,45,802.5,80.0,1.0,21.5,469.5,352.77,256.84
2016,6,2,17,0,776.0,77.0,1.0,21.0,417.0,294.05,207.39
2016,6,2,17,15,740.5,72.5,0.95,20.0,364.0,234.07,157.0
2016,6,2,17,30,705.0,68.0,0.9,19.0,311.0,177.61,110.4
2016,6,2,17,45,654.5,62.5,0.85,18.0,259.0,119.4,66.68
2016,6,2,18,0,604.0,57.0,0.8,17.0,207.0,69.81,37.87
2016,6,2,18,15,527.0,49.5,0.75,16.0,158.5,38.18,28.2
2016,6,2,18,30,450.0,42.0,0.7,15.0,110.0,33.29,23.65
2016,6,2,18,45,327.5,31.0,0.65,14.0,71.0,24.97,15.7
2016,6,2,19,0,205.0,20.0,0.6,13.0,32.0,16.33,3.29
2016,6,2,19,15,102.5,10.0,0.55,12.5,16.0,9.1,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
