Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,5.5,0.1,10.5,6.0,0.0,0.0
2016,6,3,5,0,83.0,11.0,0.1,11.0,12.0,10.01,0.0
2016,6,3,5,15,232.5,22.5,0.1,11.0,45.0,18.34,7.53
2016,6,3,5,30,382.0,34.0,0.1,11.0,78.0,27.41,18.41
2016,6,3,5,45,472.0,42.0,0.1,11.5,123.5,32.95,23.93
2016,6,3,6,0,562.0,50.0,0.1,12.0,169.0,38.35,29.04
2016,6,3,6,15,620.0,56.0,0.1,12.5,220.0,78.12,42.08
2016,6,3,6,30,678.0,62.0,0.1,13.0,271.0,133.47,77.91
2016,6,3,6,45,717.5,67.0,0.1,14.0,324.0,188.13,120.62
2016,6,3,7,0,757.0,72.0,0.1,15.0,377.0,247.02,169.69
2016,6,3,7,15,785.0,75.5,0.1,15.5,429.5,305.04,219.24
2016,6,3,7,30,813.0,79.0,0.1,16.0,482.0,365.31,269.69
2016,6,3,7,45,834.5,82.0,0.1,17.0,533.0,424.37,317.17
2016,6,3,8,0,856.0,85.0,0.1,18.0,584.0,484.88,363.66
2016,6,3,8,15,872.0,87.5,0.15,19.0,631.5,541.55,405.8
2016,6,3,8,30,888.0,90.0,0.2,20.0,679.0,597.88,446.02
2016,6,3,8,45,899.5,92.0,0.25,21.5,723.0,650.33,481.1
2016,6,3,9,0,911.0,94.0,0.3,23.0,767.0,701.45,513.85
2016,6,3,9,15,920.5,95.5,0.3,24.0,805.5,749.09,543.07
2016,6,3,9,30,930.0,97.0,0.3,25.0,844.0,794.72,568.57
2016,6,3,9,45,942.5,95.0,0.35,26.0,879.0,837.04,592.28
2016,6,3,10,0,955.0,93.0,0.4,27.0,914.0,877.06,614.21
2016,6,3,10,15,960.0,94.0,0.45,27.5,940.5,911.15,633.45
2016,6,3,10,30,965.0,95.0,0.5,28.0,967.0,942.06,650.71
2016,6,3,10,45,967.5,96.0,0.55,28.5,986.5,967.39,664.6
2016,6,3,11,0,970.0,97.0,0.6,29.0,1006.0,989.17,676.41
2016,6,3,11,15,972.0,97.5,0.65,29.0,1018.5,1006.33,686.92
2016,6,3,11,30,974.0,98.0,0.7,29.0,1031.0,1019.76,695.38
2016,6,3,11,45,973.0,99.0,0.75,29.0,1036.0,1027.03,700.36
2016,6,3,12,0,972.0,100.0,0.8,29.0,1041.0,1030.48,703.27
2016,6,3,12,15,971.5,100.0,0.85,29.0,1038.5,1029.62,703.78
2016,6,3,12,30,971.0,100.0,0.9,29.0,1036.0,1024.96,702.17
2016,6,3,12,45,959.5,106.0,0.95,29.0,1023.0,1011.94,695.7
2016,6,3,13,0,948.0,112.0,1.0,29.0,1010.0,995.37,687.22
2016,6,3,13,15,944.5,111.0,1.0,28.5,992.5,976.03,677.54
2016,6,3,13,30,941.0,110.0,1.0,28.0,975.0,953.17,665.72
2016,6,3,13,45,935.5,109.0,1.05,28.0,950.0,925.17,650.24
2016,6,3,14,0,930.0,108.0,1.1,28.0,925.0,893.99,632.66
2016,6,3,14,15,923.0,106.5,1.1,28.0,894.0,858.09,611.21
2016,6,3,14,30,916.0,105.0,1.1,28.0,863.0,819.45,587.84
2016,6,3,14,45,906.0,103.5,1.1,28.0,825.5,776.04,561.14
2016,6,3,15,0,896.0,102.0,1.1,28.0,788.0,730.53,532.35
2016,6,3,15,15,884.0,100.0,1.1,27.5,745.5,681.38,500.04
2016,6,3,15,30,872.0,98.0,1.1,27.0,703.0,630.78,465.67
2016,6,3,15,45,855.0,96.0,1.1,26.5,656.5,576.22,427.26
2016,6,3,16,0,838.0,94.0,1.1,26.0,610.0,521.33,387.19
2016,6,3,16,15,817.5,90.5,1.05,25.5,560.0,462.67,342.61
2016,6,3,16,30,797.0,87.0,1.0,25.0,510.0,404.62,296.9
2016,6,3,16,45,769.0,84.0,1.0,25.0,458.5,345.37,248.57
2016,6,3,17,0,741.0,81.0,1.0,25.0,407.0,288.17,200.75
2016,6,3,17,15,704.5,76.0,0.95,24.0,354.5,229.57,152.41
2016,6,3,17,30,668.0,71.0,0.9,23.0,302.0,171.74,105.57
2016,6,3,17,45,615.5,65.5,0.85,22.0,251.0,118.31,66.28
2016,6,3,18,0,563.0,60.0,0.8,21.0,200.0,70.98,39.04
2016,6,3,18,15,486.5,52.0,0.75,19.5,153.5,40.09,29.43
2016,6,3,18,30,410.0,44.0,0.7,18.0,107.0,34.89,24.72
2016,6,3,18,45,291.0,32.5,0.65,17.0,69.0,26.2,16.56
2016,6,3,19,0,172.0,21.0,0.6,16.0,31.0,16.54,3.91
2016,6,3,19,15,86.0,10.5,0.6,15.5,15.5,9.55,0.0
2016,6,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,14.0,10.0,9.1,0.0
2016,6,4,5,15,131.0,24.0,0.55,14.0,39.0,18.8,7.78
2016,6,4,5,30,262.0,38.0,0.5,14.0,68.0,29.51,19.91
2016,6,4,5,45,337.5,50.5,0.5,14.5,109.0,38.66,28.57
2016,6,4,6,0,413.0,63.0,0.5,15.0,150.0,48.95,37.98
2016,6,4,6,15,463.5,73.5,0.5,15.0,196.5,83.93,51.51
2016,6,4,6,30,514.0,84.0,0.5,15.0,243.0,129.91,81.68
2016,6,4,6,45,572.5,84.5,0.55,15.5,291.0,174.51,115.55
2016,6,4,7,0,631.0,85.0,0.6,16.0,339.0,225.66,157.66
2016,6,4,7,15,386.5,149.0,0.6,16.0,311.5,247.05,185.74
2016,6,4,7,30,142.0,213.0,0.6,16.0,284.0,237.34,185.0
2016,6,4,7,45,467.5,156.5,0.6,16.5,423.0,337.04,259.52
2016,6,4,8,0,793.0,100.0,0.6,17.0,562.0,468.52,358.01
2016,6,4,8,15,526.0,199.5,0.6,17.0,516.5,461.71,354.08
2016,6,4,8,30,259.0,299.0,0.6,17.0,471.0,424.26,325.68
2016,6,4,8,45,137.5,273.0,0.6,17.5,365.0,336.57,259.59
2016,6,4,9,0,16.0,247.0,0.6,18.0,259.0,230.78,177.44
2016,6,4,9,15,32.0,298.0,0.6,18.0,323.5,294.59,226.43
2016,6,4,9,30,48.0,349.0,0.6,18.0,388.0,356.17,271.67
2016,6,4,9,45,41.5,351.5,0.65,18.5,386.0,356.4,270.5
2016,6,4,10,0,35.0,354.0,0.7,19.0,384.0,355.92,269.32
2016,6,4,10,15,30.0,348.0,0.7,19.0,374.0,348.06,263.14
2016,6,4,10,30,25.0,342.0,0.7,19.0,364.0,339.67,256.65
2016,6,4,10,45,107.5,411.0,0.75,19.5,511.5,490.46,366.96
2016,6,4,11,0,190.0,480.0,0.8,20.0,659.0,635.36,466.63
2016,6,4,11,15,175.0,487.0,0.85,20.5,653.5,632.35,461.93
2016,6,4,11,30,160.0,494.0,0.9,21.0,648.0,627.99,457.97
2016,6,4,11,45,222.0,488.0,0.95,22.0,702.5,683.04,495.31
2016,6,4,12,0,284.0,482.0,1.0,23.0,757.0,747.37,537.14
2016,6,4,12,15,207.5,488.5,1.0,23.0,689.0,670.74,484.05
2016,6,4,12,30,131.0,495.0,1.0,23.0,621.0,603.09,437.28
2016,6,4,12,45,277.0,457.5,1.0,23.5,721.0,712.17,514.32
2016,6,4,13,0,423.0,420.0,1.0,24.0,821.0,814.3,582.3
2016,6,4,13,15,668.0,269.0,1.0,24.0,889.5,888.94,636.1
2016,6,4,13,30,913.0,118.0,1.0,24.0,958.0,935.43,666.3
2016,6,4,13,45,911.5,115.0,1.05,24.5,935.0,909.74,649.71
2016,6,4,14,0,910.0,112.0,1.1,25.0,912.0,880.74,631.89
2016,6,4,14,15,903.5,110.5,1.1,25.0,882.0,845.93,610.74
2016,6,4,14,30,897.0,109.0,1.1,25.0,852.0,808.41,587.71
2016,6,4,14,45,889.5,106.5,1.1,25.0,816.0,766.66,561.67
2016,6,4,15,0,882.0,104.0,1.1,25.0,780.0,722.67,533.34
2016,6,4,15,15,870.5,102.0,1.1,24.5,739.0,674.5,501.22
2016,6,4,15,30,859.0,100.0,1.1,24.0,698.0,624.89,467.04
2016,6,4,15,45,844.5,97.0,1.1,24.0,652.0,571.47,428.12
2016,6,4,16,0,830.0,94.0,1.1,24.0,606.0,517.49,387.53
2016,6,4,16,15,810.5,91.0,1.05,23.5,557.5,460.23,343.6
2016,6,4,16,30,791.0,88.0,1.0,23.0,509.0,403.48,298.48
2016,6,4,16,45,765.5,84.0,1.0,22.5,458.0,344.53,250.48
2016,6,4,17,0,740.0,80.0,1.0,22.0,407.0,287.35,202.57
2016,6,4,17,15,705.0,75.5,0.95,21.0,355.0,229.64,154.3
2016,6,4,17,30,670.0,71.0,0.9,20.0,303.0,172.51,107.39
2016,6,4,17,45,619.5,65.0,0.85,19.0,252.5,118.75,67.24
2016,6,4,18,0,569.0,59.0,0.8,18.0,202.0,70.84,39.08
2016,6,4,18,15,495.0,51.0,0.7,17.0,155.5,39.2,29.0
2016,6,4,18,30,421.0,43.0,0.6,16.0,109.0,33.95,24.16
2016,6,4,18,45,305.5,32.0,0.55,15.0,70.5,25.7,16.35
2016,6,4,19,0,190.0,21.0,0.5,14.0,32.0,17.13,4.88
2016,6,4,19,15,95.0,10.5,0.45,13.5,16.0,9.55,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,46.5,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,5,5,0,93.0,10.0,0.6,9.0,12.0,9.1,0.0
2016,6,5,5,15,233.0,22.0,0.55,9.5,44.5,17.83,7.41
2016,6,5,5,30,373.0,34.0,0.5,10.0,77.0,27.35,18.41
2016,6,5,5,45,462.5,42.5,0.45,10.5,122.5,33.32,24.32
2016,6,5,6,0,552.0,51.0,0.4,11.0,168.0,39.11,29.8
2016,6,5,6,15,609.0,57.0,0.4,11.5,218.5,77.34,42.25
2016,6,5,6,30,666.0,63.0,0.4,12.0,269.0,128.83,75.08
2016,6,5,6,45,706.0,67.5,0.4,12.5,321.0,185.3,119.84
2016,6,5,7,0,746.0,72.0,0.4,13.0,373.0,243.04,168.78
2016,6,5,7,15,774.5,76.0,0.4,13.5,425.5,300.92,218.91
2016,6,5,7,30,803.0,80.0,0.4,14.0,478.0,361.14,270.07
2016,6,5,7,45,824.5,83.0,0.45,15.0,528.5,419.57,318.2
2016,6,5,8,0,846.0,86.0,0.5,16.0,579.0,479.49,365.59
2016,6,5,8,15,862.0,88.5,0.5,16.5,627.0,535.58,408.65
2016,6,5,8,30,878.0,91.0,0.5,17.0,675.0,591.36,449.8
2016,6,5,8,45,890.5,93.5,0.55,18.0,719.0,644.39,487.16
2016,6,5,9,0,903.0,96.0,0.6,19.0,763.0,696.22,522.34
2016,6,5,9,15,912.5,97.5,0.6,19.5,802.0,743.51,553.51
2016,6,5,9,30,922.0,99.0,0.6,20.0,841.0,788.82,580.85
2016,6,5,9,45,933.5,98.0,0.65,20.5,875.5,831.04,606.56
2016,6,5,10,0,945.0,97.0,0.7,21.0,910.0,870.95,630.49
2016,6,5,10,15,950.5,98.0,0.75,21.0,937.0,905.18,651.83
2016,6,5,10,30,956.0,99.0,0.8,21.0,964.0,936.3,671.21
2016,6,5,10,45,959.0,100.0,0.85,21.5,983.5,961.91,685.85
2016,6,5,11,0,962.0,101.0,0.9,22.0,1003.0,984.02,698.34
2016,6,5,11,15,964.0,101.5,0.95,22.0,1016.0,1001.12,709.15
2016,6,5,11,30,966.0,102.0,1.0,22.0,1029.0,1014.51,717.82
2016,6,5,11,45,966.5,102.5,1.05,22.0,1034.0,1022.74,723.46
2016,6,5,12,0,967.0,103.0,1.1,22.0,1039.0,1027.19,726.95
2016,6,5,12,15,966.5,103.0,1.1,22.0,1037.0,1026.43,726.42
2016,6,5,12,30,966.0,103.0,1.1,22.0,1035.0,1021.9,723.76
2016,6,5,12,45,960.5,105.5,1.15,22.5,1024.0,1011.29,717.05
2016,6,5,13,0,955.0,108.0,1.2,23.0,1013.0,997.05,708.21
2016,6,5,13,15,952.0,107.0,1.2,23.0,996.0,978.16,697.07
2016,6,5,13,30,949.0,106.0,1.2,23.0,979.0,955.72,683.78
2016,6,5,13,45,944.5,105.0,1.2,23.0,955.0,928.52,667.51
2016,6,5,14,0,940.0,104.0,1.2,23.0,931.0,898.06,649.15
2016,6,5,14,15,933.5,103.0,1.2,22.5,900.5,862.88,628.86
2016,6,5,14,30,927.0,102.0,1.2,22.0,870.0,824.88,606.5
2016,6,5,14,45,918.5,100.0,1.2,22.0,833.5,781.81,579.34
2016,6,5,15,0,910.0,98.0,1.2,22.0,797.0,736.5,550.12
2016,6,5,15,15,899.0,96.0,1.2,21.5,755.0,687.53,517.07
2016,6,5,15,30,888.0,94.0,1.2,21.0,713.0,636.99,481.83
2016,6,5,15,45,874.0,91.5,1.2,21.0,667.0,583.0,442.0
2016,6,5,16,0,860.0,89.0,1.2,21.0,621.0,528.25,400.3
2016,6,5,16,15,841.5,86.0,1.15,20.5,571.5,469.88,354.93
2016,6,5,16,30,823.0,83.0,1.1,20.0,522.0,411.92,308.24
2016,6,5,16,45,798.5,79.5,1.1,19.5,470.5,352.06,258.77
2016,6,5,17,0,774.0,76.0,1.1,19.0,419.0,293.8,209.2
2016,6,5,17,15,740.0,71.5,1.05,18.0,366.5,234.37,158.73
2016,6,5,17,30,706.0,67.0,1.0,17.0,314.0,178.26,111.87
2016,6,5,17,45,658.5,61.5,0.95,16.5,262.5,120.39,67.58
2016,6,5,18,0,611.0,56.0,0.9,16.0,211.0,70.7,37.97
2016,6,5,18,15,538.0,49.0,0.8,15.0,163.0,37.62,27.86
2016,6,5,18,30,465.0,42.0,0.7,14.0,115.0,33.13,23.68
2016,6,5,18,45,348.5,31.5,0.65,13.0,75.5,25.27,16.18
2016,6,5,19,0,232.0,21.0,0.6,12.0,36.0,17.12,5.42
2016,6,5,19,15,116.0,10.5,0.6,11.5,18.0,9.55,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,45.0,5.0,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,90.0,10.0,0.8,9.0,13.0,9.1,0.0
2016,6,6,5,15,229.0,22.0,0.8,9.5,45.0,17.81,7.46
2016,6,6,5,30,368.0,34.0,0.8,10.0,77.0,27.32,18.37
2016,6,6,5,45,457.0,42.0,0.85,10.5,121.5,32.86,23.87
2016,6,6,6,0,546.0,50.0,0.9,11.0,166.0,38.24,28.98
2016,6,6,6,15,602.5,56.0,0.85,11.5,215.5,75.63,41.16
2016,6,6,6,30,659.0,62.0,0.8,12.0,265.0,126.58,73.65
2016,6,6,6,45,699.0,66.5,0.8,12.5,317.0,182.52,118.19
2016,6,6,7,0,739.0,71.0,0.8,13.0,369.0,239.78,167.06
2016,6,6,7,15,766.5,74.5,0.75,13.5,420.5,296.44,216.57
2016,6,6,7,30,794.0,78.0,0.7,14.0,472.0,355.31,267.03
2016,6,6,7,45,815.5,80.5,0.7,14.5,522.0,412.7,315.15
2016,6,6,8,0,837.0,83.0,0.7,15.0,572.0,471.68,362.71
2016,6,6,8,15,853.0,85.5,0.7,15.5,619.0,527.25,405.97
2016,6,6,8,30,869.0,88.0,0.7,16.0,666.0,582.53,447.36
2016,6,6,8,45,881.5,90.0,0.75,16.5,709.0,634.62,485.49
2016,6,6,9,0,894.0,92.0,0.8,17.0,752.0,685.53,521.6
2016,6,6,9,15,903.0,93.5,0.8,17.5,790.5,732.06,552.87
2016,6,6,9,30,912.0,95.0,0.8,18.0,829.0,776.6,580.34
2016,6,6,9,45,919.0,96.5,0.85,18.5,862.0,817.37,605.59
2016,6,6,10,0,926.0,98.0,0.9,19.0,895.0,855.56,628.89
2016,6,6,10,15,931.0,99.0,0.95,19.5,921.5,888.81,648.78
2016,6,6,10,30,936.0,100.0,1.0,20.0,948.0,918.99,666.61
2016,6,6,10,45,939.5,101.0,1.05,20.5,967.5,944.61,681.48
2016,6,6,11,0,943.0,102.0,1.1,21.0,987.0,966.83,694.21
2016,6,6,11,15,945.0,102.5,1.1,21.0,999.5,983.66,704.06
2016,6,6,11,30,947.0,103.0,1.1,21.0,1012.0,996.87,711.76
2016,6,6,11,45,947.5,103.0,1.1,21.0,1017.0,1004.51,716.13
2016,6,6,12,0,948.0,103.0,1.1,21.0,1022.0,1008.45,718.38
2016,6,6,12,15,947.5,103.0,1.1,21.0,1019.5,1007.74,717.89
2016,6,6,12,30,947.0,103.0,1.1,21.0,1017.0,1003.34,715.27
2016,6,6,12,45,937.5,107.5,1.15,21.0,1005.0,991.11,708.83
2016,6,6,13,0,928.0,112.0,1.2,21.0,993.0,975.4,700.33
2016,6,6,13,15,924.5,111.5,1.2,21.0,976.0,957.04,689.37
2016,6,6,13,30,921.0,111.0,1.2,21.0,959.0,935.25,676.28
2016,6,6,13,45,915.5,110.0,1.2,21.0,935.0,907.91,659.66
2016,6,6,14,0,910.0,109.0,1.2,21.0,911.0,877.47,641.03
2016,6,6,14,15,903.5,108.0,1.2,20.5,881.0,843.27,621.03
2016,6,6,14,30,897.0,107.0,1.2,20.0,851.0,806.35,599.0
2016,6,6,14,45,887.5,105.0,1.2,20.0,814.5,763.73,571.72
2016,6,6,15,0,878.0,103.0,1.2,20.0,778.0,719.03,542.24
2016,6,6,15,15,866.5,101.0,1.15,19.5,737.0,671.16,509.07
2016,6,6,15,30,855.0,99.0,1.1,19.0,696.0,621.85,473.91
2016,6,6,15,45,839.5,96.5,1.1,19.0,650.5,568.65,434.38
2016,6,6,16,0,824.0,94.0,1.1,19.0,605.0,514.97,393.22
2016,6,6,16,15,804.5,91.0,1.1,18.5,556.5,458.13,349.01
2016,6,6,16,30,785.0,88.0,1.1,18.0,508.0,401.8,303.51
2016,6,6,16,45,760.0,84.0,1.1,17.5,457.5,343.43,254.96
2016,6,6,17,0,735.0,80.0,1.1,17.0,407.0,286.78,206.49
2016,6,6,17,15,699.5,75.5,1.1,16.5,355.5,229.29,157.21
2016,6,6,17,30,664.0,71.0,1.1,16.0,304.0,172.44,109.45
2016,6,6,17,45,616.5,65.0,1.1,15.5,254.0,119.37,68.78
2016,6,6,18,0,569.0,59.0,1.1,15.0,204.0,71.77,39.96
2016,6,6,18,15,495.5,51.0,1.1,14.0,157.0,39.09,29.28
2016,6,6,18,30,422.0,43.0,1.1,13.0,110.0,33.83,24.39
2016,6,6,18,45,310.0,32.5,1.1,12.5,72.5,26.04,16.9
2016,6,6,19,0,198.0,22.0,1.1,12.0,35.0,17.95,6.36
2016,6,6,19,15,99.0,11.0,1.1,11.5,17.5,10.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.0,6.0,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,9.0,12.0,10.01,0.0
2016,6,7,5,15,204.5,23.0,0.7,9.5,43.5,18.69,8.18
2016,6,7,5,30,336.0,35.0,0.7,10.0,75.0,28.15,19.11
2016,6,7,5,45,428.5,43.5,0.7,10.5,119.0,34.06,24.96
2016,6,7,6,0,521.0,52.0,0.7,11.0,163.0,39.81,30.4
2016,6,7,6,15,578.5,58.0,0.65,11.5,212.0,75.5,41.96
2016,6,7,6,30,636.0,64.0,0.6,12.0,261.0,125.07,73.39
2016,6,7,6,45,677.5,68.5,0.6,12.5,312.5,179.95,116.81
2016,6,7,7,0,719.0,73.0,0.6,13.0,364.0,236.24,164.54
2016,6,7,7,15,748.0,77.0,0.6,13.5,415.0,292.6,213.57
2016,6,7,7,30,777.0,81.0,0.6,14.0,466.0,351.38,263.84
2016,6,7,7,45,798.5,84.0,0.6,14.5,516.0,408.29,311.38
2016,6,7,8,0,820.0,87.0,0.6,15.0,566.0,466.17,357.95
2016,6,7,8,15,837.0,90.0,0.6,15.5,613.0,522.42,401.56
2016,6,7,8,30,854.0,93.0,0.6,16.0,660.0,577.94,442.96
2016,6,7,8,45,866.0,95.5,0.65,17.0,703.5,629.49,479.7
2016,6,7,9,0,878.0,98.0,0.7,18.0,747.0,679.86,514.31
2016,6,7,9,15,888.0,100.0,0.7,18.5,785.5,726.91,545.85
2016,6,7,9,30,898.0,102.0,0.7,19.0,824.0,772.09,573.72
2016,6,7,9,45,909.5,101.0,0.75,19.5,858.5,813.46,599.23
2016,6,7,10,0,921.0,100.0,0.8,20.0,893.0,852.58,623.0
2016,6,7,10,15,927.0,101.5,0.85,20.0,920.0,887.02,644.75
2016,6,7,10,30,933.0,103.0,0.9,20.0,947.0,918.47,664.56
2016,6,7,10,45,936.0,104.0,0.95,20.5,967.0,943.6,679.07
2016,6,7,11,0,939.0,105.0,1.0,21.0,987.0,965.32,691.48
2016,6,7,11,15,942.0,105.5,1.0,21.0,1000.0,983.04,701.85
2016,6,7,11,30,945.0,106.0,1.0,21.0,1013.0,997.19,710.09
2016,6,7,11,45,946.0,106.5,1.05,21.0,1019.0,1005.81,715.98
2016,6,7,12,0,947.0,107.0,1.1,21.0,1025.0,1010.74,719.77
2016,6,7,12,15,947.0,107.0,1.1,20.5,1023.0,1010.56,720.96
2016,6,7,12,30,947.0,107.0,1.1,20.0,1021.0,1006.69,720.03
2016,6,7,12,45,941.0,109.5,1.15,20.0,1010.5,995.87,714.46
2016,6,7,13,0,935.0,112.0,1.2,20.0,1000.0,981.51,706.78
2016,6,7,13,15,932.0,111.5,1.2,20.0,983.5,963.55,696.03
2016,6,7,13,30,929.0,111.0,1.2,20.0,967.0,942.12,683.15
2016,6,7,13,45,922.5,111.0,1.2,20.0,943.0,914.75,666.48
2016,6,7,14,0,916.0,111.0,1.2,20.0,919.0,884.29,647.81
2016,6,7,14,15,909.5,109.5,1.2,19.5,888.5,849.49,627.39
2016,6,7,14,30,903.0,108.0,1.2,19.0,858.0,811.95,604.92
2016,6,7,14,45,892.0,107.5,1.2,19.0,821.5,769.49,577.71
2016,6,7,15,0,881.0,107.0,1.2,19.0,785.0,725.03,548.25
2016,6,7,15,15,869.5,105.0,1.2,18.5,743.5,677.08,515.43
2016,6,7,15,30,858.0,103.0,1.2,18.0,702.0,627.67,480.51
2016,6,7,15,45,841.5,101.0,1.2,17.5,656.0,575.04,442.01
2016,6,7,16,0,825.0,99.0,1.2,17.0,610.0,520.59,400.78
2016,6,7,16,15,805.0,95.5,1.2,16.5,561.5,462.99,355.66
2016,6,7,16,30,785.0,92.0,1.2,16.0,513.0,405.96,309.29
2016,6,7,16,45,756.5,89.0,1.2,15.5,461.5,347.3,260.22
2016,6,7,17,0,728.0,86.0,1.2,15.0,410.0,290.76,211.59
2016,6,7,17,15,691.5,81.0,1.2,14.5,358.5,230.23,159.59
2016,6,7,17,30,655.0,76.0,1.2,14.0,307.0,175.77,113.5
2016,6,7,17,45,601.0,70.5,1.2,13.5,256.0,122.89,72.91
2016,6,7,18,0,547.0,65.0,1.2,13.0,205.0,76.29,44.55
2016,6,7,18,15,471.5,56.5,1.15,12.5,158.0,43.63,33.54
2016,6,7,18,30,396.0,48.0,1.1,12.0,111.0,38.15,28.35
2016,6,7,18,45,279.0,36.0,1.05,11.5,73.0,29.13,19.7
2016,6,7,19,0,162.0,24.0,1.0,11.0,35.0,18.86,7.4
2016,6,7,19,15,81.0,12.0,1.0,10.5,17.5,10.91,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,105.0,12.0,1.1,9.0,14.0,10.91,0.0
2016,6,8,5,15,246.0,23.0,1.1,9.0,47.0,18.74,8.27
2016,6,8,5,30,387.0,34.0,1.1,9.0,80.0,27.34,18.47
2016,6,8,5,45,476.5,41.5,1.15,9.5,125.0,32.47,23.62
2016,6,8,6,0,566.0,49.0,1.2,10.0,170.0,37.48,28.4
2016,6,8,6,15,437.5,79.5,1.2,10.5,188.0,84.21,54.06
2016,6,8,6,30,309.0,110.0,1.2,11.0,206.0,125.11,88.22
2016,6,8,6,45,329.5,126.5,1.2,11.5,245.5,163.82,119.27
2016,6,8,7,0,350.0,143.0,1.2,12.0,285.0,204.9,153.78
2016,6,8,7,15,580.0,109.0,1.2,12.0,381.0,269.36,202.09
2016,6,8,7,30,810.0,75.0,1.2,12.0,477.0,356.53,271.22
2016,6,8,7,45,831.0,78.0,1.25,12.5,527.5,416.26,322.18
2016,6,8,8,0,852.0,81.0,1.3,13.0,578.0,475.08,370.97
2016,6,8,8,15,762.0,123.5,1.3,13.5,595.5,514.84,403.13
2016,6,8,8,30,672.0,166.0,1.3,14.0,613.0,543.46,424.97
2016,6,8,8,45,789.0,128.0,1.3,14.5,686.5,614.05,478.41
2016,6,8,9,0,906.0,90.0,1.3,15.0,760.0,689.76,533.96
2016,6,8,9,15,915.5,91.5,1.3,15.0,798.5,737.15,567.44
2016,6,8,9,30,925.0,93.0,1.3,15.0,837.0,782.58,597.39
2016,6,8,9,45,924.0,99.0,1.3,15.5,868.0,821.98,621.71
2016,6,8,10,0,923.0,105.0,1.3,16.0,899.0,858.21,643.59
2016,6,8,10,15,928.5,106.0,1.35,16.0,926.0,891.83,665.41
2016,6,8,10,30,934.0,107.0,1.4,16.0,953.0,922.42,685.19
2016,6,8,10,45,935.0,110.0,1.45,16.0,972.5,947.73,701.5
2016,6,8,11,0,936.0,113.0,1.5,16.0,992.0,969.53,715.61
2016,6,8,11,15,938.5,113.5,1.55,16.0,1004.5,986.76,726.85
2016,6,8,11,30,941.0,114.0,1.6,16.0,1017.0,1000.42,735.89
2016,6,8,11,45,939.5,115.5,1.65,16.0,1022.0,1007.61,740.9
2016,6,8,12,0,938.0,117.0,1.7,16.0,1027.0,1011.12,743.7
2016,6,8,12,15,937.5,117.0,1.7,16.0,1025.0,1010.51,743.27
2016,6,8,12,30,937.0,117.0,1.7,16.0,1023.0,1006.26,740.64
2016,6,8,12,45,914.5,130.0,1.75,16.0,1007.0,989.9,730.99
2016,6,8,13,0,892.0,143.0,1.8,16.0,991.0,970.25,719.33
2016,6,8,13,15,888.5,142.0,1.8,16.0,974.0,952.17,708.09
2016,6,8,13,30,885.0,141.0,1.8,16.0,957.0,930.78,694.67
2016,6,8,13,45,881.5,138.5,1.85,16.0,933.5,904.8,678.79
2016,6,8,14,0,878.0,136.0,1.9,16.0,910.0,875.71,660.73
2016,6,8,14,15,870.5,134.5,1.85,16.0,880.0,841.32,637.94
2016,6,8,14,30,863.0,133.0,1.8,16.0,850.0,804.37,613.31
2016,6,8,14,45,854.0,130.0,1.8,16.0,814.0,766.96,588.68
2016,6,8,15,0,845.0,127.0,1.8,16.0,778.0,722.3,557.23
2016,6,8,15,15,832.0,124.5,1.8,15.5,736.5,673.69,523.03
2016,6,8,15,30,819.0,122.0,1.8,15.0,695.0,623.88,486.9
2016,6,8,15,45,584.0,188.0,1.8,15.0,583.5,511.6,400.73
2016,6,8,16,0,349.0,254.0,1.8,15.0,472.0,411.18,322.93
2016,6,8,16,15,549.5,180.0,1.75,14.5,490.0,419.62,328.83
2016,6,8,16,30,750.0,106.0,1.7,14.0,508.0,403.49,311.92
2016,6,8,16,45,567.5,131.5,1.7,13.5,418.5,318.76,244.43
2016,6,8,17,0,385.0,157.0,1.7,13.0,329.0,249.75,190.77
2016,6,8,17,15,355.0,144.0,1.65,12.5,287.5,205.19,153.39
2016,6,8,17,30,325.0,131.0,1.6,12.0,246.0,165.01,120.1
2016,6,8,17,45,437.0,98.5,1.6,12.0,226.5,127.35,84.25
2016,6,8,18,0,549.0,66.0,1.6,12.0,207.0,77.71,45.7
2016,6,8,18,15,473.5,57.5,1.55,11.5,160.0,44.44,34.41
2016,6,8,18,30,398.0,49.0,1.5,11.0,113.0,38.99,29.22
2016,6,8,18,45,292.0,36.5,1.45,10.5,75.0,29.56,20.18
2016,6,8,19,0,186.0,24.0,1.4,10.0,37.0,18.88,7.78
2016,6,8,19,15,93.0,12.0,1.3,10.0,18.5,10.91,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.5,6.0,1.45,9.0,6.5,0.0,0.0
2016,6,9,5,0,63.0,12.0,1.5,9.0,13.0,10.91,0.0
2016,6,9,5,15,191.5,25.0,1.5,9.0,44.5,19.65,8.97
2016,6,9,5,30,320.0,38.0,1.5,9.0,76.0,30.87,21.56
2016,6,9,5,45,414.5,47.0,1.55,9.5,120.0,37.1,27.76
2016,6,9,6,0,509.0,56.0,1.6,10.0,164.0,43.14,33.5
2016,6,9,6,15,567.5,62.5,1.55,10.0,213.5,77.69,44.8
2016,6,9,6,30,626.0,69.0,1.5,10.0,263.0,127.06,76.33
2016,6,9,6,45,667.5,74.0,1.5,10.5,314.5,178.99,117.72
2016,6,9,7,0,709.0,79.0,1.5,11.0,366.0,235.38,166.3
2016,6,9,7,15,738.5,83.5,1.45,11.0,417.5,294.39,218.73
2016,6,9,7,30,768.0,88.0,1.4,11.0,469.0,353.25,270.59
2016,6,9,7,45,794.0,90.0,1.4,11.5,519.5,410.56,319.71
2016,6,9,8,0,820.0,92.0,1.4,12.0,570.0,469.31,368.39
2016,6,9,8,15,837.0,94.5,1.3,12.5,617.5,525.07,412.59
2016,6,9,8,30,854.0,97.0,1.2,13.0,665.0,580.05,454.33
2016,6,9,8,45,871.0,97.5,1.2,13.5,709.5,632.77,493.54
2016,6,9,9,0,888.0,98.0,1.2,14.0,754.0,684.76,530.9
2016,6,9,9,15,897.5,99.5,1.2,14.5,793.0,731.41,563.26
2016,6,9,9,30,907.0,101.0,1.2,15.0,832.0,776.13,591.85
2016,6,9,9,45,916.0,102.0,1.2,15.5,865.5,817.83,617.7
2016,6,9,10,0,925.0,103.0,1.2,16.0,899.0,857.11,641.54
2016,6,9,10,15,931.0,104.0,1.2,16.0,926.0,891.23,662.88
2016,6,9,10,30,937.0,105.0,1.2,16.0,953.0,922.35,682.15
2016,6,9,10,45,944.0,103.5,1.2,16.5,974.0,948.8,697.02
2016,6,9,11,0,951.0,102.0,1.2,17.0,995.0,971.97,709.74
2016,6,9,11,15,953.0,102.5,1.2,17.0,1008.0,989.04,719.9
2016,6,9,11,30,955.0,103.0,1.2,17.0,1021.0,1002.46,727.88
2016,6,9,11,45,957.5,102.0,1.3,17.5,1026.5,1011.22,733.43
2016,6,9,12,0,960.0,101.0,1.4,18.0,1032.0,1016.28,736.73
2016,6,9,12,15,959.5,101.0,1.45,18.0,1030.0,1015.72,737.14
2016,6,9,12,30,959.0,101.0,1.5,18.0,1028.0,1011.43,735.32
2016,6,9,12,45,957.0,101.0,1.55,18.0,1018.5,1001.99,730.34
2016,6,9,13,0,955.0,101.0,1.6,18.0,1009.0,988.86,723.1
2016,6,9,13,15,952.0,100.0,1.65,17.5,992.0,970.21,713.69
2016,6,9,13,30,949.0,99.0,1.7,17.0,975.0,948.0,701.94
2016,6,9,13,45,944.0,98.5,1.75,17.0,951.0,921.1,685.71
2016,6,9,14,0,939.0,98.0,1.8,17.0,927.0,890.96,667.25
2016,6,9,14,15,932.5,97.0,1.8,16.5,897.0,856.06,646.09
2016,6,9,14,30,926.0,96.0,1.8,16.0,867.0,818.35,622.78
2016,6,9,14,45,917.5,94.5,1.85,16.0,830.5,776.06,595.31
2016,6,9,15,0,909.0,93.0,1.9,16.0,794.0,731.52,565.82
2016,6,9,15,15,898.0,91.0,1.9,15.5,752.5,682.84,531.41
2016,6,9,15,30,887.0,89.0,1.9,15.0,711.0,632.59,494.78
2016,6,9,15,45,872.0,87.5,1.95,15.0,665.5,579.28,453.98
2016,6,9,16,0,857.0,86.0,2.0,15.0,620.0,525.3,411.31
2016,6,9,16,15,839.0,83.0,2.0,14.5,571.0,468.16,365.28
2016,6,9,16,30,821.0,80.0,2.0,14.0,522.0,409.99,316.8
2016,6,9,16,45,795.5,77.0,2.0,13.5,471.0,350.53,265.79
2016,6,9,17,0,770.0,74.0,2.0,13.0,420.0,292.77,214.89
2016,6,9,17,15,737.0,70.0,1.95,12.5,368.0,234.35,163.24
2016,6,9,17,30,704.0,66.0,1.9,12.0,316.0,179.11,115.36
2016,6,9,17,45,655.5,61.5,1.9,11.5,265.0,122.17,70.5
2016,6,9,18,0,607.0,57.0,1.9,11.0,214.0,73.42,40.35
2016,6,9,18,15,536.5,50.0,1.8,10.5,166.5,38.25,28.98
2016,6,9,18,30,466.0,43.0,1.7,10.0,119.0,33.79,24.71
2016,6,9,18,45,351.0,33.5,1.65,10.0,79.5,26.87,17.91
2016,6,9,19,0,236.0,24.0,1.6,10.0,40.0,19.72,8.66
2016,6,9,19,15,118.0,12.0,1.55,9.5,20.0,10.91,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,60.5,5.5,1.1,8.5,7.0,0.0,0.0
2016,6,10,5,0,121.0,11.0,1.1,9.0,14.0,10.01,0.0
2016,6,10,5,15,262.0,21.5,1.15,9.0,47.0,17.37,7.3
2016,6,10,5,30,403.0,32.0,1.2,9.0,80.0,25.57,16.91
2016,6,10,5,45,491.5,39.0,1.3,9.5,125.0,30.37,21.73
2016,6,10,6,0,580.0,46.0,1.4,10.0,170.0,38.26,29.11
2016,6,10,6,15,634.0,51.5,1.4,10.5,220.0,74.38,40.09
2016,6,10,6,30,688.0,57.0,1.4,11.0,270.0,125.93,72.41
2016,6,10,6,45,726.5,60.5,1.45,11.5,322.0,179.23,114.86
2016,6,10,7,0,765.0,64.0,1.5,12.0,374.0,236.59,164.54
2016,6,10,7,15,742.5,76.5,1.5,12.5,410.5,288.37,212.56
2016,6,10,7,30,720.0,89.0,1.5,13.0,447.0,336.72,256.68
2016,6,10,7,45,570.0,152.5,1.5,13.5,454.0,374.49,291.92
2016,6,10,8,0,420.0,216.0,1.5,14.0,461.0,392.91,308.82
2016,6,10,8,15,653.0,148.5,1.5,14.5,565.5,479.74,376.62
2016,6,10,8,30,886.0,81.0,1.5,15.0,670.0,582.01,455.06
2016,6,10,8,45,896.0,83.5,1.5,15.5,713.0,633.81,493.26
2016,6,10,9,0,906.0,86.0,1.5,16.0,756.0,684.2,529.55
2016,6,10,9,15,915.0,87.5,1.5,16.0,794.0,731.24,563.19
2016,6,10,9,30,924.0,89.0,1.5,16.0,832.0,776.28,593.05
2016,6,10,9,45,933.0,88.5,1.5,16.5,865.5,817.14,618.51
2016,6,10,10,0,942.0,88.0,1.5,17.0,899.0,855.53,641.95
2016,6,10,10,15,947.0,89.0,1.55,17.0,925.5,889.35,663.93
2016,6,10,10,30,952.0,90.0,1.6,17.0,952.0,920.08,683.82
2016,6,10,10,45,954.5,91.5,1.65,17.5,972.0,945.81,699.11
2016,6,10,11,0,957.0,93.0,1.7,18.0,992.0,968.05,712.12
2016,6,10,11,15,959.5,93.5,1.7,18.0,1005.0,985.73,722.89
2016,6,10,11,30,962.0,94.0,1.7,18.0,1018.0,999.76,731.41
2016,6,10,11,45,962.5,94.5,1.75,18.0,1023.5,1008.19,737.15
2016,6,10,12,0,963.0,95.0,1.8,18.0,1029.0,1012.87,740.65
2016,6,10,12,15,963.0,95.0,1.85,18.0,1027.5,1012.84,741.25
2016,6,10,12,30,963.0,95.0,1.9,18.0,1026.0,1009.05,739.59
2016,6,10,12,45,947.0,104.5,1.95,18.0,1013.0,995.67,731.82
2016,6,10,13,0,931.0,114.0,2.0,18.0,1000.0,978.82,721.93
2016,6,10,13,15,928.5,113.5,2.0,17.5,983.5,961.57,712.58
2016,6,10,13,30,926.0,113.0,2.0,17.0,967.0,940.83,700.93
2016,6,10,13,45,921.0,112.0,2.0,17.0,944.0,914.06,683.94
2016,6,10,14,0,916.0,111.0,2.0,17.0,921.0,884.14,664.84
2016,6,10,14,15,910.0,110.0,2.0,16.5,891.5,850.4,644.28
2016,6,10,14,30,904.0,109.0,2.0,16.0,862.0,813.88,621.59
2016,6,10,14,45,895.0,107.5,2.05,16.0,826.0,772.08,594.2
2016,6,10,15,0,886.0,106.0,2.1,16.0,790.0,728.12,564.4
2016,6,10,15,15,875.0,104.0,2.1,15.5,749.0,680.44,530.56
2016,6,10,15,30,864.0,102.0,2.1,15.0,708.0,631.24,494.56
2016,6,10,15,45,849.0,99.5,2.1,15.0,662.5,578.06,453.53
2016,6,10,16,0,834.0,97.0,2.1,15.0,617.0,524.38,410.89
2016,6,10,16,15,814.5,94.0,2.05,14.5,568.5,467.15,364.73
2016,6,10,16,30,795.0,91.0,2.0,14.0,520.0,410.38,317.37
2016,6,10,16,45,756.0,84.0,2.0,13.5,459.5,343.88,261.35
2016,6,10,17,0,717.0,77.0,2.0,13.0,399.0,280.74,206.82
2016,6,10,17,15,660.5,81.0,1.95,12.5,349.5,224.58,158.16
2016,6,10,17,30,604.0,85.0,1.9,12.0,300.0,176.42,117.52
2016,6,10,17,45,588.5,74.0,1.9,12.0,256.0,126.0,76.47
2016,6,10,18,0,573.0,63.0,1.9,12.0,212.0,77.31,44.27
2016,6,10,18,15,499.5,55.0,1.8,11.5,164.5,42.27,32.47
2016,6,10,18,30,426.0,47.0,1.7,11.0,117.0,37.15,27.61
2016,6,10,18,45,313.5,36.0,1.65,10.5,78.0,29.01,19.77
2016,6,10,19,0,201.0,25.0,1.6,10.0,39.0,19.67,8.88
2016,6,10,19,15,100.5,12.5,1.55,9.5,19.5,11.37,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.9,8.0,13.0,10.91,0.0
2016,6,11,5,15,173.0,26.0,0.8,8.5,44.0,20.43,9.62
2016,6,11,5,30,299.0,40.0,0.7,9.0,75.0,31.13,21.82
2016,6,11,5,45,396.5,49.5,0.65,9.5,119.5,39.29,29.77
2016,6,11,6,0,494.0,59.0,0.6,10.0,164.0,45.68,35.84
2016,6,11,6,15,555.0,66.0,0.55,10.5,214.0,79.0,46.58
2016,6,11,6,30,616.0,73.0,0.5,11.0,264.0,128.21,77.34
2016,6,11,6,45,663.5,77.5,0.45,11.5,317.0,180.07,117.63
2016,6,11,7,0,711.0,82.0,0.4,12.0,370.0,237.12,165.42
2016,6,11,7,15,742.0,86.5,0.35,13.0,422.0,296.73,216.13
2016,6,11,7,30,773.0,91.0,0.3,14.0,474.0,356.27,265.73
2016,6,11,7,45,798.0,93.5,0.25,15.0,525.5,413.9,312.29
2016,6,11,8,0,823.0,96.0,0.2,16.0,577.0,472.88,357.86
2016,6,11,8,15,840.5,99.0,0.2,16.5,624.5,529.54,400.89
2016,6,11,8,30,858.0,102.0,0.2,17.0,672.0,586.15,442.2
2016,6,11,8,45,872.5,103.5,0.2,18.0,716.5,637.71,477.6
2016,6,11,9,0,887.0,105.0,0.2,19.0,761.0,689.11,511.47
2016,6,11,9,15,897.0,107.0,0.3,19.5,800.0,736.59,543.88
2016,6,11,9,30,907.0,109.0,0.4,20.0,839.0,782.18,573.27
2016,6,11,9,45,700.0,226.5,0.5,21.0,803.5,774.36,563.57
2016,6,11,10,0,493.0,344.0,0.6,22.0,768.0,739.2,535.05
2016,6,11,10,15,712.5,230.0,0.65,22.0,863.5,836.83,604.85
2016,6,11,10,30,932.0,116.0,0.7,22.0,959.0,927.13,661.97
2016,6,11,10,45,935.0,117.0,0.75,22.5,979.0,952.35,675.43
2016,6,11,11,0,938.0,118.0,0.8,23.0,999.0,974.16,687.71
2016,6,11,11,15,940.0,118.5,0.85,23.0,1011.5,991.07,698.37
2016,6,11,11,30,942.0,119.0,0.9,23.0,1024.0,1004.39,706.98
2016,6,11,11,45,941.5,120.0,1.0,23.0,1029.0,1012.19,713.34
2016,6,11,12,0,941.0,121.0,1.1,23.0,1034.0,1016.32,717.57
2016,6,11,12,15,940.0,121.0,1.1,23.0,1031.5,1015.39,716.94
2016,6,11,12,30,939.0,121.0,1.1,23.0,1029.0,1010.82,714.25
2016,6,11,12,45,939.5,118.5,1.1,23.0,1019.5,1001.67,708.88
2016,6,11,13,0,940.0,116.0,1.1,23.0,1010.0,988.85,701.39
2016,6,11,13,15,936.0,115.5,1.15,22.5,992.5,970.15,692.55
2016,6,11,13,30,932.0,115.0,1.2,22.0,975.0,947.99,681.51
2016,6,11,13,45,922.0,116.0,1.25,21.5,949.5,918.7,665.82
2016,6,11,14,0,912.0,117.0,1.3,21.0,924.0,886.5,648.07
2016,6,11,14,15,904.5,115.5,1.35,20.5,893.0,851.25,628.04
2016,6,11,14,30,897.0,114.0,1.4,20.0,862.0,813.33,605.87
2016,6,11,14,45,884.0,114.0,1.45,20.0,824.5,770.29,578.7
2016,6,11,15,0,871.0,114.0,1.5,20.0,787.0,725.41,549.07
2016,6,11,15,15,512.5,222.5,1.45,19.5,613.5,554.07,423.51
2016,6,11,15,30,154.0,331.0,1.4,19.0,440.0,397.15,304.98
2016,6,11,15,45,363.0,257.0,1.4,18.5,490.0,442.57,342.66
2016,6,11,16,0,572.0,183.0,1.4,18.0,540.0,466.45,360.67
2016,6,11,16,15,569.5,166.0,1.35,17.5,497.5,420.02,323.91
2016,6,11,16,30,567.0,149.0,1.3,17.0,455.0,369.93,283.64
2016,6,11,16,45,502.0,148.5,1.3,17.0,400.0,309.43,234.69
2016,6,11,17,0,437.0,148.0,1.3,17.0,345.0,258.02,192.7
2016,6,11,17,15,406.5,136.5,1.25,16.0,302.0,212.14,154.85
2016,6,11,17,30,376.0,125.0,1.2,15.0,259.0,169.51,120.06
2016,6,11,17,45,460.5,95.5,1.15,14.5,234.0,128.72,83.34
2016,6,11,18,0,545.0,66.0,1.1,14.0,209.0,78.94,45.87
2016,6,11,18,15,474.0,57.5,1.05,13.5,162.5,44.26,33.98
2016,6,11,18,30,403.0,49.0,1.0,13.0,116.0,38.81,28.87
2016,6,11,18,45,298.5,37.0,0.95,12.5,77.5,29.85,20.36
2016,6,11,19,0,194.0,25.0,0.9,12.0,39.0,19.65,8.99
2016,6,11,19,15,97.0,12.5,0.9,11.5,19.5,11.37,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,22.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,44.0,11.0,0.9,9.0,13.0,10.01,0.0
2016,6,12,5,15,164.0,25.5,0.95,9.5,43.5,20.02,9.24
2016,6,12,5,30,284.0,40.0,1.0,10.0,74.0,31.1,21.68
2016,6,12,5,45,377.5,50.5,1.05,10.5,117.5,40.15,30.38
2016,6,12,6,0,471.0,61.0,1.1,11.0,161.0,47.35,37.15
2016,6,12,6,15,532.5,68.5,1.1,11.0,210.0,79.51,47.77
2016,6,12,6,30,594.0,76.0,1.1,11.0,259.0,127.79,78.14
2016,6,12,6,45,645.0,79.5,1.1,11.5,311.5,178.02,117.18
2016,6,12,7,0,696.0,83.0,1.1,12.0,364.0,233.87,164.32
2016,6,12,7,15,726.5,87.5,1.1,12.5,415.5,290.0,213.49
2016,6,12,7,30,757.0,92.0,1.1,13.0,467.0,350.91,265.93
2016,6,12,7,45,785.0,93.5,1.1,13.5,518.5,407.9,314.09
2016,6,12,8,0,813.0,95.0,1.1,14.0,570.0,466.57,362.03
2016,6,12,8,15,830.0,98.0,1.05,14.5,617.0,522.43,405.88
2016,6,12,8,30,847.0,101.0,1.0,15.0,664.0,578.21,447.89
2016,6,12,8,45,863.0,102.5,1.0,15.5,708.5,630.2,486.04
2016,6,12,9,0,879.0,104.0,1.0,16.0,753.0,682.15,522.83
2016,6,12,9,15,889.0,105.5,1.0,16.5,791.5,728.81,554.76
2016,6,12,9,30,899.0,107.0,1.0,17.0,830.0,773.63,583.31
2016,6,12,9,45,914.5,104.0,1.05,17.5,865.5,816.31,610.12
2016,6,12,10,0,930.0,101.0,1.1,18.0,901.0,857.02,635.3
2016,6,12,10,15,935.5,102.0,1.1,18.0,928.0,890.95,656.24
2016,6,12,10,30,941.0,103.0,1.1,18.0,955.0,921.86,675.15
2016,6,12,10,45,946.0,103.0,1.15,18.5,975.5,948.16,690.58
2016,6,12,11,0,951.0,103.0,1.2,19.0,996.0,971.11,703.87
2016,6,12,11,15,953.0,103.5,1.2,19.0,1009.0,988.3,714.04
2016,6,12,11,30,955.0,104.0,1.2,19.0,1022.0,1001.85,722.04
2016,6,12,11,45,956.5,103.5,1.3,19.5,1027.5,1010.29,727.32
2016,6,12,12,0,958.0,103.0,1.4,20.0,1033.0,1015.03,730.37
2016,6,12,12,15,957.5,103.0,1.4,20.0,1031.0,1014.62,730.05
2016,6,12,12,30,957.0,103.0,1.4,20.0,1029.0,1010.5,727.57
2016,6,12,12,45,948.5,107.0,1.45,20.0,1018.0,998.99,721.36
2016,6,12,13,0,940.0,111.0,1.5,20.0,1007.0,983.94,713.03
2016,6,12,13,15,937.0,110.5,1.5,20.0,990.0,966.2,702.29
2016,6,12,13,30,934.0,110.0,1.5,20.0,973.0,944.97,689.37
2016,6,12,13,45,929.5,108.5,1.5,20.0,949.0,918.08,672.82
2016,6,12,14,0,925.0,107.0,1.5,20.0,925.0,887.98,654.17
2016,6,12,14,15,918.0,106.0,1.5,19.5,895.0,853.27,633.59
2016,6,12,14,30,911.0,105.0,1.5,19.0,865.0,815.83,610.95
2016,6,12,14,45,903.0,102.5,1.5,19.0,829.0,773.66,583.67
2016,6,12,15,0,895.0,100.0,1.5,19.0,793.0,729.24,554.28
2016,6,12,15,15,884.0,98.0,1.45,18.5,752.0,681.29,520.77
2016,6,12,15,30,873.0,96.0,1.4,18.0,711.0,631.81,485.19
2016,6,12,15,45,858.5,93.5,1.35,18.0,665.5,578.59,444.93
2016,6,12,16,0,844.0,91.0,1.3,18.0,620.0,524.68,402.99
2016,6,12,16,15,825.5,88.0,1.25,17.5,571.0,467.44,357.95
2016,6,12,16,30,807.0,85.0,1.2,17.0,522.0,410.6,311.62
2016,6,12,16,45,782.0,81.5,1.2,17.0,471.0,351.64,261.89
2016,6,12,17,0,757.0,78.0,1.2,17.0,420.0,294.35,212.32
2016,6,12,17,15,723.5,74.0,1.15,16.5,368.5,236.57,162.51
2016,6,12,17,30,690.0,70.0,1.1,16.0,317.0,182.02,116.28
2016,6,12,17,45,641.0,64.5,1.05,15.5,266.0,124.76,71.87
2016,6,12,18,0,592.0,59.0,1.0,15.0,215.0,75.94,41.58
2016,6,12,18,15,522.0,52.0,0.9,14.0,167.5,39.73,29.89
2016,6,12,18,30,452.0,45.0,0.8,13.0,120.0,35.35,25.83
2016,6,12,18,45,339.5,35.0,0.75,12.5,80.5,28.05,18.84
2016,6,12,19,0,227.0,25.0,0.7,12.0,41.0,20.5,9.83
2016,6,12,19,15,113.5,12.5,0.7,11.5,20.5,11.37,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
