Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,10.01,0.0
2016,6,13,5,15,199.5,24.0,1.0,9.0,44.0,19.61,8.94
2016,6,13,5,30,326.0,37.0,1.0,9.0,75.0,29.96,20.78
2016,6,13,5,45,419.5,45.5,1.0,9.5,119.0,35.79,26.61
2016,6,13,6,0,513.0,54.0,1.0,10.0,163.0,41.47,32.02
2016,6,13,6,15,570.5,60.5,0.9,10.5,212.0,74.04,42.27
2016,6,13,6,30,628.0,67.0,0.8,11.0,261.0,123.2,72.78
2016,6,13,6,45,320.0,103.0,0.7,11.5,202.5,140.87,100.25
2016,6,13,7,0,12.0,139.0,0.6,12.0,144.0,122.99,98.32
2016,6,13,7,15,173.5,164.5,0.6,12.5,250.0,193.24,150.98
2016,6,13,7,30,335.0,190.0,0.6,13.0,356.0,284.06,220.59
2016,6,13,7,45,585.5,136.5,0.6,13.5,463.5,364.56,281.4
2016,6,13,8,0,836.0,83.0,0.6,14.0,571.0,465.64,358.73
2016,6,13,8,15,852.5,85.5,0.65,14.5,618.5,521.31,402.24
2016,6,13,8,30,869.0,88.0,0.7,15.0,666.0,576.78,444.49
2016,6,13,8,45,884.0,89.0,0.8,15.5,710.0,629.42,483.85
2016,6,13,9,0,899.0,90.0,0.9,16.0,754.0,681.12,521.44
2016,6,13,9,15,909.0,91.5,0.95,16.0,793.0,728.61,555.52
2016,6,13,9,30,919.0,93.0,1.0,16.0,832.0,774.21,585.9
2016,6,13,9,45,930.0,92.0,1.1,16.5,866.5,816.02,612.89
2016,6,13,10,0,941.0,91.0,1.2,17.0,901.0,855.52,638.12
2016,6,13,10,15,946.5,92.0,1.2,17.0,928.5,889.83,659.51
2016,6,13,10,30,952.0,93.0,1.2,17.0,956.0,921.07,678.8
2016,6,13,10,45,957.5,93.0,1.3,17.0,977.0,948.12,696.89
2016,6,13,11,0,963.0,93.0,1.4,17.0,998.0,971.8,712.88
2016,6,13,11,15,966.0,93.5,1.45,17.0,1012.0,990.17,724.76
2016,6,13,11,30,969.0,94.0,1.5,17.0,1026.0,1004.88,734.42
2016,6,13,11,45,970.5,94.5,1.55,17.0,1032.5,1014.46,740.93
2016,6,13,12,0,972.0,95.0,1.6,17.0,1039.0,1020.27,745.19
2016,6,13,12,15,972.0,95.0,1.65,16.5,1037.5,1020.4,747.35
2016,6,13,12,30,972.0,95.0,1.7,16.0,1036.0,1016.75,747.24
2016,6,13,12,45,964.0,99.5,1.8,16.0,1025.5,1006.15,742.06
2016,6,13,13,0,956.0,104.0,1.9,16.0,1015.0,991.95,734.59
2016,6,13,13,15,953.0,103.5,1.9,15.5,998.0,974.01,724.76
2016,6,13,13,30,950.0,103.0,1.9,15.0,981.0,952.51,712.61
2016,6,13,13,45,946.0,101.5,1.9,15.0,957.5,925.73,695.62
2016,6,13,14,0,942.0,100.0,1.9,15.0,934.0,895.66,676.4
2016,6,13,14,15,935.5,99.0,1.9,14.5,903.5,860.89,655.13
2016,6,13,14,30,929.0,98.0,1.9,14.0,873.0,823.31,631.69
2016,6,13,14,45,922.0,95.5,1.9,14.0,837.0,781.27,603.7
2016,6,13,15,0,915.0,93.0,1.9,14.0,801.0,736.84,573.72
2016,6,13,15,15,904.0,91.0,1.9,14.0,759.5,688.1,538.13
2016,6,13,15,30,893.0,89.0,1.9,14.0,718.0,637.78,500.38
2016,6,13,15,45,875.5,88.0,1.95,14.0,671.5,583.41,458.72
2016,6,13,16,0,858.0,87.0,2.0,14.0,625.0,528.6,415.36
2016,6,13,16,15,839.5,84.5,2.0,13.5,576.0,471.77,369.5
2016,6,13,16,30,821.0,82.0,2.0,13.0,527.0,413.98,321.24
2016,6,13,16,45,796.5,78.5,2.0,12.5,475.5,354.47,270.1
2016,6,13,17,0,772.0,75.0,2.0,12.0,424.0,296.53,218.93
2016,6,13,17,15,739.5,71.0,1.95,11.5,372.5,238.14,167.1
2016,6,13,17,30,707.0,67.0,1.9,11.0,321.0,182.84,118.89
2016,6,13,17,45,665.0,61.5,1.9,11.0,270.5,128.48,75.36
2016,6,13,18,0,623.0,56.0,1.9,11.0,220.0,75.62,40.87
2016,6,13,18,15,555.5,49.5,1.85,10.5,172.5,37.74,28.54
2016,6,13,18,30,488.0,43.0,1.8,10.0,125.0,33.68,24.65
2016,6,13,18,45,372.0,34.0,1.75,9.5,84.5,27.18,18.32
2016,6,13,19,0,256.0,25.0,1.7,9.0,44.0,20.49,10.15
2016,6,13,19,15,128.0,12.5,1.65,9.0,22.0,11.37,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,8.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,6,14,5,15,163.0,25.0,1.35,8.0,44.5,19.62,8.95
2016,6,14,5,30,326.0,37.0,1.4,8.0,76.0,29.97,20.86
2016,6,14,5,45,422.0,45.5,1.45,8.5,120.0,35.81,26.72
2016,6,14,6,0,518.0,54.0,1.5,9.0,164.0,41.5,32.16
2016,6,14,6,15,576.0,60.0,1.5,9.5,213.0,73.34,41.9
2016,6,14,6,30,634.0,66.0,1.5,10.0,262.0,122.4,72.28
2016,6,14,6,45,681.5,69.5,1.5,10.5,314.5,174.24,112.96
2016,6,14,7,0,729.0,73.0,1.5,11.0,367.0,233.75,163.82
2016,6,14,7,15,757.5,76.5,1.5,11.5,418.5,289.84,213.71
2016,6,14,7,30,786.0,80.0,1.5,12.0,470.0,348.3,265.09
2016,6,14,7,45,811.5,81.5,1.5,12.5,520.5,405.73,314.51
2016,6,14,8,0,837.0,83.0,1.5,13.0,571.0,465.34,364.02
2016,6,14,8,15,853.0,85.5,1.5,13.0,618.5,520.81,409.46
2016,6,14,8,30,869.0,88.0,1.5,13.0,666.0,576.03,453.24
2016,6,14,8,45,883.5,89.0,1.5,13.5,709.5,628.36,492.65
2016,6,14,9,0,898.0,90.0,1.5,14.0,753.0,679.73,530.03
2016,6,14,9,15,907.5,92.0,1.5,14.0,792.0,727.33,564.56
2016,6,14,9,30,917.0,94.0,1.5,14.0,831.0,773.01,595.24
2016,6,14,9,45,927.5,93.0,1.55,14.5,865.0,814.38,621.84
2016,6,14,10,0,938.0,92.0,1.6,15.0,899.0,853.43,646.55
2016,6,14,10,15,943.5,93.0,1.6,15.0,926.0,887.68,668.43
2016,6,14,10,30,949.0,94.0,1.6,15.0,953.0,918.88,688.17
2016,6,14,10,45,709.5,252.0,1.65,15.5,902.5,892.03,667.79
2016,6,14,11,0,470.0,410.0,1.7,16.0,852.0,836.2,622.36
2016,6,14,11,15,716.0,252.5,1.7,16.0,936.0,925.99,690.43
2016,6,14,11,30,962.0,95.0,1.7,16.0,1020.0,998.9,737.09
2016,6,14,11,45,963.0,95.5,1.75,16.0,1026.0,1008.0,742.57
2016,6,14,12,0,964.0,96.0,1.8,16.0,1032.0,1013.36,746.52
2016,6,14,12,15,963.5,96.0,1.85,16.0,1030.0,1013.06,746.95
2016,6,14,12,30,963.0,96.0,1.9,16.0,1028.0,1009.02,745.11
2016,6,14,12,45,960.5,96.5,1.95,16.0,1018.5,999.85,740.03
2016,6,14,13,0,958.0,97.0,2.0,16.0,1009.0,986.98,732.65
2016,6,14,13,15,955.0,96.5,2.05,15.5,992.5,969.05,723.35
2016,6,14,13,30,952.0,96.0,2.1,15.0,976.0,947.57,711.67
2016,6,14,13,45,947.5,95.0,2.15,15.0,953.0,920.83,695.09
2016,6,14,14,0,943.0,94.0,2.2,15.0,930.0,890.83,676.22
2016,6,14,14,15,937.0,92.5,2.2,14.5,899.5,856.01,654.67
2016,6,14,14,30,931.0,91.0,2.2,14.0,869.0,818.33,630.91
2016,6,14,14,45,924.0,89.0,2.25,14.0,833.5,776.75,603.34
2016,6,14,15,0,917.0,87.0,2.3,14.0,798.0,732.79,573.7
2016,6,14,15,15,906.5,85.5,2.3,13.5,757.0,684.84,539.49
2016,6,14,15,30,896.0,84.0,2.3,13.0,716.0,635.25,502.74
2016,6,14,15,45,884.0,81.5,2.35,13.0,671.0,582.47,461.72
2016,6,14,16,0,872.0,79.0,2.4,13.0,626.0,528.71,418.59
2016,6,14,16,15,854.5,76.5,2.4,12.5,577.5,471.71,372.04
2016,6,14,16,30,837.0,74.0,2.4,12.0,529.0,414.84,323.92
2016,6,14,16,45,813.0,71.5,2.4,12.0,478.0,354.26,270.86
2016,6,14,17,0,789.0,69.0,2.4,12.0,427.0,296.54,218.98
2016,6,14,17,15,758.0,65.0,2.4,11.5,375.0,237.57,166.32
2016,6,14,17,30,727.0,61.0,2.4,11.0,323.0,181.49,117.09
2016,6,14,17,45,676.5,57.5,2.4,10.5,271.5,126.79,73.57
2016,6,14,18,0,626.0,54.0,2.4,10.0,220.0,77.85,42.67
2016,6,14,18,15,559.0,48.0,2.3,9.5,172.5,36.49,27.53
2016,6,14,18,30,492.0,42.0,2.2,9.0,125.0,32.79,23.96
2016,6,14,18,45,367.0,33.5,2.15,8.5,84.5,26.68,17.98
2016,6,14,19,0,242.0,25.0,2.1,8.0,44.0,20.43,10.3
2016,6,14,19,15,121.0,12.5,2.05,8.0,22.0,11.37,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,30.5,6.0,1.3,7.0,7.0,0.0,0.0
2016,6,15,5,0,61.0,12.0,1.3,7.0,14.0,10.91,0.0
2016,6,15,5,15,194.5,24.5,1.35,7.5,45.0,19.27,8.66
2016,6,15,5,30,328.0,37.0,1.4,8.0,76.0,29.99,20.87
2016,6,15,5,45,431.0,44.5,1.45,8.5,121.0,34.97,25.96
2016,6,15,6,0,534.0,52.0,1.5,9.0,166.0,39.89,30.69
2016,6,15,6,15,591.5,58.0,1.5,9.5,215.0,71.85,40.39
2016,6,15,6,30,649.0,64.0,1.5,10.0,264.0,121.7,71.1
2016,6,15,6,45,694.0,67.0,1.55,10.5,316.0,176.29,114.12
2016,6,15,7,0,739.0,70.0,1.6,11.0,368.0,232.59,162.48
2016,6,15,7,15,553.0,126.5,1.6,11.0,366.5,273.05,206.36
2016,6,15,7,30,367.0,183.0,1.6,11.0,365.0,288.37,226.42
2016,6,15,7,45,603.5,132.5,1.6,11.5,468.0,366.99,288.13
2016,6,15,8,0,840.0,82.0,1.6,12.0,571.0,465.03,365.68
2016,6,15,8,15,855.5,84.5,1.6,12.0,618.0,520.4,411.06
2016,6,15,8,30,871.0,87.0,1.6,12.0,665.0,575.46,455.02
2016,6,15,8,45,885.5,88.0,1.65,12.5,709.0,627.89,495.11
2016,6,15,9,0,900.0,89.0,1.7,13.0,753.0,679.35,533.26
2016,6,15,9,15,909.0,90.5,1.75,13.0,791.5,726.23,568.02
2016,6,15,9,30,918.0,92.0,1.8,13.0,830.0,771.13,598.97
2016,6,15,9,45,928.0,91.5,1.85,13.5,864.0,812.67,625.99
2016,6,15,10,0,938.0,91.0,1.9,14.0,898.0,851.84,651.09
2016,6,15,10,15,943.5,92.0,1.9,14.0,925.0,886.13,673.31
2016,6,15,10,30,949.0,93.0,1.9,14.0,952.0,917.37,693.37
2016,6,15,10,45,954.5,92.5,1.95,14.0,972.5,943.94,710.82
2016,6,15,11,0,960.0,92.0,2.0,14.0,993.0,967.16,726.08
2016,6,15,11,15,962.5,92.5,2.0,14.0,1007.0,985.12,737.31
2016,6,15,11,30,965.0,93.0,2.0,14.0,1021.0,999.42,746.23
2016,6,15,11,45,967.0,92.5,2.0,14.0,1027.0,1008.57,751.87
2016,6,15,12,0,969.0,92.0,2.0,14.0,1033.0,1013.98,755.2
2016,6,15,12,15,969.0,92.0,2.0,14.0,1032.0,1014.21,755.28
2016,6,15,12,30,969.0,92.0,2.0,14.0,1031.0,1010.68,753.06
2016,6,15,12,45,962.0,96.0,2.0,14.0,1020.5,1000.69,746.73
2016,6,15,13,0,955.0,100.0,2.0,14.0,1010.0,987.08,738.18
2016,6,15,13,15,952.5,99.5,2.0,14.0,994.0,969.72,727.23
2016,6,15,13,30,950.0,99.0,2.0,14.0,978.0,948.79,713.98
2016,6,15,13,45,948.5,96.5,2.0,14.0,955.5,923.31,697.72
2016,6,15,14,0,947.0,94.0,2.0,14.0,933.0,894.4,679.13
2016,6,15,14,15,941.0,93.0,1.95,14.0,903.5,860.0,656.21
2016,6,15,14,30,935.0,92.0,1.9,14.0,874.0,822.72,631.25
2016,6,15,14,45,667.5,205.5,1.9,14.0,752.0,703.92,545.5
2016,6,15,15,0,400.0,319.0,1.9,14.0,630.0,582.87,453.5
2016,6,15,15,15,651.5,201.5,1.85,13.5,675.5,630.01,493.77
2016,6,15,15,30,903.0,84.0,1.8,13.0,721.0,640.03,503.94
2016,6,15,15,45,891.0,81.5,1.8,13.0,676.0,586.95,462.44
2016,6,15,16,0,879.0,79.0,1.8,13.0,631.0,532.87,419.39
2016,6,15,16,15,862.0,76.5,1.75,12.5,582.0,475.75,373.08
2016,6,15,16,30,845.0,74.0,1.7,12.0,533.0,418.7,325.16
2016,6,15,16,45,823.5,70.5,1.7,12.0,482.5,359.49,273.62
2016,6,15,17,0,802.0,67.0,1.7,12.0,432.0,299.13,219.95
2016,6,15,17,15,771.0,63.5,1.65,11.5,380.0,239.88,167.27
2016,6,15,17,30,740.0,60.0,1.6,11.0,328.0,183.49,117.94
2016,6,15,17,45,699.0,55.0,1.55,11.0,277.0,127.74,73.07
2016,6,15,18,0,658.0,50.0,1.5,11.0,226.0,76.6,40.19
2016,6,15,18,15,593.0,44.5,1.4,10.5,177.5,36.8,27.71
2016,6,15,18,30,528.0,39.0,1.3,10.0,129.0,33.07,24.14
2016,6,15,18,45,426.5,31.0,1.2,9.5,88.0,24.57,16.08
2016,6,15,19,0,325.0,23.0,1.1,9.0,47.0,18.66,9.01
2016,6,15,19,15,162.5,11.5,1.05,8.5,23.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,8.0,14.0,10.01,0.0
2016,6,16,5,15,239.5,22.0,0.35,8.5,45.5,17.83,7.53
2016,6,16,5,30,377.0,33.0,0.3,9.0,77.0,26.45,17.73
2016,6,16,5,45,467.5,40.0,0.25,10.0,121.0,31.19,22.49
2016,6,16,6,0,558.0,47.0,0.2,11.0,165.0,35.84,26.89
2016,6,16,6,15,613.0,52.0,0.15,11.5,214.0,70.4,38.53
2016,6,16,6,30,668.0,57.0,0.1,12.0,263.0,119.99,68.07
2016,6,16,6,45,707.0,61.0,0.1,12.5,314.5,172.38,108.45
2016,6,16,7,0,746.0,65.0,0.1,13.0,366.0,228.91,155.93
2016,6,16,7,15,773.5,68.5,0.15,13.5,417.0,285.59,205.04
2016,6,16,7,30,801.0,72.0,0.2,14.0,468.0,344.49,255.4
2016,6,16,7,45,821.5,74.5,0.25,14.5,517.5,403.05,304.3
2016,6,16,8,0,842.0,77.0,0.3,15.0,567.0,460.5,350.76
2016,6,16,8,15,857.5,79.5,0.35,15.5,614.0,515.93,394.13
2016,6,16,8,30,873.0,82.0,0.4,16.0,661.0,571.07,435.72
2016,6,16,8,45,885.0,83.5,0.5,16.5,704.0,622.55,473.93
2016,6,16,9,0,897.0,85.0,0.6,17.0,747.0,672.83,510.24
2016,6,16,9,15,906.0,86.5,0.65,17.0,785.5,719.59,543.5
2016,6,16,9,30,915.0,88.0,0.7,17.0,824.0,764.39,572.99
2016,6,16,9,45,927.5,86.0,0.75,17.0,858.0,806.29,600.25
2016,6,16,10,0,940.0,84.0,0.8,17.0,892.0,846.0,625.87
2016,6,16,10,15,945.0,85.0,0.85,17.0,919.0,879.97,647.59
2016,6,16,10,30,950.0,86.0,0.9,17.0,946.0,910.87,667.31
2016,6,16,10,45,953.5,86.5,1.0,17.5,966.0,936.72,683.4
2016,6,16,11,0,957.0,87.0,1.1,18.0,986.0,959.14,697.33
2016,6,16,11,15,959.0,87.5,1.15,18.0,999.0,976.64,708.62
2016,6,16,11,30,961.0,88.0,1.2,18.0,1012.0,990.49,717.73
2016,6,16,11,45,962.0,88.0,1.3,18.0,1018.0,999.21,724.58
2016,6,16,12,0,963.0,88.0,1.4,18.0,1024.0,1004.19,729.17
2016,6,16,12,15,963.0,88.0,1.4,18.0,1022.0,1004.48,729.28
2016,6,16,12,30,963.0,88.0,1.4,18.0,1020.0,1001.02,727.18
2016,6,16,12,45,962.0,87.0,1.45,18.0,1011.0,991.89,722.4
2016,6,16,13,0,961.0,86.0,1.5,18.0,1002.0,979.04,715.34
2016,6,16,13,15,958.5,85.5,1.5,18.0,986.0,961.61,704.67
2016,6,16,13,30,956.0,85.0,1.5,18.0,970.0,940.59,691.76
2016,6,16,13,45,952.5,83.5,1.5,18.0,947.0,914.23,675.4
2016,6,16,14,0,949.0,82.0,1.5,18.0,924.0,884.54,656.83
2016,6,16,14,15,943.5,81.0,1.5,18.0,895.0,850.52,635.31
2016,6,16,14,30,938.0,80.0,1.5,18.0,866.0,813.61,611.7
2016,6,16,14,45,931.5,78.5,1.5,18.0,830.5,772.74,585.18
2016,6,16,15,0,925.0,77.0,1.5,18.0,795.0,729.42,556.67
2016,6,16,15,15,915.5,75.5,1.45,17.5,754.5,681.9,523.91
2016,6,16,15,30,906.0,74.0,1.4,17.0,714.0,632.63,488.27
2016,6,16,15,45,894.5,72.0,1.4,17.0,669.5,580.25,448.7
2016,6,16,16,0,883.0,70.0,1.4,17.0,625.0,526.83,407.04
2016,6,16,16,15,867.0,67.5,1.4,16.5,577.0,470.06,362.12
2016,6,16,16,30,851.0,65.0,1.4,16.0,529.0,413.26,315.42
2016,6,16,16,45,830.5,62.5,1.4,16.0,479.0,355.11,265.54
2016,6,16,17,0,810.0,60.0,1.4,16.0,429.0,297.97,215.23
2016,6,16,17,15,781.0,57.0,1.3,15.5,377.5,239.64,163.98
2016,6,16,17,30,752.0,54.0,1.2,15.0,326.0,180.82,113.29
2016,6,16,17,45,712.0,50.0,1.2,14.5,275.5,125.41,69.45
2016,6,16,18,0,672.0,46.0,1.2,14.0,225.0,74.45,37.21
2016,6,16,18,15,610.0,41.0,1.05,13.5,177.5,33.76,24.65
2016,6,16,18,30,548.0,36.0,0.9,13.0,130.0,30.33,21.41
2016,6,16,18,45,447.0,28.5,0.8,12.5,89.0,24.42,15.74
2016,6,16,19,0,346.0,21.0,0.7,12.0,48.0,18.36,8.73
2016,6,16,19,15,173.0,10.5,0.65,11.5,24.0,9.55,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,6,17,5,0,139.0,11.0,0.5,10.0,14.0,10.01,0.0
2016,6,17,5,15,275.5,20.5,0.45,10.5,46.0,16.53,6.39
2016,6,17,5,30,412.0,30.0,0.4,11.0,78.0,23.87,15.29
2016,6,17,5,45,494.0,36.5,0.4,11.5,121.5,28.32,19.75
2016,6,17,6,0,576.0,43.0,0.4,12.0,165.0,35.61,26.53
2016,6,17,6,15,628.0,47.5,0.4,12.5,213.0,66.52,34.86
2016,6,17,6,30,680.0,52.0,0.4,13.0,261.0,116.18,64.27
2016,6,17,6,45,508.5,98.0,0.45,13.5,270.5,168.45,113.82
2016,6,17,7,0,337.0,144.0,0.5,14.0,280.0,199.42,147.56
2016,6,17,7,15,571.0,104.5,0.5,14.5,371.5,257.54,189.17
2016,6,17,7,30,805.0,65.0,0.5,15.0,463.0,340.55,252.91
2016,6,17,7,45,825.5,67.0,0.55,15.5,512.0,396.86,300.31
2016,6,17,8,0,846.0,69.0,0.6,16.0,561.0,453.98,346.94
2016,6,17,8,15,860.5,71.0,0.65,16.5,607.0,508.57,390.11
2016,6,17,8,30,875.0,73.0,0.7,17.0,653.0,562.77,431.44
2016,6,17,8,45,887.5,74.0,0.75,17.5,696.0,614.12,469.34
2016,6,17,9,0,900.0,75.0,0.8,18.0,739.0,664.34,505.25
2016,6,17,9,15,909.0,76.5,0.85,18.0,777.0,711.22,538.51
2016,6,17,9,30,918.0,78.0,0.9,18.0,815.0,756.15,568.23
2016,6,17,9,45,595.0,245.5,0.95,18.5,731.0,707.3,529.11
2016,6,17,10,0,272.0,413.0,1.0,19.0,647.0,615.9,458.29
2016,6,17,10,15,343.5,399.0,1.05,19.0,704.0,673.35,500.63
2016,6,17,10,30,415.0,385.0,1.1,19.0,761.0,740.25,547.13
2016,6,17,10,45,241.5,415.0,1.2,19.5,635.0,619.33,459.83
2016,6,17,11,0,68.0,445.0,1.3,20.0,509.0,478.4,356.69
2016,6,17,11,15,111.5,469.5,1.3,20.0,576.0,553.9,412.0
2016,6,17,11,30,155.0,494.0,1.3,20.0,643.0,620.45,458.42
2016,6,17,11,45,218.5,488.0,1.35,20.5,700.0,676.72,497.47
2016,6,17,12,0,282.0,482.0,1.4,21.0,757.0,741.97,541.8
2016,6,17,12,15,239.5,490.0,1.45,20.5,723.0,700.05,513.38
2016,6,17,12,30,197.0,498.0,1.5,20.0,689.0,666.33,491.01
2016,6,17,12,45,177.0,493.5,1.55,20.0,664.0,641.05,473.94
2016,6,17,13,0,157.0,489.0,1.6,20.0,639.0,615.15,456.2
2016,6,17,13,15,122.0,470.5,1.6,20.0,586.0,561.93,418.63
2016,6,17,13,30,87.0,452.0,1.6,20.0,533.0,500.16,374.69
2016,6,17,13,45,269.5,410.5,1.6,20.0,651.5,633.28,474.52
2016,6,17,14,0,452.0,369.0,1.6,20.0,770.0,745.69,555.12
2016,6,17,14,15,395.5,375.0,1.55,19.5,717.5,682.73,510.72
2016,6,17,14,30,339.0,381.0,1.5,19.0,665.0,628.74,473.37
2016,6,17,14,45,403.5,337.0,1.5,19.0,661.0,626.72,474.23
2016,6,17,15,0,468.0,293.0,1.5,19.0,657.0,613.3,466.33
2016,6,17,15,15,318.0,313.0,1.45,18.5,555.0,504.07,386.28
2016,6,17,15,30,168.0,333.0,1.4,18.0,453.0,408.0,314.65
2016,6,17,15,45,111.5,299.0,1.4,18.0,376.5,335.09,260.11
2016,6,17,16,0,55.0,265.0,1.4,18.0,300.0,264.5,206.24
2016,6,17,16,15,28.5,210.5,1.4,17.5,228.5,200.03,156.74
2016,6,17,16,30,2.0,156.0,1.4,17.0,157.0,138.11,108.13
2016,6,17,16,45,11.0,159.5,1.4,16.5,165.0,143.54,113.13
2016,6,17,17,0,20.0,163.0,1.4,16.0,173.0,147.52,116.66
2016,6,17,17,15,16.5,144.5,1.35,15.5,152.0,128.84,101.86
2016,6,17,17,30,13.0,126.0,1.3,15.0,131.0,110.66,87.36
2016,6,17,17,45,7.5,107.5,1.3,14.5,110.5,92.8,73.03
2016,6,17,18,0,2.0,89.0,1.3,14.0,90.0,75.77,59.11
2016,6,17,18,15,1.0,70.0,1.3,13.5,70.5,59.39,47.47
2016,6,17,18,30,0.0,51.0,1.3,13.0,51.0,43.85,33.37
2016,6,17,18,45,0.0,34.5,1.3,12.5,34.5,30.08,20.66
2016,6,17,19,0,0.0,18.0,1.3,12.0,18.0,15.85,6.83
2016,6,17,19,15,0.0,9.0,1.3,11.5,9.0,8.19,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,0.85,7.5,7.0,0.0,0.0
2016,6,18,5,0,131.0,11.0,0.9,8.0,14.0,10.01,0.0
2016,6,18,5,15,270.5,20.5,0.95,8.5,46.0,16.53,6.37
2016,6,18,5,30,410.0,30.0,1.0,9.0,78.0,23.88,15.4
2016,6,18,5,45,495.0,36.5,1.05,9.5,122.0,28.34,19.9
2016,6,18,6,0,580.0,43.0,1.1,10.0,166.0,35.64,26.74
2016,6,18,6,15,633.5,48.0,1.05,10.5,215.0,66.63,35.34
2016,6,18,6,30,687.0,53.0,1.0,11.0,264.0,117.18,65.5
2016,6,18,6,45,724.5,56.5,1.0,12.0,315.5,169.9,106.53
2016,6,18,7,0,762.0,60.0,1.0,13.0,367.0,226.57,154.8
2016,6,18,7,15,789.0,63.5,0.95,13.5,418.5,283.94,205.34
2016,6,18,7,30,816.0,67.0,0.9,14.0,470.0,345.47,258.55
2016,6,18,7,45,836.5,69.5,0.9,14.5,520.0,402.9,307.39
2016,6,18,8,0,857.0,72.0,0.9,15.0,570.0,461.12,355.14
2016,6,18,8,15,872.5,74.0,0.9,15.5,617.5,516.84,399.24
2016,6,18,8,30,888.0,76.0,0.9,16.0,665.0,572.25,441.41
2016,6,18,8,45,900.5,78.0,0.9,16.5,709.0,625.24,480.26
2016,6,18,9,0,913.0,80.0,0.9,17.0,753.0,677.07,516.89
2016,6,18,9,15,735.5,180.0,0.9,17.5,740.5,693.25,523.98
2016,6,18,9,30,558.0,280.0,0.9,18.0,728.0,684.89,513.63
2016,6,18,9,45,749.0,185.0,0.95,18.5,813.0,769.27,574.98
2016,6,18,10,0,940.0,90.0,1.0,19.0,898.0,850.86,628.04
2016,6,18,10,15,747.0,218.0,1.0,19.0,872.5,850.9,625.73
2016,6,18,10,30,554.0,346.0,1.0,19.0,847.0,824.41,602.68
2016,6,18,10,45,534.0,368.0,1.0,19.5,860.0,842.17,612.46
2016,6,18,11,0,514.0,390.0,1.0,20.0,873.0,856.83,619.55
2016,6,18,11,15,741.0,241.5,1.0,20.0,948.0,937.49,677.3
2016,6,18,11,30,968.0,93.0,1.0,20.0,1023.0,1001.44,716.07
2016,6,18,11,45,970.0,92.5,1.05,20.5,1029.5,1010.78,720.33
2016,6,18,12,0,972.0,92.0,1.1,21.0,1036.0,1016.36,723.12
2016,6,18,12,15,972.0,92.0,1.15,21.0,1035.0,1016.76,724.21
2016,6,18,12,30,972.0,92.0,1.2,21.0,1034.0,1013.38,723.11
2016,6,18,12,45,972.0,90.5,1.25,21.5,1025.5,1004.76,717.49
2016,6,18,13,0,972.0,89.0,1.3,22.0,1017.0,992.35,709.62
2016,6,18,13,15,969.5,88.5,1.35,22.0,1000.5,974.86,700.01
2016,6,18,13,30,967.0,88.0,1.4,22.0,984.0,953.75,688.12
2016,6,18,13,45,962.0,88.0,1.45,22.0,960.5,927.43,672.86
2016,6,18,14,0,957.0,88.0,1.5,22.0,937.0,897.81,655.39
2016,6,18,14,15,951.5,87.0,1.5,21.5,907.5,863.66,635.42
2016,6,18,14,30,946.0,86.0,1.5,21.0,878.0,826.57,613.29
2016,6,18,14,45,937.5,85.5,1.5,21.0,842.5,784.99,586.71
2016,6,18,15,0,929.0,85.0,1.5,21.0,807.0,741.08,558.25
2016,6,18,15,15,919.5,83.0,1.5,21.0,766.5,692.95,524.84
2016,6,18,15,30,910.0,81.0,1.5,21.0,726.0,643.06,488.81
2016,6,18,15,45,896.0,79.5,1.5,21.0,680.5,589.58,449.07
2016,6,18,16,0,882.0,78.0,1.5,21.0,635.0,535.28,407.44
2016,6,18,16,15,865.5,76.0,1.45,20.5,586.5,478.78,363.26
2016,6,18,16,30,849.0,74.0,1.4,20.0,538.0,422.28,317.46
2016,6,18,16,45,826.0,71.0,1.4,19.5,486.5,362.8,268.05
2016,6,18,17,0,803.0,68.0,1.4,19.0,435.0,302.35,216.5
2016,6,18,17,15,772.5,64.5,1.4,18.5,383.0,243.13,165.42
2016,6,18,17,30,742.0,61.0,1.4,18.0,331.0,186.7,117.35
2016,6,18,17,45,700.5,56.5,1.4,17.5,280.0,131.14,73.79
2016,6,18,18,0,659.0,52.0,1.4,17.0,229.0,80.23,41.56
2016,6,18,18,15,594.5,46.0,1.3,16.0,180.5,38.07,28.18
2016,6,18,18,30,530.0,40.0,1.2,15.0,132.0,31.1,21.89
2016,6,18,18,45,428.0,31.5,1.2,14.0,90.5,24.94,16.09
2016,6,18,19,0,326.0,23.0,1.2,13.0,49.0,18.59,9.01
2016,6,18,19,15,163.0,11.5,1.15,12.5,24.5,10.46,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,10.01,0.0
2016,6,19,5,15,281.0,21.0,0.6,10.5,47.0,17.02,6.54
2016,6,19,5,30,426.0,31.0,0.6,11.0,80.0,24.82,16.08
2016,6,19,5,45,510.5,38.0,0.65,12.0,125.0,29.67,20.87
2016,6,19,6,0,595.0,45.0,0.7,13.0,170.0,37.52,28.09
2016,6,19,6,15,648.5,50.0,0.7,13.5,220.0,68.45,36.33
2016,6,19,6,30,702.0,55.0,0.7,14.0,270.0,119.88,66.39
2016,6,19,6,45,738.5,59.0,0.7,15.0,322.0,173.79,107.69
2016,6,19,7,0,775.0,63.0,0.7,16.0,374.0,231.54,156.08
2016,6,19,7,15,801.5,66.0,0.7,16.5,426.0,289.1,206.05
2016,6,19,7,30,828.0,69.0,0.7,17.0,478.0,350.71,258.61
2016,6,19,7,45,847.5,72.0,0.7,18.0,528.0,408.92,306.68
2016,6,19,8,0,867.0,75.0,0.7,19.0,578.0,467.8,353.31
2016,6,19,8,15,882.0,77.0,0.7,19.5,625.5,523.84,396.65
2016,6,19,8,30,897.0,79.0,0.7,20.0,673.0,579.48,438.0
2016,6,19,8,45,909.0,81.0,0.7,20.5,717.0,632.65,476.01
2016,6,19,9,0,921.0,83.0,0.7,21.0,761.0,684.59,511.79
2016,6,19,9,15,930.0,84.0,0.7,21.5,800.0,731.97,543.26
2016,6,19,9,30,939.0,85.0,0.7,22.0,839.0,777.34,570.7
2016,6,19,9,45,951.0,83.5,0.7,22.5,873.5,820.33,596.07
2016,6,19,10,0,963.0,82.0,0.7,23.0,908.0,861.03,619.57
2016,6,19,10,15,968.0,82.5,0.75,23.0,935.5,895.35,640.84
2016,6,19,10,30,973.0,83.0,0.8,23.0,963.0,926.52,660.14
2016,6,19,10,45,975.5,84.5,0.85,23.5,983.5,953.16,675.32
2016,6,19,11,0,978.0,86.0,0.9,24.0,1004.0,976.25,688.31
2016,6,19,11,15,980.0,86.5,0.95,24.0,1017.5,994.25,699.58
2016,6,19,11,30,982.0,87.0,1.0,24.0,1031.0,1008.52,708.7
2016,6,19,11,45,980.0,89.0,1.05,24.5,1036.5,1016.7,712.85
2016,6,19,12,0,978.0,91.0,1.1,25.0,1042.0,1021.02,714.8
2016,6,19,12,15,978.0,91.0,1.15,25.0,1040.5,1021.48,715.93
2016,6,19,12,30,978.0,91.0,1.2,25.0,1039.0,1018.13,714.88
2016,6,19,12,45,971.0,94.5,1.3,25.0,1028.5,1007.81,710.51
2016,6,19,13,0,964.0,98.0,1.4,25.0,1018.0,993.84,703.91
2016,6,19,13,15,961.5,97.5,1.45,25.0,1002.0,976.56,694.47
2016,6,19,13,30,959.0,97.0,1.5,25.0,986.0,955.67,682.78
2016,6,19,13,45,956.0,95.0,1.55,25.0,963.0,929.37,667.64
2016,6,19,14,0,953.0,93.0,1.6,25.0,940.0,899.7,650.25
2016,6,19,14,15,947.5,92.0,1.6,24.5,910.0,865.72,630.58
2016,6,19,14,30,942.0,91.0,1.6,24.0,880.0,828.81,608.78
2016,6,19,14,45,587.0,230.5,1.65,24.0,716.0,668.53,497.73
2016,6,19,15,0,232.0,370.0,1.7,24.0,552.0,506.55,378.84
2016,6,19,15,15,363.5,308.5,1.7,23.5,575.0,530.45,400.33
2016,6,19,15,30,495.0,247.0,1.7,23.0,598.0,541.76,410.61
2016,6,19,15,45,687.5,163.5,1.75,23.0,617.0,551.5,418.69
2016,6,19,16,0,880.0,80.0,1.8,23.0,636.0,536.81,407.13
2016,6,19,16,15,862.5,77.5,1.8,22.5,587.0,479.48,362.4
2016,6,19,16,30,845.0,75.0,1.8,22.0,538.0,422.25,316.34
2016,6,19,16,45,820.5,73.0,1.8,21.5,486.5,361.58,266.15
2016,6,19,17,0,796.0,71.0,1.8,21.0,435.0,303.75,216.8
2016,6,19,17,15,765.0,67.0,1.75,20.0,383.0,244.32,166.06
2016,6,19,17,30,734.0,63.0,1.7,19.0,331.0,187.74,118.26
2016,6,19,17,45,690.0,58.5,1.7,18.5,279.5,132.32,74.94
2016,6,19,18,0,646.0,54.0,1.7,18.0,228.0,81.87,42.97
2016,6,19,18,15,581.0,48.0,1.65,17.0,180.0,36.45,26.63
2016,6,19,18,30,516.0,42.0,1.6,16.0,132.0,32.73,23.22
2016,6,19,18,45,411.5,33.5,1.55,15.5,90.5,26.63,17.43
2016,6,19,19,0,307.0,25.0,1.5,15.0,49.0,20.37,10.35
2016,6,19,19,15,153.5,12.5,1.45,14.5,24.5,11.37,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,70.0,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,20,5,0,140.0,11.0,1.2,9.0,14.0,10.01,0.0
2016,6,20,5,15,289.5,21.0,1.15,9.5,48.0,17.05,6.46
2016,6,20,5,30,439.0,31.0,1.1,10.0,82.0,24.87,16.15
2016,6,20,5,45,529.5,37.5,1.1,10.5,128.0,31.97,23.04
2016,6,20,6,0,620.0,44.0,1.1,11.0,174.0,36.73,27.6
2016,6,20,6,15,673.0,48.5,1.05,11.5,225.0,67.57,35.51
2016,6,20,6,30,726.0,53.0,1.0,12.0,276.0,119.94,66.06
2016,6,20,6,45,764.5,56.5,1.0,13.0,328.5,175.12,108.63
2016,6,20,7,0,803.0,60.0,1.0,14.0,381.0,234.35,158.78
2016,6,20,7,15,828.0,62.5,1.0,14.5,433.5,295.04,212.07
2016,6,20,7,30,853.0,65.0,1.0,15.0,486.0,354.79,264.07
2016,6,20,7,45,872.5,67.0,1.05,16.0,536.5,413.42,313.55
2016,6,20,8,0,892.0,69.0,1.1,17.0,587.0,472.67,361.65
2016,6,20,8,15,905.5,71.0,1.1,17.5,634.5,529.23,406.33
2016,6,20,8,30,919.0,73.0,1.1,18.0,682.0,585.22,448.83
2016,6,20,8,45,930.5,74.5,1.15,18.5,725.5,638.66,488.33
2016,6,20,9,0,942.0,76.0,1.2,19.0,769.0,690.77,525.61
2016,6,20,9,15,949.5,77.0,1.2,19.5,807.5,738.04,557.61
2016,6,20,9,30,957.0,78.0,1.2,20.0,846.0,783.12,585.6
2016,6,20,9,45,948.5,88.0,1.25,20.5,875.5,822.34,609.83
2016,6,20,10,0,940.0,98.0,1.3,21.0,905.0,857.75,631.33
2016,6,20,10,15,944.5,99.0,1.35,21.5,932.0,891.47,651.56
2016,6,20,10,30,949.0,100.0,1.4,22.0,959.0,922.09,669.65
2016,6,20,10,45,952.5,100.5,1.45,22.5,979.0,948.09,684.7
2016,6,20,11,0,956.0,101.0,1.5,23.0,999.0,970.67,697.58
2016,6,20,11,15,958.0,101.5,1.5,23.0,1012.5,988.34,708.03
2016,6,20,11,30,960.0,102.0,1.5,23.0,1026.0,1002.36,716.28
2016,6,20,11,45,963.0,101.0,1.55,23.5,1032.5,1012.19,721.4
2016,6,20,12,0,966.0,100.0,1.6,24.0,1039.0,1018.32,724.33
2016,6,20,12,15,966.0,100.0,1.65,24.0,1037.5,1018.83,725.28
2016,6,20,12,30,966.0,100.0,1.7,24.0,1036.0,1015.58,724.06
2016,6,20,12,45,673.0,263.5,1.75,24.0,913.0,906.19,654.6
2016,6,20,13,0,380.0,427.0,1.8,24.0,790.0,771.83,560.07
2016,6,20,13,15,488.5,381.5,1.8,24.0,840.0,828.38,601.65
2016,6,20,13,30,597.0,336.0,1.8,24.0,890.0,871.92,632.49
2016,6,20,13,45,778.0,214.0,1.85,24.0,917.0,900.67,656.17
2016,6,20,14,0,959.0,92.0,1.9,24.0,944.0,904.19,659.4
2016,6,20,14,15,954.0,91.0,1.9,23.5,914.5,870.48,639.32
2016,6,20,14,30,949.0,90.0,1.9,23.0,885.0,833.78,617.39
2016,6,20,14,45,941.0,89.0,1.9,23.0,849.5,792.05,590.62
2016,6,20,15,0,933.0,88.0,1.9,23.0,814.0,747.93,561.96
2016,6,20,15,15,923.0,86.5,1.9,22.5,773.0,699.85,529.52
2016,6,20,15,30,913.0,85.0,1.9,22.0,732.0,650.02,494.38
2016,6,20,15,45,574.0,183.5,1.9,21.5,581.5,505.88,387.26
2016,6,20,16,0,235.0,282.0,1.9,21.0,431.0,376.11,289.3
2016,6,20,16,15,435.5,206.0,1.85,20.5,455.0,394.03,303.23
2016,6,20,16,30,636.0,130.0,1.8,20.0,479.0,385.05,293.07
2016,6,20,16,45,587.5,128.0,1.8,19.5,426.0,327.88,246.49
2016,6,20,17,0,539.0,126.0,1.8,19.0,373.0,275.25,203.03
2016,6,20,17,15,480.0,120.0,1.75,18.0,320.5,219.16,157.38
2016,6,20,17,30,421.0,114.0,1.7,17.0,268.0,171.76,119.44
2016,6,20,17,45,540.0,83.5,1.65,16.5,250.0,133.74,83.2
2016,6,20,18,0,659.0,53.0,1.6,16.0,232.0,82.34,43.1
2016,6,20,18,15,594.5,47.5,1.5,15.0,183.0,39.37,29.47
2016,6,20,18,30,530.0,42.0,1.4,14.0,134.0,32.75,23.46
2016,6,20,18,45,424.0,33.5,1.3,13.5,92.0,26.64,17.62
2016,6,20,19,0,318.0,25.0,1.2,13.0,50.0,20.36,10.54
2016,6,20,19,15,159.0,12.5,1.2,12.5,25.0,11.37,0.0
2016,6,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,64.5,5.5,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,129.0,11.0,0.6,10.0,13.0,10.01,0.0
2016,6,21,5,15,274.5,21.0,0.6,10.5,46.0,17.06,6.29
2016,6,21,5,30,420.0,31.0,0.6,11.0,79.0,24.86,16.07
2016,6,21,5,45,511.5,37.0,0.6,11.5,124.5,31.47,22.51
2016,6,21,6,0,603.0,43.0,0.6,12.0,170.0,35.79,26.66
2016,6,21,6,15,657.0,48.0,0.6,12.5,220.5,65.85,34.58
2016,6,21,6,30,711.0,53.0,0.6,13.0,271.0,117.75,64.62
2016,6,21,6,45,751.5,56.0,0.65,14.0,323.5,171.88,105.89
2016,6,21,7,0,792.0,59.0,0.7,15.0,376.0,230.29,154.9
2016,6,21,7,15,818.0,62.0,0.75,15.5,428.0,291.08,207.85
2016,6,21,7,30,844.0,65.0,0.8,16.0,480.0,351.04,259.7
2016,6,21,7,45,864.0,67.0,0.85,17.0,531.0,409.37,308.55
2016,6,21,8,0,884.0,69.0,0.9,18.0,582.0,468.39,356.11
2016,6,21,8,15,898.5,71.0,0.9,18.5,629.5,525.06,400.47
2016,6,21,8,30,913.0,73.0,0.9,19.0,677.0,581.26,442.74
2016,6,21,8,45,923.5,74.5,0.95,19.5,720.5,633.84,481.31
2016,6,21,9,0,934.0,76.0,1.0,20.0,764.0,685.01,517.65
2016,6,21,9,15,942.0,77.5,1.0,20.5,802.5,732.81,549.78
2016,6,21,9,30,950.0,79.0,1.0,21.0,841.0,778.49,577.88
2016,6,21,9,45,951.0,83.5,1.05,22.0,873.0,819.41,601.88
2016,6,21,10,0,952.0,88.0,1.1,23.0,905.0,857.26,623.53
2016,6,21,10,15,956.0,89.0,1.15,23.0,931.5,890.99,644.71
2016,6,21,10,30,960.0,90.0,1.2,23.0,958.0,921.55,663.85
2016,6,21,10,45,962.0,91.5,1.25,23.5,977.5,947.53,678.76
2016,6,21,11,0,964.0,93.0,1.3,24.0,997.0,969.98,691.47
2016,6,21,11,15,966.0,93.0,1.3,24.5,1010.0,987.36,700.25
2016,6,21,11,30,968.0,93.0,1.3,25.0,1023.0,1001.07,706.82
2016,6,21,11,45,967.0,94.0,1.35,25.5,1028.5,1009.19,710.86
2016,6,21,12,0,966.0,95.0,1.4,26.0,1034.0,1013.53,712.72
2016,6,21,12,15,966.0,95.0,1.4,26.0,1032.5,1014.09,712.99
2016,6,21,12,30,966.0,95.0,1.4,26.0,1031.0,1010.9,711.11
2016,6,21,12,45,962.5,96.0,1.45,26.0,1021.5,1001.63,706.41
2016,6,21,13,0,959.0,97.0,1.5,26.0,1012.0,988.69,699.54
2016,6,21,13,15,956.5,96.5,1.55,26.0,996.0,971.58,690.14
2016,6,21,13,30,954.0,96.0,1.6,26.0,980.0,950.89,678.5
2016,6,21,13,45,950.0,95.0,1.65,26.0,957.5,924.91,663.49
2016,6,21,14,0,946.0,94.0,1.7,26.0,935.0,895.62,646.28
2016,6,21,14,15,940.5,93.0,1.7,25.5,905.5,861.93,626.79
2016,6,21,14,30,935.0,92.0,1.7,25.0,876.0,825.34,605.17
2016,6,21,14,45,927.0,90.5,1.75,25.0,840.5,783.66,579.19
2016,6,21,15,0,919.0,89.0,1.8,25.0,805.0,739.64,551.25
2016,6,21,15,15,909.5,87.5,1.8,24.5,764.5,692.51,519.7
2016,6,21,15,30,900.0,86.0,1.8,24.0,724.0,643.63,485.53
2016,6,21,15,45,887.5,83.5,1.8,23.5,679.5,590.56,447.2
2016,6,21,16,0,875.0,81.0,1.8,23.0,635.0,536.53,406.76
2016,6,21,16,15,858.5,78.5,1.8,22.0,586.5,479.95,363.59
2016,6,21,16,30,842.0,76.0,1.8,21.0,538.0,423.35,318.57
2016,6,21,16,45,821.5,73.0,1.8,20.5,487.5,363.35,268.68
2016,6,21,17,0,801.0,70.0,1.8,20.0,437.0,305.71,219.21
2016,6,21,17,15,771.5,66.5,1.75,19.0,385.5,246.78,168.59
2016,6,21,17,30,742.0,63.0,1.7,18.0,334.0,190.52,120.71
2016,6,21,17,45,701.5,58.0,1.65,17.5,283.0,134.52,76.46
2016,6,21,18,0,661.0,53.0,1.6,17.0,232.0,83.06,43.26
2016,6,21,18,15,597.5,47.0,1.5,16.0,183.5,38.92,28.94
2016,6,21,18,30,534.0,41.0,1.4,15.0,135.0,31.9,22.6
2016,6,21,18,45,432.0,33.0,1.3,14.0,93.0,26.2,17.21
2016,6,21,19,0,330.0,25.0,1.2,13.0,51.0,20.36,10.59
2016,6,21,19,15,165.0,12.5,1.1,12.5,25.5,11.37,0.0
2016,6,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,71.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,143.0,11.0,1.2,9.0,14.0,10.01,0.0
2016,6,22,5,15,295.5,20.5,1.2,9.0,47.5,16.65,5.88
2016,6,22,5,30,448.0,30.0,1.2,9.0,81.0,26.24,17.39
2016,6,22,5,45,534.0,37.0,1.3,9.5,127.0,31.56,22.75
2016,6,22,6,0,620.0,44.0,1.4,10.0,173.0,36.78,27.74
2016,6,22,6,15,673.5,48.5,1.4,10.5,224.0,66.36,35.17
2016,6,22,6,30,727.0,53.0,1.4,11.0,275.0,118.73,65.47
2016,6,22,6,45,765.0,56.5,1.4,11.5,327.5,173.85,108.28
2016,6,22,7,0,803.0,60.0,1.4,12.0,380.0,232.97,159.07
2016,6,22,7,15,829.0,63.0,1.35,12.5,432.5,294.4,213.53
2016,6,22,7,30,855.0,66.0,1.3,13.0,485.0,355.02,266.8
2016,6,22,7,45,875.0,68.0,1.3,13.5,536.5,413.99,317.63
2016,6,22,8,0,895.0,70.0,1.3,14.0,588.0,473.64,367.22
2016,6,22,8,15,909.5,72.0,1.3,14.5,636.0,530.92,413.2
2016,6,22,8,30,924.0,74.0,1.3,15.0,684.0,587.72,457.03
2016,6,22,8,45,935.5,75.0,1.35,15.5,728.5,640.98,497.07
2016,6,22,9,0,947.0,76.0,1.4,16.0,773.0,692.9,534.85
2016,6,22,9,15,955.5,77.5,1.4,16.0,812.0,741.65,569.59
2016,6,22,9,30,964.0,79.0,1.4,16.0,851.0,788.29,600.31
2016,6,22,9,45,970.5,80.0,1.4,16.5,885.0,830.55,626.47
2016,6,22,10,0,977.0,81.0,1.4,17.0,919.0,870.1,650.43
2016,6,22,10,15,982.0,81.5,1.4,17.0,946.5,904.99,672.26
2016,6,22,10,30,987.0,82.0,1.4,17.0,974.0,936.7,691.89
2016,6,22,10,45,990.5,82.5,1.4,17.5,995.0,963.74,707.09
2016,6,22,11,0,994.0,83.0,1.4,18.0,1016.0,987.22,719.95
2016,6,22,11,15,996.0,83.5,1.4,18.0,1029.5,1005.65,730.96
2016,6,22,11,30,998.0,84.0,1.4,18.0,1043.0,1020.3,739.68
2016,6,22,11,45,999.0,84.0,1.45,18.5,1049.0,1029.66,744.6
2016,6,22,12,0,1000.0,84.0,1.5,19.0,1055.0,1035.15,747.22
2016,6,22,12,15,1000.0,84.0,1.5,19.0,1054.0,1035.78,747.53
2016,6,22,12,30,1000.0,84.0,1.5,19.0,1053.0,1032.52,745.56
2016,6,22,12,45,991.0,89.0,1.55,19.0,1042.5,1021.81,739.83
2016,6,22,13,0,982.0,94.0,1.6,19.0,1032.0,1007.39,731.86
2016,6,22,13,15,979.5,93.5,1.6,18.5,1015.5,989.98,722.69
2016,6,22,13,30,977.0,93.0,1.6,18.0,999.0,968.9,711.17
2016,6,22,13,45,972.5,92.0,1.6,18.0,975.5,942.0,694.54
2016,6,22,14,0,968.0,91.0,1.6,18.0,952.0,911.74,675.71
2016,6,22,14,15,962.5,90.0,1.6,17.5,922.5,877.44,655.35
2016,6,22,14,30,957.0,89.0,1.6,17.0,893.0,840.15,632.77
2016,6,22,14,45,949.5,88.0,1.6,17.0,857.0,798.57,605.81
2016,6,22,15,0,942.0,87.0,1.6,17.0,821.0,754.54,576.87
2016,6,22,15,15,932.0,85.0,1.55,16.5,779.5,705.64,543.15
2016,6,22,15,30,922.0,83.0,1.5,16.0,738.0,654.98,506.62
2016,6,22,15,45,909.0,81.5,1.5,16.0,692.5,601.57,466.35
2016,6,22,16,0,896.0,80.0,1.5,16.0,647.0,547.19,424.02
2016,6,22,16,15,879.0,77.5,1.5,15.5,597.5,489.28,378.33
2016,6,22,16,30,862.0,75.0,1.5,15.0,548.0,431.39,330.87
2016,6,22,16,45,839.5,72.0,1.55,14.5,496.5,371.35,280.22
2016,6,22,17,0,817.0,69.0,1.6,14.0,445.0,310.29,227.22
2016,6,22,17,15,787.0,65.5,1.6,13.5,392.5,250.3,174.38
2016,6,22,17,30,757.0,62.0,1.6,13.0,340.0,193.01,124.45
2016,6,22,17,45,713.5,58.0,1.6,12.5,287.5,136.62,79.15
2016,6,22,18,0,670.0,54.0,1.6,12.0,235.0,85.11,45.41
2016,6,22,18,15,605.0,48.0,1.55,11.5,186.0,39.83,30.33
2016,6,22,18,30,540.0,42.0,1.5,11.0,137.0,32.75,23.78
2016,6,22,18,45,430.5,34.0,1.45,10.5,94.5,27.06,18.26
2016,6,22,19,0,321.0,26.0,1.4,10.0,52.0,21.26,11.53
2016,6,22,19,15,160.5,13.0,1.35,9.5,26.0,11.82,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
