Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.0,1.2,7.5,6.5,0.0,0.0
2016,6,23,5,0,141.0,10.0,1.2,8.0,13.0,9.1,0.0
2016,6,23,5,15,292.5,20.0,1.2,8.5,46.5,16.21,5.4
2016,6,23,5,30,444.0,30.0,1.2,9.0,80.0,26.26,17.39
2016,6,23,5,45,533.0,36.0,1.3,9.5,126.0,30.65,21.92
2016,6,23,6,0,622.0,42.0,1.4,10.0,172.0,35.02,26.14
2016,6,23,6,15,675.5,46.5,1.4,10.5,222.5,64.07,33.44
2016,6,23,6,30,729.0,51.0,1.4,11.0,273.0,116.51,63.59
2016,6,23,6,45,768.0,54.0,1.4,11.5,326.0,171.42,106.1
2016,6,23,7,0,807.0,57.0,1.4,12.0,379.0,233.23,159.07
2016,6,23,7,15,833.0,60.0,1.35,12.5,431.5,292.09,211.48
2016,6,23,7,30,859.0,63.0,1.3,13.0,484.0,352.9,265.0
2016,6,23,7,45,879.5,64.5,1.3,13.5,535.0,411.79,315.85
2016,6,23,8,0,900.0,66.0,1.3,14.0,586.0,471.41,365.51
2016,6,23,8,15,914.5,68.0,1.3,14.5,634.5,528.94,411.76
2016,6,23,8,30,929.0,70.0,1.3,15.0,683.0,586.0,455.85
2016,6,23,8,45,940.5,71.5,1.3,16.0,727.5,640.0,495.14
2016,6,23,9,0,952.0,73.0,1.3,17.0,772.0,692.67,531.9
2016,6,23,9,15,960.5,74.0,1.3,17.5,811.5,741.17,565.09
2016,6,23,9,30,969.0,75.0,1.3,18.0,851.0,787.55,594.24
2016,6,23,9,45,972.0,79.0,1.3,18.5,884.5,830.34,620.45
2016,6,23,10,0,975.0,83.0,1.3,19.0,918.0,870.15,644.3
2016,6,23,10,15,979.5,83.5,1.3,19.0,945.5,904.61,665.59
2016,6,23,10,30,984.0,84.0,1.3,19.0,973.0,935.88,684.71
2016,6,23,10,45,986.5,85.0,1.35,19.5,993.5,962.5,700.24
2016,6,23,11,0,989.0,86.0,1.4,20.0,1014.0,985.54,713.48
2016,6,23,11,15,990.5,86.5,1.45,20.0,1027.0,1003.48,724.9
2016,6,23,11,30,992.0,87.0,1.5,20.0,1040.0,1017.64,734.07
2016,6,23,11,45,991.5,87.0,1.55,20.5,1045.0,1025.59,738.05
2016,6,23,12,0,991.0,87.0,1.6,21.0,1050.0,1029.67,739.75
2016,6,23,12,15,989.5,87.0,1.65,21.0,1047.5,1028.93,739.97
2016,6,23,12,30,988.0,87.0,1.7,21.0,1045.0,1024.35,737.91
2016,6,23,12,45,984.5,87.5,1.75,21.0,1034.5,1014.53,732.66
2016,6,23,13,0,981.0,88.0,1.8,21.0,1024.0,1000.95,725.12
2016,6,23,13,15,977.5,87.5,1.8,20.5,1007.5,982.68,715.36
2016,6,23,13,30,974.0,87.0,1.8,20.0,991.0,960.78,703.29
2016,6,23,13,45,969.5,86.0,1.85,20.0,967.0,933.98,687.29
2016,6,23,14,0,965.0,85.0,1.9,20.0,943.0,903.83,669.01
2016,6,23,14,15,959.0,84.0,1.9,19.5,913.0,869.25,648.35
2016,6,23,14,30,953.0,83.0,1.9,19.0,883.0,831.73,625.48
2016,6,23,14,45,946.5,81.0,1.95,19.0,847.5,790.09,598.79
2016,6,23,15,0,940.0,79.0,2.0,19.0,812.0,745.94,569.97
2016,6,23,15,15,931.0,77.5,2.0,18.5,771.5,698.32,537.64
2016,6,23,15,30,922.0,76.0,2.0,18.0,731.0,648.86,502.09
2016,6,23,15,45,913.0,73.0,2.0,18.0,686.5,596.32,462.21
2016,6,23,16,0,904.0,70.0,2.0,18.0,642.0,542.43,420.02
2016,6,23,16,15,888.0,68.0,1.95,17.5,593.5,485.14,374.36
2016,6,23,16,30,872.0,66.0,1.9,17.0,545.0,427.74,326.96
2016,6,23,16,45,854.0,62.5,1.9,16.5,494.5,368.38,276.53
2016,6,23,17,0,836.0,59.0,1.9,16.0,444.0,309.71,225.15
2016,6,23,17,15,807.5,56.0,1.85,15.5,391.5,249.92,172.38
2016,6,23,17,30,779.0,53.0,1.8,15.0,339.0,192.55,122.36
2016,6,23,17,45,738.0,49.5,1.75,14.5,287.5,132.66,74.15
2016,6,23,18,0,697.0,46.0,1.7,14.0,236.0,80.29,39.87
2016,6,23,18,15,636.5,41.0,1.6,13.0,187.0,33.76,24.7
2016,6,23,18,30,576.0,36.0,1.5,12.0,138.0,30.3,21.5
2016,6,23,18,45,470.0,29.5,1.45,11.5,95.5,25.29,16.63
2016,6,23,19,0,364.0,23.0,1.4,11.0,53.0,20.24,10.68
2016,6,23,19,15,182.0,11.5,1.3,10.5,26.5,10.46,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,9.1,0.0
2016,6,24,5,15,299.0,19.0,1.15,9.5,46.0,15.34,4.56
2016,6,24,5,30,452.0,28.0,1.2,10.0,79.0,24.35,15.62
2016,6,24,5,45,536.5,35.0,1.3,10.5,124.5,29.75,21.02
2016,6,24,6,0,621.0,42.0,1.4,11.0,170.0,35.04,26.05
2016,6,24,6,15,675.5,46.5,1.4,11.0,221.0,63.46,33.14
2016,6,24,6,30,730.0,51.0,1.4,11.0,272.0,115.97,63.17
2016,6,24,6,45,765.5,55.0,1.4,11.5,325.0,171.26,106.06
2016,6,24,7,0,801.0,59.0,1.4,12.0,378.0,230.28,156.81
2016,6,24,7,15,828.5,62.0,1.35,12.5,431.0,292.01,211.48
2016,6,24,7,30,856.0,65.0,1.3,13.0,484.0,353.11,265.13
2016,6,24,7,45,875.5,68.0,1.3,13.5,536.0,412.91,316.65
2016,6,24,8,0,895.0,71.0,1.3,14.0,588.0,473.35,366.88
2016,6,24,8,15,910.5,73.0,1.3,14.5,637.0,531.2,413.29
2016,6,24,8,30,926.0,75.0,1.3,15.0,686.0,588.67,457.63
2016,6,24,8,45,937.0,77.5,1.35,15.5,731.0,643.27,498.6
2016,6,24,9,0,948.0,80.0,1.4,16.0,776.0,696.49,537.24
2016,6,24,9,15,957.5,81.5,1.4,16.5,816.0,746.07,571.62
2016,6,24,9,30,967.0,83.0,1.4,17.0,856.0,793.62,601.72
2016,6,24,9,45,973.5,84.5,1.4,17.5,890.5,836.59,628.18
2016,6,24,10,0,980.0,86.0,1.4,18.0,925.0,876.84,652.44
2016,6,24,10,15,984.5,87.0,1.4,18.0,953.0,912.01,674.3
2016,6,24,10,30,989.0,88.0,1.4,18.0,981.0,943.96,693.96
2016,6,24,10,45,992.5,88.5,1.45,18.5,1002.0,971.14,709.89
2016,6,24,11,0,996.0,89.0,1.5,19.0,1023.0,994.77,723.53
2016,6,24,11,15,998.0,89.5,1.5,19.5,1037.0,1013.34,733.21
2016,6,24,11,30,1000.0,90.0,1.5,20.0,1051.0,1028.12,740.56
2016,6,24,11,45,1000.0,90.5,1.55,20.5,1057.0,1037.15,745.19
2016,6,24,12,0,1000.0,91.0,1.6,21.0,1063.0,1042.28,747.52
2016,6,24,12,15,999.5,91.0,1.6,21.0,1061.5,1042.56,747.6
2016,6,24,12,30,999.0,91.0,1.6,21.0,1060.0,1038.94,745.42
2016,6,24,12,45,992.5,94.0,1.65,21.5,1049.5,1028.71,738.58
2016,6,24,13,0,986.0,97.0,1.7,22.0,1039.0,1014.74,729.53
2016,6,24,13,15,983.0,96.5,1.7,22.0,1022.0,996.91,718.82
2016,6,24,13,30,980.0,96.0,1.7,22.0,1005.0,975.42,705.86
2016,6,24,13,45,975.0,95.5,1.75,22.0,981.5,948.6,690.14
2016,6,24,14,0,970.0,95.0,1.8,22.0,958.0,918.42,672.18
2016,6,24,14,15,964.0,93.5,1.8,21.5,927.5,883.25,651.5
2016,6,24,14,30,958.0,92.0,1.8,21.0,897.0,845.1,628.61
2016,6,24,14,45,949.5,91.0,1.8,21.0,860.5,802.8,601.45
2016,6,24,15,0,941.0,90.0,1.8,21.0,824.0,758.11,572.37
2016,6,24,15,15,931.0,88.5,1.8,20.5,782.5,709.78,539.82
2016,6,24,15,30,921.0,87.0,1.8,20.0,741.0,659.67,504.42
2016,6,24,15,45,907.0,85.0,1.8,20.0,695.0,605.26,463.81
2016,6,24,16,0,893.0,83.0,1.8,20.0,649.0,549.97,421.27
2016,6,24,16,15,876.0,80.5,1.75,19.5,600.0,492.21,375.98
2016,6,24,16,30,859.0,78.0,1.7,19.0,551.0,434.44,329.04
2016,6,24,16,45,835.5,75.5,1.7,19.0,499.0,372.91,277.3
2016,6,24,17,0,812.0,73.0,1.7,19.0,447.0,313.98,226.3
2016,6,24,17,15,781.0,69.0,1.65,18.0,394.0,253.48,174.38
2016,6,24,17,30,750.0,65.0,1.6,17.0,341.0,195.82,125.23
2016,6,24,17,45,705.5,61.0,1.55,16.5,289.0,139.62,80.67
2016,6,24,18,0,661.0,57.0,1.5,16.0,237.0,88.44,47.38
2016,6,24,18,15,595.0,50.5,1.4,15.0,187.5,38.46,28.66
2016,6,24,18,30,529.0,44.0,1.3,14.0,138.0,34.39,24.93
2016,6,24,18,45,420.5,35.5,1.2,13.0,95.0,28.35,19.19
2016,6,24,19,0,312.0,27.0,1.1,12.0,52.0,22.15,12.2
2016,6,24,19,15,156.0,13.5,1.05,11.5,26.0,12.28,0.0
2016,6,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,10.0,0.6,9.0,12.0,9.1,0.0
2016,6,25,5,15,241.5,21.0,0.55,9.5,44.0,17.13,5.51
2016,6,25,5,30,395.0,32.0,0.5,10.0,76.0,25.84,16.93
2016,6,25,5,45,492.5,39.5,0.5,10.5,122.0,31.06,22.22
2016,6,25,6,0,590.0,47.0,0.5,11.0,168.0,36.18,27.12
2016,6,25,6,15,647.0,52.0,0.5,11.5,219.0,66.65,36.81
2016,6,25,6,30,704.0,57.0,0.5,12.0,270.0,118.12,65.81
2016,6,25,6,45,746.5,60.5,0.55,13.0,323.5,172.56,106.92
2016,6,25,7,0,789.0,64.0,0.6,14.0,377.0,231.57,156.19
2016,6,25,7,15,816.5,67.0,0.65,15.0,430.0,290.24,207.03
2016,6,25,7,30,844.0,70.0,0.7,16.0,483.0,353.08,260.55
2016,6,25,7,45,865.5,72.5,0.8,17.0,534.5,412.6,310.38
2016,6,25,8,0,887.0,75.0,0.9,18.0,586.0,472.99,359.14
2016,6,25,8,15,902.5,77.0,0.9,18.5,635.0,530.48,404.06
2016,6,25,8,30,918.0,79.0,0.9,19.0,684.0,587.6,446.94
2016,6,25,8,45,930.5,80.5,0.95,20.0,729.0,641.8,485.68
2016,6,25,9,0,943.0,82.0,1.0,21.0,774.0,694.77,522.12
2016,6,25,9,15,952.0,83.5,1.05,21.5,813.5,743.84,555.68
2016,6,25,9,30,961.0,85.0,1.1,22.0,853.0,790.85,585.13
2016,6,25,9,45,963.5,88.5,1.15,22.5,886.5,832.54,610.61
2016,6,25,10,0,966.0,92.0,1.2,23.0,920.0,871.24,633.9
2016,6,25,10,15,971.5,93.5,1.2,23.5,948.0,907.35,654.57
2016,6,25,10,30,977.0,95.0,1.2,24.0,976.0,940.34,673.02
2016,6,25,10,45,980.5,95.5,1.25,24.5,997.0,967.29,688.33
2016,6,25,11,0,984.0,96.0,1.3,25.0,1018.0,990.72,701.48
2016,6,25,11,15,986.0,96.5,1.3,25.0,1032.0,1009.14,712.12
2016,6,25,11,30,988.0,97.0,1.3,25.0,1046.0,1023.8,720.56
2016,6,25,11,45,989.0,97.5,1.35,25.5,1052.5,1033.72,725.64
2016,6,25,12,0,990.0,98.0,1.4,26.0,1059.0,1039.79,728.51
2016,6,25,12,15,989.5,98.0,1.4,26.0,1057.5,1040.11,728.6
2016,6,25,12,30,989.0,98.0,1.4,26.0,1056.0,1036.58,726.53
2016,6,25,12,45,988.0,97.5,1.45,26.0,1047.5,1028.26,722.48
2016,6,25,13,0,987.0,97.0,1.5,26.0,1039.0,1016.09,716.19
2016,6,25,13,15,984.0,96.0,1.55,25.5,1022.5,997.82,707.55
2016,6,25,13,30,981.0,95.0,1.6,25.0,1006.0,975.86,696.61
2016,6,25,13,45,976.5,94.5,1.65,25.0,982.5,949.49,681.47
2016,6,25,14,0,972.0,94.0,1.7,25.0,959.0,919.74,664.08
2016,6,25,14,15,966.0,93.0,1.7,24.5,928.5,885.03,644.03
2016,6,25,14,30,960.0,92.0,1.7,24.0,898.0,847.33,621.82
2016,6,25,14,45,952.0,90.5,1.7,24.0,862.0,804.87,594.97
2016,6,25,15,0,944.0,89.0,1.7,24.0,826.0,759.97,566.19
2016,6,25,15,15,934.0,87.0,1.7,23.5,784.0,711.05,533.83
2016,6,25,15,30,924.0,85.0,1.7,23.0,742.0,660.35,498.56
2016,6,25,15,45,911.0,83.0,1.7,23.0,696.5,606.39,458.84
2016,6,25,16,0,898.0,81.0,1.7,23.0,651.0,551.44,417.12
2016,6,25,16,15,881.5,78.5,1.65,22.5,601.5,493.66,372.42
2016,6,25,16,30,865.0,76.0,1.6,22.0,552.0,435.82,326.04
2016,6,25,16,45,843.0,73.0,1.6,21.5,500.0,375.75,276.55
2016,6,25,17,0,821.0,70.0,1.6,21.0,448.0,314.64,224.79
2016,6,25,17,15,791.0,66.5,1.5,20.0,395.5,254.33,173.3
2016,6,25,17,30,761.0,63.0,1.4,19.0,343.0,196.71,124.45
2016,6,25,17,45,719.0,58.0,1.35,18.5,290.5,139.23,79.05
2016,6,25,18,0,677.0,53.0,1.3,18.0,238.0,86.45,44.61
2016,6,25,18,15,612.5,47.5,1.2,17.0,188.5,39.38,29.22
2016,6,25,18,30,548.0,42.0,1.1,16.0,139.0,32.74,23.26
2016,6,25,18,45,444.5,33.5,1.0,15.0,96.0,26.63,17.52
2016,6,25,19,0,341.0,25.0,0.9,14.0,53.0,20.33,10.64
2016,6,25,19,15,170.5,12.5,0.85,13.5,26.5,11.37,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,200.5,15.5,0.5,9.5,37.5,12.17,2.06
2016,6,26,5,30,401.0,31.0,0.5,10.0,75.0,24.98,16.16
2016,6,26,5,45,491.5,38.5,0.5,10.5,120.0,30.23,21.47
2016,6,26,6,0,582.0,46.0,0.5,11.0,165.0,35.36,26.37
2016,6,26,6,15,638.0,51.0,0.5,11.5,215.5,64.85,35.76
2016,6,26,6,30,694.0,56.0,0.5,12.0,266.0,115.64,64.23
2016,6,26,6,45,735.0,59.5,0.55,13.0,318.5,169.22,104.66
2016,6,26,7,0,776.0,63.0,0.6,14.0,371.0,227.2,153.13
2016,6,26,7,15,803.0,66.5,0.6,14.5,423.0,285.42,203.86
2016,6,26,7,30,830.0,70.0,0.6,15.0,475.0,347.79,257.34
2016,6,26,7,45,852.0,72.0,0.65,16.0,526.0,406.27,306.21
2016,6,26,8,0,874.0,74.0,0.7,17.0,577.0,465.68,354.02
2016,6,26,8,15,889.0,76.0,0.7,17.5,625.0,522.25,398.23
2016,6,26,8,30,904.0,78.0,0.7,18.0,673.0,578.44,440.41
2016,6,26,8,45,916.5,79.5,0.75,19.0,717.5,631.99,478.73
2016,6,26,9,0,929.0,81.0,0.8,20.0,762.0,684.35,514.8
2016,6,26,9,15,938.0,82.5,0.8,20.5,801.0,732.85,547.36
2016,6,26,9,30,947.0,84.0,0.8,21.0,840.0,779.34,575.8
2016,6,26,9,45,954.0,84.5,0.85,21.5,874.0,821.06,601.31
2016,6,26,10,0,961.0,85.0,0.9,22.0,908.0,860.16,624.85
2016,6,26,10,15,966.0,86.0,0.95,22.5,935.5,895.27,645.61
2016,6,26,10,30,971.0,87.0,1.0,23.0,963.0,927.25,664.26
2016,6,26,10,45,974.0,88.0,1.05,23.5,983.5,954.17,679.65
2016,6,26,11,0,977.0,89.0,1.1,24.0,1004.0,977.58,692.86
2016,6,26,11,15,978.5,89.5,1.15,24.0,1017.5,995.49,704.07
2016,6,26,11,30,980.0,90.0,1.2,24.0,1031.0,1009.67,713.12
2016,6,26,11,45,980.5,90.5,1.25,24.5,1037.0,1019.11,717.99
2016,6,26,12,0,981.0,91.0,1.3,25.0,1043.0,1024.74,720.65
2016,6,26,12,15,980.0,90.5,1.35,25.0,1041.0,1024.14,721.03
2016,6,26,12,30,979.0,90.0,1.4,25.0,1039.0,1019.73,719.23
2016,6,26,12,45,967.0,96.5,1.45,25.5,1027.0,1007.97,711.61
2016,6,26,13,0,955.0,103.0,1.5,26.0,1015.0,992.63,701.92
2016,6,26,13,15,951.5,102.5,1.55,26.0,998.5,974.92,692.17
2016,6,26,13,30,948.0,102.0,1.6,26.0,982.0,953.66,680.2
2016,6,26,13,45,942.5,101.0,1.65,26.0,958.0,926.73,664.6
2016,6,26,14,0,937.0,100.0,1.7,26.0,934.0,896.57,646.86
2016,6,26,14,15,930.5,99.0,1.7,26.0,904.0,862.53,625.91
2016,6,26,14,30,924.0,98.0,1.7,26.0,874.0,825.65,602.97
2016,6,26,14,45,914.5,96.5,1.75,26.0,838.0,783.39,576.7
2016,6,26,15,0,905.0,95.0,1.8,26.0,802.0,738.92,548.57
2016,6,26,15,15,894.0,93.5,1.8,25.5,761.0,691.48,516.91
2016,6,26,15,30,883.0,92.0,1.8,25.0,720.0,642.42,482.82
2016,6,26,15,45,869.0,89.5,1.8,24.5,675.0,589.34,444.72
2016,6,26,16,0,855.0,87.0,1.8,24.0,630.0,535.46,404.66
2016,6,26,16,15,837.0,84.5,1.75,23.5,581.5,479.18,361.16
2016,6,26,16,30,819.0,82.0,1.7,23.0,533.0,421.92,315.42
2016,6,26,16,45,796.5,78.5,1.7,22.5,482.5,363.22,267.21
2016,6,26,17,0,774.0,75.0,1.7,22.0,432.0,305.82,218.64
2016,6,26,17,15,742.5,71.0,1.65,21.0,380.5,247.34,169.06
2016,6,26,17,30,711.0,67.0,1.6,20.0,329.0,191.8,122.27
2016,6,26,17,45,668.0,62.0,1.55,19.0,278.5,137.12,79.4
2016,6,26,18,0,625.0,57.0,1.5,18.0,228.0,84.08,44.2
2016,6,26,18,15,560.5,50.5,1.4,17.0,180.0,38.31,28.28
2016,6,26,18,30,496.0,44.0,1.3,16.0,132.0,34.27,24.6
2016,6,26,18,45,395.0,35.0,1.2,15.5,91.0,27.83,18.52
2016,6,26,19,0,294.0,26.0,1.1,15.0,50.0,21.18,11.26
2016,6,26,19,15,147.0,13.0,1.05,14.5,25.0,11.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,208.0,14.5,0.45,9.5,37.5,11.34,1.3
2016,6,27,5,30,416.0,29.0,0.4,10.0,75.0,23.26,14.64
2016,6,27,5,45,504.0,36.0,0.4,10.5,119.5,30.7,21.89
2016,6,27,6,0,592.0,43.0,0.4,11.0,164.0,35.93,26.89
2016,6,27,6,15,647.0,48.0,0.4,11.5,214.0,61.95,33.35
2016,6,27,6,30,702.0,53.0,0.4,12.0,264.0,113.16,61.87
2016,6,27,6,45,739.5,57.0,0.4,13.0,316.0,167.08,102.57
2016,6,27,7,0,777.0,61.0,0.4,14.0,368.0,224.99,150.93
2016,6,27,7,15,804.0,64.0,0.45,15.0,420.0,282.79,200.92
2016,6,27,7,30,831.0,67.0,0.5,16.0,472.0,344.77,253.62
2016,6,27,7,45,850.5,70.0,0.6,17.5,522.5,403.25,301.99
2016,6,27,8,0,870.0,73.0,0.7,19.0,573.0,462.42,349.01
2016,6,27,8,15,885.0,75.0,0.75,19.5,620.5,518.8,393.18
2016,6,27,8,30,900.0,77.0,0.8,20.0,668.0,574.82,435.49
2016,6,27,8,45,911.0,79.0,0.9,21.0,712.0,627.8,473.75
2016,6,27,9,0,922.0,81.0,1.0,22.0,756.0,679.47,509.78
2016,6,27,9,15,931.0,82.5,1.0,22.5,795.0,727.71,542.24
2016,6,27,9,30,940.0,84.0,1.0,23.0,834.0,773.97,570.65
2016,6,27,9,45,935.0,92.0,1.0,23.5,865.0,813.61,594.11
2016,6,27,10,0,930.0,100.0,1.0,24.0,896.0,849.78,615.02
2016,6,27,10,15,935.5,101.0,1.05,24.5,923.0,884.39,635.47
2016,6,27,10,30,941.0,102.0,1.1,25.0,950.0,916.0,653.85
2016,6,27,10,45,943.5,103.5,1.15,26.0,970.5,942.27,667.49
2016,6,27,11,0,946.0,105.0,1.2,27.0,991.0,965.11,678.95
2016,6,27,11,15,948.0,105.5,1.2,27.0,1005.0,982.99,689.24
2016,6,27,11,30,950.0,106.0,1.2,27.0,1019.0,997.27,697.42
2016,6,27,11,45,950.0,107.0,1.25,27.5,1025.0,1006.48,702.08
2016,6,27,12,0,950.0,108.0,1.3,28.0,1031.0,1011.99,704.63
2016,6,27,12,15,950.0,108.0,1.35,28.0,1030.0,1012.85,705.88
2016,6,27,12,30,950.0,108.0,1.4,28.0,1029.0,1010.02,705.02
2016,6,27,12,45,950.0,107.0,1.45,28.0,1021.0,1002.55,701.44
2016,6,27,13,0,950.0,106.0,1.5,28.0,1013.0,991.37,695.69
2016,6,27,13,15,947.5,105.0,1.55,28.0,997.5,974.21,686.31
2016,6,27,13,30,945.0,104.0,1.6,28.0,982.0,953.48,674.75
2016,6,27,13,45,941.0,103.5,1.65,28.0,959.0,928.45,660.47
2016,6,27,14,0,937.0,103.0,1.7,28.0,936.0,900.12,644.02
2016,6,27,14,15,931.0,101.5,1.75,27.5,907.0,866.03,624.98
2016,6,27,14,30,925.0,100.0,1.8,27.0,878.0,829.07,603.78
2016,6,27,14,45,918.5,98.0,1.85,27.0,843.0,788.56,578.71
2016,6,27,15,0,912.0,96.0,1.9,27.0,808.0,745.59,551.65
2016,6,27,15,15,902.0,94.0,1.9,26.5,767.5,698.04,520.07
2016,6,27,15,30,892.0,92.0,1.9,26.0,727.0,648.78,485.97
2016,6,27,15,45,880.5,89.0,1.9,26.0,682.5,596.22,447.51
2016,6,27,16,0,869.0,86.0,1.9,26.0,638.0,542.6,407.06
2016,6,27,16,15,851.5,83.5,1.85,25.0,589.0,485.82,364.21
2016,6,27,16,30,834.0,81.0,1.8,24.0,540.0,427.97,318.86
2016,6,27,16,45,813.0,77.0,1.8,23.5,489.5,368.49,270.15
2016,6,27,17,0,792.0,73.0,1.8,23.0,439.0,310.13,220.87
2016,6,27,17,15,761.0,69.5,1.7,22.0,387.0,251.18,170.9
2016,6,27,17,30,730.0,66.0,1.6,21.0,335.0,195.06,123.66
2016,6,27,17,45,689.0,60.5,1.55,20.5,283.5,139.0,79.52
2016,6,27,18,0,648.0,55.0,1.5,20.0,232.0,87.55,45.78
2016,6,27,18,15,583.0,49.0,1.35,19.0,183.5,37.17,27.03
2016,6,27,18,30,518.0,43.0,1.2,18.0,135.0,33.48,23.7
2016,6,27,18,45,418.0,34.0,1.1,17.0,93.5,27.0,17.67
2016,6,27,19,0,318.0,25.0,1.0,16.0,52.0,20.29,10.5
2016,6,27,19,15,159.0,12.5,0.95,15.5,26.0,11.37,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.5,0.5,10.5,34.5,13.06,2.0
2016,6,28,5,30,332.0,33.0,0.5,11.0,69.0,26.77,17.55
2016,6,28,5,45,426.0,41.5,0.5,11.5,112.0,32.74,23.58
2016,6,28,6,0,520.0,50.0,0.5,12.0,155.0,38.55,29.11
2016,6,28,6,15,578.5,56.0,0.5,12.5,204.0,62.61,35.56
2016,6,28,6,30,637.0,62.0,0.5,13.0,253.0,111.22,62.8
2016,6,28,6,45,680.5,66.5,0.55,14.0,304.5,165.84,103.86
2016,6,28,7,0,724.0,71.0,0.6,15.0,356.0,222.07,150.31
2016,6,28,7,15,753.5,75.0,0.6,15.5,407.5,278.49,199.0
2016,6,28,7,30,783.0,79.0,0.6,16.0,459.0,337.47,249.35
2016,6,28,7,45,805.5,81.5,0.6,17.0,509.0,394.54,296.57
2016,6,28,8,0,828.0,84.0,0.6,18.0,559.0,452.75,342.82
2016,6,28,8,15,844.5,86.5,0.6,18.5,606.5,509.09,386.52
2016,6,28,8,30,861.0,89.0,0.6,19.0,654.0,564.47,427.83
2016,6,28,8,45,874.0,91.5,0.65,20.0,698.0,617.32,465.46
2016,6,28,9,0,887.0,94.0,0.7,21.0,742.0,669.15,500.99
2016,6,28,9,15,897.0,95.5,0.75,21.5,781.5,716.65,533.39
2016,6,28,9,30,907.0,97.0,0.8,22.0,821.0,762.32,562.58
2016,6,28,9,45,917.5,97.0,0.85,23.0,855.5,804.88,587.57
2016,6,28,10,0,928.0,97.0,0.9,24.0,890.0,845.17,610.68
2016,6,28,10,15,933.0,98.0,0.95,24.0,917.5,879.36,632.0
2016,6,28,10,30,938.0,99.0,1.0,24.0,945.0,910.52,651.4
2016,6,28,10,45,942.0,100.0,1.1,24.5,966.0,937.63,667.78
2016,6,28,11,0,946.0,101.0,1.2,25.0,987.0,961.38,682.05
2016,6,28,11,15,948.5,101.5,1.2,25.0,1000.5,979.79,692.74
2016,6,28,11,30,951.0,102.0,1.2,25.0,1014.0,994.61,701.32
2016,6,28,11,45,951.5,102.5,1.25,25.5,1020.5,1003.88,706.08
2016,6,28,12,0,952.0,103.0,1.3,26.0,1027.0,1009.46,708.7
2016,6,28,12,15,952.0,103.0,1.35,25.5,1026.0,1010.37,711.38
2016,6,28,12,30,952.0,103.0,1.4,25.0,1025.0,1007.59,711.92
2016,6,28,12,45,943.5,107.5,1.45,25.0,1014.5,997.41,706.61
2016,6,28,13,0,935.0,112.0,1.5,25.0,1004.0,983.69,699.22
2016,6,28,13,15,932.0,111.5,1.5,25.0,988.5,966.83,689.2
2016,6,28,13,30,929.0,111.0,1.5,25.0,973.0,946.47,677.06
2016,6,28,13,45,925.0,109.5,1.55,25.0,950.5,920.88,662.29
2016,6,28,14,0,921.0,108.0,1.6,25.0,928.0,892.05,645.36
2016,6,28,14,15,915.0,106.5,1.6,24.5,898.5,858.46,625.87
2016,6,28,14,30,909.0,105.0,1.6,24.0,869.0,822.05,604.31
2016,6,28,14,45,901.5,103.0,1.6,24.0,834.0,781.39,578.51
2016,6,28,15,0,894.0,101.0,1.6,24.0,799.0,738.39,550.85
2016,6,28,15,15,883.5,99.0,1.6,23.5,758.5,691.27,519.22
2016,6,28,15,30,873.0,97.0,1.6,23.0,718.0,642.51,485.3
2016,6,28,15,45,860.5,94.0,1.6,23.0,673.5,590.28,446.88
2016,6,28,16,0,848.0,91.0,1.6,23.0,629.0,537.1,406.57
2016,6,28,16,15,830.0,88.0,1.55,22.5,581.0,480.16,362.67
2016,6,28,16,30,812.0,85.0,1.5,22.0,533.0,423.37,317.33
2016,6,28,16,45,790.5,81.0,1.45,21.5,482.5,364.88,269.21
2016,6,28,17,0,769.0,77.0,1.4,21.0,432.0,307.59,220.69
2016,6,28,17,15,737.5,73.0,1.3,20.0,380.5,249.32,171.24
2016,6,28,17,30,706.0,69.0,1.2,19.0,329.0,193.98,124.56
2016,6,28,17,45,664.0,63.5,1.2,18.0,278.5,136.21,78.99
2016,6,28,18,0,622.0,58.0,1.2,17.0,228.0,85.84,45.61
2016,6,28,18,15,557.0,51.5,1.15,16.0,180.0,39.43,29.4
2016,6,28,18,30,492.0,45.0,1.1,15.0,132.0,35.11,25.46
2016,6,28,18,45,392.5,35.5,1.05,14.5,91.0,28.26,18.99
2016,6,28,19,0,293.0,26.0,1.0,14.0,50.0,21.18,11.32
2016,6,28,19,15,146.5,13.0,0.95,13.5,25.0,11.82,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.5,14.5,0.8,9.0,37.0,11.39,0.74
2016,6,29,5,30,419.0,29.0,0.8,9.0,74.0,23.34,14.68
2016,6,29,5,45,510.0,36.0,0.8,9.5,119.0,30.8,22.02
2016,6,29,6,0,601.0,43.0,0.8,10.0,164.0,36.04,27.06
2016,6,29,6,15,656.5,47.5,0.8,10.5,214.5,60.74,32.8
2016,6,29,6,30,712.0,52.0,0.8,11.0,265.0,112.07,61.02
2016,6,29,6,45,751.5,55.5,0.85,11.5,317.5,166.44,102.37
2016,6,29,7,0,791.0,59.0,0.9,12.0,370.0,225.03,152.17
2016,6,29,7,15,818.0,62.0,0.9,12.5,422.5,286.08,205.95
2016,6,29,7,30,845.0,65.0,0.9,13.0,475.0,346.49,258.81
2016,6,29,7,45,866.0,67.0,0.95,13.5,526.0,405.43,309.53
2016,6,29,8,0,887.0,69.0,1.0,14.0,577.0,465.2,359.24
2016,6,29,8,15,902.0,71.5,1.0,14.5,625.5,523.01,405.42
2016,6,29,8,30,917.0,74.0,1.0,15.0,674.0,580.44,449.48
2016,6,29,8,45,929.0,75.5,1.05,15.5,719.0,634.44,489.85
2016,6,29,9,0,941.0,77.0,1.1,16.0,764.0,687.18,528.02
2016,6,29,9,15,950.0,78.0,1.1,16.5,804.0,735.85,561.56
2016,6,29,9,30,959.0,79.0,1.1,17.0,844.0,782.49,590.82
2016,6,29,9,45,961.0,83.5,1.15,17.5,877.0,824.95,617.42
2016,6,29,10,0,963.0,88.0,1.2,18.0,910.0,864.39,641.73
2016,6,29,10,15,968.5,89.0,1.2,18.0,938.5,900.15,663.9
2016,6,29,10,30,974.0,90.0,1.2,18.0,967.0,932.81,683.92
2016,6,29,10,45,978.0,90.5,1.25,18.5,988.5,960.37,700.07
2016,6,29,11,0,982.0,91.0,1.3,19.0,1010.0,984.45,714.0
2016,6,29,11,15,985.0,91.5,1.3,19.0,1024.5,1004.01,725.62
2016,6,29,11,30,988.0,92.0,1.3,19.0,1039.0,1019.84,734.99
2016,6,29,11,45,989.5,92.0,1.35,19.0,1046.0,1029.98,741.77
2016,6,29,12,0,991.0,92.0,1.4,19.0,1053.0,1036.27,746.31
2016,6,29,12,15,991.5,92.0,1.45,18.5,1052.5,1037.76,749.39
2016,6,29,12,30,992.0,92.0,1.5,18.0,1052.0,1035.37,750.19
2016,6,29,12,45,984.5,96.0,1.55,18.0,1042.5,1025.46,744.93
2016,6,29,13,0,977.0,100.0,1.6,18.0,1033.0,1011.83,737.44
2016,6,29,13,15,975.0,99.5,1.6,17.5,1017.5,995.28,728.78
2016,6,29,13,30,973.0,99.0,1.6,17.0,1002.0,975.04,717.76
2016,6,29,13,45,969.5,98.0,1.6,17.0,979.0,949.39,701.91
2016,6,29,14,0,966.0,97.0,1.6,17.0,956.0,920.32,683.82
2016,6,29,14,15,960.5,96.0,1.6,16.5,926.5,886.31,663.63
2016,6,29,14,30,955.0,95.0,1.6,16.0,897.0,849.3,641.22
2016,6,29,14,45,948.0,93.0,1.6,16.0,861.5,807.36,613.99
2016,6,29,15,0,941.0,91.0,1.6,16.0,826.0,762.91,584.74
2016,6,29,15,15,931.0,89.5,1.55,15.5,785.0,714.65,551.6
2016,6,29,15,30,921.0,88.0,1.5,15.0,744.0,664.59,515.51
2016,6,29,15,45,909.0,85.5,1.5,15.0,698.5,610.86,475.06
2016,6,29,16,0,897.0,83.0,1.5,15.0,653.0,556.04,432.49
2016,6,29,16,15,880.0,80.5,1.45,14.5,603.5,498.03,386.53
2016,6,29,16,30,863.0,78.0,1.4,14.0,554.0,439.99,338.87
2016,6,29,16,45,841.5,75.0,1.4,13.5,502.5,378.46,287.04
2016,6,29,17,0,820.0,72.0,1.4,13.0,451.0,319.22,235.41
2016,6,29,17,15,790.0,68.0,1.3,12.5,398.0,258.35,181.71
2016,6,29,17,30,760.0,64.0,1.2,12.0,345.0,200.17,130.8
2016,6,29,17,45,717.5,59.5,1.2,11.5,292.5,142.94,84.27
2016,6,29,18,0,675.0,55.0,1.2,11.0,240.0,90.47,48.69
2016,6,29,18,15,610.0,49.0,1.15,10.5,190.0,41.56,32.03
2016,6,29,18,30,545.0,43.0,1.1,10.0,140.0,33.57,24.65
2016,6,29,18,45,438.5,34.5,1.05,9.5,97.0,27.49,18.75
2016,6,29,19,0,332.0,26.0,1.0,9.0,54.0,21.24,11.68
2016,6,29,19,15,166.0,13.0,0.95,8.5,27.0,11.82,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,5,15,189.0,15.5,0.9,8.5,35.5,12.26,0.84
2016,6,30,5,30,378.0,31.0,0.9,9.0,71.0,25.12,16.18
2016,6,30,5,45,473.5,39.0,0.95,9.5,116.0,30.78,21.97
2016,6,30,6,0,569.0,47.0,1.0,10.0,161.0,36.3,27.27
2016,6,30,6,15,628.0,52.5,1.0,10.5,211.5,63.7,36.25
2016,6,30,6,30,687.0,58.0,1.0,11.0,262.0,114.51,64.25
2016,6,30,6,45,728.5,62.0,1.0,11.5,315.0,168.18,104.9
2016,6,30,7,0,770.0,66.0,1.0,12.0,368.0,226.37,154.11
2016,6,30,7,15,798.5,69.5,0.95,12.5,420.5,284.75,205.49
2016,6,30,7,30,827.0,73.0,0.9,13.0,473.0,345.51,258.35
2016,6,30,7,45,848.5,75.5,0.9,13.5,524.5,406.12,309.98
2016,6,30,8,0,870.0,78.0,0.9,14.0,576.0,465.76,359.1
2016,6,30,8,15,886.0,80.5,0.9,14.5,624.5,523.29,404.82
2016,6,30,8,30,902.0,83.0,0.9,15.0,673.0,580.55,448.54
2016,6,30,8,45,913.5,85.5,0.9,16.0,718.0,634.58,487.35
2016,6,30,9,0,925.0,88.0,0.9,17.0,763.0,687.35,523.69
2016,6,30,9,15,935.0,89.5,0.9,17.5,803.0,736.6,557.25
2016,6,30,9,30,945.0,91.0,0.9,18.0,843.0,783.93,586.94
2016,6,30,9,45,950.0,93.5,0.9,18.5,877.0,826.23,612.41
2016,6,30,10,0,955.0,96.0,0.9,19.0,911.0,865.78,635.7
2016,6,30,10,15,960.5,97.5,0.9,19.5,939.5,901.83,656.42
2016,6,30,10,30,966.0,99.0,0.9,20.0,968.0,934.8,674.94
2016,6,30,10,45,969.5,100.0,0.95,20.5,989.0,962.27,690.78
2016,6,30,11,0,973.0,101.0,1.0,21.0,1010.0,986.25,704.45
2016,6,30,11,15,975.5,101.5,1.0,21.0,1024.5,1005.23,715.45
2016,6,30,11,30,978.0,102.0,1.0,21.0,1039.0,1020.51,724.27
2016,6,30,11,45,978.5,102.5,1.05,21.5,1045.5,1030.14,729.33
2016,6,30,12,0,979.0,103.0,1.1,22.0,1052.0,1035.96,732.2
2016,6,30,12,15,978.5,103.0,1.1,22.0,1051.0,1036.52,732.44
2016,6,30,12,30,978.0,103.0,1.1,22.0,1050.0,1033.28,730.52
2016,6,30,12,45,967.5,108.5,1.15,22.5,1038.5,1022.08,723.41
2016,6,30,13,0,957.0,114.0,1.2,23.0,1027.0,1007.26,714.23
2016,6,30,13,15,953.5,113.5,1.2,23.0,1011.0,989.69,703.92
2016,6,30,13,30,950.0,113.0,1.2,23.0,995.0,968.56,691.45
2016,6,30,13,45,944.0,112.5,1.25,23.0,971.0,941.77,676.26
2016,6,30,14,0,938.0,112.0,1.3,23.0,947.0,911.75,658.92
2016,6,30,14,15,931.5,111.0,1.3,22.5,917.0,877.78,639.42
2016,6,30,14,30,925.0,110.0,1.3,22.0,887.0,840.95,617.83
2016,6,30,14,45,915.0,109.0,1.35,22.0,850.5,798.81,591.87
2016,6,30,15,0,905.0,108.0,1.4,22.0,814.0,754.46,564.03
2016,6,30,15,15,893.5,105.5,1.4,21.5,773.0,705.72,531.34
2016,6,30,15,30,882.0,103.0,1.4,21.0,732.0,655.39,496.46
2016,6,30,15,45,866.5,101.0,1.4,21.0,685.5,601.9,457.21
2016,6,30,16,0,851.0,99.0,1.4,21.0,639.0,548.08,416.47
2016,6,30,16,15,832.0,96.0,1.35,20.5,590.0,490.33,372.0
2016,6,30,16,30,813.0,93.0,1.3,20.0,541.0,432.89,326.19
2016,6,30,16,45,787.0,89.5,1.3,19.5,489.0,373.05,277.24
2016,6,30,17,0,761.0,86.0,1.3,19.0,437.0,314.9,228.19
2016,6,30,17,15,727.0,81.5,1.25,18.0,384.5,253.25,176.1
2016,6,30,17,30,693.0,77.0,1.2,17.0,332.0,197.13,128.7
2016,6,30,17,45,644.5,71.0,1.2,16.5,280.0,141.35,84.5
2016,6,30,18,0,596.0,65.0,1.2,16.0,228.0,91.09,50.81
2016,6,30,18,15,526.0,57.5,1.1,15.0,179.5,45.19,34.63
2016,6,30,18,30,456.0,50.0,1.0,14.0,131.0,39.37,29.35
2016,6,30,18,45,346.0,39.5,0.95,13.0,90.0,31.79,22.2
2016,6,30,19,0,236.0,29.0,0.9,12.0,49.0,23.93,13.64
2016,6,30,19,15,118.0,14.5,0.85,11.5,24.5,13.19,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,155.5,16.5,0.8,8.5,33.0,13.15,0.82
2016,7,1,5,30,311.0,33.0,0.8,9.0,66.0,26.9,17.68
2016,7,1,5,45,410.0,42.5,0.8,9.5,109.5,33.75,24.62
2016,7,1,6,0,509.0,52.0,0.8,10.0,153.0,40.38,30.95
2016,7,1,6,15,571.0,58.5,0.8,10.5,202.5,63.0,37.11
2016,7,1,6,30,633.0,65.0,0.8,11.0,252.0,111.88,64.32
2016,7,1,6,45,677.5,69.5,0.8,11.5,304.0,163.62,103.26
2016,7,1,7,0,722.0,74.0,0.8,12.0,356.0,222.87,152.88
2016,7,1,7,15,752.5,78.0,0.8,12.5,408.0,279.52,202.37
2016,7,1,7,30,783.0,82.0,0.8,13.0,460.0,338.86,253.75
2016,7,1,7,45,807.0,85.0,0.85,14.0,511.5,397.11,302.85
2016,7,1,8,0,831.0,88.0,0.9,15.0,563.0,456.68,351.24
2016,7,1,8,15,848.5,91.0,0.9,15.5,611.0,514.18,396.68
2016,7,1,8,30,866.0,94.0,0.9,16.0,659.0,570.94,439.84
2016,7,1,8,45,879.5,96.0,0.9,16.5,704.0,624.04,478.79
2016,7,1,9,0,893.0,98.0,0.9,17.0,749.0,676.13,515.65
2016,7,1,9,15,903.5,99.5,0.9,17.5,788.5,724.41,548.64
2016,7,1,9,30,914.0,101.0,0.9,18.0,828.0,770.89,578.34
2016,7,1,9,45,922.0,102.5,0.9,18.5,862.5,813.42,604.11
2016,7,1,10,0,930.0,104.0,0.9,19.0,897.0,853.49,627.87
2016,7,1,10,15,936.0,105.5,0.9,19.5,925.5,889.23,648.5
2016,7,1,10,30,942.0,107.0,0.9,20.0,954.0,922.0,667.0
2016,7,1,10,45,946.0,108.0,0.95,20.5,975.0,949.37,682.86
2016,7,1,11,0,950.0,109.0,1.0,21.0,996.0,973.37,696.6
2016,7,1,11,15,952.5,109.5,1.05,21.0,1010.5,992.01,708.38
2016,7,1,11,30,955.0,110.0,1.1,21.0,1025.0,1007.03,718.05
2016,7,1,11,45,956.0,110.5,1.15,21.5,1031.5,1016.96,723.31
2016,7,1,12,0,957.0,111.0,1.2,22.0,1038.0,1023.18,726.41
2016,7,1,12,15,957.0,110.5,1.2,22.0,1037.5,1023.77,726.66
2016,7,1,12,30,957.0,110.0,1.2,22.0,1037.0,1020.63,724.79
2016,7,1,12,45,953.0,111.5,1.25,22.0,1027.5,1011.9,720.49
2016,7,1,13,0,949.0,113.0,1.3,22.0,1018.0,999.52,714.03
2016,7,1,13,15,946.0,112.0,1.3,21.5,1002.0,982.08,705.0
2016,7,1,13,30,943.0,111.0,1.3,21.0,986.0,961.09,693.78
2016,7,1,13,45,938.5,110.0,1.35,21.0,963.0,935.32,678.96
2016,7,1,14,0,934.0,109.0,1.4,21.0,940.0,906.27,661.94
2016,7,1,14,15,927.5,107.5,1.4,20.5,910.5,871.95,641.91
2016,7,1,14,30,921.0,106.0,1.4,20.0,881.0,834.79,619.78
2016,7,1,14,45,913.0,104.5,1.45,20.0,845.0,793.84,594.23
2016,7,1,15,0,905.0,103.0,1.5,20.0,809.0,750.53,566.69
2016,7,1,15,15,893.5,101.0,1.45,19.5,768.0,702.28,533.67
2016,7,1,15,30,882.0,99.0,1.4,19.0,727.0,652.44,498.35
2016,7,1,15,45,868.5,96.0,1.4,18.5,681.5,599.17,459.81
2016,7,1,16,0,855.0,93.0,1.4,18.0,636.0,545.04,419.23
2016,7,1,16,15,836.0,90.5,1.35,17.5,587.0,487.78,374.53
2016,7,1,16,30,817.0,88.0,1.3,17.0,538.0,430.63,328.33
2016,7,1,16,45,793.0,84.0,1.3,16.5,487.0,370.83,278.76
2016,7,1,17,0,769.0,80.0,1.3,16.0,436.0,312.51,228.87
2016,7,1,17,15,736.0,76.0,1.25,15.5,383.5,253.72,177.96
2016,7,1,17,30,703.0,72.0,1.2,15.0,331.0,198.03,130.07
2016,7,1,17,45,656.5,66.5,1.15,14.5,279.5,139.58,83.13
2016,7,1,18,0,610.0,61.0,1.1,14.0,228.0,89.15,48.96
2016,7,1,18,15,542.0,54.0,1.0,13.0,179.5,42.8,32.79
2016,7,1,18,30,474.0,47.0,0.9,12.0,131.0,36.8,27.31
2016,7,1,18,45,366.0,37.0,0.85,11.5,90.0,29.57,20.4
2016,7,1,19,0,258.0,27.0,0.8,11.0,49.0,22.08,12.19
2016,7,1,19,15,129.0,13.5,0.75,10.5,24.5,12.28,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,142.0,16.5,0.7,9.5,31.0,13.17,0.23
2016,7,2,5,30,284.0,33.0,0.7,10.0,62.0,26.92,17.56
2016,7,2,5,45,376.5,43.0,0.75,10.5,104.0,34.17,24.87
2016,7,2,6,0,469.0,53.0,0.8,11.0,146.0,41.17,31.52
2016,7,2,6,15,531.0,61.0,0.8,11.5,194.5,63.37,38.34
2016,7,2,6,30,593.0,69.0,0.8,12.0,243.0,111.11,65.15
2016,7,2,6,45,634.5,75.0,0.85,12.5,294.0,161.31,102.87
2016,7,2,7,0,676.0,81.0,0.9,13.0,345.0,216.11,148.67
2016,7,2,7,15,708.0,86.0,0.9,13.5,396.0,271.77,196.98
2016,7,2,7,30,740.0,91.0,0.9,14.0,447.0,332.56,249.11
2016,7,2,7,45,763.0,95.0,0.9,14.5,497.0,389.03,296.9
2016,7,2,8,0,786.0,99.0,0.9,15.0,547.0,446.81,344.13
2016,7,2,8,15,804.5,102.5,0.9,15.5,594.5,502.86,388.41
2016,7,2,8,30,823.0,106.0,0.9,16.0,642.0,559.13,431.19
2016,7,2,8,45,837.0,108.5,0.95,16.5,686.0,611.65,470.19
2016,7,2,9,0,851.0,111.0,1.0,17.0,730.0,661.18,505.92
2016,7,2,9,15,862.0,113.5,1.0,17.5,770.0,709.01,538.84
2016,7,2,9,30,873.0,116.0,1.0,18.0,810.0,755.2,569.21
2016,7,2,9,45,883.0,117.0,1.05,18.5,844.5,797.31,595.68
2016,7,2,10,0,893.0,118.0,1.1,19.0,879.0,837.23,620.39
2016,7,2,10,15,899.5,119.0,1.1,19.0,907.0,871.81,641.82
2016,7,2,10,30,906.0,120.0,1.1,19.0,935.0,903.56,661.3
2016,7,2,10,45,910.5,121.5,1.15,19.5,956.5,931.01,677.46
2016,7,2,11,0,915.0,123.0,1.2,20.0,978.0,955.23,691.54
2016,7,2,11,15,918.0,123.5,1.2,20.0,992.0,973.78,702.55
2016,7,2,11,30,921.0,124.0,1.2,20.0,1006.0,988.85,711.46
2016,7,2,11,45,923.0,124.0,1.25,20.5,1013.5,998.98,716.89
2016,7,2,12,0,925.0,124.0,1.3,21.0,1021.0,1005.54,720.21
2016,7,2,12,15,925.0,124.0,1.35,21.0,1020.5,1006.61,721.6
2016,7,2,12,30,925.0,124.0,1.4,21.0,1020.0,1004.09,720.89
2016,7,2,12,45,928.5,120.5,1.45,21.0,1013.0,997.98,718.05
2016,7,2,13,0,932.0,117.0,1.5,21.0,1006.0,988.17,712.97
2016,7,2,13,15,929.0,116.5,1.5,20.5,990.5,971.49,704.22
2016,7,2,13,30,926.0,116.0,1.5,20.0,975.0,951.33,693.32
2016,7,2,13,45,923.0,114.5,1.5,20.0,953.0,926.81,678.3
2016,7,2,14,0,920.0,113.0,1.5,20.0,931.0,898.98,661.15
2016,7,2,14,15,913.5,111.5,1.5,19.5,901.5,865.1,641.16
2016,7,2,14,30,907.0,110.0,1.5,19.0,872.0,828.41,619.11
2016,7,2,14,45,900.0,107.5,1.5,19.0,837.5,787.77,592.96
2016,7,2,15,0,893.0,105.0,1.5,19.0,803.0,744.73,564.9
2016,7,2,15,15,882.5,103.0,1.45,18.5,762.0,697.65,532.46
2016,7,2,15,30,872.0,101.0,1.4,18.0,721.0,648.92,497.76
2016,7,2,15,45,859.5,97.5,1.4,18.0,676.5,596.21,458.61
2016,7,2,16,0,847.0,94.0,1.4,18.0,632.0,542.56,417.52
2016,7,2,16,15,828.5,91.0,1.3,17.5,583.5,485.5,372.74
2016,7,2,16,30,810.0,88.0,1.2,17.0,535.0,428.46,326.49
2016,7,2,16,45,787.5,84.0,1.2,16.5,484.5,369.57,277.71
2016,7,2,17,0,765.0,80.0,1.2,16.0,434.0,311.99,228.46
2016,7,2,17,15,732.5,76.0,1.15,15.5,382.0,253.5,177.87
2016,7,2,17,30,700.0,72.0,1.1,15.0,330.0,198.08,130.21
