Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,17,45,655.5,66.5,1.1,14.5,279.0,140.02,83.51
2016,7,2,18,0,611.0,61.0,1.1,14.0,228.0,89.73,49.27
2016,7,2,18,15,544.5,53.5,1.0,13.5,179.5,42.83,32.75
2016,7,2,18,30,478.0,46.0,0.9,13.0,131.0,35.96,26.44
2016,7,2,18,45,374.5,36.5,0.8,12.5,90.0,29.15,19.94
2016,7,2,19,0,271.0,27.0,0.7,12.0,49.0,22.11,12.13
2016,7,2,19,15,135.5,13.5,0.65,11.5,24.5,12.28,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,0.6,8.5,31.0,12.77,0.0
2016,7,3,5,30,299.0,32.0,0.6,9.0,62.0,26.07,16.86
2016,7,3,5,45,393.5,42.0,0.65,10.0,105.0,33.38,24.21
2016,7,3,6,0,488.0,52.0,0.7,11.0,148.0,40.43,30.85
2016,7,3,6,15,549.5,59.0,0.7,11.5,196.5,61.85,36.9
2016,7,3,6,30,611.0,66.0,0.7,12.0,245.0,109.77,63.34
2016,7,3,6,45,655.0,71.5,0.75,12.5,296.5,160.98,101.64
2016,7,3,7,0,699.0,77.0,0.8,13.0,348.0,217.07,148.41
2016,7,3,7,15,730.0,81.5,0.8,13.5,399.5,275.75,199.24
2016,7,3,7,30,761.0,86.0,0.8,14.0,451.0,334.5,249.83
2016,7,3,7,45,784.0,89.5,0.8,14.5,501.5,391.69,298.22
2016,7,3,8,0,807.0,93.0,0.8,15.0,552.0,450.14,345.95
2016,7,3,8,15,825.0,96.0,0.8,15.5,600.0,506.58,390.47
2016,7,3,8,30,843.0,99.0,0.8,16.0,648.0,563.14,433.37
2016,7,3,8,45,856.5,101.5,0.85,17.0,692.0,615.11,471.03
2016,7,3,9,0,870.0,104.0,0.9,18.0,736.0,666.74,507.1
2016,7,3,9,15,880.5,106.0,0.9,18.5,776.0,714.62,539.76
2016,7,3,9,30,891.0,108.0,0.9,19.0,816.0,760.76,569.51
2016,7,3,9,45,915.5,100.5,0.95,19.5,854.5,806.57,598.2
2016,7,3,10,0,940.0,93.0,1.0,20.0,893.0,851.02,625.58
2016,7,3,10,15,945.5,94.0,1.05,20.0,921.0,886.3,647.9
2016,7,3,10,30,951.0,95.0,1.1,20.0,949.0,918.55,668.28
2016,7,3,10,45,954.0,96.5,1.15,20.5,970.0,945.88,684.21
2016,7,3,11,0,957.0,98.0,1.2,21.0,991.0,969.76,697.94
2016,7,3,11,15,959.5,98.5,1.2,21.0,1005.5,988.66,709.06
2016,7,3,11,30,962.0,99.0,1.2,21.0,1020.0,1003.91,718.0
2016,7,3,11,45,962.5,99.5,1.25,21.5,1026.5,1013.56,723.06
2016,7,3,12,0,963.0,100.0,1.3,22.0,1033.0,1019.45,725.94
2016,7,3,12,15,963.0,100.0,1.3,22.0,1032.5,1020.62,726.55
2016,7,3,12,30,963.0,100.0,1.3,22.0,1032.0,1018.02,725.0
2016,7,3,12,45,950.0,107.0,1.35,22.0,1020.0,1006.13,718.64
2016,7,3,13,0,937.0,114.0,1.4,22.0,1008.0,990.71,710.22
2016,7,3,13,15,934.0,113.5,1.4,22.0,992.5,973.99,700.26
2016,7,3,13,30,931.0,113.0,1.4,22.0,977.0,953.75,688.12
2016,7,3,13,45,927.0,111.5,1.45,22.0,954.0,928.26,673.37
2016,7,3,14,0,923.0,110.0,1.5,22.0,931.0,899.49,656.44
2016,7,3,14,15,916.5,109.0,1.5,21.5,902.0,866.01,636.9
2016,7,3,14,30,910.0,108.0,1.5,21.0,873.0,829.71,615.29
2016,7,3,14,45,902.0,106.0,1.5,21.0,837.5,788.69,589.09
2016,7,3,15,0,894.0,104.0,1.5,21.0,802.0,745.34,561.05
2016,7,3,15,15,883.0,101.5,1.45,20.5,761.5,697.41,528.36
2016,7,3,15,30,872.0,99.0,1.4,20.0,721.0,647.86,493.38
2016,7,3,15,45,859.0,96.0,1.4,20.0,676.0,595.33,454.64
2016,7,3,16,0,846.0,93.0,1.4,20.0,631.0,541.9,414.01
2016,7,3,16,15,827.5,90.5,1.35,19.5,582.0,485.34,370.17
2016,7,3,16,30,809.0,88.0,1.3,19.0,533.0,428.8,324.8
2016,7,3,16,45,786.0,84.0,1.3,18.5,482.5,369.75,276.18
2016,7,3,17,0,763.0,80.0,1.3,18.0,432.0,312.06,227.16
2016,7,3,17,15,730.5,75.5,1.25,17.0,380.0,253.19,176.9
2016,7,3,17,30,698.0,71.0,1.2,16.0,328.0,197.38,129.36
2016,7,3,17,45,654.5,65.5,1.2,15.5,277.5,139.58,82.88
2016,7,3,18,0,611.0,60.0,1.2,15.0,227.0,89.37,48.66
2016,7,3,18,15,544.5,53.0,1.1,14.0,178.5,42.83,32.68
2016,7,3,18,30,478.0,46.0,1.0,13.0,130.0,35.97,26.45
2016,7,3,18,45,376.0,36.0,0.95,12.5,89.5,28.72,19.55
2016,7,3,19,0,274.0,26.0,0.9,12.0,49.0,21.2,11.34
2016,7,3,19,15,137.0,13.0,0.85,11.5,24.5,11.82,0.0
2016,7,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.0,14.5,0.7,9.5,31.5,11.49,0.0
2016,7,4,5,30,336.0,29.0,0.7,10.0,63.0,23.43,14.45
2016,7,4,5,45,432.5,37.5,0.75,10.5,106.0,29.56,20.74
2016,7,4,6,0,529.0,46.0,0.8,11.0,149.0,35.51,26.42
2016,7,4,6,15,589.0,52.0,0.75,11.5,198.0,56.8,32.03
2016,7,4,6,30,649.0,58.0,0.7,12.0,247.0,109.02,61.24
2016,7,4,6,45,693.0,62.0,0.7,12.5,299.0,160.78,99.77
2016,7,4,7,0,737.0,66.0,0.7,13.0,351.0,217.41,147.06
2016,7,4,7,15,766.5,70.0,0.7,13.5,403.0,274.66,197.03
2016,7,4,7,30,796.0,74.0,0.7,14.0,455.0,334.48,248.76
2016,7,4,7,45,820.0,76.0,0.75,14.5,506.0,392.54,298.22
2016,7,4,8,0,844.0,78.0,0.8,15.0,557.0,452.82,347.82
2016,7,4,8,15,861.0,80.5,0.8,15.5,605.5,509.63,392.81
2016,7,4,8,30,878.0,83.0,0.8,16.0,654.0,566.36,435.99
2016,7,4,8,45,892.5,84.5,0.85,17.0,699.0,620.25,475.13
2016,7,4,9,0,907.0,86.0,0.9,18.0,744.0,673.22,512.17
2016,7,4,9,15,916.5,87.5,0.95,18.0,784.0,721.55,546.77
2016,7,4,9,30,926.0,89.0,1.0,18.0,824.0,767.99,577.81
2016,7,4,9,45,924.0,96.0,1.05,18.5,856.0,808.83,603.3
2016,7,4,10,0,922.0,103.0,1.1,19.0,888.0,846.46,626.4
2016,7,4,10,15,928.0,104.5,1.15,19.0,916.0,882.13,649.24
2016,7,4,10,30,934.0,106.0,1.2,19.0,944.0,914.86,670.08
2016,7,4,10,45,937.5,107.0,1.25,19.5,965.0,941.77,685.85
2016,7,4,11,0,941.0,108.0,1.3,20.0,986.0,965.31,699.48
2016,7,4,11,15,943.5,109.0,1.3,20.0,1000.5,984.46,710.87
2016,7,4,11,30,946.0,110.0,1.3,20.0,1015.0,1000.01,720.09
2016,7,4,11,45,946.5,110.5,1.35,20.0,1021.5,1009.54,726.48
2016,7,4,12,0,947.0,111.0,1.4,20.0,1028.0,1015.38,730.71
2016,7,4,12,15,947.0,111.0,1.4,20.0,1027.5,1016.57,731.35
2016,7,4,12,30,947.0,111.0,1.4,20.0,1027.0,1014.07,729.83
2016,7,4,12,45,952.0,106.5,1.45,20.0,1020.5,1008.27,727.2
2016,7,4,13,0,957.0,102.0,1.5,20.0,1014.0,998.63,722.24
2016,7,4,13,15,954.5,101.0,1.45,20.0,998.5,981.6,711.16
2016,7,4,13,30,952.0,100.0,1.4,20.0,983.0,960.96,697.93
2016,7,4,13,45,948.0,99.0,1.4,20.0,960.5,935.47,682.41
2016,7,4,14,0,944.0,98.0,1.4,20.0,938.0,906.65,664.73
2016,7,4,14,15,938.5,97.0,1.35,19.5,909.0,873.38,644.64
2016,7,4,14,30,933.0,96.0,1.3,19.0,880.0,837.16,622.47
2016,7,4,14,45,925.5,94.0,1.3,19.0,844.5,795.69,596.03
2016,7,4,15,0,918.0,92.0,1.3,19.0,809.0,751.79,567.67
2016,7,4,15,15,908.0,90.5,1.25,18.5,768.5,704.5,535.84
2016,7,4,15,30,898.0,89.0,1.2,18.0,728.0,655.44,501.1
2016,7,4,15,45,885.5,86.5,1.2,18.0,683.0,602.46,461.99
2016,7,4,16,0,873.0,84.0,1.2,18.0,638.0,548.48,420.86
2016,7,4,16,15,856.0,81.5,1.15,17.5,589.5,491.6,376.6
2016,7,4,16,30,839.0,79.0,1.1,17.0,541.0,434.73,330.72
2016,7,4,16,45,816.5,75.5,1.1,17.0,490.0,373.65,279.73
2016,7,4,17,0,794.0,72.0,1.1,17.0,439.0,314.88,229.13
2016,7,4,17,15,763.0,68.5,1.05,16.5,386.5,255.52,177.8
2016,7,4,17,30,732.0,65.0,1.0,16.0,334.0,198.98,129.14
2016,7,4,17,45,687.5,60.0,1.0,15.5,282.5,142.43,83.71
2016,7,4,18,0,643.0,55.0,1.0,15.0,231.0,90.91,48.68
2016,7,4,18,15,578.0,49.0,0.9,14.0,182.0,40.23,30.36
2016,7,4,18,30,513.0,43.0,0.8,13.0,133.0,33.52,24.28
2016,7,4,18,45,406.5,34.0,0.75,12.5,91.5,27.03,18.07
2016,7,4,19,0,300.0,25.0,0.7,12.0,50.0,20.33,10.6
2016,7,4,19,15,150.0,12.5,0.7,11.5,25.0,11.37,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.0,0.8,9.0,31.0,11.96,0.0
2016,7,5,5,30,322.0,30.0,0.8,9.0,62.0,24.39,15.26
2016,7,5,5,45,422.0,38.5,0.85,9.5,105.0,30.47,21.61
2016,7,5,6,0,522.0,47.0,0.9,10.0,148.0,36.38,27.31
2016,7,5,6,15,582.5,53.0,0.85,10.5,197.0,57.01,32.71
2016,7,5,6,30,643.0,59.0,0.8,11.0,246.0,105.9,59.16
2016,7,5,6,45,360.0,106.0,0.8,11.5,214.5,143.13,100.32
2016,7,5,7,0,77.0,153.0,0.8,12.0,183.0,146.68,115.63
2016,7,5,7,15,435.0,113.5,0.8,12.5,318.0,219.07,163.8
2016,7,5,7,30,793.0,74.0,0.8,13.0,453.0,333.15,249.4
2016,7,5,7,45,818.5,75.5,0.8,13.5,504.0,391.18,298.54
2016,7,5,8,0,844.0,77.0,0.8,14.0,555.0,451.6,348.22
2016,7,5,8,15,860.5,79.5,0.8,14.5,603.0,508.21,393.26
2016,7,5,8,30,877.0,82.0,0.8,15.0,651.0,564.69,436.46
2016,7,5,8,45,892.5,83.0,0.85,15.5,696.0,618.69,476.76
2016,7,5,9,0,908.0,84.0,0.9,16.0,741.0,671.86,515.17
2016,7,5,9,15,917.5,85.5,0.9,16.5,781.0,720.29,548.48
2016,7,5,9,30,927.0,87.0,0.9,17.0,821.0,766.83,577.92
2016,7,5,9,45,936.5,87.0,0.95,17.5,856.0,809.74,604.82
2016,7,5,10,0,946.0,87.0,1.0,18.0,891.0,850.29,629.85
2016,7,5,10,15,952.0,88.0,1.05,18.0,919.5,886.3,652.87
2016,7,5,10,30,958.0,89.0,1.1,18.0,948.0,919.29,673.88
2016,7,5,10,45,962.0,90.0,1.15,18.5,970.0,947.32,690.37
2016,7,5,11,0,966.0,91.0,1.2,19.0,992.0,971.92,704.66
2016,7,5,11,15,969.0,91.5,1.2,19.0,1006.5,991.56,716.32
2016,7,5,11,30,972.0,92.0,1.2,19.0,1021.0,1007.53,725.76
2016,7,5,11,45,973.0,92.5,1.25,19.0,1028.5,1017.87,732.67
2016,7,5,12,0,974.0,93.0,1.3,19.0,1036.0,1024.4,737.37
2016,7,5,12,15,974.0,93.0,1.3,19.0,1035.5,1025.67,738.04
2016,7,5,12,30,974.0,93.0,1.3,19.0,1035.0,1023.12,736.5
2016,7,5,12,45,966.5,97.0,1.35,19.0,1025.0,1013.56,731.56
2016,7,5,13,0,959.0,101.0,1.4,19.0,1015.0,1000.33,724.43
2016,7,5,13,15,956.0,100.5,1.4,18.5,999.5,983.32,715.52
2016,7,5,13,30,953.0,100.0,1.4,18.0,984.0,962.71,704.35
2016,7,5,13,45,949.5,99.0,1.45,18.0,961.5,937.66,689.72
2016,7,5,14,0,946.0,98.0,1.5,18.0,939.0,909.24,672.82
2016,7,5,14,15,940.0,97.0,1.5,17.5,909.5,875.51,652.87
2016,7,5,14,30,934.0,96.0,1.5,17.0,880.0,838.85,630.76
2016,7,5,14,45,926.5,94.0,1.55,17.0,844.5,797.34,604.45
2016,7,5,15,0,919.0,92.0,1.6,17.0,809.0,753.4,576.07
2016,7,5,15,15,908.5,90.0,1.6,16.5,768.5,705.23,543.65
2016,7,5,15,30,898.0,88.0,1.6,16.0,728.0,655.34,508.15
2016,7,5,15,45,885.5,85.5,1.6,16.0,682.5,602.35,468.28
2016,7,5,16,0,873.0,83.0,1.6,16.0,637.0,548.35,426.39
2016,7,5,16,15,856.0,80.5,1.55,15.5,588.5,491.45,381.41
2016,7,5,16,30,839.0,78.0,1.5,15.0,540.0,434.56,334.8
2016,7,5,16,45,818.0,74.5,1.5,14.5,489.5,373.99,283.91
2016,7,5,17,0,797.0,71.0,1.5,14.0,439.0,315.57,233.13
2016,7,5,17,15,766.5,67.5,1.5,13.5,387.0,256.13,180.88
2016,7,5,17,30,736.0,64.0,1.5,13.0,335.0,199.44,131.26
2016,7,5,17,45,694.5,59.0,1.5,12.5,283.5,142.99,84.99
2016,7,5,18,0,653.0,54.0,1.5,12.0,232.0,91.19,49.08
2016,7,5,18,15,589.0,48.0,1.45,11.5,183.5,39.93,30.41
2016,7,5,18,30,525.0,42.0,1.4,11.0,135.0,32.72,23.75
2016,7,5,18,45,417.5,33.5,1.4,10.5,92.5,26.63,17.86
2016,7,5,19,0,310.0,25.0,1.4,10.0,50.0,20.37,10.67
2016,7,5,19,15,155.0,12.5,1.35,9.5,25.0,11.37,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,148.5,15.5,1.2,9.0,30.0,12.44,0.0
2016,7,6,5,30,297.0,31.0,1.2,9.0,60.0,25.35,15.98
2016,7,6,5,45,394.0,40.5,1.25,9.5,102.0,32.24,23.15
2016,7,6,6,0,491.0,50.0,1.3,10.0,144.0,38.91,29.55
2016,7,6,6,15,554.0,56.5,1.25,10.5,193.0,58.69,34.93
2016,7,6,6,30,617.0,63.0,1.2,11.0,242.0,106.54,60.88
2016,7,6,6,45,661.5,68.0,1.2,11.5,293.0,157.74,99.21
2016,7,6,7,0,706.0,73.0,1.2,12.0,344.0,216.48,148.51
2016,7,6,7,15,737.0,77.0,1.15,12.0,395.5,272.43,197.99
2016,7,6,7,30,768.0,81.0,1.1,12.0,447.0,331.17,249.7
2016,7,6,7,45,794.5,83.0,1.1,12.5,498.0,388.77,299.22
2016,7,6,8,0,821.0,85.0,1.1,13.0,549.0,447.98,348.43
2016,7,6,8,15,838.0,88.0,1.1,13.5,596.5,504.94,394.22
2016,7,6,8,30,855.0,91.0,1.1,14.0,644.0,561.12,437.71
2016,7,6,8,45,872.5,91.0,1.1,14.5,689.5,614.4,477.56
2016,7,6,9,0,890.0,91.0,1.1,15.0,735.0,667.07,515.6
2016,7,6,9,15,899.5,92.5,1.1,15.5,774.5,714.79,548.84
2016,7,6,9,30,909.0,94.0,1.1,16.0,814.0,760.66,578.53
2016,7,6,9,45,915.0,96.5,1.15,16.5,847.5,802.73,605.19
2016,7,6,10,0,921.0,99.0,1.2,17.0,881.0,842.22,629.83
2016,7,6,10,15,926.5,100.0,1.2,17.0,908.5,877.09,651.66
2016,7,6,10,30,932.0,101.0,1.2,17.0,936.0,908.98,671.42
2016,7,6,10,45,939.0,100.0,1.25,17.0,958.0,937.13,689.46
2016,7,6,11,0,946.0,99.0,1.3,17.0,980.0,962.07,705.46
2016,7,6,11,15,948.0,99.5,1.35,17.0,994.0,980.49,717.32
2016,7,6,11,30,950.0,100.0,1.4,17.0,1008.0,995.27,727.02
2016,7,6,11,45,953.5,98.5,1.45,17.5,1015.5,1005.87,732.78
2016,7,6,12,0,957.0,97.0,1.5,18.0,1023.0,1012.78,736.32
2016,7,6,12,15,957.0,97.0,1.5,18.0,1022.0,1014.07,737.01
2016,7,6,12,30,957.0,97.0,1.5,18.0,1021.0,1011.61,735.5
2016,7,6,12,45,955.0,96.5,1.55,18.0,1012.5,1003.01,730.99
2016,7,6,13,0,953.0,96.0,1.6,18.0,1004.0,990.69,724.23
2016,7,6,13,15,950.0,95.5,1.6,17.5,988.0,973.78,715.21
2016,7,6,13,30,947.0,95.0,1.6,17.0,972.0,953.29,703.92
2016,7,6,13,45,942.5,94.0,1.65,17.0,949.5,927.5,688.5
2016,7,6,14,0,938.0,93.0,1.7,17.0,927.0,898.41,670.83
2016,7,6,14,15,932.0,92.0,1.7,16.5,897.5,864.93,650.72
2016,7,6,14,30,926.0,91.0,1.7,16.0,868.0,828.54,628.44
2016,7,6,14,45,917.5,89.5,1.75,16.0,833.0,787.05,601.7
2016,7,6,15,0,909.0,88.0,1.8,16.0,798.0,743.23,572.96
2016,7,6,15,15,898.5,86.5,1.8,15.5,757.5,695.97,540.88
2016,7,6,15,30,888.0,85.0,1.8,15.0,717.0,647.02,505.61
2016,7,6,15,45,874.0,83.0,1.8,15.0,672.0,594.1,465.36
2016,7,6,16,0,860.0,81.0,1.8,15.0,627.0,540.35,423.24
2016,7,6,16,15,843.0,78.5,1.75,14.5,579.0,484.12,378.38
2016,7,6,16,30,826.0,76.0,1.7,14.0,531.0,427.92,331.93
2016,7,6,16,45,803.0,73.0,1.7,14.0,480.5,367.78,280.5
2016,7,6,17,0,780.0,70.0,1.7,14.0,430.0,310.04,229.66
2016,7,6,17,15,749.5,66.5,1.65,13.5,378.5,251.55,178.04
2016,7,6,17,30,719.0,63.0,1.6,13.0,327.0,195.84,129.13
2016,7,6,17,45,675.5,58.5,1.55,12.5,276.5,140.55,83.81
2016,7,6,18,0,632.0,54.0,1.5,12.0,226.0,90.16,48.85
2016,7,6,18,15,568.0,48.0,1.45,11.5,178.0,40.12,30.58
2016,7,6,18,30,504.0,42.0,1.4,11.0,130.0,32.67,23.71
2016,7,6,18,45,399.5,33.0,1.35,10.5,89.0,26.17,17.45
2016,7,6,19,0,295.0,24.0,1.3,10.0,48.0,19.45,9.86
2016,7,6,19,15,147.5,12.0,1.25,9.5,24.0,10.91,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,13.5,0.9,9.0,30.0,10.71,0.0
2016,7,7,5,30,348.0,27.0,0.9,9.0,60.0,21.81,12.89
2016,7,7,5,45,445.5,34.0,0.95,9.5,102.5,26.71,18.23
2016,7,7,6,0,543.0,41.0,1.0,10.0,145.0,34.39,25.48
2016,7,7,6,15,601.5,46.5,0.95,10.5,193.5,54.3,30.51
2016,7,7,6,30,660.0,52.0,0.9,11.0,242.0,103.37,56.48
2016,7,7,6,45,699.0,56.5,0.9,11.5,292.5,155.49,95.57
2016,7,7,7,0,738.0,61.0,0.9,12.0,343.0,211.88,143.21
2016,7,7,7,15,767.0,64.0,0.9,12.5,394.0,268.16,192.89
2016,7,7,7,30,796.0,67.0,0.9,13.0,445.0,326.94,244.41
2016,7,7,7,45,819.5,69.0,0.95,13.5,495.5,386.33,295.48
2016,7,7,8,0,843.0,71.0,1.0,14.0,546.0,445.01,344.45
2016,7,7,8,15,859.0,73.5,1.0,14.5,593.5,501.37,389.73
2016,7,7,8,30,875.0,76.0,1.0,15.0,641.0,557.56,433.14
2016,7,7,8,45,889.0,76.5,1.05,15.5,685.5,610.15,472.77
2016,7,7,9,0,903.0,77.0,1.1,16.0,730.0,661.79,510.46
2016,7,7,9,15,912.5,78.5,1.15,16.0,769.5,710.1,545.64
2016,7,7,9,30,922.0,80.0,1.2,16.0,809.0,756.53,576.94
2016,7,7,9,45,926.5,83.0,1.25,16.5,842.0,798.51,603.65
2016,7,7,10,0,931.0,86.0,1.3,17.0,875.0,837.78,628.24
2016,7,7,10,15,936.5,87.0,1.3,17.0,903.0,873.02,650.45
2016,7,7,10,30,942.0,88.0,1.3,17.0,931.0,905.27,670.55
2016,7,7,10,45,945.5,89.0,1.35,17.0,952.5,932.58,688.1
2016,7,7,11,0,949.0,90.0,1.4,17.0,974.0,956.5,703.49
2016,7,7,11,15,952.0,90.5,1.4,17.0,988.5,975.96,715.3
2016,7,7,11,30,955.0,91.0,1.4,17.0,1003.0,991.81,724.88
2016,7,7,11,45,955.5,92.0,1.45,17.0,1009.5,1002.11,731.81
2016,7,7,12,0,956.0,93.0,1.5,17.0,1016.0,1008.65,736.52
2016,7,7,12,15,956.0,93.0,1.55,17.0,1016.0,1009.98,738.02
2016,7,7,12,30,956.0,93.0,1.6,17.0,1016.0,1007.55,737.28
2016,7,7,12,45,946.5,98.0,1.65,17.0,1005.5,997.25,731.6
2016,7,7,13,0,937.0,103.0,1.7,17.0,995.0,983.38,723.74
2016,7,7,13,15,934.5,102.5,1.7,17.0,980.0,967.2,713.76
2016,7,7,13,30,932.0,102.0,1.7,17.0,965.0,947.47,701.54
2016,7,7,13,45,928.5,101.0,1.7,17.0,943.0,922.92,686.19
2016,7,7,14,0,925.0,100.0,1.7,17.0,921.0,895.06,668.66
2016,7,7,14,15,919.0,98.5,1.7,16.5,892.0,861.48,648.44
2016,7,7,14,30,913.0,97.0,1.7,16.0,863.0,825.02,626.08
2016,7,7,14,45,906.5,94.5,1.7,16.0,829.0,784.53,599.53
2016,7,7,15,0,900.0,92.0,1.7,16.0,795.0,741.59,571.0
2016,7,7,15,15,890.0,90.5,1.7,15.5,754.5,695.02,539.37
2016,7,7,15,30,880.0,89.0,1.7,15.0,714.0,646.73,504.69
2016,7,7,15,45,869.0,86.0,1.7,15.0,670.0,594.93,465.41
2016,7,7,16,0,858.0,83.0,1.7,15.0,626.0,542.02,424.06
2016,7,7,16,15,840.5,80.0,1.7,14.5,578.0,485.12,379.02
2016,7,7,16,30,823.0,77.0,1.7,14.0,530.0,428.32,332.36
2016,7,7,16,45,802.5,73.5,1.7,14.0,480.0,368.78,281.4
2016,7,7,17,0,782.0,70.0,1.7,14.0,430.0,311.33,230.73
2016,7,7,17,15,751.5,66.5,1.7,13.5,379.0,252.67,179.0
2016,7,7,17,30,721.0,63.0,1.7,13.0,328.0,196.78,129.93
2016,7,7,17,45,681.0,58.0,1.7,12.5,277.5,141.32,84.23
2016,7,7,18,0,641.0,53.0,1.7,12.0,227.0,90.34,48.58
2016,7,7,18,15,577.0,47.0,1.65,11.5,179.0,39.76,30.26
2016,7,7,18,30,513.0,41.0,1.6,11.0,131.0,31.88,22.98
2016,7,7,18,45,412.0,32.5,1.55,10.5,90.0,25.78,17.09
2016,7,7,19,0,311.0,24.0,1.5,10.0,49.0,19.5,9.81
2016,7,7,19,15,155.5,12.0,1.45,9.5,24.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,13.0,1.0,9.0,29.5,10.31,0.0
2016,7,8,5,30,352.0,26.0,1.0,9.0,59.0,20.96,12.09
2016,7,8,5,45,447.0,33.5,1.05,9.5,101.0,26.34,17.87
2016,7,8,6,0,542.0,41.0,1.1,10.0,143.0,34.44,25.51
2016,7,8,6,15,600.5,46.5,1.1,10.0,191.0,53.88,30.47
2016,7,8,6,30,659.0,52.0,1.1,10.0,239.0,102.89,56.43
2016,7,8,6,45,398.0,103.0,1.1,10.5,222.5,145.81,101.37
2016,7,8,7,0,137.0,154.0,1.1,11.0,206.0,159.96,124.89
2016,7,8,7,15,463.0,111.0,1.05,11.5,323.5,223.99,167.72
2016,7,8,7,30,789.0,68.0,1.0,12.0,441.0,325.34,244.72
2016,7,8,7,45,810.5,70.5,1.0,12.5,491.0,384.06,295.13
2016,7,8,8,0,832.0,73.0,1.0,13.0,541.0,441.9,343.46
2016,7,8,8,15,848.0,75.0,1.0,13.5,588.0,497.26,388.18
2016,7,8,8,30,864.0,77.0,1.0,14.0,635.0,552.47,431.07
2016,7,8,8,45,879.0,77.5,1.0,14.5,679.0,605.18,470.56
2016,7,8,9,0,894.0,78.0,1.0,15.0,723.0,657.06,508.05
2016,7,8,9,15,903.0,79.5,1.0,15.5,761.5,704.68,541.26
2016,7,8,9,30,912.0,81.0,1.0,16.0,800.0,750.43,570.44
2016,7,8,9,45,921.5,80.5,1.05,16.5,834.5,792.44,597.1
2016,7,8,10,0,931.0,80.0,1.1,17.0,869.0,832.13,621.89
2016,7,8,10,15,936.0,81.0,1.15,17.5,896.5,867.01,643.25
2016,7,8,10,30,941.0,82.0,1.2,18.0,924.0,898.88,662.5
2016,7,8,10,45,946.0,81.5,1.25,18.5,945.5,926.08,678.62
2016,7,8,11,0,951.0,81.0,1.3,19.0,967.0,949.95,692.58
2016,7,8,11,15,953.5,81.5,1.35,19.0,981.0,969.05,704.84
2016,7,8,11,30,956.0,82.0,1.4,19.0,995.0,984.52,714.9
2016,7,8,11,45,957.5,82.0,1.45,19.5,1002.0,994.85,720.45
2016,7,8,12,0,959.0,82.0,1.5,20.0,1009.0,1001.44,723.75
2016,7,8,12,15,959.0,82.0,1.55,20.0,1008.5,1002.81,725.26
2016,7,8,12,30,959.0,82.0,1.6,20.0,1008.0,1000.41,724.53
2016,7,8,12,45,953.0,85.5,1.65,20.0,999.0,992.0,720.1
2016,7,8,13,0,947.0,89.0,1.7,20.0,990.0,979.95,713.45
2016,7,8,13,15,944.0,88.5,1.7,20.0,975.0,963.15,703.16
2016,7,8,13,30,941.0,88.0,1.7,20.0,960.0,942.79,690.65
2016,7,8,13,45,937.5,87.0,1.75,20.0,938.0,918.03,675.92
2016,7,8,14,0,934.0,86.0,1.8,20.0,916.0,889.92,658.93
2016,7,8,14,15,928.5,85.0,1.8,19.5,887.0,856.97,639.27
2016,7,8,14,30,923.0,84.0,1.8,19.0,858.0,821.09,617.46
2016,7,8,14,45,915.5,82.5,1.85,19.0,823.5,780.45,591.42
2016,7,8,15,0,908.0,81.0,1.9,19.0,789.0,737.42,563.36
2016,7,8,15,15,898.5,79.5,1.9,18.5,749.5,690.85,532.3
2016,7,8,15,30,889.0,78.0,1.9,18.0,710.0,642.52,497.74
2016,7,8,15,45,876.5,76.0,1.9,18.0,666.0,590.4,458.38
2016,7,8,16,0,864.0,74.0,1.9,18.0,622.0,537.31,417.06
2016,7,8,16,15,848.0,71.5,1.85,17.5,574.0,481.33,372.75
2016,7,8,16,30,832.0,69.0,1.8,17.0,526.0,425.27,326.77
2016,7,8,16,45,811.0,66.5,1.8,17.0,476.5,367.56,277.56
2016,7,8,17,0,790.0,64.0,1.8,17.0,427.0,310.86,227.86
2016,7,8,17,15,761.0,60.5,1.7,16.5,376.0,250.1,174.72
2016,7,8,17,30,732.0,57.0,1.6,16.0,325.0,193.95,125.71
2016,7,8,17,45,692.0,52.5,1.55,15.5,275.0,138.29,80.22
2016,7,8,18,0,652.0,48.0,1.5,15.0,225.0,87.07,44.73
2016,7,8,18,15,590.0,43.0,1.4,14.5,177.5,39.85,29.95
2016,7,8,18,30,528.0,38.0,1.3,14.0,130.0,32.07,22.85
2016,7,8,18,45,429.0,30.0,1.2,13.5,89.0,23.67,15.0
2016,7,8,19,0,330.0,22.0,1.1,13.0,48.0,17.74,8.18
2016,7,8,19,15,165.0,11.0,1.05,12.5,24.0,10.01,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,195.5,11.5,0.45,10.5,29.5,9.81,0.0
2016,7,9,5,30,391.0,23.0,0.4,11.0,59.0,20.03,11.12
2016,7,9,5,45,482.0,29.5,0.4,11.5,101.0,25.09,16.62
2016,7,9,6,0,573.0,36.0,0.4,12.0,143.0,30.06,21.41
2016,7,9,6,15,629.0,40.5,0.45,12.5,191.0,49.0,25.72
2016,7,9,6,30,685.0,45.0,0.5,13.0,239.0,98.59,51.11
2016,7,9,6,45,722.5,48.5,0.55,14.0,289.5,151.06,89.8
2016,7,9,7,0,760.0,52.0,0.6,15.0,340.0,210.28,139.09
2016,7,9,7,15,786.5,54.5,0.65,15.5,390.5,266.33,188.19
2016,7,9,7,30,813.0,57.0,0.7,16.0,441.0,324.51,238.87
2016,7,9,7,45,833.0,59.0,0.75,16.5,490.5,381.55,287.68
2016,7,9,8,0,853.0,61.0,0.8,17.0,540.0,439.42,335.55
2016,7,9,8,15,868.0,63.0,0.85,17.5,587.0,495.37,380.3
2016,7,9,8,30,883.0,65.0,0.9,18.0,634.0,551.04,423.21
2016,7,9,8,45,895.0,66.5,1.0,18.5,677.5,603.87,463.01
2016,7,9,9,0,907.0,68.0,1.1,19.0,721.0,655.57,500.8
2016,7,9,9,15,916.0,69.0,1.15,19.0,760.5,703.3,535.05
2016,7,9,9,30,925.0,70.0,1.2,19.0,800.0,749.13,565.56
2016,7,9,9,45,927.0,75.0,1.3,19.5,833.0,791.45,592.85
2016,7,9,10,0,929.0,80.0,1.4,20.0,866.0,830.88,617.94
2016,7,9,10,15,935.0,81.0,1.45,20.0,894.0,866.6,640.97
2016,7,9,10,30,941.0,82.0,1.5,20.0,922.0,899.37,661.99
2016,7,9,10,45,945.5,82.5,1.55,20.5,944.0,927.17,678.45
2016,7,9,11,0,950.0,83.0,1.6,21.0,966.0,951.63,692.73
2016,7,9,11,15,952.5,83.5,1.6,21.0,980.5,970.77,704.26
2016,7,9,11,30,955.0,84.0,1.6,21.0,995.0,986.27,713.57
2016,7,9,11,45,957.5,83.5,1.65,21.0,1002.5,997.09,720.72
2016,7,9,12,0,960.0,83.0,1.7,21.0,1010.0,1004.18,725.65
2016,7,9,12,15,960.0,83.0,1.7,21.0,1009.5,1005.59,726.43
2016,7,9,12,30,960.0,83.0,1.7,21.0,1009.0,1003.21,724.97
2016,7,9,12,45,958.5,83.5,1.75,21.0,1001.5,996.12,721.34
2016,7,9,13,0,957.0,84.0,1.8,21.0,994.0,985.28,715.44
2016,7,9,13,15,954.5,83.5,1.8,20.5,978.5,968.81,706.71
2016,7,9,13,30,952.0,83.0,1.8,20.0,963.0,948.71,695.71
2016,7,9,13,45,949.5,81.0,1.85,20.0,941.5,923.58,680.69
2016,7,9,14,0,947.0,79.0,1.9,20.0,920.0,895.02,663.35
2016,7,9,14,15,942.0,78.0,1.9,19.5,891.5,862.09,643.7
2016,7,9,14,30,937.0,77.0,1.9,19.0,863.0,826.16,621.82
2016,7,9,14,45,931.5,74.5,1.9,19.0,828.5,785.51,595.31
2016,7,9,15,0,926.0,72.0,1.9,19.0,794.0,742.28,566.73
2016,7,9,15,15,916.5,71.0,1.9,18.5,754.0,695.45,535.91
2016,7,9,15,30,907.0,70.0,1.9,18.0,714.0,646.8,501.13
2016,7,9,15,45,896.5,67.5,1.95,18.0,670.0,594.5,461.9
2016,7,9,16,0,886.0,65.0,2.0,18.0,626.0,540.99,420.42
2016,7,9,16,15,870.5,63.0,1.95,17.5,578.0,484.61,375.66
2016,7,9,16,30,855.0,61.0,1.9,17.0,530.0,428.06,329.13
2016,7,9,16,45,834.5,59.0,1.9,16.5,480.0,369.77,279.76
2016,7,9,17,0,814.0,57.0,1.9,16.0,430.0,312.42,229.63
2016,7,9,17,15,786.5,54.0,1.85,15.5,379.5,253.56,177.54
2016,7,9,17,30,759.0,51.0,1.8,15.0,329.0,197.01,127.74
2016,7,9,17,45,718.5,48.0,1.8,14.5,278.5,138.24,79.36
2016,7,9,18,0,678.0,45.0,1.8,14.0,228.0,86.7,43.57
2016,7,9,18,15,619.5,40.0,1.8,13.0,180.0,37.88,28.37
2016,7,9,18,30,561.0,35.0,1.8,12.0,132.0,29.45,20.7
2016,7,9,18,45,458.5,28.0,1.8,11.5,90.5,23.98,15.4
2016,7,9,19,0,356.0,21.0,1.8,11.0,49.0,18.41,8.68
2016,7,9,19,15,178.0,10.5,1.75,10.5,24.5,9.55,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,12.5,1.25,9.5,29.5,9.95,0.0
2016,7,10,5,30,376.0,25.0,1.3,10.0,59.0,20.22,11.18
2016,7,10,5,45,474.5,32.5,1.4,10.5,102.5,27.95,19.16
2016,7,10,6,0,573.0,40.0,1.5,11.0,146.0,33.74,24.73
2016,7,10,6,15,632.5,45.0,1.5,11.5,195.5,52.68,29.13
2016,7,10,6,30,692.0,50.0,1.5,12.0,245.0,103.29,55.16
2016,7,10,6,45,732.0,54.0,1.55,12.5,297.0,157.12,95.29
2016,7,10,7,0,772.0,58.0,1.6,13.0,349.0,215.31,144.56
2016,7,10,7,15,800.5,61.0,1.6,13.0,401.5,275.86,198.53
2016,7,10,7,30,829.0,64.0,1.6,13.0,454.0,336.15,252.36
2016,7,10,7,45,849.5,66.5,1.6,13.5,505.0,394.94,303.66
2016,7,10,8,0,870.0,69.0,1.6,14.0,556.0,454.59,353.92
2016,7,10,8,15,886.0,71.5,1.6,14.5,605.0,512.56,401.11
2016,7,10,8,30,902.0,74.0,1.6,15.0,654.0,570.33,446.33
2016,7,10,8,45,914.5,75.5,1.65,15.5,699.0,624.52,487.6
2016,7,10,9,0,927.0,77.0,1.7,16.0,744.0,677.56,526.69
2016,7,10,9,15,937.0,78.5,1.7,16.5,784.5,727.48,561.96
2016,7,10,9,30,947.0,80.0,1.7,17.0,825.0,775.49,592.89
2016,7,10,9,45,954.0,81.5,1.7,17.5,860.0,819.05,620.22
2016,7,10,10,0,961.0,83.0,1.7,18.0,895.0,860.01,645.38
2016,7,10,10,15,967.0,84.0,1.7,18.0,924.0,896.82,668.68
2016,7,10,10,30,973.0,85.0,1.7,18.0,953.0,930.55,689.81
2016,7,10,10,45,977.0,86.0,1.7,18.5,975.5,959.26,706.21
2016,7,10,11,0,981.0,87.0,1.7,19.0,998.0,984.48,720.29
2016,7,10,11,15,983.5,87.0,1.7,19.0,1013.0,1003.71,731.86
2016,7,10,11,30,986.0,87.0,1.7,19.0,1028.0,1019.18,741.15
2016,7,10,11,45,988.0,87.5,1.75,19.5,1035.5,1030.85,747.44
2016,7,10,12,0,990.0,88.0,1.8,20.0,1043.0,1038.65,751.39
2016,7,10,12,15,990.0,88.0,1.85,20.0,1043.0,1040.15,752.91
2016,7,10,12,30,990.0,88.0,1.9,20.0,1043.0,1037.73,752.11
2016,7,10,12,45,984.5,91.0,1.95,20.0,1034.0,1029.14,747.52
2016,7,10,13,0,979.0,94.0,2.0,20.0,1025.0,1016.75,740.63
2016,7,10,13,15,976.5,93.5,2.0,20.0,1009.5,999.99,730.38
2016,7,10,13,30,974.0,93.0,2.0,20.0,994.0,979.52,717.83
2016,7,10,13,45,972.0,91.0,2.0,20.0,972.0,954.39,702.29
2016,7,10,14,0,970.0,89.0,2.0,20.0,950.0,925.7,684.43
2016,7,10,14,15,964.5,88.0,2.0,20.0,920.5,891.68,662.98
2016,7,10,14,30,959.0,87.0,2.0,20.0,891.0,854.6,639.37
2016,7,10,14,45,953.5,85.0,2.0,20.0,856.0,813.66,612.94
2016,7,10,15,0,948.0,83.0,2.0,20.0,821.0,770.03,584.41
2016,7,10,15,15,938.5,81.5,1.95,19.5,780.0,721.72,552.33
2016,7,10,15,30,929.0,80.0,1.9,19.0,739.0,671.52,516.52
2016,7,10,15,45,918.0,77.5,1.9,19.0,694.0,617.8,476.43
2016,7,10,16,0,907.0,75.0,1.9,19.0,649.0,562.86,434.14
2016,7,10,16,15,891.0,73.0,1.85,18.5,599.5,505.01,388.77
2016,7,10,16,30,875.0,71.0,1.8,18.0,550.0,446.99,341.58
2016,7,10,16,45,854.5,68.0,1.8,18.0,498.5,386.45,290.39
2016,7,10,17,0,834.0,65.0,1.8,18.0,447.0,326.81,238.5
2016,7,10,17,15,804.5,61.5,1.75,17.5,394.0,263.26,183.25
2016,7,10,17,30,775.0,58.0,1.7,17.0,341.0,204.28,131.98
2016,7,10,17,45,733.5,54.0,1.65,16.5,288.5,146.11,84.54
2016,7,10,18,0,692.0,50.0,1.6,16.0,236.0,92.55,47.51
2016,7,10,18,15,628.0,44.5,1.5,15.0,186.0,42.27,32.01
2016,7,10,18,30,564.0,39.0,1.4,14.0,136.0,33.18,23.8
2016,7,10,18,45,455.5,31.0,1.35,13.0,93.0,26.88,17.8
2016,7,10,19,0,347.0,23.0,1.3,12.0,50.0,18.73,8.76
2016,7,10,19,15,173.5,11.5,1.25,11.5,25.0,10.46,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,11,5,15,183.0,12.5,0.65,8.5,28.5,11.37,0.0
2016,7,11,5,30,366.0,25.0,0.6,9.0,57.0,20.26,11.18
2016,7,11,5,45,466.0,32.5,0.6,10.0,100.5,27.99,19.25
2016,7,11,6,0,566.0,40.0,0.6,11.0,144.0,33.77,24.79
2016,7,11,6,15,626.0,45.0,0.55,11.5,193.5,52.16,29.05
2016,7,11,6,30,686.0,50.0,0.5,12.0,243.0,102.43,54.68
2016,7,11,6,45,726.5,54.0,0.5,13.0,295.0,156.0,94.04
2016,7,11,7,0,767.0,58.0,0.5,14.0,347.0,214.0,142.15
2016,7,11,7,15,795.5,61.5,0.5,14.5,399.0,272.47,193.05
2016,7,11,7,30,824.0,65.0,0.5,15.0,451.0,335.27,247.03
2016,7,11,7,45,845.0,67.5,0.55,16.0,502.0,394.04,296.4
2016,7,11,8,0,866.0,70.0,0.6,17.0,553.0,453.72,344.65
2016,7,11,8,15,882.0,72.0,0.65,17.5,601.5,511.07,390.01
2016,7,11,8,30,898.0,74.0,0.7,18.0,650.0,568.2,433.54
2016,7,11,8,45,910.0,75.5,0.75,19.0,694.5,621.96,472.24
2016,7,11,9,0,922.0,77.0,0.8,20.0,739.0,674.54,508.66
2016,7,11,9,15,931.0,78.5,0.85,20.5,779.0,723.61,542.4
2016,7,11,9,30,940.0,80.0,0.9,21.0,819.0,770.71,572.03
2016,7,11,9,45,938.5,86.5,0.95,21.5,851.5,812.51,597.71
2016,7,11,10,0,937.0,93.0,1.0,22.0,884.0,851.08,621.03
2016,7,11,10,15,942.5,94.0,1.05,22.0,912.0,886.77,643.5
2016,7,11,10,30,948.0,95.0,1.1,22.0,940.0,919.42,663.97
2016,7,11,10,45,951.5,96.0,1.15,22.5,961.5,947.11,679.96
2016,7,11,11,0,955.0,97.0,1.2,23.0,983.0,971.37,693.79
2016,7,11,11,15,957.5,97.5,1.2,23.0,997.5,990.68,705.05
2016,7,11,11,30,960.0,98.0,1.2,23.0,1012.0,1006.32,714.15
2016,7,11,11,45,960.5,98.5,1.25,23.5,1019.0,1016.34,719.37
2016,7,11,12,0,961.0,99.0,1.3,24.0,1026.0,1022.58,722.4
2016,7,11,12,15,961.0,99.0,1.35,24.0,1025.5,1024.06,724.03
2016,7,11,12,30,961.0,99.0,1.4,24.0,1025.0,1021.75,723.48
2016,7,11,12,45,962.5,97.0,1.45,24.0,1018.0,1015.11,720.37
2016,7,11,13,0,964.0,95.0,1.5,24.0,1011.0,1004.64,715.0
2016,7,11,13,15,961.5,94.5,1.55,23.5,995.5,988.11,707.28
2016,7,11,13,30,959.0,94.0,1.6,23.0,980.0,967.92,697.26
2016,7,11,13,45,956.0,92.5,1.65,23.0,958.0,942.73,682.67
2016,7,11,14,0,953.0,91.0,1.7,23.0,936.0,914.1,665.8
2016,7,11,14,15,947.5,90.0,1.7,22.5,907.5,880.57,646.29
2016,7,11,14,30,942.0,89.0,1.7,22.0,879.0,844.04,624.6
2016,7,11,14,45,935.5,87.5,1.75,22.0,844.0,803.42,599.22
2016,7,11,15,0,929.0,86.0,1.8,22.0,809.0,760.26,571.74
2016,7,11,15,15,920.0,84.5,1.8,21.5,769.0,713.06,541.0
2016,7,11,15,30,911.0,83.0,1.8,21.0,729.0,663.96,506.65
2016,7,11,15,45,900.0,80.5,1.8,21.0,684.5,611.06,467.5
2016,7,11,16,0,889.0,78.0,1.8,21.0,640.0,556.96,426.21
2016,7,11,16,15,873.5,75.5,1.75,20.5,591.5,499.75,381.75
2016,7,11,16,30,858.0,73.0,1.7,20.0,543.0,442.34,335.5
2016,7,11,16,45,839.0,69.5,1.7,19.5,492.5,382.77,286.08
2016,7,11,17,0,820.0,66.0,1.7,19.0,442.0,323.95,235.67
2016,7,11,17,15,791.0,62.5,1.65,18.0,389.5,261.32,181.8
2016,7,11,17,30,762.0,59.0,1.6,17.0,337.0,203.17,131.61
2016,7,11,17,45,723.5,54.5,1.55,16.5,285.5,145.66,84.59
2016,7,11,18,0,685.0,50.0,1.5,16.0,234.0,92.42,47.56
2016,7,11,18,15,621.5,44.5,1.4,15.0,184.0,42.5,32.21
2016,7,11,18,30,558.0,39.0,1.3,14.0,134.0,33.19,23.81
2016,7,11,18,45,453.5,31.0,1.25,13.5,91.5,26.92,17.77
2016,7,11,19,0,349.0,23.0,1.2,13.0,49.0,18.77,8.58
2016,7,11,19,15,174.5,11.5,1.2,12.0,24.5,10.46,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,193.5,11.5,1.0,9.5,28.5,10.46,0.0
2016,7,12,5,30,387.0,23.0,1.0,10.0,57.0,20.21,10.91
2016,7,12,5,45,484.5,30.0,1.05,10.5,100.0,25.72,17.14
2016,7,12,6,0,582.0,37.0,1.1,11.0,143.0,31.13,22.39
2016,7,12,6,15,640.0,42.0,1.05,11.0,192.5,49.53,26.81
2016,7,12,6,30,698.0,47.0,1.0,11.0,242.0,100.48,52.86
2016,7,12,6,45,737.5,50.5,1.0,11.5,293.5,154.18,92.8
2016,7,12,7,0,777.0,54.0,1.0,12.0,345.0,214.79,144.04
2016,7,12,7,15,804.5,57.0,1.0,12.5,397.5,272.79,195.5
2016,7,12,7,30,832.0,60.0,1.0,13.0,450.0,333.03,248.6
2016,7,12,7,45,853.0,62.0,1.05,13.5,500.5,391.76,299.59
2016,7,12,8,0,874.0,64.0,1.1,14.0,551.0,451.41,349.64
2016,7,12,8,15,889.5,66.0,1.15,14.5,599.5,508.95,396.36
2016,7,12,8,30,905.0,68.0,1.2,15.0,648.0,566.22,441.16
2016,7,12,8,45,917.0,70.0,1.25,15.5,693.0,620.85,482.44
2016,7,12,9,0,929.0,72.0,1.3,16.0,738.0,674.31,521.5
2016,7,12,9,15,938.5,73.0,1.3,16.0,778.0,723.58,556.77
2016,7,12,9,30,948.0,74.0,1.3,16.0,818.0,770.92,588.03
2016,7,12,9,45,954.0,76.5,1.35,16.5,853.0,814.88,616.0
2016,7,12,10,0,960.0,79.0,1.4,17.0,888.0,856.17,641.83
2016,7,12,10,15,965.5,79.5,1.4,17.0,917.0,892.15,664.44
2016,7,12,10,30,971.0,80.0,1.4,17.0,946.0,925.04,684.89
2016,7,12,10,45,975.5,80.5,1.45,17.5,968.0,953.77,701.96
2016,7,12,11,0,980.0,81.0,1.5,18.0,990.0,979.03,716.76
2016,7,12,11,15,982.5,81.5,1.5,18.0,1005.0,998.85,728.68
2016,7,12,11,30,985.0,82.0,1.5,18.0,1020.0,1014.91,738.31
2016,7,12,11,45,987.0,82.5,1.55,18.0,1027.5,1026.67,746.11
2016,7,12,12,0,989.0,83.0,1.6,18.0,1035.0,1034.56,751.6
2016,7,12,12,15,989.5,83.0,1.6,18.0,1035.5,1036.6,752.75
2016,7,12,12,30,990.0,83.0,1.6,18.0,1036.0,1034.71,751.6
2016,7,12,12,45,982.0,88.0,1.65,18.5,1027.0,1025.78,745.48
2016,7,12,13,0,974.0,93.0,1.7,19.0,1018.0,1013.08,737.11
2016,7,12,13,15,972.0,92.5,1.7,18.5,1003.0,996.88,728.66
2016,7,12,13,30,970.0,92.0,1.7,18.0,988.0,976.96,717.86
2016,7,12,13,45,968.0,90.5,1.7,18.0,966.5,952.4,702.72
2016,7,12,14,0,966.0,89.0,1.7,18.0,945.0,924.31,685.28
2016,7,12,14,15,961.0,88.0,1.7,18.0,916.0,890.8,664.2
2016,7,12,14,30,956.0,87.0,1.7,18.0,887.0,854.21,640.95
2016,7,12,14,45,950.5,85.0,1.75,18.0,852.5,813.34,615.11
2016,7,12,15,0,945.0,83.0,1.8,18.0,818.0,769.79,587.05
2016,7,12,15,15,935.5,81.5,1.8,17.5,777.0,721.55,555.39
2016,7,12,15,30,926.0,80.0,1.8,17.0,736.0,671.41,519.83
2016,7,12,15,45,915.0,78.0,1.8,17.0,691.0,618.25,479.95
2016,7,12,16,0,904.0,76.0,1.8,17.0,646.0,563.86,437.85
2016,7,12,16,15,888.0,73.5,1.75,16.5,597.0,505.58,391.94
2016,7,12,16,30,872.0,71.0,1.7,16.0,548.0,447.14,344.2
2016,7,12,16,45,851.5,68.0,1.7,16.0,496.5,386.65,292.78
2016,7,12,17,0,831.0,65.0,1.7,16.0,445.0,327.08,240.63
2016,7,12,17,15,802.0,61.5,1.65,15.5,392.0,263.75,185.19
2016,7,12,17,30,773.0,58.0,1.6,15.0,339.0,204.89,133.62
2016,7,12,17,45,732.0,54.0,1.55,14.5,286.5,146.77,85.8
2016,7,12,18,0,691.0,50.0,1.5,14.0,234.0,93.21,48.33
2016,7,12,18,15,626.0,44.5,1.35,13.0,184.0,42.84,32.79
2016,7,12,18,30,561.0,39.0,1.2,12.0,134.0,33.24,24.06
2016,7,12,18,45,452.0,31.0,1.1,11.5,91.0,26.95,17.96
2016,7,12,19,0,343.0,23.0,1.0,11.0,48.0,18.8,8.54
