Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,19,15,171.5,11.5,0.95,10.5,24.0,10.46,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,186.5,12.0,0.75,8.5,27.5,10.91,0.0
2016,7,13,5,30,373.0,24.0,0.7,9.0,55.0,21.25,11.67
2016,7,13,5,45,476.0,31.5,0.7,10.0,99.0,27.19,18.47
2016,7,13,6,0,579.0,39.0,0.7,11.0,143.0,33.01,24.07
2016,7,13,6,15,640.0,44.5,0.7,11.5,193.5,51.43,28.61
2016,7,13,6,30,701.0,50.0,0.7,12.0,244.0,103.13,54.83
2016,7,13,6,45,742.5,53.5,0.7,12.5,297.0,157.38,94.77
2016,7,13,7,0,784.0,57.0,0.7,13.0,350.0,216.18,144.02
2016,7,13,7,15,812.5,60.0,0.7,13.5,402.5,277.54,197.71
2016,7,13,7,30,841.0,63.0,0.7,14.0,455.0,338.68,250.95
2016,7,13,7,45,862.5,65.5,0.7,15.0,507.0,398.72,301.58
2016,7,13,8,0,884.0,68.0,0.7,16.0,559.0,459.7,350.92
2016,7,13,8,15,899.5,70.0,0.7,16.5,608.0,517.89,396.83
2016,7,13,8,30,915.0,72.0,0.7,17.0,657.0,575.78,440.64
2016,7,13,8,45,927.0,73.5,0.7,18.0,702.5,630.51,479.58
2016,7,13,9,0,939.0,75.0,0.7,19.0,748.0,684.02,516.03
2016,7,13,9,15,948.0,77.0,0.7,19.5,788.5,734.48,549.82
2016,7,13,9,30,957.0,79.0,0.7,20.0,829.0,782.93,579.4
2016,7,13,9,45,953.0,86.5,0.75,21.0,861.0,824.59,603.65
2016,7,13,10,0,949.0,94.0,0.8,22.0,893.0,862.79,625.33
2016,7,13,10,15,954.5,95.0,0.85,22.5,922.0,898.98,646.69
2016,7,13,10,30,960.0,96.0,0.9,23.0,951.0,932.1,665.94
2016,7,13,10,45,964.5,96.5,0.95,23.5,973.0,960.6,682.21
2016,7,13,11,0,969.0,97.0,1.0,24.0,995.0,985.67,696.35
2016,7,13,11,15,971.5,97.5,1.0,24.5,1010.0,1005.32,706.23
2016,7,13,11,30,974.0,98.0,1.0,25.0,1025.0,1021.25,713.9
2016,7,13,11,45,975.5,98.5,1.05,25.5,1032.5,1032.44,719.77
2016,7,13,12,0,977.0,99.0,1.1,26.0,1040.0,1039.8,723.46
2016,7,13,12,15,977.0,99.0,1.15,26.0,1039.5,1041.36,725.21
2016,7,13,12,30,977.0,99.0,1.2,26.0,1039.0,1039.06,724.78
2016,7,13,12,45,975.5,98.5,1.25,26.0,1030.5,1030.97,720.98
2016,7,13,13,0,974.0,98.0,1.3,26.0,1022.0,1019.04,714.95
2016,7,13,13,15,971.0,97.5,1.35,26.0,1006.5,1001.93,705.81
2016,7,13,13,30,968.0,97.0,1.4,26.0,991.0,981.12,694.42
2016,7,13,13,45,963.5,96.5,1.45,26.0,968.0,955.39,679.94
2016,7,13,14,0,959.0,96.0,1.5,26.0,945.0,926.25,663.23
2016,7,13,14,15,953.0,95.0,1.5,25.5,915.5,892.11,643.82
2016,7,13,14,30,947.0,94.0,1.5,25.0,886.0,854.96,622.27
2016,7,13,14,45,938.5,92.5,1.55,25.0,850.0,812.59,596.36
2016,7,13,15,0,930.0,91.0,1.6,25.0,814.0,767.8,568.45
2016,7,13,15,15,919.5,89.5,1.6,24.5,772.5,719.46,537.52
2016,7,13,15,30,909.0,88.0,1.6,24.0,731.0,669.34,503.16
2016,7,13,15,45,894.5,86.0,1.6,24.0,685.0,614.86,463.62
2016,7,13,16,0,880.0,84.0,1.6,24.0,639.0,559.52,422.21
2016,7,13,16,15,862.5,81.5,1.6,23.5,589.5,501.66,378.3
2016,7,13,16,30,845.0,79.0,1.6,23.0,540.0,443.83,332.68
2016,7,13,16,45,821.5,76.0,1.6,22.5,488.5,382.27,282.64
2016,7,13,17,0,798.0,73.0,1.6,22.0,437.0,322.89,232.68
2016,7,13,17,15,766.0,69.0,1.55,21.0,384.0,262.03,181.13
2016,7,13,17,30,734.0,65.0,1.5,20.0,331.0,204.13,132.01
2016,7,13,17,45,688.5,60.0,1.45,19.5,279.0,146.72,85.95
2016,7,13,18,0,643.0,55.0,1.4,19.0,227.0,94.49,50.07
2016,7,13,18,15,574.5,49.0,1.3,18.0,177.5,43.18,26.72
2016,7,13,18,30,506.0,43.0,1.2,17.0,128.0,33.78,23.98
2016,7,13,18,45,393.5,33.5,1.1,16.0,86.5,26.85,17.46
2016,7,13,19,0,281.0,24.0,1.0,15.0,45.0,19.7,8.77
2016,7,13,19,15,140.5,12.0,0.9,14.5,22.5,10.91,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,13.0,0.65,9.5,26.0,11.82,0.0
2016,7,14,5,30,319.0,26.0,0.6,10.0,52.0,21.31,11.45
2016,7,14,5,45,432.0,34.0,0.6,11.0,95.5,27.09,18.28
2016,7,14,6,0,545.0,42.0,0.6,12.0,139.0,32.76,23.74
2016,7,14,6,15,609.5,48.0,0.6,12.5,189.0,53.56,30.99
2016,7,14,6,30,674.0,54.0,0.6,13.0,239.0,104.16,56.6
2016,7,14,6,45,720.5,57.5,0.6,14.0,292.5,157.56,95.29
2016,7,14,7,0,767.0,61.0,0.6,15.0,346.0,216.16,143.45
2016,7,14,7,15,797.0,64.0,0.6,15.5,399.0,274.77,194.29
2016,7,14,7,30,827.0,67.0,0.6,16.0,452.0,337.77,248.35
2016,7,14,7,45,850.0,69.5,0.6,17.0,504.0,397.7,298.26
2016,7,14,8,0,873.0,72.0,0.6,18.0,556.0,458.76,347.05
2016,7,14,8,15,889.5,74.0,0.6,18.5,605.0,516.96,392.41
2016,7,14,8,30,906.0,76.0,0.6,19.0,654.0,574.98,435.8
2016,7,14,8,45,919.0,77.5,0.65,20.0,699.5,629.95,474.99
2016,7,14,9,0,932.0,79.0,0.7,21.0,745.0,683.81,511.92
2016,7,14,9,15,941.5,81.0,0.75,21.5,786.0,734.38,546.32
2016,7,14,9,30,951.0,83.0,0.8,22.0,827.0,783.0,576.58
2016,7,14,9,45,957.5,84.5,0.85,23.0,862.0,826.6,601.96
2016,7,14,10,0,964.0,86.0,0.9,24.0,897.0,867.54,625.22
2016,7,14,10,15,969.5,87.0,0.95,24.0,926.0,904.28,647.98
2016,7,14,10,30,975.0,88.0,1.0,24.0,955.0,937.89,668.72
2016,7,14,10,45,978.5,89.0,1.05,24.5,977.0,966.44,684.94
2016,7,14,11,0,982.0,90.0,1.1,25.0,999.0,991.45,698.97
2016,7,14,11,15,984.5,90.5,1.1,25.0,1014.0,1011.39,710.38
2016,7,14,11,30,987.0,91.0,1.1,25.0,1029.0,1027.55,719.6
2016,7,14,11,45,988.0,91.0,1.15,25.5,1036.0,1037.95,724.95
2016,7,14,12,0,989.0,91.0,1.2,26.0,1043.0,1044.45,728.1
2016,7,14,12,15,989.0,91.5,1.2,26.0,1042.5,1046.56,729.24
2016,7,14,12,30,989.0,92.0,1.2,26.0,1042.0,1044.74,728.18
2016,7,14,12,45,982.0,95.5,1.3,26.0,1032.5,1035.28,724.43
2016,7,14,13,0,975.0,99.0,1.4,26.0,1023.0,1022.04,718.42
2016,7,14,13,15,972.0,98.5,1.4,25.5,1007.0,1004.91,709.82
2016,7,14,13,30,969.0,98.0,1.4,25.0,991.0,984.09,698.98
2016,7,14,13,45,964.0,97.0,1.4,25.0,968.0,957.39,683.12
2016,7,14,14,0,959.0,96.0,1.4,25.0,945.0,927.3,665.13
2016,7,14,14,15,953.0,95.0,1.35,24.5,915.0,893.14,645.06
2016,7,14,14,30,947.0,94.0,1.3,24.0,885.0,855.97,622.9
2016,7,14,14,45,938.5,92.5,1.3,24.0,849.0,813.58,596.54
2016,7,14,15,0,930.0,91.0,1.3,24.0,813.0,768.76,568.29
2016,7,14,15,15,919.5,89.5,1.3,23.5,772.0,720.38,537.58
2016,7,14,15,30,909.0,88.0,1.3,23.0,731.0,670.22,503.39
2016,7,14,15,45,895.0,86.0,1.3,23.0,685.0,615.98,464.23
2016,7,14,16,0,881.0,84.0,1.3,23.0,639.0,560.84,423.14
2016,7,14,16,15,863.5,81.0,1.25,22.5,589.5,502.39,378.72
2016,7,14,16,30,846.0,78.0,1.2,22.0,540.0,443.98,332.66
2016,7,14,16,45,823.0,75.0,1.2,21.5,488.0,382.51,282.86
2016,7,14,17,0,800.0,72.0,1.2,21.0,436.0,323.15,233.04
2016,7,14,17,15,768.0,68.0,1.15,20.0,383.0,262.12,181.39
2016,7,14,17,30,736.0,64.0,1.1,19.0,330.0,204.03,132.12
2016,7,14,17,45,690.5,59.5,1.1,18.0,278.0,146.9,86.4
2016,7,14,18,0,645.0,55.0,1.1,17.0,226.0,94.94,50.7
2016,7,14,18,15,576.0,48.5,1.0,16.0,176.5,43.02,26.69
2016,7,14,18,30,507.0,42.0,0.9,15.0,127.0,32.96,23.48
2016,7,14,18,45,393.5,33.0,0.85,14.5,85.5,26.45,17.23
2016,7,14,19,0,280.0,24.0,0.8,14.0,44.0,19.75,8.6
2016,7,14,19,15,140.0,12.0,0.75,13.5,22.0,10.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,15,5,15,170.0,12.0,0.9,8.5,25.5,10.91,0.0
2016,7,15,5,30,340.0,24.0,0.9,9.0,51.0,19.56,9.87
2016,7,15,5,45,444.5,32.0,0.95,10.0,93.5,25.42,16.84
2016,7,15,6,0,549.0,40.0,1.0,11.0,136.0,33.97,24.88
2016,7,15,6,15,612.5,45.5,0.95,11.5,186.0,51.13,29.13
2016,7,15,6,30,676.0,51.0,0.9,12.0,236.0,101.4,54.48
2016,7,15,6,45,719.0,55.0,0.9,12.5,288.0,154.88,93.83
2016,7,15,7,0,762.0,59.0,0.9,13.0,340.0,213.14,142.62
2016,7,15,7,15,791.5,62.0,0.85,13.5,393.0,271.34,193.76
2016,7,15,7,30,821.0,65.0,0.8,14.0,446.0,333.9,248.08
2016,7,15,7,45,844.0,67.5,0.8,15.0,497.5,393.52,298.45
2016,7,15,8,0,867.0,70.0,0.8,16.0,549.0,454.28,347.76
2016,7,15,8,15,883.5,72.5,0.8,16.5,598.0,512.69,393.97
2016,7,15,8,30,900.0,75.0,0.8,17.0,647.0,570.94,438.21
2016,7,15,8,45,913.0,76.5,0.85,17.5,692.5,625.68,478.74
2016,7,15,9,0,926.0,78.0,0.9,18.0,738.0,679.33,517.15
2016,7,15,9,15,936.0,79.5,0.9,18.5,779.0,729.54,551.32
2016,7,15,9,30,946.0,81.0,0.9,19.0,820.0,777.86,581.28
2016,7,15,9,45,950.5,84.0,0.95,20.0,854.5,821.28,607.01
2016,7,15,10,0,955.0,87.0,1.0,21.0,889.0,861.92,630.51
2016,7,15,10,15,960.5,88.0,1.05,21.0,918.5,898.43,653.49
2016,7,15,10,30,966.0,89.0,1.1,21.0,948.0,931.85,674.44
2016,7,15,10,45,971.0,89.5,1.15,21.5,970.5,961.06,691.37
2016,7,15,11,0,976.0,90.0,1.2,22.0,993.0,986.84,706.11
2016,7,15,11,15,979.0,90.5,1.2,22.0,1008.0,1007.18,717.97
2016,7,15,11,30,982.0,91.0,1.2,22.0,1023.0,1023.79,727.62
2016,7,15,11,45,984.0,91.0,1.25,22.0,1031.0,1035.13,735.04
2016,7,15,12,0,986.0,91.0,1.3,22.0,1039.0,1042.6,740.24
2016,7,15,12,15,986.0,91.0,1.3,22.0,1039.0,1044.24,741.11
2016,7,15,12,30,986.0,91.0,1.3,22.0,1039.0,1041.95,739.74
2016,7,15,12,45,981.5,93.5,1.3,22.0,1030.0,1033.92,734.98
2016,7,15,13,0,977.0,96.0,1.3,22.0,1021.0,1022.07,728.03
2016,7,15,13,15,974.5,95.5,1.3,21.5,1005.5,1005.38,719.56
2016,7,15,13,30,972.0,95.0,1.3,21.0,990.0,984.95,708.82
2016,7,15,13,45,969.5,93.0,1.3,21.0,968.0,959.41,693.51
2016,7,15,14,0,967.0,91.0,1.3,21.0,946.0,930.32,675.95
2016,7,15,14,15,961.5,89.5,1.25,21.0,916.5,895.82,654.12
2016,7,15,14,30,956.0,88.0,1.2,21.0,887.0,858.25,630.25
2016,7,15,14,45,949.0,86.5,1.2,21.0,851.5,816.65,604.25
2016,7,15,15,0,942.0,85.0,1.2,21.0,816.0,772.48,576.24
2016,7,15,15,15,932.5,83.5,1.15,20.5,775.0,724.24,545.14
2016,7,15,15,30,923.0,82.0,1.1,20.0,734.0,674.11,510.28
2016,7,15,15,45,909.5,80.5,1.1,20.0,688.0,619.97,470.99
2016,7,15,16,0,896.0,79.0,1.1,20.0,642.0,564.84,429.67
2016,7,15,16,15,879.0,76.5,1.1,19.5,592.5,506.31,385.16
2016,7,15,16,30,862.0,74.0,1.1,19.0,543.0,447.72,338.79
2016,7,15,16,45,838.0,71.5,1.1,18.5,491.0,386.74,288.85
2016,7,15,17,0,814.0,69.0,1.1,18.0,439.0,325.3,236.9
2016,7,15,17,15,782.5,65.5,1.05,17.5,385.5,264.0,184.07
2016,7,15,17,30,751.0,62.0,1.0,17.0,332.0,205.56,133.72
2016,7,15,17,45,703.5,58.0,0.95,16.5,279.5,147.64,86.89
2016,7,15,18,0,656.0,54.0,0.9,16.0,227.0,95.13,50.58
2016,7,15,18,15,586.5,47.5,0.85,15.0,177.0,42.54,26.21
2016,7,15,18,30,517.0,41.0,0.8,14.0,127.0,32.18,22.89
2016,7,15,18,45,396.5,32.5,0.75,13.5,85.0,26.06,16.95
2016,7,15,19,0,276.0,24.0,0.7,13.0,43.0,19.81,8.39
2016,7,15,19,15,138.0,12.0,0.7,12.5,21.5,10.91,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.5,0.9,10.5,24.0,11.37,0.0
2016,7,16,5,30,293.0,25.0,0.9,11.0,48.0,20.5,10.23
2016,7,16,5,45,407.0,33.5,0.9,11.5,90.5,26.73,17.83
2016,7,16,6,0,521.0,42.0,0.9,12.0,133.0,32.81,23.73
2016,7,16,6,15,587.0,48.0,0.9,12.5,182.0,49.47,28.13
2016,7,16,6,30,653.0,54.0,0.9,13.0,231.0,101.96,55.71
2016,7,16,6,45,701.5,57.5,0.9,13.5,283.5,154.44,93.89
2016,7,16,7,0,750.0,61.0,0.9,14.0,336.0,212.39,141.95
2016,7,16,7,15,780.0,64.5,0.9,14.5,389.0,270.56,192.88
2016,7,16,7,30,810.0,68.0,0.9,15.0,442.0,331.39,245.76
2016,7,16,7,45,836.0,69.5,0.9,15.5,494.0,392.4,297.62
2016,7,16,8,0,862.0,71.0,0.9,16.0,546.0,453.17,347.57
2016,7,16,8,15,878.5,73.0,0.9,16.5,595.0,510.9,393.44
2016,7,16,8,30,895.0,75.0,0.9,17.0,644.0,568.48,437.38
2016,7,16,8,45,910.0,75.5,0.95,17.5,689.5,623.24,478.09
2016,7,16,9,0,925.0,76.0,1.0,18.0,735.0,677.1,516.82
2016,7,16,9,15,935.0,77.5,1.0,18.5,776.0,727.33,551.08
2016,7,16,9,30,945.0,79.0,1.0,19.0,817.0,775.67,581.21
2016,7,16,9,45,949.0,82.5,1.05,19.5,851.0,819.24,608.29
2016,7,16,10,0,953.0,86.0,1.1,20.0,885.0,859.99,633.2
2016,7,16,10,15,958.5,87.0,1.15,20.0,914.5,896.49,656.35
2016,7,16,10,30,964.0,88.0,1.2,20.0,944.0,929.91,677.44
2016,7,16,10,45,968.5,89.0,1.25,20.5,966.0,959.18,694.52
2016,7,16,11,0,973.0,90.0,1.3,21.0,988.0,985.0,709.39
2016,7,16,11,15,976.0,90.5,1.3,21.0,1003.5,1005.33,721.36
2016,7,16,11,30,979.0,91.0,1.3,21.0,1019.0,1021.94,731.1
2016,7,16,11,45,980.0,91.0,1.35,21.5,1026.5,1032.34,736.54
2016,7,16,12,0,981.0,91.0,1.4,22.0,1034.0,1038.85,739.73
2016,7,16,12,15,981.5,91.5,1.4,21.5,1034.5,1041.48,742.65
2016,7,16,12,30,982.0,92.0,1.4,21.0,1035.0,1040.2,743.3
2016,7,16,12,45,978.0,93.5,1.45,21.0,1026.5,1031.69,739.03
2016,7,16,13,0,974.0,95.0,1.5,21.0,1018.0,1019.37,732.51
2016,7,16,13,15,972.0,94.5,1.5,21.0,1003.0,1003.18,722.86
2016,7,16,13,30,970.0,94.0,1.5,21.0,988.0,983.25,710.93
2016,7,16,13,45,966.0,93.5,1.5,21.0,965.5,957.88,695.59
2016,7,16,14,0,962.0,93.0,1.5,21.0,943.0,929.06,678.06
2016,7,16,14,15,956.5,92.0,1.45,21.0,914.0,895.19,656.52
2016,7,16,14,30,951.0,91.0,1.4,21.0,885.0,858.25,632.94
2016,7,16,14,45,943.5,89.5,1.4,21.0,849.0,816.41,606.57
2016,7,16,15,0,936.0,88.0,1.4,21.0,813.0,772.05,578.22
2016,7,16,15,15,926.5,86.5,1.35,20.5,772.5,724.02,547.03
2016,7,16,15,30,917.0,85.0,1.3,20.0,732.0,674.11,512.15
2016,7,16,15,45,903.5,83.0,1.3,20.0,686.0,619.7,472.45
2016,7,16,16,0,890.0,81.0,1.3,20.0,640.0,564.3,430.74
2016,7,16,16,15,873.0,78.5,1.25,19.5,590.5,506.01,385.91
2016,7,16,16,30,856.0,76.0,1.2,19.0,541.0,447.68,339.35
2016,7,16,16,45,833.0,73.0,1.2,18.5,489.0,385.55,288.47
2016,7,16,17,0,810.0,70.0,1.2,18.0,437.0,325.51,237.49
2016,7,16,17,15,778.5,66.5,1.15,17.5,384.0,264.36,184.71
2016,7,16,17,30,747.0,63.0,1.1,17.0,331.0,206.08,134.44
2016,7,16,17,45,702.0,58.5,1.1,16.5,278.5,148.21,87.49
2016,7,16,18,0,657.0,54.0,1.1,16.0,226.0,95.46,50.79
2016,7,16,18,15,587.0,47.5,1.0,15.0,176.0,42.73,26.27
2016,7,16,18,30,517.0,41.0,0.9,14.0,126.0,32.23,22.92
2016,7,16,18,45,401.5,32.0,0.85,13.5,84.0,25.68,16.58
2016,7,16,19,0,286.0,23.0,0.8,13.0,42.0,18.94,7.41
2016,7,16,19,15,143.0,11.5,0.8,12.5,21.0,10.46,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,5,15,178.5,11.0,0.85,9.5,24.5,10.01,0.0
2016,7,17,5,30,357.0,22.0,0.9,10.0,49.0,19.51,9.22
2016,7,17,5,45,466.0,29.5,0.95,10.5,92.5,25.5,16.8
2016,7,17,6,0,575.0,37.0,1.0,11.0,136.0,31.39,22.54
2016,7,17,6,15,637.0,42.0,0.95,11.0,186.0,48.12,26.56
2016,7,17,6,30,699.0,47.0,0.9,11.0,236.0,99.37,52.15
2016,7,17,6,45,738.0,51.5,0.9,11.5,288.0,154.18,92.78
2016,7,17,7,0,777.0,56.0,0.9,12.0,340.0,213.29,142.7
2016,7,17,7,15,805.5,59.0,0.9,12.5,393.0,274.36,196.59
2016,7,17,7,30,834.0,62.0,0.9,13.0,446.0,335.33,250.18
2016,7,17,7,45,584.0,140.0,0.9,13.5,424.0,358.27,276.67
2016,7,17,8,0,334.0,218.0,0.9,14.0,402.0,346.85,271.97
2016,7,17,8,15,624.0,143.5,0.95,14.5,525.0,451.26,352.97
2016,7,17,8,30,914.0,69.0,1.0,15.0,648.0,573.26,445.72
2016,7,17,8,45,927.5,69.5,1.05,16.0,693.5,628.1,485.36
2016,7,17,9,0,941.0,70.0,1.1,17.0,739.0,681.86,523.36
2016,7,17,9,15,950.0,71.5,1.1,17.0,779.5,732.17,558.69
2016,7,17,9,30,959.0,73.0,1.1,17.0,820.0,780.46,590.13
2016,7,17,9,45,954.5,81.5,1.15,17.5,853.0,823.14,616.85
2016,7,17,10,0,950.0,90.0,1.2,18.0,886.0,862.28,640.94
2016,7,17,10,15,956.0,91.0,1.2,18.0,915.0,899.16,663.84
2016,7,17,10,30,962.0,92.0,1.2,18.0,944.0,933.0,684.58
2016,7,17,10,45,965.0,93.5,1.3,18.5,966.0,961.42,702.05
2016,7,17,11,0,968.0,95.0,1.4,19.0,988.0,986.32,717.27
2016,7,17,11,15,970.5,95.5,1.4,19.0,1002.5,1006.14,729.06
2016,7,17,11,30,973.0,96.0,1.4,19.0,1017.0,1022.23,738.6
2016,7,17,11,45,973.5,96.5,1.45,19.0,1024.5,1032.61,745.49
2016,7,17,12,0,974.0,97.0,1.5,19.0,1032.0,1039.13,750.12
2016,7,17,12,15,973.5,97.0,1.5,19.0,1031.5,1040.3,750.73
2016,7,17,12,30,973.0,97.0,1.5,19.0,1031.0,1037.6,749.08
2016,7,17,12,45,969.0,98.5,1.55,19.0,1022.0,1029.15,744.76
2016,7,17,13,0,965.0,100.0,1.6,19.0,1013.0,1016.92,738.17
2016,7,17,13,15,962.0,99.5,1.6,18.5,997.0,999.93,729.26
2016,7,17,13,30,959.0,99.0,1.6,18.0,981.0,979.27,718.05
2016,7,17,13,45,955.0,97.5,1.65,18.0,958.5,953.15,702.65
2016,7,17,14,0,951.0,96.0,1.7,18.0,936.0,923.61,684.94
2016,7,17,14,15,944.5,95.0,1.7,18.0,906.0,889.19,663.27
2016,7,17,14,30,938.0,94.0,1.7,18.0,876.0,851.82,639.5
2016,7,17,14,45,931.5,91.5,1.7,18.0,840.5,810.19,612.62
2016,7,17,15,0,925.0,89.0,1.7,18.0,805.0,766.0,583.71
2016,7,17,15,15,914.0,87.5,1.7,17.5,763.5,717.36,551.81
2016,7,17,15,30,903.0,86.0,1.7,17.0,722.0,667.0,516.22
2016,7,17,15,45,891.0,83.0,1.7,16.5,676.5,613.12,476.86
2016,7,17,16,0,879.0,80.0,1.7,16.0,631.0,558.13,435.25
2016,7,17,16,15,861.5,77.5,1.7,15.5,581.5,500.13,389.74
2016,7,17,16,30,844.0,75.0,1.7,15.0,532.0,442.15,342.49
2016,7,17,16,45,822.5,71.5,1.7,14.5,481.0,382.04,291.85
2016,7,17,17,0,801.0,68.0,1.7,14.0,430.0,321.26,239.07
2016,7,17,17,15,769.0,64.5,1.7,13.5,377.0,260.47,185.5
2016,7,17,17,30,737.0,61.0,1.7,13.0,324.0,202.63,134.56
2016,7,17,17,45,694.5,56.0,1.7,12.5,272.5,145.2,86.87
2016,7,17,18,0,652.0,51.0,1.7,12.0,221.0,92.59,49.38
2016,7,17,18,15,583.5,45.0,1.65,11.5,172.0,43.79,27.53
2016,7,17,18,30,515.0,39.0,1.6,11.0,123.0,30.56,21.7
2016,7,17,18,45,400.5,30.0,1.55,10.5,82.0,23.95,15.26
2016,7,17,19,0,286.0,21.0,1.5,10.0,41.0,17.13,5.9
2016,7,17,19,15,143.0,10.5,1.45,9.5,20.5,9.55,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.5,11.5,1.1,9.0,23.0,10.46,0.0
2016,7,18,5,30,305.0,23.0,1.1,9.0,46.0,18.8,8.39
2016,7,18,5,45,422.0,31.0,1.15,9.5,88.0,24.69,16.12
2016,7,18,6,0,539.0,39.0,1.2,10.0,130.0,33.2,24.25
2016,7,18,6,15,603.0,44.5,1.15,10.5,179.0,49.41,28.36
2016,7,18,6,30,667.0,50.0,1.1,11.0,228.0,99.22,53.35
2016,7,18,6,45,713.0,53.5,1.1,11.5,280.5,152.25,92.35
2016,7,18,7,0,759.0,57.0,1.1,12.0,333.0,210.44,141.26
2016,7,18,7,15,787.5,60.0,1.05,12.0,385.0,268.35,192.98
2016,7,18,7,30,816.0,63.0,1.0,12.0,437.0,330.46,248.03
2016,7,18,7,45,839.5,64.5,1.0,12.5,488.0,389.2,298.97
2016,7,18,8,0,863.0,66.0,1.0,13.0,539.0,449.14,349.14
2016,7,18,8,15,878.5,68.0,1.0,13.5,587.5,506.51,395.5
2016,7,18,8,30,894.0,70.0,1.0,14.0,636.0,563.65,439.85
2016,7,18,8,45,907.5,71.0,1.0,14.5,680.5,618.06,480.51
2016,7,18,9,0,921.0,72.0,1.0,15.0,725.0,671.45,518.95
2016,7,18,9,15,930.0,73.5,1.0,15.5,765.0,720.94,553.0
2016,7,18,9,30,939.0,75.0,1.0,16.0,805.0,768.46,583.02
2016,7,18,9,45,942.0,78.5,1.05,16.5,839.0,811.16,609.92
2016,7,18,10,0,945.0,82.0,1.1,17.0,873.0,850.99,634.6
2016,7,18,10,15,950.0,83.0,1.15,17.0,901.5,886.93,657.71
2016,7,18,10,30,955.0,84.0,1.2,17.0,930.0,919.78,678.74
2016,7,18,10,45,959.0,85.0,1.25,17.5,951.5,948.48,695.75
2016,7,18,11,0,963.0,86.0,1.3,18.0,973.0,973.74,710.52
2016,7,18,11,15,965.5,86.0,1.35,18.0,988.0,993.03,722.84
2016,7,18,11,30,968.0,86.0,1.4,18.0,1003.0,1008.6,732.95
2016,7,18,11,45,969.0,86.5,1.45,18.5,1010.0,1019.46,738.79
2016,7,18,12,0,970.0,87.0,1.5,19.0,1017.0,1026.46,742.33
2016,7,18,12,15,970.5,87.0,1.5,19.0,1017.0,1028.62,743.56
2016,7,18,12,30,971.0,87.0,1.5,19.0,1017.0,1026.89,742.5
2016,7,18,12,45,972.0,85.0,1.55,19.0,1010.0,1019.76,738.98
2016,7,18,13,0,973.0,83.0,1.6,19.0,1003.0,1008.73,733.1
2016,7,18,13,15,970.5,82.5,1.6,18.5,988.0,992.05,724.34
2016,7,18,13,30,968.0,82.0,1.6,18.0,973.0,971.66,713.25
2016,7,18,13,45,966.0,80.5,1.65,18.0,951.0,947.06,698.79
2016,7,18,14,0,964.0,79.0,1.7,18.0,929.0,918.91,681.94
2016,7,18,14,15,959.0,78.0,1.7,18.0,900.0,885.33,660.78
2016,7,18,14,30,954.0,77.0,1.7,18.0,871.0,848.65,637.44
2016,7,18,14,45,948.5,75.0,1.7,18.0,836.0,807.66,610.96
2016,7,18,15,0,943.0,73.0,1.7,18.0,801.0,763.99,582.38
2016,7,18,15,15,934.0,71.5,1.65,17.5,760.5,715.95,550.99
2016,7,18,15,30,925.0,70.0,1.6,17.0,720.0,665.97,515.36
2016,7,18,15,45,914.5,67.5,1.6,17.0,675.5,612.4,475.35
2016,7,18,16,0,904.0,65.0,1.6,17.0,631.0,557.55,433.08
2016,7,18,16,15,888.5,63.0,1.55,16.5,582.0,499.74,387.59
2016,7,18,16,30,873.0,61.0,1.5,16.0,533.0,441.71,340.21
2016,7,18,16,45,853.5,58.0,1.5,16.0,482.0,381.27,288.85
2016,7,18,17,0,834.0,55.0,1.5,16.0,431.0,321.64,236.61
2016,7,18,17,15,805.5,52.5,1.45,15.5,379.0,261.25,183.37
2016,7,18,17,30,777.0,50.0,1.4,15.0,327.0,203.26,132.3
2016,7,18,17,45,736.5,46.0,1.4,14.5,275.0,144.91,84.02
2016,7,18,18,0,696.0,42.0,1.4,14.0,223.0,88.02,43.41
2016,7,18,18,15,632.5,37.5,1.35,13.5,174.0,37.88,21.81
2016,7,18,18,30,569.0,33.0,1.3,13.0,125.0,27.97,19.2
2016,7,18,18,45,459.0,26.0,1.3,12.5,83.0,22.43,13.77
2016,7,18,19,0,349.0,19.0,1.3,12.0,41.0,16.81,5.14
2016,7,18,19,15,174.5,9.5,1.25,11.5,20.5,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,188.0,10.0,1.0,8.5,23.5,9.1,0.0
2016,7,19,5,30,376.0,20.0,1.0,9.0,47.0,17.66,7.17
2016,7,19,5,45,484.0,26.5,1.0,9.5,90.0,22.8,14.43
2016,7,19,6,0,592.0,33.0,1.0,10.0,133.0,27.89,19.48
2016,7,19,6,15,653.0,37.5,0.95,10.5,182.5,44.14,23.21
2016,7,19,6,30,714.0,42.0,0.9,11.0,232.0,95.87,48.64
2016,7,19,6,45,754.5,45.0,0.9,11.5,284.0,153.25,91.29
2016,7,19,7,0,795.0,48.0,0.9,12.0,336.0,212.03,140.97
2016,7,19,7,15,822.5,50.5,0.9,12.5,388.5,270.94,193.39
2016,7,19,7,30,850.0,53.0,0.9,13.0,441.0,332.09,247.44
2016,7,19,7,45,870.0,55.0,0.9,13.5,492.5,391.85,299.21
2016,7,19,8,0,890.0,57.0,0.9,14.0,544.0,452.41,349.75
2016,7,19,8,15,905.0,59.0,0.9,14.5,592.5,511.0,396.83
2016,7,19,8,30,920.0,61.0,0.9,15.0,641.0,569.26,441.74
2016,7,19,8,45,931.0,62.5,0.95,15.5,686.0,624.01,482.81
2016,7,19,9,0,942.0,64.0,1.0,16.0,731.0,677.44,521.55
2016,7,19,9,15,950.5,65.5,1.05,16.5,771.0,727.57,556.11
2016,7,19,9,30,959.0,67.0,1.1,17.0,811.0,775.65,586.99
2016,7,19,9,45,958.5,73.0,1.15,17.5,845.5,819.06,614.26
2016,7,19,10,0,958.0,79.0,1.2,18.0,880.0,859.26,639.07
2016,7,19,10,15,963.5,80.0,1.2,18.0,908.5,896.1,661.95
2016,7,19,10,30,969.0,81.0,1.2,18.0,937.0,929.84,682.65
2016,7,19,10,45,971.5,82.0,1.3,18.5,958.5,957.6,699.71
2016,7,19,11,0,974.0,83.0,1.4,19.0,980.0,981.81,714.5
2016,7,19,11,15,976.5,83.5,1.4,19.0,995.0,1001.84,726.46
2016,7,19,11,30,979.0,84.0,1.4,19.0,1010.0,1018.1,736.11
2016,7,19,11,45,980.0,84.5,1.45,19.5,1017.0,1029.1,741.99
2016,7,19,12,0,981.0,85.0,1.5,20.0,1024.0,1036.2,745.55
2016,7,19,12,15,981.0,85.0,1.55,20.0,1024.0,1037.91,747.29
2016,7,19,12,30,981.0,85.0,1.6,20.0,1024.0,1035.68,746.72
2016,7,19,12,45,975.5,87.5,1.65,20.0,1015.0,1026.77,742.06
2016,7,19,13,0,970.0,90.0,1.7,20.0,1006.0,1014.05,735.12
2016,7,19,13,15,967.0,89.5,1.7,20.0,990.5,996.95,724.76
2016,7,19,13,30,964.0,89.0,1.7,20.0,975.0,976.16,712.12
2016,7,19,13,45,961.5,87.5,1.7,20.0,953.0,951.2,696.84
2016,7,19,14,0,959.0,86.0,1.7,20.0,931.0,922.72,679.28
2016,7,19,14,15,953.5,85.0,1.7,19.5,901.5,888.84,659.37
2016,7,19,14,30,948.0,84.0,1.7,19.0,872.0,851.91,637.22
2016,7,19,14,45,942.0,82.0,1.7,19.0,837.0,810.71,610.75
2016,7,19,15,0,936.0,80.0,1.7,19.0,802.0,766.88,582.19
2016,7,19,15,15,926.5,78.5,1.65,18.5,761.0,718.73,550.76
2016,7,19,15,30,917.0,77.0,1.6,18.0,720.0,668.69,515.21
2016,7,19,15,45,906.5,74.0,1.6,18.0,675.5,614.93,475.3
2016,7,19,16,0,896.0,71.0,1.6,18.0,631.0,559.9,433.13
2016,7,19,16,15,880.0,68.5,1.6,17.5,582.0,501.66,387.82
2016,7,19,16,30,864.0,66.0,1.6,17.0,533.0,443.28,340.59
2016,7,19,16,45,844.5,63.0,1.6,16.5,482.0,383.22,290.26
2016,7,19,17,0,825.0,60.0,1.6,16.0,431.0,323.97,238.89
2016,7,19,17,15,795.5,57.0,1.55,15.5,378.5,263.22,185.43
2016,7,19,17,30,766.0,54.0,1.5,15.0,326.0,202.54,132.25
2016,7,19,17,45,725.5,49.5,1.5,14.5,274.0,144.02,83.8
2016,7,19,18,0,685.0,45.0,1.5,14.0,222.0,90.03,45.51
2016,7,19,18,15,619.5,40.0,1.4,13.5,173.0,40.01,23.69
2016,7,19,18,30,554.0,35.0,1.3,13.0,124.0,29.82,20.82
2016,7,19,18,45,444.0,27.0,1.25,12.5,82.0,23.42,14.57
2016,7,19,19,0,334.0,19.0,1.2,12.0,40.0,16.85,4.62
2016,7,19,19,15,167.0,9.5,1.15,11.5,20.0,8.64,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,9.5,0.95,8.5,22.5,8.64,0.0
2016,7,20,5,30,377.0,19.0,1.0,9.0,45.0,16.74,6.07
2016,7,20,5,45,482.0,25.5,1.05,10.0,87.5,21.91,13.57
2016,7,20,6,0,587.0,32.0,1.1,11.0,130.0,27.02,18.59
2016,7,20,6,15,648.5,36.5,1.05,11.5,179.5,43.0,22.31
2016,7,20,6,30,710.0,41.0,1.0,12.0,229.0,97.42,49.98
2016,7,20,6,45,750.5,44.5,1.0,12.5,281.0,152.14,90.22
2016,7,20,7,0,791.0,48.0,1.0,13.0,333.0,211.18,140.02
2016,7,20,7,15,819.0,50.5,1.0,13.5,385.5,270.05,192.27
2016,7,20,7,30,847.0,53.0,1.0,14.0,438.0,331.24,246.24
2016,7,20,7,45,867.5,55.0,1.0,14.5,489.0,391.09,298.01
2016,7,20,8,0,888.0,57.0,1.0,15.0,540.0,451.8,348.61
2016,7,20,8,15,903.5,58.5,1.0,15.5,589.0,510.1,395.45
2016,7,20,8,30,919.0,60.0,1.0,16.0,638.0,568.13,440.19
2016,7,20,8,45,930.5,61.5,1.0,17.0,683.0,623.18,480.12
2016,7,20,9,0,942.0,63.0,1.0,18.0,728.0,676.99,517.48
2016,7,20,9,15,951.0,64.0,1.0,18.5,768.5,727.02,551.05
2016,7,20,9,30,960.0,65.0,1.0,19.0,809.0,775.03,580.96
2016,7,20,9,45,959.5,72.0,1.05,19.5,844.0,819.58,608.7
2016,7,20,10,0,959.0,79.0,1.1,20.0,879.0,860.9,633.96
2016,7,20,10,15,964.5,79.5,1.15,20.0,908.0,897.33,657.04
2016,7,20,10,30,970.0,80.0,1.2,20.0,937.0,930.64,678.05
2016,7,20,10,45,975.0,80.0,1.25,20.5,959.5,959.71,695.0
2016,7,20,11,0,980.0,80.0,1.3,21.0,982.0,985.32,709.73
2016,7,20,11,15,982.5,80.5,1.35,21.0,997.0,1005.5,722.43
2016,7,20,11,30,985.0,81.0,1.4,21.0,1012.0,1021.88,732.89
2016,7,20,11,45,987.5,80.5,1.45,21.5,1019.5,1033.4,739.02
2016,7,20,12,0,990.0,80.0,1.5,22.0,1027.0,1041.01,742.84
2016,7,20,12,15,990.0,80.0,1.5,22.0,1027.0,1042.75,743.78
2016,7,20,12,30,990.0,80.0,1.5,22.0,1027.0,1040.52,742.43
2016,7,20,12,45,988.0,81.0,1.55,22.0,1019.5,1033.4,739.0
2016,7,20,13,0,986.0,82.0,1.6,22.0,1012.0,1022.36,733.23
2016,7,20,13,15,983.5,81.5,1.6,22.0,996.5,1005.48,723.14
2016,7,20,13,30,981.0,81.0,1.6,22.0,981.0,984.81,710.76
2016,7,20,13,45,978.0,80.0,1.65,22.0,959.0,959.49,696.14
2016,7,20,14,0,975.0,79.0,1.7,22.0,937.0,930.62,679.18
2016,7,20,14,15,970.0,78.0,1.7,21.5,907.5,896.64,659.44
2016,7,20,14,30,965.0,77.0,1.7,21.0,878.0,859.53,637.43
2016,7,20,14,45,958.0,75.5,1.7,21.0,842.5,817.4,610.6
2016,7,20,15,0,951.0,74.0,1.7,21.0,807.0,772.67,581.73
2016,7,20,15,15,942.0,72.5,1.7,20.5,766.0,724.19,550.93
2016,7,20,15,30,933.0,71.0,1.7,20.0,725.0,673.73,515.87
2016,7,20,15,45,921.0,69.5,1.7,20.0,679.5,619.76,475.99
2016,7,20,16,0,909.0,68.0,1.7,20.0,634.0,564.64,433.95
2016,7,20,16,15,893.0,66.0,1.7,19.5,585.0,506.16,388.71
2016,7,20,16,30,877.0,64.0,1.7,19.0,536.0,447.5,341.52
2016,7,20,16,45,855.5,61.5,1.7,18.5,484.0,386.39,290.67
2016,7,20,17,0,834.0,59.0,1.7,18.0,432.0,326.29,238.93
2016,7,20,17,15,804.5,56.0,1.65,17.0,379.0,264.94,185.63
2016,7,20,17,30,775.0,53.0,1.6,16.0,326.0,203.68,132.4
2016,7,20,17,45,733.0,49.0,1.6,15.5,274.0,144.8,83.81
2016,7,20,18,0,691.0,45.0,1.6,15.0,222.0,90.62,45.58
2016,7,20,18,15,624.5,39.5,1.55,14.0,172.5,39.71,23.31
2016,7,20,18,30,558.0,34.0,1.5,13.0,123.0,28.95,20.03
2016,7,20,18,45,445.0,26.5,1.45,12.5,81.0,22.99,14.16
2016,7,20,19,0,332.0,19.0,1.4,12.0,39.0,16.92,3.99
2016,7,20,19,15,166.0,9.5,1.35,11.5,19.5,8.64,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,177.5,10.0,1.2,9.0,21.5,9.1,0.0
2016,7,21,5,30,355.0,20.0,1.2,9.0,43.0,17.78,6.26
2016,7,21,5,45,466.0,27.0,1.3,9.5,86.0,23.36,14.82
2016,7,21,6,0,577.0,34.0,1.4,10.0,129.0,28.86,20.29
2016,7,21,6,15,640.0,39.0,1.35,10.5,178.5,44.89,24.25
2016,7,21,6,30,703.0,44.0,1.3,11.0,228.0,96.55,49.73
2016,7,21,6,45,744.5,47.5,1.3,11.5,280.5,151.23,90.16
2016,7,21,7,0,786.0,51.0,1.3,12.0,333.0,212.94,142.43
2016,7,21,7,15,814.0,53.5,1.25,12.5,385.5,271.65,194.81
2016,7,21,7,30,842.0,56.0,1.2,13.0,438.0,332.67,248.91
2016,7,21,7,45,862.5,58.0,1.2,14.0,489.0,392.34,300.33
2016,7,21,8,0,883.0,60.0,1.2,15.0,540.0,452.89,350.43
2016,7,21,8,15,898.0,62.0,1.2,15.5,588.5,511.27,397.53
2016,7,21,8,30,913.0,64.0,1.2,16.0,637.0,569.34,442.51
2016,7,21,8,45,924.5,65.5,1.25,16.5,682.0,624.19,483.8
2016,7,21,9,0,936.0,67.0,1.3,17.0,727.0,677.8,522.81
2016,7,21,9,15,945.0,68.5,1.3,17.0,767.5,728.15,558.26
2016,7,21,9,30,954.0,70.0,1.3,17.0,808.0,776.5,590.02
2016,7,21,9,45,959.5,71.5,1.3,17.5,842.5,819.88,616.8
2016,7,21,10,0,965.0,73.0,1.3,18.0,877.0,860.52,641.35
2016,7,21,10,15,970.5,74.0,1.3,18.5,906.0,897.7,663.28
2016,7,21,10,30,976.0,75.0,1.3,19.0,935.0,931.75,682.92
2016,7,21,10,45,980.0,75.0,1.35,19.5,957.5,960.13,699.52
2016,7,21,11,0,984.0,75.0,1.4,20.0,980.0,984.97,713.86
2016,7,21,11,15,987.0,75.5,1.45,20.0,995.0,1005.73,727.0
2016,7,21,11,30,990.0,76.0,1.5,20.0,1010.0,1022.7,737.87
2016,7,21,11,45,991.5,76.0,1.55,20.0,1017.5,1033.85,745.19
2016,7,21,12,0,993.0,76.0,1.6,20.0,1025.0,1041.04,750.2
2016,7,21,12,15,993.5,76.0,1.65,20.0,1025.5,1043.28,752.25
2016,7,21,12,30,994.0,76.0,1.7,20.0,1026.0,1041.52,751.94
2016,7,21,12,45,985.5,81.5,1.75,20.0,1017.0,1032.7,747.29
2016,7,21,13,0,977.0,87.0,1.8,20.0,1008.0,1020.05,740.35
2016,7,21,13,15,975.0,86.5,1.8,19.5,993.0,1003.75,731.88
2016,7,21,13,30,973.0,86.0,1.8,19.0,978.0,983.68,721.03
2016,7,21,13,45,971.0,84.0,1.85,19.0,956.0,958.41,706.09
2016,7,21,14,0,969.0,82.0,1.9,19.0,934.0,929.54,688.74
2016,7,21,14,15,963.5,81.5,1.9,18.5,905.0,895.8,668.76
2016,7,21,14,30,958.0,81.0,1.9,18.0,876.0,858.96,646.5
2016,7,21,14,45,953.5,78.5,1.9,18.0,841.0,817.95,619.96
2016,7,21,15,0,949.0,76.0,1.9,18.0,806.0,774.16,591.22
2016,7,21,15,15,940.0,74.5,1.85,17.5,765.0,725.7,559.51
2016,7,21,15,30,931.0,73.0,1.8,17.0,724.0,675.26,523.57
2016,7,21,15,45,921.5,69.5,1.8,17.0,679.0,620.8,482.85
2016,7,21,16,0,912.0,66.0,1.8,17.0,634.0,564.93,439.76
2016,7,21,16,15,896.5,64.0,1.75,16.5,585.0,506.49,393.71
2016,7,21,16,30,881.0,62.0,1.7,16.0,536.0,447.8,345.71
2016,7,21,16,45,862.5,59.0,1.7,16.0,484.5,387.05,293.94
2016,7,21,17,0,844.0,56.0,1.7,16.0,433.0,326.99,241.15
2016,7,21,17,15,815.5,53.0,1.65,15.5,380.0,265.28,186.67
2016,7,21,17,30,787.0,50.0,1.6,15.0,327.0,205.99,134.35
2016,7,21,17,45,747.5,46.0,1.55,14.5,274.5,146.93,85.27
2016,7,21,18,0,708.0,42.0,1.5,14.0,222.0,89.33,44.02
2016,7,21,18,15,643.0,37.0,1.4,13.5,172.5,37.8,21.58
2016,7,21,18,30,578.0,32.0,1.3,13.0,123.0,27.22,18.49
2016,7,21,18,45,466.0,25.0,1.25,12.5,81.0,21.65,12.96
2016,7,21,19,0,354.0,18.0,1.2,12.0,39.0,15.99,2.69
2016,7,21,19,15,177.0,9.0,1.15,11.5,19.5,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,180.0,9.5,0.8,8.5,21.0,8.64,0.0
2016,7,22,5,30,360.0,19.0,0.8,9.0,42.0,16.85,5.03
2016,7,22,5,45,470.0,26.0,0.85,10.0,84.5,22.48,13.99
2016,7,22,6,0,580.0,33.0,0.9,11.0,127.0,28.01,19.45
2016,7,22,6,15,644.0,38.0,0.9,11.5,177.0,43.99,23.42
2016,7,22,6,30,708.0,43.0,0.9,12.0,227.0,96.01,48.89
2016,7,22,6,45,750.0,46.5,0.95,13.0,280.0,153.78,91.44
2016,7,22,7,0,792.0,50.0,1.0,14.0,333.0,213.3,141.21
2016,7,22,7,15,821.0,53.0,1.0,14.5,386.0,273.17,194.03
2016,7,22,7,30,850.0,56.0,1.0,15.0,439.0,335.48,248.65
2016,7,22,7,45,871.0,58.0,1.05,15.5,491.0,395.89,300.8
2016,7,22,8,0,892.0,60.0,1.1,16.0,543.0,457.21,351.91
2016,7,22,8,15,907.5,61.5,1.1,16.5,592.0,515.92,398.93
2016,7,22,8,30,923.0,63.0,1.1,17.0,641.0,574.33,443.84
2016,7,22,8,45,935.0,65.0,1.15,18.0,687.0,630.56,484.89
2016,7,22,9,0,947.0,67.0,1.2,19.0,733.0,685.57,523.49
2016,7,22,9,15,956.0,68.0,1.2,19.5,774.0,735.98,557.37
2016,7,22,9,30,965.0,69.0,1.2,20.0,815.0,784.35,587.52
2016,7,22,9,45,960.0,78.0,1.25,20.5,848.0,827.75,614.43
2016,7,22,10,0,955.0,87.0,1.3,21.0,881.0,867.52,638.65
2016,7,22,10,15,961.0,88.0,1.35,21.0,910.5,904.86,662.32
2016,7,22,10,30,967.0,89.0,1.4,21.0,940.0,939.11,683.9
2016,7,22,10,45,971.5,89.5,1.45,21.5,962.5,968.25,700.83
2016,7,22,11,0,976.0,90.0,1.5,22.0,985.0,993.91,715.52
2016,7,22,11,15,979.0,90.5,1.5,22.5,1000.5,1014.54,726.3
2016,7,22,11,30,982.0,91.0,1.5,23.0,1016.0,1031.4,734.77
2016,7,22,11,45,984.0,90.5,1.55,23.5,1023.5,1042.46,740.51
2016,7,22,12,0,986.0,90.0,1.6,24.0,1031.0,1049.6,743.97
2016,7,22,12,15,986.0,90.0,1.65,24.0,1031.0,1051.35,745.69
2016,7,22,12,30,986.0,90.0,1.7,24.0,1031.0,1049.14,745.11
2016,7,22,12,45,985.0,89.0,1.75,24.0,1023.0,1040.99,740.99
2016,7,22,13,0,984.0,88.0,1.8,24.0,1015.0,1028.91,734.53
2016,7,22,13,15,981.5,87.5,1.8,23.5,999.0,1012.02,725.89
2016,7,22,13,30,979.0,87.0,1.8,23.0,983.0,991.35,714.9
2016,7,22,13,45,975.0,86.0,1.8,23.0,960.0,965.14,699.02
2016,7,22,14,0,971.0,85.0,1.8,23.0,937.0,935.41,680.9
2016,7,22,14,15,965.0,84.0,1.8,22.5,907.5,900.64,660.7
2016,7,22,14,30,959.0,83.0,1.8,22.0,878.0,862.8,638.27
2016,7,22,14,45,951.0,82.0,1.85,22.0,841.5,820.53,611.88
2016,7,22,15,0,943.0,81.0,1.9,22.0,805.0,775.73,583.39
2016,7,22,15,15,933.0,79.0,1.85,21.5,763.5,726.26,551.51
2016,7,22,15,30,923.0,77.0,1.8,21.0,722.0,674.92,515.43
2016,7,22,15,45,897.0,80.5,1.8,21.0,673.0,617.93,473.35
2016,7,22,16,0,871.0,84.0,1.8,21.0,624.0,561.08,430.14
2016,7,22,16,15,852.5,81.0,1.75,20.5,574.5,502.15,384.64
2016,7,22,16,30,834.0,78.0,1.7,20.0,525.0,442.8,337.14
2016,7,22,16,45,799.0,78.0,1.7,19.5,471.0,380.63,286.12
2016,7,22,17,0,764.0,78.0,1.7,19.0,417.0,321.07,235.7
2016,7,22,17,15,729.0,73.5,1.65,18.0,364.5,260.28,183.75
