Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,17,30,694.0,69.0,1.6,17.0,312.0,202.88,134.58
2016,7,22,17,45,644.5,63.5,1.55,16.5,260.0,143.53,86.33
2016,7,22,18,0,595.0,58.0,1.5,16.0,208.0,92.32,50.35
2016,7,22,18,15,520.5,50.0,1.4,15.0,159.5,44.57,28.14
2016,7,22,18,30,446.0,42.0,1.3,14.0,111.0,33.32,23.74
2016,7,22,18,45,323.5,31.5,1.25,13.5,71.5,25.5,16.1
2016,7,22,19,0,201.0,21.0,1.2,13.0,32.0,17.39,2.36
2016,7,22,19,15,100.5,10.5,1.15,12.5,16.0,9.55,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,80.5,11.5,0.65,9.5,16.5,10.46,0.0
2016,7,23,5,30,161.0,23.0,0.6,10.0,33.0,18.13,5.01
2016,7,23,5,45,278.0,36.0,0.6,11.0,72.5,29.39,19.86
2016,7,23,6,0,395.0,49.0,0.6,12.0,112.0,39.27,29.34
2016,7,23,6,15,469.5,58.5,0.6,12.5,160.0,55.23,35.39
2016,7,23,6,30,544.0,68.0,0.6,13.0,208.0,101.74,59.97
2016,7,23,6,45,601.0,73.5,0.6,14.0,260.5,151.34,95.5
2016,7,23,7,0,658.0,79.0,0.6,15.0,313.0,207.62,140.96
2016,7,23,7,15,694.0,84.5,0.6,15.5,365.5,264.66,189.76
2016,7,23,7,30,730.0,90.0,0.6,16.0,418.0,325.23,241.2
2016,7,23,7,45,760.0,93.0,0.6,17.0,470.5,386.02,291.19
2016,7,23,8,0,790.0,96.0,0.6,18.0,523.0,446.98,339.49
2016,7,23,8,15,810.0,99.5,0.65,19.0,572.0,505.26,384.29
2016,7,23,8,30,830.0,103.0,0.7,20.0,621.0,563.95,427.59
2016,7,23,8,45,842.5,107.0,0.75,21.0,666.0,618.72,466.41
2016,7,23,9,0,855.0,111.0,0.8,22.0,711.0,672.54,503.13
2016,7,23,9,15,866.5,113.5,0.85,22.5,752.0,719.6,535.15
2016,7,23,9,30,878.0,116.0,0.9,23.0,793.0,767.69,566.22
2016,7,23,9,45,888.5,116.5,0.95,24.0,828.5,811.22,591.68
2016,7,23,10,0,899.0,117.0,1.0,25.0,864.0,852.54,615.31
2016,7,23,10,15,905.0,118.5,1.05,25.5,893.0,888.61,636.46
2016,7,23,10,30,911.0,120.0,1.1,26.0,922.0,921.76,655.64
2016,7,23,10,45,879.5,143.5,1.2,26.5,933.0,938.98,665.58
2016,7,23,11,0,848.0,167.0,1.3,27.0,944.0,961.65,679.12
2016,7,23,11,15,851.5,168.0,1.3,27.0,958.5,981.55,690.68
2016,7,23,11,30,855.0,169.0,1.3,27.0,973.0,998.09,700.23
2016,7,23,11,45,837.5,181.5,1.35,27.5,974.5,1002.14,701.66
2016,7,23,12,0,820.0,194.0,1.4,28.0,976.0,1002.25,700.93
2016,7,23,12,15,820.0,194.0,1.45,28.0,976.0,1003.78,702.59
2016,7,23,12,30,820.0,194.0,1.5,28.0,976.0,1001.86,702.2
2016,7,23,12,45,832.0,184.5,1.55,28.0,972.0,998.93,701.32
2016,7,23,13,0,844.0,175.0,1.6,28.0,968.0,992.24,698.21
2016,7,23,13,15,840.5,174.0,1.65,28.0,953.0,975.46,688.93
2016,7,23,13,30,837.0,173.0,1.7,28.0,938.0,955.35,677.69
2016,7,23,13,45,823.5,175.5,1.75,28.0,913.0,926.42,660.85
2016,7,23,14,0,810.0,178.0,1.8,28.0,888.0,894.86,642.27
2016,7,23,14,15,802.0,176.0,1.8,27.5,859.0,861.27,622.94
2016,7,23,14,30,794.0,174.0,1.8,27.0,830.0,825.2,601.77
2016,7,23,14,45,805.0,159.5,1.8,27.0,801.0,789.69,579.57
2016,7,23,15,0,816.0,145.0,1.8,27.0,772.0,750.56,553.98
2016,7,23,15,15,803.0,142.0,1.8,26.5,731.0,702.43,522.15
2016,7,23,15,30,790.0,139.0,1.8,26.0,690.0,653.02,488.54
2016,7,23,15,45,799.0,125.0,1.8,25.5,650.5,605.24,455.27
2016,7,23,16,0,808.0,111.0,1.8,25.0,611.0,554.49,418.5
2016,7,23,16,15,787.0,107.0,1.75,24.5,562.0,495.82,374.12
2016,7,23,16,30,766.0,103.0,1.7,24.0,513.0,437.74,328.67
2016,7,23,16,45,755.5,94.0,1.7,23.5,464.0,379.82,281.78
2016,7,23,17,0,745.0,85.0,1.7,23.0,415.0,321.94,233.23
2016,7,23,17,15,709.0,80.0,1.6,22.0,362.5,259.15,180.67
2016,7,23,17,30,673.0,75.0,1.5,21.0,310.0,201.86,132.48
2016,7,23,17,45,632.0,67.0,1.45,20.0,259.0,145.04,86.89
2016,7,23,18,0,591.0,59.0,1.4,19.0,208.0,92.97,50.4
2016,7,23,18,15,515.0,51.0,1.3,18.0,159.0,45.38,28.52
2016,7,23,18,30,439.0,43.0,1.2,17.0,110.0,34.28,24.23
2016,7,23,18,45,311.0,32.0,1.1,16.0,70.5,26.03,16.28
2016,7,23,19,0,183.0,21.0,1.0,15.0,31.0,17.47,1.05
2016,7,23,19,15,91.5,10.5,0.95,14.5,15.5,9.55,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,57.5,11.5,0.65,9.5,15.0,10.46,0.0
2016,7,24,5,30,115.0,23.0,0.6,10.0,30.0,18.1,4.05
2016,7,24,5,45,223.5,38.5,0.6,11.0,68.5,29.97,20.28
2016,7,24,6,0,332.0,54.0,0.6,12.0,107.0,41.5,31.28
2016,7,24,6,15,408.5,65.5,0.6,12.5,154.0,58.18,38.76
2016,7,24,6,30,485.0,77.0,0.6,13.0,201.0,104.92,64.96
2016,7,24,6,45,554.0,82.0,0.65,13.5,254.0,152.19,98.5
2016,7,24,7,0,623.0,87.0,0.7,14.0,307.0,207.76,143.14
2016,7,24,7,15,661.0,93.0,0.7,14.5,359.5,263.84,191.1
2016,7,24,7,30,699.0,99.0,0.7,15.0,412.0,323.75,242.01
2016,7,24,7,45,735.5,101.0,0.75,16.0,465.0,382.85,290.97
2016,7,24,8,0,772.0,103.0,0.8,17.0,518.0,446.15,341.52
2016,7,24,8,15,793.0,106.5,0.8,17.5,567.5,504.08,386.76
2016,7,24,8,30,814.0,110.0,0.8,18.0,617.0,562.56,430.68
2016,7,24,8,45,824.5,115.5,0.85,19.0,661.5,616.9,469.55
2016,7,24,9,0,835.0,121.0,0.9,20.0,706.0,670.14,506.2
2016,7,24,9,15,848.0,123.5,0.9,20.5,747.5,720.83,540.35
2016,7,24,9,30,861.0,126.0,0.9,21.0,789.0,770.1,572.22
2016,7,24,9,45,842.0,144.0,0.9,22.0,817.0,808.09,593.5
2016,7,24,10,0,823.0,162.0,0.9,23.0,845.0,841.65,611.61
2016,7,24,10,15,831.5,164.0,0.9,23.5,874.5,878.77,632.94
2016,7,24,10,30,840.0,166.0,0.9,24.0,904.0,913.34,652.3
2016,7,24,10,45,807.5,191.5,0.95,24.5,915.0,930.73,661.65
2016,7,24,11,0,775.0,217.0,1.0,25.0,926.0,950.4,672.67
2016,7,24,11,15,779.0,218.0,1.05,25.0,941.0,970.05,684.98
2016,7,24,11,30,783.0,219.0,1.1,25.0,956.0,986.53,695.4
2016,7,24,11,45,757.5,238.0,1.15,25.5,955.0,989.07,696.0
2016,7,24,12,0,732.0,257.0,1.2,26.0,954.0,987.65,694.43
2016,7,24,12,15,732.0,257.0,1.2,26.0,954.0,989.1,695.3
2016,7,24,12,30,732.0,257.0,1.2,26.0,954.0,987.27,694.22
2016,7,24,12,45,753.0,241.0,1.25,26.5,953.0,986.91,693.65
2016,7,24,13,0,774.0,225.0,1.3,27.0,952.0,982.73,690.8
2016,7,24,13,15,769.5,223.5,1.3,26.5,936.5,965.02,681.63
2016,7,24,13,30,765.0,222.0,1.3,26.0,921.0,944.21,670.68
2016,7,24,13,45,734.0,233.5,1.35,26.0,891.0,909.22,650.19
2016,7,24,14,0,703.0,245.0,1.4,26.0,861.0,872.44,627.41
2016,7,24,14,15,693.0,241.5,1.4,25.5,831.5,837.95,606.95
2016,7,24,14,30,683.0,238.0,1.4,25.0,802.0,801.44,584.73
2016,7,24,14,45,680.0,228.0,1.45,25.0,769.0,762.51,560.08
2016,7,24,15,0,677.0,218.0,1.5,25.0,736.0,721.49,533.44
2016,7,24,15,15,660.0,212.0,1.45,24.5,695.0,672.6,500.72
2016,7,24,15,30,643.0,206.0,1.4,24.0,654.0,623.2,466.88
2016,7,24,15,45,653.5,186.5,1.4,24.0,615.5,577.62,434.66
2016,7,24,16,0,664.0,167.0,1.4,24.0,577.0,529.35,399.35
2016,7,24,16,15,638.0,160.0,1.35,23.0,528.0,472.05,357.29
2016,7,24,16,30,612.0,153.0,1.3,22.0,479.0,416.24,314.87
2016,7,24,16,45,612.5,135.5,1.3,21.5,434.0,362.77,272.08
2016,7,24,17,0,613.0,118.0,1.3,21.0,389.0,308.37,226.9
2016,7,24,17,15,571.5,109.5,1.25,20.0,337.0,250.39,179.17
2016,7,24,17,30,530.0,101.0,1.2,19.0,285.0,196.87,135.03
2016,7,24,17,45,498.0,87.5,1.15,18.0,237.5,144.95,93.28
2016,7,24,18,0,466.0,74.0,1.1,17.0,190.0,96.85,58.65
2016,7,24,18,15,390.0,62.0,1.0,16.0,143.5,51.63,35.02
2016,7,24,18,30,314.0,50.0,0.9,15.0,97.0,38.49,28.1
2016,7,24,18,45,217.0,34.0,0.85,14.5,61.0,26.51,16.71
2016,7,24,19,0,120.0,18.0,0.8,14.0,25.0,14.17,0.0
2016,7,24,19,15,60.0,9.0,0.8,13.5,12.5,8.19,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,5,15,66.5,10.0,0.6,8.5,14.0,9.1,0.0
2016,7,25,5,30,133.0,20.0,0.6,9.0,28.0,15.74,1.81
2016,7,25,5,45,233.5,35.5,0.6,10.0,65.5,27.66,18.3
2016,7,25,6,0,334.0,51.0,0.6,11.0,103.0,39.23,29.37
2016,7,25,6,15,407.0,63.0,0.55,11.5,149.5,56.22,37.3
2016,7,25,6,30,480.0,75.0,0.5,12.0,196.0,102.83,63.64
2016,7,25,6,45,533.5,84.0,0.5,12.5,247.5,151.16,98.87
2016,7,25,7,0,587.0,93.0,0.5,13.0,299.0,205.92,143.39
2016,7,25,7,15,625.5,100.0,0.5,13.5,351.0,260.99,190.25
2016,7,25,7,30,664.0,107.0,0.5,14.0,403.0,320.01,240.14
2016,7,25,7,45,690.5,113.5,0.55,15.0,454.0,377.6,287.78
2016,7,25,8,0,717.0,120.0,0.6,16.0,505.0,437.12,335.27
2016,7,25,8,15,739.5,125.0,0.6,16.5,554.0,494.84,380.03
2016,7,25,8,30,762.0,130.0,0.6,17.0,603.0,553.4,423.71
2016,7,25,8,45,773.5,136.5,0.65,18.0,647.5,607.32,462.1
2016,7,25,9,0,785.0,143.0,0.7,19.0,692.0,659.6,497.99
2016,7,25,9,15,799.0,146.5,0.75,19.5,733.0,709.9,532.39
2016,7,25,9,30,813.0,150.0,0.8,20.0,774.0,759.0,565.07
2016,7,25,9,45,854.0,136.0,0.85,21.0,818.5,810.55,596.85
2016,7,25,10,0,895.0,122.0,0.9,22.0,863.0,856.09,623.34
2016,7,25,10,15,902.0,123.5,0.95,22.5,893.0,892.98,645.14
2016,7,25,10,30,909.0,125.0,1.0,23.0,923.0,927.01,665.04
2016,7,25,10,45,891.5,140.0,1.05,23.5,938.5,948.77,677.12
2016,7,25,11,0,874.0,155.0,1.1,24.0,954.0,965.99,686.54
2016,7,25,11,15,877.5,156.0,1.1,24.0,969.5,985.78,698.11
2016,7,25,11,30,881.0,157.0,1.1,24.0,985.0,1002.19,707.59
2016,7,25,11,45,863.0,170.5,1.15,24.5,986.5,1018.54,716.67
2016,7,25,12,0,845.0,184.0,1.2,25.0,988.0,1019.45,716.35
2016,7,25,12,15,845.0,184.0,1.2,25.0,988.0,1021.03,717.26
2016,7,25,12,30,845.0,184.0,1.2,25.0,988.0,1019.04,716.08
2016,7,25,12,45,856.5,175.0,1.25,25.0,984.0,1015.84,715.2
2016,7,25,13,0,868.0,166.0,1.3,25.0,980.0,1008.79,712.04
2016,7,25,13,15,864.0,165.0,1.3,24.5,964.0,991.15,702.99
2016,7,25,13,30,860.0,164.0,1.3,24.0,948.0,970.11,691.94
2016,7,25,13,45,839.5,171.0,1.35,24.0,921.0,938.73,673.8
2016,7,25,14,0,819.0,178.0,1.4,24.0,894.0,904.9,654.0
2016,7,25,14,15,810.0,175.5,1.35,23.5,864.0,869.61,633.0
2016,7,25,14,30,801.0,173.0,1.3,23.0,834.0,831.89,610.21
2016,7,25,14,45,795.0,167.5,1.3,23.0,799.5,791.43,584.65
2016,7,25,15,0,789.0,162.0,1.3,23.0,765.0,748.74,556.33
2016,7,25,15,15,774.5,158.0,1.25,22.5,723.5,701.19,524.43
2016,7,25,15,30,760.0,154.0,1.2,22.0,682.0,650.43,489.54
2016,7,25,15,45,762.0,141.5,1.2,22.0,640.5,600.56,454.01
2016,7,25,16,0,764.0,129.0,1.2,22.0,599.0,548.61,415.74
2016,7,25,16,15,741.0,124.0,1.15,21.5,549.5,489.63,371.34
2016,7,25,16,30,718.0,119.0,1.1,21.0,500.0,431.57,326.13
2016,7,25,16,45,713.5,106.5,1.1,20.5,452.5,374.77,280.29
2016,7,25,17,0,709.0,94.0,1.1,20.0,405.0,317.47,232.27
2016,7,25,17,15,670.5,88.0,1.05,19.0,352.0,256.96,181.65
2016,7,25,17,30,632.0,82.0,1.0,18.0,299.0,200.36,134.13
2016,7,25,17,45,597.5,71.5,0.95,17.5,249.5,144.52,88.67
2016,7,25,18,0,563.0,61.0,0.9,17.0,200.0,92.71,51.6
2016,7,25,18,15,485.5,52.0,0.8,16.0,152.0,45.88,29.5
2016,7,25,18,30,408.0,43.0,0.7,15.0,104.0,34.4,24.52
2016,7,25,18,45,295.0,30.5,0.65,14.5,65.5,24.81,15.19
2016,7,25,19,0,182.0,18.0,0.6,14.0,27.0,14.78,0.0
2016,7,25,19,15,91.0,9.0,0.6,13.5,13.5,8.19,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,69.0,10.0,0.55,10.5,13.5,9.1,0.0
2016,7,26,5,30,138.0,20.0,0.5,11.0,27.0,15.77,0.54
2016,7,26,5,45,241.0,35.0,0.45,12.0,64.5,27.31,17.75
2016,7,26,6,0,344.0,50.0,0.4,13.0,102.0,38.52,28.48
2016,7,26,6,15,418.0,61.0,0.35,13.5,149.0,56.58,37.17
2016,7,26,6,30,492.0,72.0,0.3,14.0,196.0,101.27,61.31
2016,7,26,6,45,545.0,80.5,0.3,15.0,247.0,149.89,96.24
2016,7,26,7,0,598.0,89.0,0.3,16.0,298.0,204.85,140.2
2016,7,26,7,15,636.5,95.5,0.3,17.0,350.0,260.16,186.31
2016,7,26,7,30,675.0,102.0,0.3,18.0,402.0,319.42,235.16
2016,7,26,7,45,700.5,108.5,0.3,19.0,452.5,377.28,281.89
2016,7,26,8,0,726.0,115.0,0.3,20.0,503.0,436.94,328.18
2016,7,26,8,15,748.0,119.5,0.3,21.0,552.0,494.44,371.02
2016,7,26,8,30,770.0,124.0,0.3,22.0,601.0,553.04,412.78
2016,7,26,8,45,782.5,129.5,0.35,23.0,645.0,606.57,449.82
2016,7,26,9,0,795.0,135.0,0.4,24.0,689.0,659.3,484.98
2016,7,26,9,15,808.0,138.0,0.45,24.5,730.0,708.89,517.91
2016,7,26,9,30,821.0,141.0,0.5,25.0,771.0,757.17,549.12
2016,7,26,9,45,844.0,136.5,0.55,26.0,810.0,804.28,576.78
2016,7,26,10,0,867.0,132.0,0.6,27.0,849.0,843.85,598.81
2016,7,26,10,15,874.0,134.0,0.65,27.5,878.0,880.35,619.9
2016,7,26,10,30,881.0,136.0,0.7,28.0,907.0,914.09,639.12
2016,7,26,10,45,874.5,144.5,0.8,28.5,926.0,938.83,653.7
2016,7,26,11,0,868.0,153.0,0.9,29.0,945.0,959.8,666.08
2016,7,26,11,15,871.0,153.5,0.9,29.0,960.0,978.58,676.68
2016,7,26,11,30,874.0,154.0,0.9,29.0,975.0,993.98,685.32
2016,7,26,11,45,865.5,161.5,0.95,29.5,979.0,1013.36,696.02
2016,7,26,12,0,857.0,169.0,1.0,30.0,983.0,1017.77,697.8
2016,7,26,12,15,856.5,169.0,1.05,30.0,982.5,1018.88,699.3
2016,7,26,12,30,856.0,169.0,1.1,30.0,982.0,1016.37,698.77
2016,7,26,12,45,863.0,162.5,1.15,30.5,976.5,1011.09,695.31
2016,7,26,13,0,870.0,156.0,1.2,31.0,971.0,990.77,682.92
2016,7,26,13,15,866.0,155.0,1.2,30.5,955.0,973.62,674.55
2016,7,26,13,30,862.0,154.0,1.2,30.0,939.0,963.26,670.29
2016,7,26,13,45,851.5,155.0,1.2,30.0,914.5,935.01,653.67
2016,7,26,14,0,841.0,156.0,1.2,30.0,890.0,903.9,635.44
2016,7,26,14,15,833.0,154.0,1.2,29.5,860.5,869.32,616.16
2016,7,26,14,30,825.0,152.0,1.2,29.0,831.0,832.16,595.03
2016,7,26,14,45,817.5,147.0,1.2,29.0,795.5,790.12,569.3
2016,7,26,15,0,810.0,142.0,1.2,29.0,760.0,745.89,541.27
2016,7,26,15,15,795.5,139.0,1.2,28.5,718.5,696.8,509.65
2016,7,26,15,30,781.0,136.0,1.2,28.0,677.0,646.58,476.31
2016,7,26,15,45,769.0,129.5,1.2,28.0,632.5,593.68,439.2
2016,7,26,16,0,757.0,123.0,1.2,28.0,588.0,539.61,400.1
2016,7,26,16,15,734.0,118.5,1.2,27.5,539.0,481.47,357.49
2016,7,26,16,30,711.0,114.0,1.2,27.0,490.0,424.25,313.98
2016,7,26,16,45,687.0,106.5,1.2,26.5,439.5,365.09,267.5
2016,7,26,17,0,663.0,99.0,1.2,26.0,389.0,307.63,220.83
2016,7,26,17,15,623.5,92.5,1.15,25.0,337.5,249.03,173.02
2016,7,26,17,30,584.0,86.0,1.1,24.0,286.0,194.53,128.42
2016,7,26,17,45,533.5,77.0,1.05,23.5,236.0,140.68,86.29
2016,7,26,18,0,483.0,68.0,1.0,23.0,186.0,92.9,53.39
2016,7,26,18,15,407.0,56.5,0.9,21.5,140.0,48.84,31.86
2016,7,26,18,30,331.0,45.0,0.8,20.0,94.0,36.15,25.42
2016,7,26,18,45,223.5,30.5,0.75,19.0,58.0,23.82,13.91
2016,7,26,19,0,116.0,16.0,0.7,18.0,22.0,12.61,0.0
2016,7,26,19,15,58.0,8.0,0.65,17.5,11.0,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.4,12.5,9.5,7.28,0.0
2016,7,27,5,30,67.0,16.0,0.4,13.0,19.0,13.24,0.0
2016,7,27,5,45,146.5,34.5,0.45,13.5,53.0,26.77,17.07
2016,7,27,6,0,226.0,53.0,0.5,14.0,87.0,40.57,30.1
2016,7,27,6,15,290.5,69.0,0.5,14.5,130.0,58.52,40.32
2016,7,27,6,30,355.0,85.0,0.5,15.0,173.0,98.83,64.37
2016,7,27,6,45,413.5,95.5,0.5,16.0,221.5,141.78,95.13
2016,7,27,7,0,472.0,106.0,0.5,17.0,270.0,191.7,134.39
2016,7,27,7,15,511.5,115.5,0.5,18.0,319.5,242.42,176.13
2016,7,27,7,30,551.0,125.0,0.5,19.0,369.0,300.15,223.1
2016,7,27,7,45,587.5,130.5,0.5,20.0,419.0,354.41,266.41
2016,7,27,8,0,624.0,136.0,0.5,21.0,469.0,411.9,310.81
2016,7,27,8,15,648.0,142.0,0.55,21.5,516.0,466.51,352.58
2016,7,27,8,30,672.0,148.0,0.6,22.0,563.0,522.33,393.9
2016,7,27,8,45,688.5,153.5,0.65,23.0,606.5,574.03,430.2
2016,7,27,9,0,705.0,159.0,0.7,24.0,650.0,625.56,465.14
2016,7,27,9,15,720.0,163.0,0.75,24.5,690.0,674.15,497.93
2016,7,27,9,30,735.0,167.0,0.8,25.0,730.0,721.85,529.31
2016,7,27,9,45,746.5,170.0,0.9,25.5,764.5,764.68,557.42
2016,7,27,10,0,758.0,173.0,1.0,26.0,799.0,802.31,581.25
2016,7,27,10,15,766.5,175.5,1.05,26.0,827.5,837.98,603.69
2016,7,27,10,30,775.0,178.0,1.1,26.0,856.0,871.31,624.54
2016,7,27,10,45,775.0,184.0,1.15,26.5,876.5,897.77,639.75
2016,7,27,11,0,775.0,190.0,1.2,27.0,897.0,921.15,653.03
2016,7,27,11,15,779.5,191.0,1.2,27.0,912.0,940.86,664.58
2016,7,27,11,30,784.0,192.0,1.2,27.0,927.0,957.48,674.28
2016,7,27,11,45,780.5,196.0,1.25,27.5,932.5,966.03,678.56
2016,7,27,12,0,777.0,200.0,1.3,28.0,938.0,971.21,680.93
2016,7,27,12,15,777.0,200.0,1.3,28.0,938.0,972.67,681.72
2016,7,27,12,30,777.0,200.0,1.3,28.0,938.0,970.82,680.62
2016,7,27,12,45,775.0,200.0,1.3,28.0,930.0,963.72,676.43
2016,7,27,13,0,773.0,200.0,1.3,28.0,922.0,953.36,670.39
2016,7,27,13,15,768.5,198.5,1.3,28.0,907.0,936.04,660.13
2016,7,27,13,30,764.0,197.0,1.3,28.0,892.0,915.66,648.08
2016,7,27,13,45,760.0,193.5,1.3,28.0,870.5,890.92,633.33
2016,7,27,14,0,756.0,190.0,1.3,28.0,849.0,868.51,620.08
2016,7,27,14,15,747.0,187.0,1.3,27.5,819.5,833.93,600.14
2016,7,27,14,30,738.0,184.0,1.3,27.0,790.0,797.12,578.47
2016,7,27,14,45,737.5,174.5,1.3,27.0,758.0,758.49,553.72
2016,7,27,15,0,737.0,165.0,1.3,27.0,726.0,717.43,526.84
2016,7,27,15,15,722.0,161.0,1.25,26.5,686.0,669.45,494.95
2016,7,27,15,30,707.0,157.0,1.2,26.0,646.0,620.6,461.69
2016,7,27,15,45,706.5,144.5,1.2,25.5,605.5,571.67,427.97
2016,7,27,16,0,706.0,132.0,1.2,25.0,565.0,521.04,391.74
2016,7,27,16,15,682.5,127.0,1.15,24.5,517.0,464.72,349.64
2016,7,27,16,30,659.0,122.0,1.1,24.0,469.0,409.5,306.98
2016,7,27,16,45,650.0,110.0,1.1,23.5,423.0,354.67,263.23
2016,7,27,17,0,641.0,98.0,1.1,23.0,377.0,299.93,217.98
2016,7,27,17,15,602.0,91.5,1.05,22.0,326.5,242.72,170.76
2016,7,27,17,30,563.0,85.0,1.0,21.0,276.0,189.58,126.8
2016,7,27,17,45,528.5,73.5,0.95,20.5,229.0,136.96,84.51
2016,7,27,18,0,494.0,62.0,0.9,20.0,182.0,88.44,49.99
2016,7,27,18,15,418.0,52.0,0.8,19.0,137.0,44.99,28.99
2016,7,27,18,30,342.0,42.0,0.7,18.0,92.0,33.55,23.38
2016,7,27,18,45,171.0,32.0,0.65,17.5,57.0,24.95,14.8
2016,7,27,19,0,0.0,22.0,0.6,17.0,22.0,18.43,0.0
2016,7,27,19,15,0.0,11.0,0.55,16.5,11.0,10.01,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.5,12.5,11.37,0.0
2016,7,28,5,30,0.0,25.0,0.4,11.0,25.0,20.74,0.0
2016,7,28,5,45,187.0,34.0,0.4,11.5,62.0,26.48,16.88
2016,7,28,6,0,374.0,43.0,0.4,12.0,99.0,34.3,24.81
2016,7,28,6,15,447.5,52.5,0.4,12.5,144.5,49.83,31.16
2016,7,28,6,30,521.0,62.0,0.4,13.0,190.0,95.12,55.24
2016,7,28,6,45,571.0,69.0,0.4,14.0,240.0,143.85,90.58
2016,7,28,7,0,621.0,76.0,0.4,15.0,290.0,198.47,134.95
2016,7,28,7,15,657.0,81.5,0.4,15.5,341.0,253.58,182.02
2016,7,28,7,30,693.0,87.0,0.4,16.0,392.0,312.27,231.76
2016,7,28,7,45,719.0,91.0,0.45,17.0,441.5,370.52,279.9
2016,7,28,8,0,745.0,95.0,0.5,18.0,491.0,428.7,326.35
2016,7,28,8,15,765.5,98.5,0.5,19.0,539.0,485.12,369.4
2016,7,28,8,30,786.0,102.0,0.5,20.0,587.0,542.1,410.98
2016,7,28,8,45,798.5,106.5,0.55,21.0,630.5,595.48,448.77
2016,7,28,9,0,811.0,111.0,0.6,22.0,674.0,648.01,484.59
2016,7,28,9,15,823.0,113.0,0.65,22.5,714.0,696.6,517.55
2016,7,28,9,30,835.0,115.0,0.7,23.0,754.0,739.51,545.28
2016,7,28,9,45,843.0,118.0,0.75,23.5,788.0,782.08,571.45
2016,7,28,10,0,851.0,121.0,0.8,24.0,822.0,822.41,595.82
2016,7,28,10,15,858.0,122.5,0.85,24.5,850.5,857.99,616.88
2016,7,28,10,30,865.0,124.0,0.9,25.0,879.0,890.87,636.1
2016,7,28,10,45,853.5,135.0,0.95,25.5,896.0,913.24,648.64
2016,7,28,11,0,842.0,146.0,1.0,26.0,913.0,931.63,658.81
2016,7,28,11,15,845.5,147.0,1.05,26.0,927.5,950.93,670.93
2016,7,28,11,30,849.0,148.0,1.1,26.0,942.0,966.97,681.07
2016,7,28,11,45,836.0,158.0,1.15,26.0,945.0,983.93,691.9
2016,7,28,12,0,823.0,168.0,1.2,26.0,948.0,986.29,693.83
2016,7,28,12,15,822.5,168.0,1.2,26.0,947.5,987.32,694.39
2016,7,28,12,30,822.0,168.0,1.2,26.0,947.0,984.88,692.93
2016,7,28,12,45,819.0,168.0,1.25,26.0,938.5,976.54,688.81
2016,7,28,13,0,816.0,168.0,1.3,26.0,930.0,964.81,682.71
2016,7,28,13,15,601.0,283.5,1.3,26.0,840.0,868.73,620.37
2016,7,28,13,30,386.0,399.0,1.3,26.0,750.0,757.63,543.92
2016,7,28,13,45,585.0,284.0,1.3,26.0,801.0,827.01,596.16
2016,7,28,14,0,784.0,169.0,1.3,26.0,852.0,868.87,626.0
2016,7,28,14,15,775.5,167.0,1.25,25.5,823.0,835.4,605.25
2016,7,28,14,30,767.0,165.0,1.2,25.0,794.0,799.57,583.64
2016,7,28,14,45,761.5,158.5,1.2,25.0,760.5,759.62,558.5
2016,7,28,15,0,756.0,152.0,1.2,25.0,727.0,717.5,530.65
2016,7,28,15,15,569.0,217.5,1.15,24.5,637.0,614.5,457.83
2016,7,28,15,30,382.0,283.0,1.1,24.0,547.0,519.14,389.22
2016,7,28,15,45,323.5,274.5,1.1,24.0,488.0,455.03,343.4
2016,7,28,16,0,265.0,266.0,1.1,24.0,429.0,395.86,300.07
2016,7,28,16,15,289.5,238.0,1.05,23.5,402.0,365.35,277.96
2016,7,28,16,30,314.0,210.0,1.0,23.0,375.0,331.87,252.45
2016,7,28,16,45,308.5,187.5,1.0,22.5,335.5,288.88,219.03
2016,7,28,17,0,303.0,165.0,1.0,22.0,296.0,246.3,185.0
2016,7,28,17,15,286.0,145.5,0.95,21.0,256.5,203.82,150.83
2016,7,28,17,30,269.0,126.0,0.9,20.0,217.0,163.32,117.95
2016,7,28,17,45,252.0,105.5,0.85,19.5,179.0,124.13,86.43
2016,7,28,18,0,235.0,85.0,0.8,19.0,141.0,87.27,58.71
2016,7,28,18,15,197.0,66.5,0.75,18.0,106.0,54.12,38.33
2016,7,28,18,30,159.0,48.0,0.7,17.0,71.0,38.04,27.31
2016,7,28,18,45,79.5,32.0,0.7,16.5,43.5,25.69,15.3
2016,7,28,19,0,0.0,16.0,0.7,16.0,16.0,13.92,0.0
2016,7,28,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,43.0,7.5,0.4,11.5,9.5,6.82,0.0
2016,7,29,5,30,86.0,15.0,0.4,12.0,19.0,11.78,0.0
2016,7,29,5,45,178.5,31.5,0.4,12.5,53.0,24.53,15.03
2016,7,29,6,0,271.0,48.0,0.4,13.0,87.0,36.9,26.96
2016,7,29,6,15,341.0,61.0,0.4,13.5,130.5,53.5,35.53
2016,7,29,6,30,411.0,74.0,0.4,14.0,174.0,94.86,59.07
2016,7,29,6,45,470.5,82.5,0.45,14.5,223.5,141.53,92.96
2016,7,29,7,0,530.0,91.0,0.5,15.0,273.0,193.45,134.65
2016,7,29,7,15,569.0,98.5,0.5,16.0,323.0,245.89,178.6
2016,7,29,7,30,608.0,106.0,0.5,17.0,373.0,302.45,225.56
2016,7,29,7,45,645.0,109.5,0.55,18.0,423.5,358.31,271.17
2016,7,29,8,0,682.0,113.0,0.6,19.0,474.0,417.32,317.79
2016,7,29,8,15,704.5,117.5,0.6,19.5,521.5,472.84,360.63
2016,7,29,8,30,727.0,122.0,0.6,20.0,569.0,529.27,402.57
2016,7,29,8,45,749.5,123.5,0.65,21.0,614.5,583.29,441.0
2016,7,29,9,0,772.0,125.0,0.7,22.0,660.0,637.24,478.05
2016,7,29,9,15,785.5,128.0,0.75,22.5,700.5,686.25,511.41
2016,7,29,9,30,799.0,131.0,0.8,23.0,741.0,734.07,543.12
2016,7,29,9,45,815.0,130.5,0.85,23.5,777.0,778.87,570.9
2016,7,29,10,0,831.0,130.0,0.9,24.0,813.0,822.08,597.21
2016,7,29,10,15,838.5,131.5,0.9,24.5,841.5,851.18,613.37
2016,7,29,10,30,846.0,133.0,0.9,25.0,870.0,883.97,631.88
2016,7,29,10,45,844.5,138.5,0.95,25.5,890.0,909.62,646.51
2016,7,29,11,0,843.0,144.0,1.0,26.0,910.0,931.9,659.07
2016,7,29,11,15,847.0,145.0,1.05,26.0,925.0,951.72,671.46
2016,7,29,11,30,851.0,146.0,1.1,26.0,940.0,968.28,681.92
2016,7,29,11,45,846.5,150.0,1.15,26.5,946.0,976.07,685.75
2016,7,29,12,0,842.0,154.0,1.2,27.0,952.0,980.33,687.6
2016,7,29,12,15,842.5,154.0,1.2,27.0,952.0,982.31,688.71
2016,7,29,12,30,843.0,154.0,1.2,27.0,952.0,980.86,687.86
2016,7,29,12,45,846.0,150.5,1.3,27.0,945.5,975.15,686.15
2016,7,29,13,0,849.0,147.0,1.4,27.0,939.0,965.95,682.31
2016,7,29,13,15,845.5,146.5,1.4,26.5,924.0,949.92,674.14
2016,7,29,13,30,842.0,146.0,1.4,26.0,909.0,930.63,664.0
2016,7,29,13,45,834.0,146.0,1.4,26.0,886.0,913.64,654.08
2016,7,29,14,0,826.0,146.0,1.4,26.0,863.0,884.09,636.11
2016,7,29,14,15,818.0,144.0,1.4,25.5,834.0,849.82,616.36
2016,7,29,14,30,810.0,142.0,1.4,25.0,805.0,813.04,594.74
2016,7,29,14,45,801.5,138.5,1.4,25.0,770.5,772.07,568.94
2016,7,29,15,0,793.0,135.0,1.4,25.0,736.0,729.04,541.08
2016,7,29,15,15,779.5,132.0,1.3,24.5,696.0,681.2,508.52
2016,7,29,15,30,766.0,129.0,1.2,24.0,656.0,632.19,474.39
2016,7,29,15,45,751.5,124.0,1.2,24.0,611.5,579.77,436.84
2016,7,29,16,0,737.0,119.0,1.2,24.0,567.0,526.46,397.51
2016,7,29,16,15,714.5,114.5,1.15,23.5,519.0,469.45,354.65
2016,7,29,16,30,692.0,110.0,1.1,23.0,471.0,413.36,311.02
2016,7,29,16,45,663.5,104.0,1.1,22.5,421.5,354.8,264.32
2016,7,29,17,0,635.0,98.0,1.1,22.0,372.0,298.48,217.95
2016,7,29,17,15,595.5,91.0,1.05,21.0,321.5,240.9,170.28
2016,7,29,17,30,556.0,84.0,1.0,20.0,271.0,187.5,125.94
2016,7,29,17,45,502.5,75.0,0.95,19.5,222.0,134.82,84.25
2016,7,29,18,0,449.0,66.0,0.9,19.0,173.0,88.62,52.04
2016,7,29,18,15,374.0,54.5,0.85,18.0,128.5,46.63,35.17
2016,7,29,18,30,299.0,43.0,0.8,17.0,84.0,33.22,23.12
2016,7,29,18,45,197.0,28.0,0.75,16.5,50.5,21.89,12.03
2016,7,29,19,0,95.0,13.0,0.7,16.0,17.0,11.82,0.0
2016,7,29,19,15,47.5,6.5,0.65,15.5,8.5,5.91,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,10.5,10.5,9.55,0.0
2016,7,30,5,30,0.0,21.0,0.5,11.0,21.0,17.73,0.0
2016,7,30,5,45,162.5,32.5,0.5,11.5,56.0,25.32,15.62
2016,7,30,6,0,325.0,44.0,0.5,12.0,91.0,35.31,25.63
2016,7,30,6,15,400.0,55.0,0.5,12.5,136.5,51.36,33.02
2016,7,30,6,30,475.0,66.0,0.5,13.0,182.0,95.24,57.11
2016,7,30,6,45,528.5,74.0,0.55,14.0,231.5,142.65,91.56
2016,7,30,7,0,582.0,82.0,0.6,15.0,281.0,196.48,135.21
2016,7,30,7,15,620.5,88.5,0.6,15.5,332.0,251.03,181.71
2016,7,30,7,30,659.0,95.0,0.6,16.0,383.0,309.55,231.25
2016,7,30,7,45,686.5,101.0,0.65,17.0,433.0,367.0,278.78
2016,7,30,8,0,714.0,107.0,0.7,18.0,483.0,426.51,326.27
2016,7,30,8,15,736.5,111.0,0.75,18.5,531.5,483.32,370.74
2016,7,30,8,30,759.0,115.0,0.8,19.0,580.0,541.36,414.59
2016,7,30,8,45,773.0,119.5,0.85,20.0,624.5,594.49,452.6
2016,7,30,9,0,787.0,124.0,0.9,21.0,669.0,646.99,488.82
2016,7,30,9,15,800.5,127.5,0.95,21.5,709.5,697.24,523.27
2016,7,30,9,30,814.0,131.0,1.0,22.0,750.0,746.25,555.91
2016,7,30,9,45,849.0,120.0,1.05,22.5,792.5,790.82,583.6
2016,7,30,10,0,884.0,109.0,1.1,23.0,835.0,839.93,613.92
2016,7,30,10,15,891.0,110.5,1.15,23.0,864.0,876.68,636.98
2016,7,30,10,30,898.0,112.0,1.2,23.0,893.0,910.61,658.25
2016,7,30,10,45,884.5,124.5,1.3,23.5,910.0,933.69,672.05
2016,7,30,11,0,871.0,137.0,1.4,24.0,927.0,952.52,683.26
2016,7,30,11,15,874.5,138.0,1.4,24.0,942.5,972.4,695.08
2016,7,30,11,30,878.0,139.0,1.4,24.0,958.0,988.89,704.78
2016,7,30,11,45,857.0,154.0,1.45,24.0,958.5,991.3,706.58
2016,7,30,12,0,836.0,169.0,1.5,24.0,959.0,1002.61,714.22
2016,7,30,12,15,836.0,169.0,1.5,23.5,959.0,1004.14,716.38
2016,7,30,12,30,836.0,169.0,1.5,23.0,959.0,1002.12,716.55
2016,7,30,12,45,831.5,170.0,1.5,23.0,950.5,993.18,711.13
2016,7,30,13,0,827.0,171.0,1.5,23.0,942.0,980.79,703.73
2016,7,30,13,15,823.5,170.0,1.45,23.0,927.0,964.03,692.94
2016,7,30,13,30,820.0,169.0,1.4,23.0,912.0,943.98,680.2
2016,7,30,13,45,808.0,171.0,1.4,23.0,888.0,916.0,663.16
2016,7,30,14,0,796.0,173.0,1.4,23.0,864.0,885.35,644.42
2016,7,30,14,15,788.0,171.0,1.3,22.5,835.0,851.8,623.64
2016,7,30,14,30,780.0,169.0,1.2,22.0,806.0,815.82,601.14
2016,7,30,14,45,772.0,164.0,1.2,22.0,771.5,774.74,575.06
2016,7,30,15,0,764.0,159.0,1.2,22.0,737.0,733.86,547.76
2016,7,30,15,15,750.0,155.5,1.15,21.5,696.5,685.73,515.34
2016,7,30,15,30,736.0,152.0,1.1,21.0,656.0,636.56,481.38
2016,7,30,15,45,728.0,143.0,1.1,21.0,613.5,584.9,444.35
2016,7,30,16,0,720.0,134.0,1.1,21.0,571.0,532.22,405.39
2016,7,30,16,15,696.5,129.0,1.05,20.5,523.0,474.89,362.08
2016,7,30,16,30,673.0,124.0,1.0,20.0,475.0,418.63,318.15
2016,7,30,16,45,653.5,114.5,0.95,19.5,426.0,361.09,271.76
2016,7,30,17,0,634.0,105.0,0.9,19.0,377.0,304.82,224.92
2016,7,30,17,15,593.5,98.0,0.85,18.5,326.0,246.9,176.4
2016,7,30,17,30,553.0,91.0,0.8,18.0,275.0,193.29,131.5
2016,7,30,17,45,505.5,80.5,0.8,17.5,226.0,140.18,89.11
2016,7,30,18,0,458.0,70.0,0.8,17.0,177.0,92.87,55.67
2016,7,30,18,15,380.0,58.0,0.75,16.0,131.5,47.97,36.62
2016,7,30,18,30,302.0,46.0,0.7,15.0,86.0,35.61,25.36
2016,7,30,18,45,197.5,30.0,0.7,14.5,52.0,23.51,13.23
2016,7,30,19,0,93.0,14.0,0.7,14.0,18.0,12.73,0.0
2016,7,30,19,15,46.5,7.0,0.65,13.5,9.0,6.37,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,9.5,8.0,7.28,0.0
2016,7,31,5,30,0.0,16.0,0.6,10.0,16.0,13.93,0.0
2016,7,31,5,45,122.0,32.5,0.55,11.0,50.0,26.13,16.18
2016,7,31,6,0,244.0,49.0,0.5,12.0,84.0,37.69,27.68
2016,7,31,6,15,313.5,64.0,0.5,12.5,127.5,55.46,37.62
2016,7,31,6,30,383.0,79.0,0.5,13.0,171.0,96.94,62.13
2016,7,31,6,45,440.5,90.0,0.5,13.5,220.0,142.04,95.1
2016,7,31,7,0,498.0,101.0,0.5,14.0,269.0,194.02,136.95
2016,7,31,7,15,538.0,109.5,0.55,14.5,319.0,248.38,182.77
2016,7,31,7,30,578.0,118.0,0.6,15.0,369.0,304.58,230.0
2016,7,31,7,45,608.5,125.5,0.65,16.0,419.0,360.17,275.62
2016,7,31,8,0,639.0,133.0,0.7,17.0,469.0,418.31,321.77
2016,7,31,8,15,663.0,138.5,0.75,17.5,516.5,473.55,364.89
2016,7,31,8,30,687.0,144.0,0.8,18.0,564.0,529.95,407.48
2016,7,31,8,45,698.5,152.0,0.85,19.0,607.0,582.04,444.7
2016,7,31,9,0,710.0,160.0,0.9,20.0,650.0,633.46,480.16
2016,7,31,9,15,725.0,164.0,0.95,20.5,690.0,682.54,513.91
2016,7,31,9,30,740.0,168.0,1.0,21.0,730.0,730.71,546.2
2016,7,31,9,45,720.5,187.5,1.05,21.5,756.0,765.96,568.34
2016,7,31,10,0,701.0,207.0,1.1,22.0,782.0,797.21,587.47
2016,7,31,10,15,710.5,210.5,1.15,22.0,811.0,833.75,611.65
2016,7,31,10,30,720.0,214.0,1.2,22.0,840.0,868.18,633.94
2016,7,31,10,45,713.0,225.0,1.3,22.5,858.0,892.66,648.87
2016,7,31,11,0,706.0,236.0,1.4,23.0,876.0,913.91,661.79
2016,7,31,11,15,710.5,238.0,1.4,23.0,891.0,934.01,673.93
2016,7,31,11,30,715.0,240.0,1.4,23.0,906.0,951.19,684.25
2016,7,31,11,45,701.0,251.5,1.45,23.0,908.5,956.64,687.96
2016,7,31,12,0,687.0,263.0,1.5,23.0,911.0,958.64,689.4
2016,7,31,12,15,687.0,264.0,1.5,23.0,912.0,960.95,690.78
2016,7,31,12,30,687.0,265.0,1.5,23.0,913.0,960.11,690.23
2016,7,31,12,45,773.0,208.0,1.5,23.0,931.5,974.34,699.82
2016,7,31,13,0,859.0,151.0,1.5,23.0,950.0,981.74,704.61
2016,7,31,13,15,855.5,150.0,1.45,22.5,934.5,965.01,694.95
2016,7,31,13,30,852.0,149.0,1.4,22.0,919.0,944.97,683.49
2016,7,31,13,45,822.0,161.5,1.4,22.0,889.5,920.45,668.63
2016,7,31,14,0,792.0,174.0,1.4,22.0,860.0,883.84,645.93
2016,7,31,14,15,783.0,172.0,1.35,21.5,830.5,849.5,625.24
2016,7,31,14,30,774.0,170.0,1.3,21.0,801.0,812.8,602.77
2016,7,31,14,45,750.5,172.5,1.3,21.0,762.5,770.16,574.93
2016,7,31,15,0,727.0,175.0,1.3,21.0,724.0,723.15,542.99
2016,7,31,15,15,711.5,171.0,1.25,20.5,683.5,674.87,510.27
2016,7,31,15,30,696.0,167.0,1.2,20.0,643.0,625.8,476.13
2016,7,31,15,45,680.0,160.0,1.2,19.5,599.0,573.05,438.81
2016,7,31,16,0,664.0,153.0,1.2,19.0,555.0,520.15,400.13
2016,7,31,16,15,639.0,146.5,1.15,18.5,507.0,463.4,356.96
2016,7,31,16,30,614.0,140.0,1.1,18.0,459.0,408.02,313.48
2016,7,31,16,45,594.5,128.5,1.1,18.0,411.0,351.85,267.64
2016,7,31,17,0,575.0,117.0,1.1,18.0,363.0,297.07,221.62
2016,7,31,17,15,533.5,108.5,1.05,17.0,312.5,240.91,174.94
2016,7,31,17,30,492.0,100.0,1.0,16.0,262.0,186.8,129.92
2016,7,31,17,45,449.0,86.5,0.95,15.5,215.0,135.54,88.54
2016,7,31,18,0,406.0,73.0,0.9,15.0,168.0,89.5,55.26
2016,7,31,18,15,330.0,59.5,0.8,14.5,123.5,48.45,37.25
2016,7,31,18,30,254.0,46.0,0.7,14.0,79.0,35.54,25.36
2016,7,31,18,45,165.5,29.0,0.65,13.5,47.0,22.7,12.35
2016,7,31,19,0,77.0,12.0,0.6,13.0,15.0,10.91,0.0
2016,7,31,19,15,38.5,6.0,0.55,12.5,7.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,0.45,10.5,11.0,6.37,0.0
2016,8,1,5,30,175.0,14.0,0.4,11.0,22.0,12.73,0.0
2016,8,1,5,45,304.0,24.5,0.4,11.5,58.5,19.67,10.63
2016,8,1,6,0,433.0,35.0,0.4,12.0,95.0,27.69,18.86
2016,8,1,6,15,509.0,42.5,0.4,12.5,142.0,43.06,24.35
2016,8,1,6,30,585.0,50.0,0.4,13.0,189.0,90.81,48.97
2016,8,1,6,45,413.0,88.0,0.45,14.0,198.0,136.61,91.64
2016,8,1,7,0,241.0,126.0,0.5,15.0,207.0,160.97,119.69
2016,8,1,7,15,498.0,97.0,0.5,15.5,300.5,226.68,166.22
2016,8,1,7,30,755.0,68.0,0.5,16.0,394.0,318.46,236.26
2016,8,1,7,45,779.5,71.5,0.5,16.5,445.0,377.53,285.73
2016,8,1,8,0,804.0,75.0,0.5,17.0,496.0,438.13,334.8
2016,8,1,8,15,823.0,77.5,0.55,17.5,544.5,495.86,380.28
2016,8,1,8,30,842.0,80.0,0.6,18.0,593.0,553.6,424.12
2016,8,1,8,45,855.5,82.5,0.65,19.0,638.0,607.94,463.09
2016,8,1,9,0,869.0,85.0,0.7,20.0,683.0,661.36,499.97
2016,8,1,9,15,880.5,86.5,0.75,20.5,723.5,711.18,533.84
2016,8,1,9,30,892.0,88.0,0.8,21.0,764.0,759.35,564.2
2016,8,1,9,45,896.5,92.0,0.85,21.5,798.5,802.66,590.87
2016,8,1,10,0,901.0,96.0,0.9,22.0,833.0,843.28,615.5
2016,8,1,10,15,907.5,97.0,0.95,22.0,862.0,879.73,638.41
2016,8,1,10,30,914.0,98.0,1.0,22.0,891.0,913.28,659.4
2016,8,1,10,45,919.0,99.0,1.05,22.5,913.5,942.38,676.24
2016,8,1,11,0,924.0,100.0,1.1,23.0,936.0,968.16,690.98
2016,8,1,11,15,927.0,100.5,1.15,23.0,951.0,988.09,703.44
2016,8,1,11,30,930.0,101.0,1.2,23.0,966.0,1004.4,713.8
2016,8,1,11,45,932.0,101.0,1.25,23.5,974.0,1015.55,719.69
2016,8,1,12,0,934.0,101.0,1.3,24.0,982.0,1022.92,723.4
2016,8,1,12,15,934.0,101.0,1.3,24.0,981.5,1024.53,724.25
2016,8,1,12,30,934.0,101.0,1.3,24.0,981.0,1022.32,722.93
2016,8,1,12,45,931.0,102.0,1.35,24.0,973.0,1014.38,719.08
2016,8,1,13,0,928.0,103.0,1.4,24.0,965.0,1002.69,713.03
2016,8,1,13,15,925.5,102.5,1.4,24.0,949.5,986.3,703.35
2016,8,1,13,30,923.0,102.0,1.4,24.0,934.0,966.29,691.51
2016,8,1,13,45,921.0,99.5,1.4,24.0,912.5,941.19,676.5
2016,8,1,14,0,919.0,97.0,1.4,24.0,891.0,912.63,659.32
2016,8,1,14,15,912.5,96.0,1.4,23.5,861.5,878.43,639.67
