Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,14,30,906.0,95.0,1.4,23.0,832.0,841.32,617.95
2016,8,1,14,45,900.5,92.0,1.4,23.0,797.0,800.27,592.16
2016,8,1,15,0,895.0,89.0,1.4,23.0,762.0,756.63,564.37
2016,8,1,15,15,884.5,87.0,1.4,22.5,721.5,708.14,533.85
2016,8,1,15,30,874.0,85.0,1.4,22.0,681.0,657.94,499.38
2016,8,1,15,45,859.0,83.0,1.4,21.5,635.5,603.59,460.72
2016,8,1,16,0,844.0,81.0,1.4,21.0,590.0,548.49,420.1
2016,8,1,16,15,825.0,78.0,1.35,20.5,541.0,489.97,375.14
2016,8,1,16,30,806.0,75.0,1.3,20.0,492.0,431.45,328.5
2016,8,1,16,45,779.5,72.0,1.3,19.5,440.5,370.44,278.5
2016,8,1,17,0,753.0,69.0,1.3,19.0,389.0,311.21,228.26
2016,8,1,17,15,717.5,65.0,1.25,18.0,337.0,250.77,176.54
2016,8,1,17,30,682.0,61.0,1.2,17.0,285.0,193.83,127.64
2016,8,1,17,45,632.0,55.0,1.2,16.0,234.0,136.84,81.48
2016,8,1,18,0,582.0,49.0,1.2,15.0,183.0,83.22,43.6
2016,8,1,18,15,502.0,41.5,1.15,14.5,136.0,36.35,26.57
2016,8,1,18,30,422.0,34.0,1.1,14.0,89.0,27.1,17.98
2016,8,1,18,45,291.5,23.0,1.05,13.5,53.0,18.59,8.79
2016,8,1,19,0,161.0,12.0,1.0,13.0,17.0,10.91,0.0
2016,8,1,19,15,80.5,6.0,0.95,12.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.5,0.7,8.5,10.5,6.82,0.0
2016,8,2,5,30,169.0,15.0,0.7,9.0,21.0,13.64,0.0
2016,8,2,5,45,302.5,25.5,0.7,10.0,58.5,20.66,11.33
2016,8,2,6,0,436.0,36.0,0.7,11.0,96.0,28.66,19.75
2016,8,2,6,15,515.0,43.5,0.65,11.5,144.0,44.24,25.28
2016,8,2,6,30,594.0,51.0,0.6,12.0,192.0,92.72,50.4
2016,8,2,6,45,650.0,56.0,0.6,12.5,244.5,147.57,90.83
2016,8,2,7,0,706.0,61.0,0.6,13.0,297.0,206.48,139.64
2016,8,2,7,15,742.0,65.0,0.6,13.5,350.0,265.31,190.98
2016,8,2,7,30,778.0,69.0,0.6,14.0,403.0,327.65,244.87
2016,8,2,7,45,806.0,71.5,0.6,15.0,456.0,388.55,295.91
2016,8,2,8,0,834.0,74.0,0.6,16.0,509.0,451.52,346.5
2016,8,2,8,15,854.0,76.5,0.6,16.5,559.5,511.27,393.28
2016,8,2,8,30,874.0,79.0,0.6,17.0,610.0,571.3,438.37
2016,8,2,8,45,889.0,81.0,0.65,17.5,657.0,627.75,479.7
2016,8,2,9,0,904.0,83.0,0.7,18.0,704.0,683.34,519.05
2016,8,2,9,15,915.5,85.0,0.75,18.5,746.0,735.33,554.19
2016,8,2,9,30,927.0,87.0,0.8,19.0,788.0,785.57,585.86
2016,8,2,9,45,930.0,92.0,0.85,20.0,823.0,830.15,612.13
2016,8,2,10,0,933.0,97.0,0.9,21.0,858.0,871.82,636.09
2016,8,2,10,15,940.0,98.0,0.95,21.0,888.5,909.8,659.85
2016,8,2,10,30,947.0,99.0,1.0,21.0,919.0,944.78,681.62
2016,8,2,10,45,944.5,104.5,1.05,21.5,940.0,972.44,697.42
2016,8,2,11,0,942.0,110.0,1.1,22.0,961.0,996.29,710.88
2016,8,2,11,15,945.5,110.5,1.1,22.0,976.5,1017.03,722.91
2016,8,2,11,30,949.0,111.0,1.1,22.0,992.0,1034.09,732.73
2016,8,2,11,45,945.5,114.5,1.15,22.5,998.5,1043.52,737.55
2016,8,2,12,0,942.0,118.0,1.2,23.0,1005.0,1049.02,740.15
2016,8,2,12,15,942.0,118.0,1.2,23.0,1004.5,1050.63,741.01
2016,8,2,12,30,942.0,118.0,1.2,23.0,1004.0,1048.37,739.67
2016,8,2,12,45,939.0,118.5,1.25,23.0,995.5,1039.84,735.58
2016,8,2,13,0,936.0,119.0,1.3,23.0,987.0,1027.52,729.29
2016,8,2,13,15,932.5,118.5,1.3,23.0,970.5,1010.02,719.02
2016,8,2,13,30,929.0,118.0,1.3,23.0,954.0,988.9,706.61
2016,8,2,13,45,920.0,118.5,1.3,23.0,929.5,960.26,689.5
2016,8,2,14,0,911.0,119.0,1.3,23.0,905.0,928.48,670.43
2016,8,2,14,15,903.5,117.5,1.3,22.5,874.5,893.1,650.2
2016,8,2,14,30,896.0,116.0,1.3,22.0,844.0,854.88,627.9
2016,8,2,14,45,892.0,111.0,1.3,22.0,808.5,813.34,601.93
2016,8,2,15,0,888.0,106.0,1.3,22.0,773.0,769.1,573.86
2016,8,2,15,15,875.0,104.0,1.3,21.5,730.5,719.04,541.89
2016,8,2,15,30,862.0,102.0,1.3,21.0,688.0,667.5,506.63
2016,8,2,15,45,849.5,97.5,1.3,21.0,642.0,614.5,468.23
2016,8,2,16,0,837.0,93.0,1.3,21.0,596.0,557.95,426.05
2016,8,2,16,15,815.5,90.0,1.25,20.5,545.5,497.79,380.21
2016,8,2,16,30,794.0,87.0,1.2,20.0,495.0,438.23,333.12
2016,8,2,16,45,767.5,82.5,1.2,19.5,442.5,376.23,282.71
2016,8,2,17,0,741.0,78.0,1.2,19.0,390.0,316.06,232.05
2016,8,2,17,15,702.0,73.0,1.15,18.0,337.0,252.35,178.13
2016,8,2,17,30,663.0,68.0,1.1,17.0,284.0,194.3,128.7
2016,8,2,17,45,609.0,61.5,1.1,16.5,232.0,137.11,82.52
2016,8,2,18,0,555.0,55.0,1.1,16.0,180.0,86.34,47.06
2016,8,2,18,15,469.0,46.0,1.05,15.0,133.0,39.72,29.45
2016,8,2,18,30,383.0,37.0,1.0,14.0,86.0,29.84,20.3
2016,8,2,18,45,243.5,24.5,0.95,13.5,50.5,20.02,9.49
2016,8,2,19,0,104.0,12.0,0.9,13.0,15.0,10.91,0.0
2016,8,2,19,15,52.0,6.0,0.9,12.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,7.0,0.85,8.5,8.5,0.0,0.0
2016,8,3,5,30,90.0,14.0,0.8,9.0,17.0,12.73,0.0
2016,8,3,5,45,218.0,28.5,0.8,10.0,53.5,22.36,12.49
2016,8,3,6,0,346.0,43.0,0.8,11.0,90.0,34.94,25.23
2016,8,3,6,15,430.5,53.5,0.75,11.5,137.0,51.5,32.56
2016,8,3,6,30,515.0,64.0,0.7,12.0,184.0,97.91,57.89
2016,8,3,6,45,575.5,71.0,0.65,13.0,236.5,148.24,94.54
2016,8,3,7,0,636.0,78.0,0.6,14.0,289.0,205.85,141.39
2016,8,3,7,15,675.5,83.5,0.6,14.5,342.0,263.33,190.78
2016,8,3,7,30,715.0,89.0,0.6,15.0,395.0,324.84,243.17
2016,8,3,7,45,744.0,93.5,0.65,15.5,447.5,385.0,293.71
2016,8,3,8,0,773.0,98.0,0.7,16.0,500.0,448.33,345.05
2016,8,3,8,15,794.5,101.5,0.7,16.5,550.0,507.31,391.07
2016,8,3,8,30,816.0,105.0,0.7,17.0,600.0,566.88,435.74
2016,8,3,8,45,829.0,110.0,0.75,18.0,645.5,623.03,475.83
2016,8,3,9,0,842.0,115.0,0.8,19.0,691.0,678.31,513.81
2016,8,3,9,15,855.0,117.5,0.8,19.5,733.0,729.93,548.41
2016,8,3,9,30,868.0,120.0,0.8,20.0,775.0,775.34,576.95
2016,8,3,9,45,881.0,120.5,0.85,20.5,812.0,821.06,605.19
2016,8,3,10,0,894.0,121.0,0.9,21.0,849.0,864.76,631.7
2016,8,3,10,15,901.5,122.5,0.95,21.5,879.0,902.44,654.04
2016,8,3,10,30,909.0,124.0,1.0,22.0,909.0,937.26,674.43
2016,8,3,10,45,884.5,143.0,1.05,22.5,923.5,956.71,685.05
2016,8,3,11,0,860.0,162.0,1.1,23.0,938.0,982.15,699.63
2016,8,3,11,15,864.0,163.0,1.1,23.0,953.5,1002.98,711.7
2016,8,3,11,30,868.0,164.0,1.1,23.0,969.0,1020.34,721.74
2016,8,3,11,45,848.5,178.0,1.15,23.0,970.0,1024.12,724.47
2016,8,3,12,0,829.0,192.0,1.2,23.0,971.0,1023.76,724.95
2016,8,3,12,15,829.0,192.0,1.2,23.0,970.5,1025.22,725.82
2016,8,3,12,30,829.0,192.0,1.2,23.0,970.0,1023.11,724.57
2016,8,3,12,45,837.0,185.0,1.25,23.0,965.0,1018.45,722.79
2016,8,3,13,0,845.0,178.0,1.3,23.0,960.0,1010.04,718.8
2016,8,3,13,15,840.5,177.0,1.3,22.5,944.0,991.86,709.36
2016,8,3,13,30,836.0,176.0,1.3,22.0,928.0,970.34,697.93
2016,8,3,13,45,821.0,179.0,1.35,22.0,902.0,939.94,680.29
2016,8,3,14,0,806.0,182.0,1.4,22.0,876.0,906.93,660.88
2016,8,3,14,15,797.0,179.5,1.4,21.5,845.5,871.45,640.24
2016,8,3,14,30,788.0,177.0,1.4,21.0,815.0,833.54,617.75
2016,8,3,14,45,793.0,165.0,1.4,21.0,783.0,795.34,593.63
2016,8,3,15,0,798.0,153.0,1.4,21.0,751.0,754.01,566.28
2016,8,3,15,15,783.0,149.5,1.4,20.5,708.5,703.9,532.82
2016,8,3,15,30,768.0,146.0,1.4,20.0,666.0,653.94,498.47
2016,8,3,15,45,779.5,129.5,1.4,19.5,626.0,604.4,463.71
2016,8,3,16,0,791.0,113.0,1.4,19.0,586.0,552.8,425.94
2016,8,3,16,15,768.0,108.5,1.35,18.5,535.5,492.64,379.79
2016,8,3,16,30,745.0,104.0,1.3,18.0,485.0,432.31,331.94
2016,8,3,16,45,743.5,91.5,1.3,17.5,437.5,374.44,284.18
2016,8,3,17,0,742.0,79.0,1.3,17.0,390.0,317.37,235.08
2016,8,3,17,15,703.0,74.0,1.25,16.0,336.5,253.52,180.54
2016,8,3,17,30,664.0,69.0,1.2,15.0,283.0,195.34,130.56
2016,8,3,17,45,628.0,59.5,1.15,14.5,233.0,137.76,82.88
2016,8,3,18,0,592.0,50.0,1.1,14.0,183.0,84.44,44.55
2016,8,3,18,15,506.5,42.0,1.05,13.5,134.5,36.39,26.67
2016,8,3,18,30,421.0,34.0,1.0,13.0,86.0,27.32,18.15
2016,8,3,18,45,282.0,22.5,0.95,12.5,50.5,18.33,7.78
2016,8,3,19,0,143.0,11.0,0.9,12.0,15.0,10.01,0.0
2016,8,3,19,15,71.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,7.0,1.1,9.0,9.0,0.0,0.0
2016,8,4,5,30,145.0,14.0,1.1,9.0,18.0,12.73,0.0
2016,8,4,5,45,284.5,25.0,1.15,9.5,55.0,20.35,10.63
2016,8,4,6,0,424.0,36.0,1.2,10.0,92.0,28.81,19.87
2016,8,4,6,15,506.0,44.0,1.15,10.5,140.0,44.96,25.91
2016,8,4,6,30,588.0,52.0,1.1,11.0,188.0,93.75,51.64
2016,8,4,6,45,325.5,89.5,1.1,11.5,168.0,125.93,87.68
2016,8,4,7,0,63.0,127.0,1.1,12.0,148.0,123.51,97.37
2016,8,4,7,15,419.5,98.5,1.05,12.5,274.0,205.71,154.54
2016,8,4,7,30,776.0,70.0,1.0,13.0,400.0,329.29,248.95
2016,8,4,7,45,803.0,72.5,0.95,13.5,452.5,389.87,300.42
2016,8,4,8,0,830.0,75.0,0.9,14.0,505.0,452.2,351.69
2016,8,4,8,15,849.0,77.5,0.9,14.5,554.5,511.48,398.91
2016,8,4,8,30,868.0,80.0,0.9,15.0,604.0,570.84,444.31
2016,8,4,8,45,880.0,83.0,0.9,15.5,649.5,626.3,485.1
2016,8,4,9,0,892.0,86.0,0.9,16.0,695.0,680.63,523.57
2016,8,4,9,15,902.5,88.0,0.9,16.5,736.5,731.49,557.85
2016,8,4,9,30,913.0,90.0,0.9,17.0,778.0,780.54,588.49
2016,8,4,9,45,912.0,96.5,0.95,17.5,811.0,823.0,614.88
2016,8,4,10,0,911.0,103.0,1.0,18.0,844.0,862.28,638.91
2016,8,4,10,15,917.5,104.5,1.05,18.0,873.5,899.68,662.73
2016,8,4,10,30,924.0,106.0,1.1,18.0,903.0,934.12,684.54
2016,8,4,10,45,917.0,113.5,1.15,18.5,922.0,959.07,698.91
2016,8,4,11,0,910.0,121.0,1.2,19.0,941.0,980.05,710.85
2016,8,4,11,15,913.0,122.0,1.2,19.0,956.0,1000.24,722.84
2016,8,4,11,30,916.0,123.0,1.2,19.0,971.0,1016.84,732.62
2016,8,4,11,45,909.0,128.5,1.3,19.5,975.5,1024.41,737.26
2016,8,4,12,0,902.0,134.0,1.4,20.0,980.0,1028.11,739.63
2016,8,4,12,15,901.5,134.0,1.45,19.5,979.5,1029.11,742.4
2016,8,4,12,30,901.0,134.0,1.5,19.0,979.0,1026.41,742.98
2016,8,4,12,45,891.0,139.0,1.55,19.0,968.0,1015.56,737.11
2016,8,4,13,0,881.0,144.0,1.6,19.0,957.0,1001.2,729.15
2016,8,4,13,15,877.0,143.0,1.6,18.5,941.0,983.47,719.73
2016,8,4,13,30,873.0,142.0,1.6,18.0,925.0,962.33,708.15
2016,8,4,13,45,867.0,140.5,1.6,17.5,901.5,935.59,692.89
2016,8,4,14,0,861.0,139.0,1.6,17.0,878.0,905.77,675.55
2016,8,4,14,15,853.0,137.0,1.55,16.5,848.0,878.32,659.07
2016,8,4,14,30,845.0,135.0,1.5,16.0,818.0,839.97,635.07
2016,8,4,14,45,848.0,126.0,1.5,16.0,785.0,800.72,609.73
2016,8,4,15,0,851.0,117.0,1.5,16.0,752.0,758.36,581.97
2016,8,4,15,15,838.0,114.5,1.5,15.5,710.5,708.48,548.44
2016,8,4,15,30,825.0,112.0,1.5,15.0,669.0,657.23,512.31
2016,8,4,15,45,826.5,102.0,1.5,15.0,627.0,606.12,474.39
2016,8,4,16,0,828.0,92.0,1.5,15.0,585.0,552.74,433.44
2016,8,4,16,15,807.5,88.5,1.5,14.5,535.5,492.91,386.72
2016,8,4,16,30,787.0,85.0,1.5,14.0,486.0,433.59,338.62
2016,8,4,16,45,774.0,77.5,1.5,14.0,436.5,374.06,287.89
2016,8,4,17,0,761.0,70.0,1.5,14.0,387.0,314.83,235.75
2016,8,4,17,15,724.0,65.5,1.5,13.5,334.0,252.8,181.32
2016,8,4,17,30,687.0,61.0,1.5,13.0,281.0,194.48,130.12
2016,8,4,17,45,643.0,54.0,1.5,12.5,230.0,136.9,82.24
2016,8,4,18,0,599.0,47.0,1.5,12.0,179.0,84.53,44.84
2016,8,4,18,15,514.5,39.5,1.45,11.5,131.5,34.07,24.8
2016,8,4,18,30,430.0,32.0,1.4,11.0,84.0,25.66,16.79
2016,8,4,18,45,284.5,21.0,1.4,10.5,48.5,17.05,6.36
2016,8,4,19,0,139.0,10.0,1.4,10.0,13.0,9.1,0.0
2016,8,4,19,15,69.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,71.5,6.5,1.05,9.0,8.5,0.0,0.0
2016,8,5,5,30,143.0,13.0,1.1,9.0,17.0,11.82,0.0
2016,8,5,5,45,284.0,24.5,1.2,9.5,54.0,19.98,10.04
2016,8,5,6,0,425.0,36.0,1.3,10.0,91.0,28.91,19.91
2016,8,5,6,15,509.5,44.0,1.25,10.5,139.5,45.32,26.03
2016,8,5,6,30,594.0,52.0,1.2,11.0,188.0,94.63,52.09
2016,8,5,6,45,313.0,86.0,1.2,11.5,159.5,121.44,84.47
2016,8,5,7,0,32.0,120.0,1.2,12.0,131.0,111.29,88.37
2016,8,5,7,15,84.5,148.0,1.15,12.5,182.5,153.05,121.52
2016,8,5,7,30,137.0,176.0,1.1,13.0,234.0,204.0,162.22
2016,8,5,7,45,84.5,186.5,1.05,13.5,223.5,200.05,159.76
2016,8,5,8,0,32.0,197.0,1.0,14.0,213.0,192.03,153.21
2016,8,5,8,15,452.0,139.5,0.95,14.5,410.0,368.15,292.79
2016,8,5,8,30,872.0,82.0,0.9,15.0,607.0,576.06,449.76
2016,8,5,8,45,888.0,83.5,0.9,15.5,654.0,632.75,489.78
2016,8,5,9,0,904.0,85.0,0.9,16.0,701.0,688.66,529.32
2016,8,5,9,15,915.0,87.0,0.9,16.5,743.0,740.48,564.02
2016,8,5,9,30,926.0,89.0,0.9,17.0,785.0,790.49,595.17
2016,8,5,9,45,925.0,95.5,0.9,17.5,818.5,833.52,621.06
2016,8,5,10,0,924.0,102.0,0.9,18.0,852.0,873.32,644.47
2016,8,5,10,15,930.5,103.5,0.9,18.5,882.0,911.18,666.31
2016,8,5,10,30,937.0,105.0,0.9,19.0,912.0,946.03,685.95
2016,8,5,10,45,941.5,106.0,0.95,19.5,934.5,975.35,702.88
2016,8,5,11,0,946.0,107.0,1.0,20.0,957.0,1001.22,717.66
2016,8,5,11,15,949.0,107.5,1.0,20.0,972.5,1021.58,729.43
2016,8,5,11,30,952.0,108.0,1.0,20.0,988.0,1038.21,739.01
2016,8,5,11,45,953.0,108.5,1.05,20.5,995.0,1049.06,744.77
2016,8,5,12,0,954.0,109.0,1.1,21.0,1002.0,1056.02,748.31
2016,8,5,12,15,954.0,109.0,1.1,21.0,1002.0,1057.58,749.11
2016,8,5,12,30,954.0,109.0,1.1,21.0,1002.0,1055.2,747.7
2016,8,5,12,45,953.0,108.5,1.15,21.5,993.5,1047.41,742.71
2016,8,5,13,0,952.0,108.0,1.2,22.0,985.0,1035.73,735.47
2016,8,5,13,15,949.0,107.5,1.2,22.0,969.0,1018.3,725.28
2016,8,5,13,30,946.0,107.0,1.2,22.0,953.0,997.15,712.89
2016,8,5,13,45,941.0,106.0,1.25,22.0,929.5,970.06,697.66
2016,8,5,14,0,936.0,105.0,1.3,22.0,906.0,939.57,680.21
2016,8,5,14,15,929.0,103.5,1.3,21.5,875.5,903.63,659.62
2016,8,5,14,30,922.0,102.0,1.3,21.0,845.0,864.74,636.9
2016,8,5,14,45,914.0,99.5,1.3,21.0,808.5,821.32,609.69
2016,8,5,15,0,906.0,97.0,1.3,21.0,772.0,775.45,580.52
2016,8,5,15,15,894.0,95.0,1.3,20.5,729.5,725.08,548.71
2016,8,5,15,30,882.0,93.0,1.3,20.0,687.0,673.08,513.05
2016,8,5,15,45,868.0,90.0,1.35,19.5,640.0,617.54,473.98
2016,8,5,16,0,854.0,87.0,1.4,19.0,593.0,561.14,432.65
2016,8,5,16,15,833.0,83.5,1.4,18.5,542.5,500.74,386.34
2016,8,5,16,30,812.0,80.0,1.4,18.0,492.0,439.74,337.74
2016,8,5,16,45,783.0,76.5,1.4,17.5,438.5,376.54,285.68
2016,8,5,17,0,754.0,73.0,1.4,17.0,385.0,315.44,233.57
2016,8,5,17,15,714.5,68.5,1.4,16.0,331.5,253.08,180.04
2016,8,5,17,30,675.0,64.0,1.4,15.0,278.0,192.67,128.06
2016,8,5,17,45,611.5,58.5,1.4,14.5,225.0,134.27,80.78
2016,8,5,18,0,548.0,53.0,1.4,14.0,172.0,83.47,45.49
2016,8,5,18,15,457.5,44.0,1.35,13.0,125.0,37.25,27.42
2016,8,5,18,30,367.0,35.0,1.3,12.0,78.0,28.37,19.0
2016,8,5,18,45,215.5,22.0,1.3,11.5,44.0,18.01,6.2
2016,8,5,19,0,64.0,9.0,1.3,11.0,10.0,8.19,0.0
2016,8,5,19,15,32.0,4.5,1.25,10.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.0,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,9.0,15.0,10.91,0.0
2016,8,6,5,45,224.5,25.5,1.05,9.5,50.0,20.93,10.43
2016,8,6,6,0,364.0,39.0,1.1,10.0,85.0,31.62,22.26
2016,8,6,6,15,451.0,48.0,1.1,10.5,132.0,47.87,28.94
2016,8,6,6,30,538.0,57.0,1.1,11.0,179.0,94.7,54.32
2016,8,6,6,45,598.5,63.0,1.1,11.5,231.0,145.78,92.18
2016,8,6,7,0,659.0,69.0,1.1,12.0,283.0,204.08,140.78
2016,8,6,7,15,697.5,74.0,1.05,12.5,336.0,262.37,191.92
2016,8,6,7,30,736.0,79.0,1.0,13.0,389.0,326.1,247.15
2016,8,6,7,45,769.0,81.0,1.0,13.5,442.0,386.48,298.69
2016,8,6,8,0,802.0,83.0,1.0,14.0,495.0,449.35,350.47
2016,8,6,8,15,822.0,86.0,1.0,14.5,545.0,508.76,397.79
2016,8,6,8,30,842.0,89.0,1.0,15.0,595.0,568.54,443.52
2016,8,6,8,45,860.0,90.5,1.0,15.5,642.0,623.69,484.23
2016,8,6,9,0,878.0,92.0,1.0,16.0,689.0,679.67,524.04
2016,8,6,9,15,889.5,94.0,1.05,16.5,730.5,730.72,559.29
2016,8,6,9,30,901.0,96.0,1.1,17.0,772.0,780.08,590.97
2016,8,6,9,45,903.0,101.5,1.15,17.5,806.0,823.48,618.15
2016,8,6,10,0,905.0,107.0,1.2,18.0,840.0,863.96,643.09
2016,8,6,10,15,911.5,108.5,1.2,18.0,869.5,901.22,666.19
2016,8,6,10,30,918.0,110.0,1.2,18.0,899.0,935.54,687.2
2016,8,6,10,45,923.0,111.0,1.25,18.5,921.5,964.84,704.38
2016,8,6,11,0,928.0,112.0,1.3,19.0,944.0,990.78,719.41
2016,8,6,11,15,931.0,112.5,1.3,19.0,959.5,1010.81,731.24
2016,8,6,11,30,934.0,113.0,1.3,19.0,975.0,1027.18,740.88
2016,8,6,11,45,935.5,113.5,1.35,19.0,982.5,1038.33,748.26
2016,8,6,12,0,937.0,114.0,1.4,19.0,990.0,1045.66,753.41
2016,8,6,12,15,937.5,114.0,1.4,19.0,989.5,1047.65,754.51
2016,8,6,12,30,938.0,114.0,1.4,19.0,989.0,1045.76,753.38
2016,8,6,12,45,930.5,117.5,1.45,19.0,979.5,1035.67,748.11
2016,8,6,13,0,923.0,121.0,1.5,19.0,970.0,1021.87,740.65
2016,8,6,13,15,920.0,120.0,1.5,19.0,954.5,1004.32,730.11
2016,8,6,13,30,917.0,119.0,1.5,19.0,939.0,983.16,717.35
2016,8,6,13,45,915.5,116.0,1.5,19.0,916.5,957.87,701.98
2016,8,6,14,0,914.0,113.0,1.5,19.0,894.0,929.09,684.36
2016,8,6,14,15,907.5,112.0,1.5,18.5,864.5,894.66,664.23
2016,8,6,14,30,901.0,111.0,1.5,18.0,835.0,857.31,641.97
2016,8,6,14,45,897.0,106.5,1.5,18.0,800.0,815.73,615.4
2016,8,6,15,0,893.0,102.0,1.5,18.0,765.0,771.43,586.68
2016,8,6,15,15,881.5,100.0,1.5,17.5,723.0,721.86,554.59
2016,8,6,15,30,870.0,98.0,1.5,17.0,681.0,670.66,518.81
2016,8,6,15,45,860.0,93.0,1.55,16.5,636.0,616.03,479.72
2016,8,6,16,0,850.0,88.0,1.6,16.0,591.0,561.37,438.95
2016,8,6,16,15,830.0,85.0,1.6,15.5,540.5,500.95,391.87
2016,8,6,16,30,810.0,82.0,1.6,15.0,490.0,440.94,343.27
2016,8,6,16,45,789.5,76.5,1.65,14.5,438.5,379.02,291.44
2016,8,6,17,0,769.0,71.0,1.7,14.0,387.0,318.24,238.64
2016,8,6,17,15,731.0,66.5,1.7,13.5,333.0,255.31,183.32
2016,8,6,17,30,693.0,62.0,1.7,13.0,279.0,196.22,131.39
2016,8,6,17,45,642.5,55.5,1.75,12.5,227.0,135.49,81.13
2016,8,6,18,0,592.0,49.0,1.8,12.0,175.0,82.78,43.78
2016,8,6,18,15,500.5,41.0,1.75,11.5,127.0,34.67,25.27
2016,8,6,18,30,409.0,33.0,1.7,11.0,79.0,26.76,17.59
2016,8,6,18,45,204.5,16.5,1.65,10.5,39.5,13.08,2.23
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.0,1.35,8.5,7.5,0.0,0.0
2016,8,7,5,30,144.0,12.0,1.4,9.0,15.0,10.91,0.0
2016,8,7,5,45,298.0,22.5,1.5,9.5,52.5,18.33,8.03
2016,8,7,6,0,452.0,33.0,1.6,10.0,90.0,26.46,17.66
2016,8,7,6,15,537.5,40.5,1.6,10.5,139.0,43.54,23.79
2016,8,7,6,30,623.0,48.0,1.6,11.0,188.0,96.75,52.61
2016,8,7,6,45,679.0,52.5,1.65,11.5,241.5,150.82,92.95
2016,8,7,7,0,735.0,57.0,1.7,12.0,295.0,211.5,144.33
2016,8,7,7,15,770.5,61.0,1.65,12.5,349.0,272.39,198.63
2016,8,7,7,30,806.0,65.0,1.6,13.0,403.0,336.68,255.45
2016,8,7,7,45,834.5,67.0,1.6,13.5,457.0,399.86,310.25
2016,8,7,8,0,863.0,69.0,1.6,14.0,511.0,463.89,363.87
2016,8,7,8,15,881.0,71.5,1.5,14.5,561.5,524.58,412.52
2016,8,7,8,30,899.0,74.0,1.4,15.0,612.0,585.27,458.97
2016,8,7,8,45,914.5,75.0,1.35,15.5,659.0,642.6,501.3
2016,8,7,9,0,930.0,76.0,1.3,16.0,706.0,699.04,541.3
2016,8,7,9,15,940.5,77.5,1.3,16.5,748.0,751.26,576.2
2016,8,7,9,30,951.0,79.0,1.3,17.0,790.0,801.56,607.91
2016,8,7,9,45,952.0,84.0,1.3,17.5,825.0,845.77,634.91
2016,8,7,10,0,953.0,89.0,1.3,18.0,860.0,886.82,659.43
2016,8,7,10,15,959.0,90.5,1.3,18.0,890.0,925.26,683.19
2016,8,7,10,30,965.0,92.0,1.3,18.0,920.0,960.56,704.73
2016,8,7,10,45,970.5,92.0,1.3,18.5,943.0,990.53,721.38
2016,8,7,11,0,976.0,92.0,1.3,19.0,966.0,1016.97,735.73
2016,8,7,11,15,978.5,92.5,1.3,19.0,981.0,1037.4,747.69
2016,8,7,11,30,981.0,93.0,1.3,19.0,996.0,1053.95,757.35
2016,8,7,11,45,983.0,92.5,1.35,19.5,1003.5,1065.03,763.2
2016,8,7,12,0,985.0,92.0,1.4,20.0,1011.0,1072.09,766.71
2016,8,7,12,15,985.5,92.0,1.4,20.0,1011.0,1074.12,767.83
2016,8,7,12,30,986.0,92.0,1.4,20.0,1011.0,1072.07,766.61
2016,8,7,12,45,979.0,95.5,1.45,20.0,1001.0,1062.19,761.59
2016,8,7,13,0,972.0,99.0,1.5,20.0,991.0,1048.39,754.27
2016,8,7,13,15,969.5,98.0,1.5,20.0,975.0,1030.5,743.64
2016,8,7,13,30,967.0,97.0,1.5,20.0,959.0,1008.78,730.7
2016,8,7,13,45,968.0,93.0,1.55,20.0,937.0,983.45,716.26
2016,8,7,14,0,969.0,89.0,1.6,20.0,915.0,954.3,699.29
2016,8,7,14,15,963.0,88.0,1.6,19.5,884.5,918.55,678.53
2016,8,7,14,30,957.0,87.0,1.6,19.0,854.0,879.68,655.51
2016,8,7,14,45,953.5,83.5,1.65,19.0,818.5,837.26,629.15
2016,8,7,15,0,950.0,80.0,1.7,19.0,783.0,791.91,600.41
2016,8,7,15,15,939.5,78.5,1.7,18.5,740.0,741.03,567.96
2016,8,7,15,30,929.0,77.0,1.7,18.0,697.0,688.27,531.68
2016,8,7,15,45,918.0,73.5,1.7,18.0,650.5,631.57,489.79
2016,8,7,16,0,907.0,70.0,1.7,18.0,604.0,573.61,445.56
2016,8,7,16,15,888.5,68.0,1.65,17.5,552.5,512.47,397.85
2016,8,7,16,30,870.0,66.0,1.6,17.0,501.0,451.45,348.37
2016,8,7,16,45,846.0,62.5,1.6,16.5,448.0,387.26,294.76
2016,8,7,17,0,822.0,59.0,1.6,16.0,395.0,324.46,240.38
2016,8,7,17,15,786.5,55.5,1.55,15.5,340.0,258.87,182.84
2016,8,7,17,30,751.0,52.0,1.5,15.0,285.0,197.87,129.24
2016,8,7,17,45,696.5,47.5,1.5,14.5,231.5,137.15,79.44
2016,8,7,18,0,642.0,43.0,1.5,14.0,178.0,82.89,41.8
2016,8,7,18,15,552.5,36.0,1.4,13.0,129.0,32.86,23.47
2016,8,7,18,30,463.0,29.0,1.3,12.0,80.0,25.49,16.33
2016,8,7,18,45,231.5,14.5,1.25,11.5,40.0,11.44,0.34
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,5,15,77.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,8,8,5,30,155.0,11.0,0.9,9.0,14.0,10.01,0.0
2016,8,8,5,45,309.5,20.5,0.95,10.0,50.5,16.59,6.32
2016,8,8,6,0,464.0,30.0,1.0,11.0,87.0,26.07,17.21
2016,8,8,6,15,547.0,37.0,0.95,11.5,135.5,43.44,23.31
2016,8,8,6,30,630.0,44.0,0.9,12.0,184.0,94.06,49.74
2016,8,8,6,45,679.5,49.0,0.85,12.5,236.0,148.14,90.14
2016,8,8,7,0,729.0,54.0,0.8,13.0,288.0,208.01,140.61
2016,8,8,7,15,764.0,57.5,0.75,13.5,341.5,267.94,193.4
2016,8,8,7,30,799.0,61.0,0.7,14.0,395.0,331.22,248.4
2016,8,8,7,45,825.0,63.5,0.7,15.0,448.0,393.52,300.88
2016,8,8,8,0,851.0,66.0,0.7,16.0,501.0,456.41,351.65
2016,8,8,8,15,869.5,68.5,0.7,16.5,551.0,516.73,399.04
2016,8,8,8,30,888.0,71.0,0.7,17.0,601.0,577.13,444.52
2016,8,8,8,45,902.0,73.0,0.75,17.5,647.0,634.04,486.23
2016,8,8,9,0,916.0,75.0,0.8,18.0,693.0,689.95,525.82
2016,8,8,9,15,926.5,76.5,0.85,18.5,735.0,741.57,560.09
2016,8,8,9,30,937.0,78.0,0.9,19.0,777.0,791.31,591.46
2016,8,8,9,45,936.0,84.0,0.95,19.5,810.5,834.44,617.96
2016,8,8,10,0,935.0,90.0,1.0,20.0,844.0,874.3,642.05
2016,8,8,10,15,941.5,91.0,1.05,20.0,874.0,912.09,665.85
2016,8,8,10,30,948.0,92.0,1.1,20.0,904.0,946.82,687.6
2016,8,8,10,45,955.5,91.0,1.15,20.5,927.5,977.16,705.18
2016,8,8,11,0,963.0,90.0,1.2,21.0,951.0,1004.13,720.61
2016,8,8,11,15,966.0,90.5,1.2,21.0,966.5,1024.8,732.62
2016,8,8,11,30,969.0,91.0,1.2,21.0,982.0,1041.65,742.39
2016,8,8,11,45,971.5,91.0,1.3,21.0,989.5,1053.6,751.11
2016,8,8,12,0,974.0,91.0,1.4,21.0,997.0,1061.58,757.51
2016,8,8,12,15,974.5,91.0,1.45,21.0,997.0,1063.55,759.46
2016,8,8,12,30,975.0,91.0,1.5,21.0,997.0,1061.49,759.09
2016,8,8,12,45,974.0,90.5,1.55,21.0,989.0,1053.4,755.1
2016,8,8,13,0,973.0,90.0,1.6,21.0,981.0,1041.31,748.76
2016,8,8,13,15,970.5,89.5,1.65,20.5,965.5,1023.84,740.52
2016,8,8,13,30,968.0,89.0,1.7,20.0,950.0,1002.54,729.86
2016,8,8,13,45,964.5,87.5,1.75,20.0,927.0,975.56,714.12
2016,8,8,14,0,961.0,86.0,1.8,20.0,904.0,945.01,696.01
2016,8,8,14,15,955.5,85.0,1.8,20.0,873.5,909.85,674.14
2016,8,8,14,30,950.0,84.0,1.8,20.0,843.0,871.56,650.07
2016,8,8,14,45,943.0,82.0,1.85,20.0,806.5,828.12,622.8
2016,8,8,15,0,936.0,80.0,1.9,20.0,770.0,782.06,593.35
2016,8,8,15,15,925.0,78.5,1.9,19.5,728.0,731.35,560.84
2016,8,8,15,30,914.0,77.0,1.9,19.0,686.0,678.86,524.55
2016,8,8,15,45,901.5,74.5,1.9,18.5,639.0,622.92,483.97
2016,8,8,16,0,889.0,72.0,1.9,18.0,592.0,565.92,441.06
2016,8,8,16,15,870.5,69.5,1.85,17.5,541.5,505.15,393.41
2016,8,8,16,30,852.0,67.0,1.8,17.0,491.0,444.53,344.05
2016,8,8,16,45,828.5,63.0,1.8,16.5,438.0,380.99,290.74
2016,8,8,17,0,805.0,59.0,1.8,16.0,385.0,318.82,236.71
2016,8,8,17,15,768.5,55.5,1.75,15.5,331.0,253.99,179.71
2016,8,8,17,30,732.0,52.0,1.7,15.0,277.0,193.84,126.81
2016,8,8,17,45,679.5,46.5,1.7,14.5,224.5,133.59,77.28
2016,8,8,18,0,627.0,41.0,1.7,14.0,172.0,79.59,39.68
2016,8,8,18,15,536.5,34.5,1.65,13.0,124.0,30.98,21.77
2016,8,8,18,30,446.0,28.0,1.6,12.0,76.0,24.59,15.45
2016,8,8,18,45,223.0,14.0,1.55,11.5,38.0,11.06,0.0
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.0,1.15,9.5,6.5,0.0,0.0
2016,8,9,5,30,153.0,10.0,1.2,10.0,13.0,9.1,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.0,16.21,5.52
2016,8,9,6,0,467.0,30.0,1.3,11.0,85.0,26.16,17.23
2016,8,9,6,15,551.5,36.5,1.25,11.0,133.5,43.45,23.1
2016,8,9,6,30,636.0,43.0,1.2,11.0,182.0,94.13,49.68
2016,8,9,6,45,684.5,48.0,1.2,11.5,234.5,148.52,90.69
2016,8,9,7,0,733.0,53.0,1.2,12.0,287.0,208.57,141.86
2016,8,9,7,15,768.0,57.0,1.15,12.5,340.5,269.31,195.9
2016,8,9,7,30,803.0,61.0,1.1,13.0,394.0,333.42,252.26
2016,8,9,7,45,828.0,63.5,1.05,13.5,447.0,395.6,305.73
2016,8,9,8,0,853.0,66.0,1.0,14.0,500.0,458.29,357.54
2016,8,9,8,15,871.5,68.5,0.95,14.5,550.0,518.79,405.52
2016,8,9,8,30,890.0,71.0,0.9,15.0,600.0,579.38,451.41
2016,8,9,8,45,570.0,189.0,0.85,15.5,537.5,543.69,421.94
2016,8,9,9,0,250.0,307.0,0.8,16.0,475.0,466.35,360.12
2016,8,9,9,15,253.0,324.5,0.8,16.5,504.0,499.46,383.98
2016,8,9,9,30,256.0,342.0,0.8,17.0,533.0,532.12,406.03
2016,8,9,9,45,255.5,359.0,0.8,18.0,557.5,560.99,424.1
2016,8,9,10,0,255.0,376.0,0.8,19.0,582.0,588.98,441.17
2016,8,9,10,15,611.5,228.5,0.8,19.5,745.0,777.58,577.1
2016,8,9,10,30,968.0,81.0,0.8,20.0,908.0,954.7,689.16
2016,8,9,10,45,968.5,84.5,0.85,20.5,930.0,983.81,703.67
2016,8,9,11,0,969.0,88.0,0.9,21.0,952.0,1009.15,717.99
2016,8,9,11,15,971.5,88.5,0.9,21.0,967.0,1029.43,729.58
2016,8,9,11,30,974.0,89.0,0.9,21.0,982.0,1045.86,738.92
2016,8,9,11,45,964.5,96.5,0.95,21.5,986.5,1053.77,742.87
2016,8,9,12,0,955.0,104.0,1.0,22.0,991.0,1057.47,744.48
2016,8,9,12,15,955.0,104.0,1.05,22.0,990.5,1058.89,746.28
2016,8,9,12,30,955.0,104.0,1.1,22.0,990.0,1056.34,745.8
2016,8,9,12,45,930.0,118.0,1.15,22.5,974.5,1039.41,735.23
2016,8,9,13,0,905.0,132.0,1.2,23.0,959.0,1018.83,722.62
2016,8,9,13,15,901.5,131.0,1.2,23.0,943.0,1000.89,712.22
2016,8,9,13,30,898.0,130.0,1.2,23.0,927.0,979.41,699.61
2016,8,9,13,45,892.0,129.0,1.2,23.0,903.0,952.22,683.46
2016,8,9,14,0,886.0,128.0,1.2,23.0,879.0,921.83,665.3
2016,8,9,14,15,878.5,126.0,1.2,22.5,848.5,886.15,644.9
2016,8,9,14,30,871.0,124.0,1.2,22.0,818.0,847.71,622.5
2016,8,9,14,45,865.0,119.5,1.2,22.0,782.5,805.45,596.1
2016,8,9,15,0,859.0,115.0,1.2,22.0,747.0,765.34,570.87
2016,8,9,15,15,845.5,112.5,1.15,21.5,704.5,714.32,537.38
2016,8,9,15,30,832.0,110.0,1.1,21.0,662.0,661.96,501.31
2016,8,9,15,45,824.5,103.0,1.1,21.0,617.0,607.63,462.36
2016,8,9,16,0,817.0,96.0,1.1,21.0,572.0,551.95,421.08
2016,8,9,16,15,794.5,92.0,1.1,20.5,521.5,490.74,374.91
2016,8,9,16,30,772.0,88.0,1.1,20.0,471.0,430.32,327.5
2016,8,9,16,45,752.5,81.0,1.1,19.5,420.0,369.23,277.69
2016,8,9,17,0,733.0,74.0,1.1,19.0,369.0,309.24,226.95
2016,8,9,17,15,692.0,69.0,1.05,18.0,315.5,247.02,174.11
2016,8,9,17,30,651.0,64.0,1.0,17.0,262.0,187.09,123.17
2016,8,9,17,45,597.5,56.5,0.95,16.5,211.0,129.55,76.74
2016,8,9,18,0,544.0,49.0,0.9,16.0,160.0,78.47,41.39
2016,8,9,18,15,448.5,40.0,0.85,15.0,113.5,32.55,22.92
2016,8,9,18,30,353.0,31.0,0.8,14.0,67.0,25.23,15.73
2016,8,9,18,45,176.5,15.5,0.75,13.5,33.5,12.41,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,148.5,18.5,0.85,10.5,35.5,14.51,3.83
2016,8,10,6,0,297.0,37.0,0.9,11.0,71.0,30.1,20.61
2016,8,10,6,15,384.5,48.5,0.85,11.5,116.5,48.2,29.52
2016,8,10,6,30,472.0,60.0,0.8,12.0,162.0,93.47,55.42
2016,8,10,6,45,531.0,68.5,0.75,12.5,213.0,142.8,92.26
2016,8,10,7,0,590.0,77.0,0.7,13.0,264.0,199.33,138.98
2016,8,10,7,15,632.0,83.5,0.65,13.5,316.5,256.2,188.0
2016,8,10,7,30,674.0,90.0,0.6,14.0,369.0,317.5,240.18
2016,8,10,7,45,706.0,95.0,0.6,14.5,421.0,377.5,290.39
2016,8,10,8,0,738.0,100.0,0.6,15.0,473.0,440.04,340.85
2016,8,10,8,15,761.0,104.0,0.6,15.5,523.0,499.68,387.29
2016,8,10,8,30,784.0,108.0,0.6,16.0,573.0,559.34,431.97
2016,8,10,8,45,549.0,200.5,0.65,17.0,538.5,542.79,417.17
2016,8,10,9,0,314.0,293.0,0.7,18.0,504.0,496.38,379.63
2016,8,10,9,15,581.0,207.0,0.7,18.5,627.0,633.22,481.14
2016,8,10,9,30,848.0,121.0,0.7,19.0,750.0,775.23,579.34
2016,8,10,9,45,880.0,112.0,0.75,19.5,792.0,821.07,606.36
2016,8,10,10,0,912.0,103.0,0.8,20.0,834.0,871.23,637.08
2016,8,10,10,15,919.0,104.0,0.8,20.5,864.0,908.75,658.29
2016,8,10,10,30,926.0,105.0,0.8,21.0,894.0,943.3,677.5
2016,8,10,10,45,931.5,106.0,0.85,21.5,917.5,973.31,694.7
2016,8,10,11,0,937.0,107.0,0.9,22.0,941.0,999.93,709.79
2016,8,10,11,15,940.5,107.5,0.95,22.0,956.5,1020.59,722.61
2016,8,10,11,30,944.0,108.0,1.0,22.0,972.0,1037.53,733.31
2016,8,10,11,45,946.5,108.0,1.1,22.5,979.5,1049.19,740.5
2016,8,10,12,0,949.0,108.0,1.2,23.0,987.0,1056.96,745.43
2016,8,10,12,15,949.0,108.0,1.2,23.0,987.0,1058.33,746.12
2016,8,10,12,30,949.0,108.0,1.2,23.0,987.0,1055.74,744.6
2016,8,10,12,45,946.5,108.0,1.3,23.0,978.0,1046.77,741.18
2016,8,10,13,0,944.0,108.0,1.4,23.0,969.0,1033.92,735.43
2016,8,10,13,15,941.0,107.5,1.4,23.0,953.0,1016.28,725.07
2016,8,10,13,30,938.0,107.0,1.4,23.0,937.0,994.94,712.51
2016,8,10,13,45,934.0,105.5,1.45,23.0,913.5,968.05,697.25
2016,8,10,14,0,930.0,104.0,1.5,23.0,890.0,937.73,679.74
2016,8,10,14,15,923.0,102.5,1.5,22.5,859.0,901.55,658.91
2016,8,10,14,30,916.0,101.0,1.5,22.0,828.0,862.43,635.94
2016,8,10,14,45,907.5,98.5,1.5,22.0,791.5,818.39,608.21
2016,8,10,15,0,899.0,96.0,1.5,22.0,755.0,771.96,578.54
2016,8,10,15,15,887.0,94.0,1.45,21.5,712.0,721.42,546.14
2016,8,10,15,30,875.0,92.0,1.4,21.0,669.0,669.3,509.89
2016,8,10,15,45,860.0,88.5,1.4,20.5,622.5,612.54,469.56
2016,8,10,16,0,845.0,85.0,1.4,20.0,576.0,555.05,427.18
2016,8,10,16,15,824.0,82.0,1.3,19.5,525.0,495.36,380.94
2016,8,10,16,30,803.0,79.0,1.2,19.0,474.0,434.94,332.52
2016,8,10,16,45,775.0,75.0,1.2,18.5,421.0,371.75,280.72
2016,8,10,17,0,747.0,71.0,1.2,18.0,368.0,310.6,228.78
2016,8,10,17,15,706.5,66.0,1.1,17.0,314.5,247.62,174.84
2016,8,10,17,30,666.0,61.0,1.0,16.0,261.0,186.94,122.88
2016,8,10,17,45,606.0,54.5,0.95,15.5,209.0,128.52,75.82
2016,8,10,18,0,546.0,48.0,0.9,15.0,157.0,77.36,40.67
2016,8,10,18,15,448.5,38.5,0.8,14.5,111.0,30.9,21.49
2016,8,10,18,30,351.0,29.0,0.7,14.0,65.0,23.52,14.15
2016,8,10,18,45,175.5,14.5,0.65,13.5,32.5,11.6,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,123.0,18.5,0.7,9.5,32.5,14.49,3.22
2016,8,11,6,0,246.0,37.0,0.7,10.0,65.0,28.76,19.49
2016,8,11,6,15,330.5,51.0,0.65,10.5,109.5,47.95,30.15
2016,8,11,6,30,415.0,65.0,0.6,11.0,154.0,91.59,56.26
2016,8,11,6,45,472.5,76.0,0.6,12.0,203.5,141.34,93.77
2016,8,11,7,0,530.0,87.0,0.6,13.0,253.0,196.31,138.81
2016,8,11,7,15,573.5,95.0,0.6,13.5,305.0,251.48,185.96
2016,8,11,7,30,617.0,103.0,0.6,14.0,357.0,311.38,236.67
2016,8,11,7,45,649.0,110.0,0.6,14.5,408.5,370.16,285.56
2016,8,11,8,0,681.0,117.0,0.6,15.0,460.0,431.62,334.89
2016,8,11,8,15,706.0,122.5,0.6,15.5,509.5,490.37,380.46
2016,8,11,8,30,731.0,128.0,0.6,16.0,559.0,550.31,425.2
2016,8,11,8,45,750.5,132.0,0.65,17.0,605.5,606.22,465.09
2016,8,11,9,0,770.0,136.0,0.7,18.0,652.0,660.82,502.7
2016,8,11,9,15,784.5,140.0,0.7,18.5,694.0,712.28,537.19
2016,8,11,9,30,799.0,144.0,0.7,19.0,736.0,762.58,569.84
2016,8,11,9,45,841.5,131.0,0.75,19.5,781.0,816.73,603.74
2016,8,11,10,0,884.0,118.0,0.8,20.0,826.0,864.34,632.74
2016,8,11,10,15,891.5,119.5,0.85,20.5,856.0,901.91,654.98
2016,8,11,10,30,899.0,121.0,0.9,21.0,886.0,936.62,675.33
2016,8,11,10,45,903.5,122.5,0.95,21.5,908.5,965.52,691.92
2016,8,11,11,0,908.0,124.0,1.0,22.0,931.0,991.07,706.43
2016,8,11,11,15,912.0,125.0,1.05,22.0,946.5,1012.17,719.59
2016,8,11,11,30,916.0,126.0,1.1,22.0,962.0,1029.68,730.66
2016,8,11,11,45,915.0,128.0,1.15,22.5,969.0,1039.57,735.76
2016,8,11,12,0,914.0,130.0,1.2,23.0,976.0,1045.64,738.71
2016,8,11,12,15,914.0,130.0,1.2,23.0,975.5,1046.91,739.37
2016,8,11,12,30,914.0,130.0,1.2,23.0,975.0,1044.38,737.88
2016,8,11,12,45,914.0,128.5,1.25,23.0,967.0,1036.56,734.23
2016,8,11,13,0,914.0,127.0,1.3,23.0,959.0,1024.95,728.38
2016,8,11,13,15,910.5,126.5,1.3,23.0,942.5,1007.23,717.96
2016,8,11,13,30,907.0,126.0,1.3,23.0,926.0,985.92,705.44
2016,8,11,13,45,901.5,124.5,1.35,23.0,902.0,958.32,689.77
2016,8,11,14,0,896.0,123.0,1.4,23.0,878.0,927.46,671.96
2016,8,11,14,15,888.0,121.0,1.4,23.0,847.5,890.87,649.61
2016,8,11,14,30,880.0,119.0,1.4,23.0,817.0,851.52,625.33
2016,8,11,14,45,869.5,117.0,1.4,23.0,779.5,807.66,597.81
2016,8,11,15,0,859.0,115.0,1.4,23.0,742.0,766.37,571.73
2016,8,11,15,15,845.5,112.5,1.35,22.5,699.5,715.16,538.12
2016,8,11,15,30,832.0,110.0,1.3,22.0,657.0,662.61,501.87
2016,8,11,15,45,815.5,106.0,1.3,21.5,610.0,605.69,461.77
2016,8,11,16,0,799.0,102.0,1.3,21.0,563.0,548.33,419.86
2016,8,11,16,15,775.0,98.0,1.25,20.5,512.0,487.13,373.22
2016,8,11,16,30,751.0,94.0,1.2,20.0,461.0,426.92,325.63
