Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,16,45,722.0,88.0,1.15,20.0,409.0,363.01,273.09
2016,8,11,17,0,693.0,82.0,1.1,20.0,357.0,302.3,221.65
2016,8,11,17,15,649.0,76.0,1.05,19.0,303.5,240.35,169.53
2016,8,11,17,30,605.0,70.0,1.0,18.0,250.0,183.13,121.31
2016,8,11,17,45,543.0,61.5,1.0,17.0,199.0,126.32,76.33
2016,8,11,18,0,481.0,53.0,1.0,16.0,148.0,77.15,42.69
2016,8,11,18,15,383.5,42.0,0.9,15.0,103.0,33.54,23.7
2016,8,11,18,30,286.0,31.0,0.8,14.0,58.0,25.43,15.54
2016,8,11,18,45,143.0,15.5,0.75,13.5,29.0,12.58,0.0
2016,8,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,12,5,45,177.0,16.5,0.65,10.0,36.0,13.11,1.64
2016,8,12,6,0,354.0,33.0,0.6,11.0,72.0,26.72,17.57
2016,8,12,6,15,445.5,42.5,0.55,11.5,119.0,45.09,25.56
2016,8,12,6,30,537.0,52.0,0.5,12.0,166.0,93.0,52.22
2016,8,12,6,45,597.5,58.5,0.5,12.5,218.0,144.98,91.03
2016,8,12,7,0,658.0,65.0,0.5,13.0,270.0,204.23,140.27
2016,8,12,7,15,698.0,70.0,0.5,13.5,323.5,264.96,192.94
2016,8,12,7,30,738.0,75.0,0.5,14.0,377.0,327.92,246.95
2016,8,12,7,45,767.5,78.5,0.5,15.0,430.0,388.98,297.7
2016,8,12,8,0,797.0,82.0,0.5,16.0,483.0,452.15,348.0
2016,8,12,8,15,818.0,85.5,0.5,16.5,533.0,512.73,394.95
2016,8,12,8,30,839.0,89.0,0.5,17.0,583.0,573.8,440.33
2016,8,12,8,45,855.0,91.5,0.55,18.0,629.5,628.63,479.27
2016,8,12,9,0,871.0,94.0,0.6,19.0,676.0,684.39,517.39
2016,8,12,9,15,883.0,96.0,0.65,19.5,717.5,735.78,551.65
2016,8,12,9,30,895.0,98.0,0.7,20.0,759.0,785.51,582.74
2016,8,12,9,45,900.0,102.0,0.75,21.0,794.0,829.75,608.59
2016,8,12,10,0,905.0,106.0,0.8,22.0,829.0,871.27,632.29
2016,8,12,10,15,911.5,107.5,0.85,22.0,858.5,908.66,655.51
2016,8,12,10,30,918.0,109.0,0.9,22.0,888.0,943.07,676.8
2016,8,12,10,45,922.5,110.0,0.95,22.5,910.0,971.96,693.27
2016,8,12,11,0,927.0,111.0,1.0,23.0,932.0,997.43,707.64
2016,8,12,11,15,929.5,111.5,1.05,23.0,947.0,1016.92,719.73
2016,8,12,11,30,932.0,112.0,1.1,23.0,962.0,1032.7,729.71
2016,8,12,11,45,933.0,112.5,1.15,23.5,969.0,1043.2,735.18
2016,8,12,12,0,934.0,113.0,1.2,24.0,976.0,1049.85,738.45
2016,8,12,12,15,934.0,113.0,1.2,24.0,975.0,1051.1,739.09
2016,8,12,12,30,934.0,113.0,1.2,24.0,974.0,1048.46,737.54
2016,8,12,12,45,935.0,111.0,1.3,24.0,966.5,1040.89,734.97
2016,8,12,13,0,936.0,109.0,1.4,24.0,959.0,1029.41,730.04
2016,8,12,13,15,933.0,108.0,1.4,24.0,942.5,1011.24,719.36
2016,8,12,13,30,930.0,107.0,1.4,24.0,926.0,989.38,706.51
2016,8,12,13,45,925.0,106.0,1.4,24.0,902.5,962.11,690.31
2016,8,12,14,0,920.0,105.0,1.4,24.0,879.0,931.48,671.98
2016,8,12,14,15,913.0,103.5,1.4,24.0,848.5,895.42,650.1
2016,8,12,14,30,906.0,102.0,1.4,24.0,818.0,856.46,626.2
2016,8,12,14,45,897.0,100.0,1.4,24.0,781.0,812.73,598.92
2016,8,12,15,0,888.0,98.0,1.4,24.0,744.0,766.66,569.77
2016,8,12,15,15,875.5,96.0,1.35,23.5,701.5,716.07,537.52
2016,8,12,15,30,863.0,94.0,1.3,23.0,659.0,663.96,501.62
2016,8,12,15,45,847.0,91.0,1.3,23.0,612.0,607.5,460.98
2016,8,12,16,0,831.0,88.0,1.3,23.0,565.0,551.88,419.57
2016,8,12,16,15,809.0,84.5,1.25,22.5,514.5,490.46,372.96
2016,8,12,16,30,787.0,81.0,1.2,22.0,464.0,429.76,325.15
2016,8,12,16,45,758.0,77.0,1.15,21.5,411.0,366.95,274.06
2016,8,12,17,0,729.0,73.0,1.1,21.0,358.0,306.32,223.08
2016,8,12,17,15,686.5,67.5,1.05,20.0,305.0,243.32,169.98
2016,8,12,17,30,644.0,62.0,1.0,19.0,252.0,182.93,119.06
2016,8,12,17,45,581.5,55.0,0.95,18.5,200.5,125.05,73.15
2016,8,12,18,0,519.0,48.0,0.9,18.0,149.0,74.8,39.19
2016,8,12,18,15,417.5,38.0,0.8,17.0,103.5,30.19,20.54
2016,8,12,18,30,316.0,28.0,0.7,16.0,58.0,22.83,13.02
2016,8,12,18,45,158.0,14.0,0.65,15.0,29.0,12.73,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,173.5,16.0,0.45,11.5,35.0,12.72,0.55
2016,8,13,6,0,347.0,32.0,0.4,12.0,70.0,25.9,16.72
2016,8,13,6,15,440.0,41.0,0.4,12.5,116.0,44.06,24.48
2016,8,13,6,30,533.0,50.0,0.4,13.0,162.0,91.4,50.73
2016,8,13,6,45,594.0,56.0,0.4,14.0,214.0,142.81,88.82
2016,8,13,7,0,655.0,62.0,0.4,15.0,266.0,201.54,137.11
2016,8,13,7,15,695.5,67.0,0.4,15.5,319.0,262.2,189.29
2016,8,13,7,30,736.0,72.0,0.4,16.0,372.0,325.25,242.88
2016,8,13,7,45,766.5,75.5,0.45,17.0,424.5,386.62,293.67
2016,8,13,8,0,797.0,79.0,0.5,18.0,477.0,450.24,344.24
2016,8,13,8,15,818.5,82.0,0.5,19.0,527.0,510.61,389.99
2016,8,13,8,30,840.0,85.0,0.5,20.0,577.0,569.92,432.95
2016,8,13,8,45,857.5,86.5,0.55,21.0,624.0,626.4,472.65
2016,8,13,9,0,875.0,88.0,0.6,22.0,671.0,682.3,510.45
2016,8,13,9,15,887.0,90.0,0.65,22.5,713.0,733.89,544.21
2016,8,13,9,30,899.0,92.0,0.7,23.0,755.0,783.81,575.08
2016,8,13,9,45,912.0,91.5,0.75,23.5,792.0,830.01,603.05
2016,8,13,10,0,925.0,91.0,0.8,24.0,829.0,874.06,629.28
2016,8,13,10,15,932.0,92.5,0.85,24.5,859.0,912.56,651.71
2016,8,13,10,30,939.0,94.0,0.9,25.0,889.0,948.03,672.1
2016,8,13,10,45,944.0,94.5,0.95,25.5,911.5,977.4,688.61
2016,8,13,11,0,949.0,95.0,1.0,26.0,934.0,1003.29,703.01
2016,8,13,11,15,952.0,96.0,1.05,26.0,949.5,1024.16,715.78
2016,8,13,11,30,955.0,97.0,1.1,26.0,965.0,1041.24,726.39
2016,8,13,11,45,956.0,97.5,1.2,26.5,972.5,1051.94,732.8
2016,8,13,12,0,957.0,98.0,1.3,27.0,980.0,1058.69,736.94
2016,8,13,12,15,957.0,98.0,1.35,27.0,979.5,1059.92,738.45
2016,8,13,12,30,957.0,98.0,1.4,27.0,979.0,1057.16,737.71
2016,8,13,12,45,943.5,105.5,1.45,27.0,967.0,1044.81,731.29
2016,8,13,13,0,930.0,113.0,1.5,27.0,955.0,1028.72,722.73
2016,8,13,13,15,926.5,112.0,1.5,27.0,938.5,1010.09,711.91
2016,8,13,13,30,923.0,111.0,1.5,27.0,922.0,987.81,698.9
2016,8,13,13,45,918.0,110.0,1.55,27.0,898.0,960.62,683.57
2016,8,13,14,0,913.0,109.0,1.6,27.0,874.0,930.09,666.04
2016,8,13,14,15,905.5,107.5,1.6,26.5,843.5,893.72,645.31
2016,8,13,14,30,898.0,106.0,1.6,26.0,813.0,854.51,622.52
2016,8,13,14,45,888.0,104.0,1.6,26.0,775.5,810.19,594.86
2016,8,13,15,0,878.0,102.0,1.6,26.0,738.0,763.65,565.4
2016,8,13,15,15,865.0,100.0,1.6,25.5,695.5,713.04,533.47
2016,8,13,15,30,852.0,98.0,1.6,25.0,653.0,663.89,499.97
2016,8,13,15,45,834.0,95.0,1.6,24.5,605.5,605.99,459.18
2016,8,13,16,0,816.0,92.0,1.6,24.0,558.0,547.76,416.69
2016,8,13,16,15,793.0,88.5,1.55,23.5,507.0,486.54,370.14
2016,8,13,16,30,770.0,85.0,1.5,23.0,456.0,426.17,322.52
2016,8,13,16,45,738.5,80.5,1.5,22.5,403.5,362.81,271.14
2016,8,13,17,0,707.0,76.0,1.5,22.0,351.0,300.54,219.03
2016,8,13,17,15,663.0,70.5,1.4,21.0,297.5,238.18,166.43
2016,8,13,17,30,619.0,65.0,1.3,20.0,244.0,180.55,117.86
2016,8,13,17,45,553.5,57.0,1.2,19.5,193.0,122.89,72.36
2016,8,13,18,0,488.0,49.0,1.1,19.0,142.0,73.3,38.95
2016,8,13,18,15,385.0,38.5,1.0,18.0,97.5,30.71,20.83
2016,8,13,18,30,282.0,28.0,0.9,17.0,53.0,22.93,12.74
2016,8,13,18,45,141.0,14.0,0.8,16.5,26.5,12.73,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.0,0.35,11.5,32.0,13.66,0.0
2016,8,14,6,0,290.0,34.0,0.3,12.0,64.0,27.76,18.24
2016,8,14,6,15,382.0,45.0,0.3,12.5,109.5,46.61,27.44
2016,8,14,6,30,474.0,56.0,0.3,13.0,155.0,92.09,53.61
2016,8,14,6,45,534.0,65.0,0.35,14.0,205.5,142.52,91.2
2016,8,14,7,0,594.0,74.0,0.4,15.0,256.0,200.3,138.51
2016,8,14,7,15,637.0,80.0,0.4,15.5,309.0,257.56,187.43
2016,8,14,7,30,680.0,86.0,0.4,16.0,362.0,319.37,239.58
2016,8,14,7,45,710.0,91.5,0.45,17.0,414.0,379.7,289.21
2016,8,14,8,0,740.0,97.0,0.5,18.0,466.0,442.34,338.75
2016,8,14,8,15,763.5,101.0,0.5,18.5,516.0,502.51,384.86
2016,8,14,8,30,787.0,105.0,0.5,19.0,566.0,562.85,429.29
2016,8,14,8,45,805.0,108.5,0.55,20.0,612.5,619.81,469.31
2016,8,14,9,0,823.0,112.0,0.6,21.0,659.0,676.39,507.6
2016,8,14,9,15,836.5,115.0,0.65,21.5,700.5,728.55,542.59
2016,8,14,9,30,850.0,118.0,0.7,22.0,742.0,779.31,574.46
2016,8,14,9,45,866.0,117.0,0.75,23.0,780.0,820.43,598.12
2016,8,14,10,0,882.0,116.0,0.8,24.0,818.0,864.95,623.67
2016,8,14,10,15,890.0,117.5,0.85,24.0,848.0,902.93,647.09
2016,8,14,10,30,898.0,119.0,0.9,24.0,878.0,938.07,668.7
2016,8,14,10,45,904.5,119.5,0.95,24.5,901.0,967.79,685.57
2016,8,14,11,0,911.0,120.0,1.0,25.0,924.0,994.24,700.42
2016,8,14,11,15,914.5,121.0,1.05,25.0,939.5,1014.88,713.12
2016,8,14,11,30,918.0,122.0,1.1,25.0,955.0,1031.88,723.75
2016,8,14,11,45,919.0,122.5,1.15,25.5,962.5,1042.18,729.02
2016,8,14,12,0,920.0,123.0,1.2,26.0,970.0,1048.66,732.16
2016,8,14,12,15,920.0,123.0,1.2,26.0,969.0,1049.8,732.72
2016,8,14,12,30,920.0,123.0,1.2,26.0,968.0,1047.08,731.15
2016,8,14,12,45,911.0,127.5,1.25,26.5,957.0,1036.14,724.24
2016,8,14,13,0,902.0,132.0,1.3,27.0,946.0,1021.55,715.28
2016,8,14,13,15,898.0,131.0,1.3,27.0,929.5,1002.81,704.44
2016,8,14,13,30,894.0,130.0,1.3,27.0,913.0,980.54,691.51
2016,8,14,13,45,886.0,130.0,1.35,27.0,888.0,952.17,675.6
2016,8,14,14,0,878.0,130.0,1.4,27.0,863.0,920.72,657.66
2016,8,14,14,15,869.5,128.0,1.4,26.5,832.0,883.98,636.77
2016,8,14,14,30,861.0,126.0,1.4,26.0,801.0,851.2,618.25
2016,8,14,14,45,848.5,124.0,1.4,26.0,763.0,805.44,589.73
2016,8,14,15,0,836.0,122.0,1.4,26.0,725.0,757.76,559.67
2016,8,14,15,15,821.0,119.0,1.4,25.5,682.0,705.67,526.01
2016,8,14,15,30,806.0,116.0,1.4,25.0,639.0,652.46,490.02
2016,8,14,15,45,788.5,111.5,1.4,24.5,592.0,595.41,450.11
2016,8,14,16,0,771.0,107.0,1.4,24.0,545.0,538.11,408.54
2016,8,14,16,15,745.5,103.0,1.35,23.0,494.5,476.95,363.02
2016,8,14,16,30,720.0,99.0,1.3,22.0,444.0,417.17,316.71
2016,8,14,16,45,690.0,92.5,1.3,21.5,392.0,354.85,266.33
2016,8,14,17,0,660.0,86.0,1.3,21.0,340.0,295.01,216.32
2016,8,14,17,15,613.0,79.0,1.25,20.0,287.5,233.16,164.54
2016,8,14,17,30,566.0,72.0,1.2,19.0,235.0,176.53,117.13
2016,8,14,17,45,504.0,62.5,1.15,18.5,185.0,121.21,73.42
2016,8,14,18,0,442.0,53.0,1.1,18.0,135.0,73.63,41.04
2016,8,14,18,15,340.0,40.5,1.0,17.0,91.5,32.59,22.49
2016,8,14,18,30,238.0,28.0,0.9,16.0,48.0,23.04,12.52
2016,8,14,18,45,119.0,14.0,0.85,15.5,24.0,12.73,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,204.0,14.5,0.8,9.5,35.5,11.53,0.0
2016,8,15,6,0,408.0,29.0,0.8,10.0,71.0,23.46,14.58
2016,8,15,6,15,504.0,37.0,0.75,10.5,119.5,43.16,22.34
2016,8,15,6,30,600.0,45.0,0.7,11.0,168.0,96.2,52.3
2016,8,15,6,45,659.5,50.5,0.7,11.5,221.5,151.06,93.84
2016,8,15,7,0,719.0,56.0,0.7,12.0,275.0,213.07,146.19
2016,8,15,7,15,757.5,60.0,0.65,12.5,329.5,274.53,200.33
2016,8,15,7,30,796.0,64.0,0.6,13.0,384.0,339.8,256.86
2016,8,15,7,45,823.5,67.0,0.6,14.0,438.0,403.11,309.99
2016,8,15,8,0,851.0,70.0,0.6,15.0,492.0,467.85,361.96
2016,8,15,8,15,870.5,72.5,0.6,15.5,543.0,529.22,409.86
2016,8,15,8,30,890.0,75.0,0.6,16.0,594.0,590.75,455.86
2016,8,15,8,45,905.0,77.0,0.6,17.0,641.5,648.8,496.61
2016,8,15,9,0,920.0,79.0,0.6,18.0,689.0,705.92,534.95
2016,8,15,9,15,931.0,81.0,0.65,18.5,731.5,758.93,569.34
2016,8,15,9,30,942.0,83.0,0.7,19.0,774.0,810.04,601.17
2016,8,15,9,45,941.0,89.5,0.75,19.5,808.0,854.04,627.86
2016,8,15,10,0,940.0,96.0,0.8,20.0,842.0,894.71,652.13
2016,8,15,10,15,946.5,97.5,0.85,20.5,872.0,933.3,674.86
2016,8,15,10,30,953.0,99.0,0.9,21.0,902.0,968.75,695.43
2016,8,15,10,45,956.0,100.5,0.95,21.5,924.5,997.65,711.81
2016,8,15,11,0,959.0,102.0,1.0,22.0,947.0,1022.92,725.98
2016,8,15,11,15,962.0,102.5,1.05,22.0,962.0,1043.4,738.66
2016,8,15,11,30,965.0,103.0,1.1,22.0,977.0,1060.03,749.14
2016,8,15,11,45,964.5,104.5,1.2,22.5,983.5,1070.3,755.42
2016,8,15,12,0,964.0,106.0,1.3,23.0,990.0,1076.53,759.36
2016,8,15,12,15,963.5,106.0,1.3,22.5,989.0,1077.17,761.1
2016,8,15,12,30,963.0,106.0,1.3,22.0,988.0,1073.77,760.57
2016,8,15,12,45,952.0,111.5,1.35,22.0,976.5,1061.6,754.27
2016,8,15,13,0,941.0,117.0,1.4,22.0,965.0,1045.64,745.78
2016,8,15,13,15,937.5,116.0,1.4,22.0,948.0,1026.68,734.66
2016,8,15,13,30,934.0,115.0,1.4,22.0,931.0,1004.02,721.29
2016,8,15,13,45,930.0,113.0,1.45,22.0,907.0,976.29,705.54
2016,8,15,14,0,926.0,111.0,1.5,22.0,883.0,945.12,687.5
2016,8,15,14,15,918.5,109.5,1.45,21.5,851.5,908.15,665.5
2016,8,15,14,30,911.0,108.0,1.4,21.0,820.0,868.29,641.45
2016,8,15,14,45,904.5,104.5,1.35,21.0,783.0,824.51,613.35
2016,8,15,15,0,898.0,101.0,1.3,21.0,746.0,778.17,583.31
2016,8,15,15,15,885.0,98.5,1.25,20.5,702.5,725.97,549.76
2016,8,15,15,30,872.0,96.0,1.2,20.0,659.0,672.27,512.54
2016,8,15,15,45,859.0,91.5,1.15,20.0,612.0,617.57,472.47
2016,8,15,16,0,846.0,87.0,1.1,20.0,565.0,559.07,428.46
2016,8,15,16,15,823.5,83.5,1.05,19.5,513.0,496.31,380.56
2016,8,15,16,30,801.0,80.0,1.0,19.0,461.0,434.32,331.4
2016,8,15,16,45,775.0,75.0,0.95,18.5,408.0,370.6,279.1
2016,8,15,17,0,749.0,70.0,0.9,18.0,355.0,308.73,226.52
2016,8,15,17,15,705.0,64.5,0.85,17.0,301.0,243.98,171.42
2016,8,15,17,30,661.0,59.0,0.8,16.0,247.0,182.17,118.82
2016,8,15,17,45,599.0,52.0,0.75,15.5,195.0,123.27,71.7
2016,8,15,18,0,537.0,45.0,0.7,15.0,143.0,71.96,37.06
2016,8,15,18,15,426.5,35.5,0.65,14.0,97.0,28.42,19.13
2016,8,15,18,30,316.0,26.0,0.6,13.0,51.0,21.43,10.99
2016,8,15,18,45,158.0,13.0,0.6,12.5,25.5,11.82,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.5,15.0,0.75,9.5,33.0,12.02,0.0
2016,8,16,6,0,361.0,30.0,0.7,10.0,66.0,24.38,15.27
2016,8,16,6,15,459.0,39.0,0.65,10.5,113.5,44.23,23.82
2016,8,16,6,30,557.0,48.0,0.6,11.0,161.0,93.59,51.74
2016,8,16,6,45,617.5,54.5,0.55,12.0,214.0,147.2,92.25
2016,8,16,7,0,678.0,61.0,0.5,13.0,267.0,209.76,144.37
2016,8,16,7,15,719.0,66.0,0.5,13.5,321.5,270.5,197.28
2016,8,16,7,30,760.0,71.0,0.5,14.0,376.0,335.44,253.01
2016,8,16,7,45,789.0,75.0,0.5,15.0,429.5,398.39,305.28
2016,8,16,8,0,818.0,79.0,0.5,16.0,483.0,463.38,356.87
2016,8,16,8,15,839.5,82.0,0.5,16.5,534.0,525.14,404.57
2016,8,16,8,30,861.0,85.0,0.5,17.0,585.0,585.63,449.41
2016,8,16,8,45,876.5,88.0,0.55,18.0,632.5,643.63,490.38
2016,8,16,9,0,892.0,91.0,0.6,19.0,680.0,700.81,529.19
2016,8,16,9,15,904.0,93.0,0.6,19.5,722.5,753.32,562.81
2016,8,16,9,30,916.0,95.0,0.6,20.0,765.0,804.09,593.49
2016,8,16,9,45,918.0,100.5,0.65,20.5,799.5,848.39,620.23
2016,8,16,10,0,920.0,106.0,0.7,21.0,834.0,889.66,644.76
2016,8,16,10,15,927.0,107.5,0.75,21.5,864.0,928.03,667.22
2016,8,16,10,30,934.0,109.0,0.8,22.0,894.0,963.36,687.61
2016,8,16,10,45,938.5,110.0,0.9,22.5,917.0,992.64,705.15
2016,8,16,11,0,943.0,111.0,1.0,23.0,940.0,1018.41,720.57
2016,8,16,11,15,946.5,112.0,1.05,23.0,955.5,1039.58,733.63
2016,8,16,11,30,950.0,113.0,1.1,23.0,971.0,1056.96,744.53
2016,8,16,11,45,951.5,113.0,1.15,23.5,978.0,1067.48,749.94
2016,8,16,12,0,953.0,113.0,1.2,24.0,985.0,1074.04,753.14
2016,8,16,12,15,953.0,113.0,1.2,24.0,984.5,1075.11,753.66
2016,8,16,12,30,953.0,113.0,1.2,24.0,984.0,1072.18,751.96
2016,8,16,12,45,938.0,120.5,1.25,24.5,970.5,1058.03,743.13
2016,8,16,13,0,923.0,128.0,1.3,25.0,957.0,1040.18,732.23
2016,8,16,13,15,919.0,127.0,1.3,25.0,940.0,1020.94,721.12
2016,8,16,13,30,915.0,126.0,1.3,25.0,923.0,998.09,707.83
2016,8,16,13,45,911.5,123.5,1.3,25.0,899.5,970.69,691.75
2016,8,16,14,0,908.0,121.0,1.3,25.0,876.0,939.88,673.53
2016,8,16,14,15,900.0,119.5,1.25,24.5,844.0,902.94,651.88
2016,8,16,14,30,892.0,118.0,1.2,24.0,812.0,863.19,628.28
2016,8,16,14,45,883.5,114.5,1.2,24.0,775.0,818.46,600.64
2016,8,16,15,0,875.0,111.0,1.2,24.0,738.0,771.4,571.13
2016,8,16,15,15,861.0,108.5,1.2,23.5,694.0,723.4,540.89
2016,8,16,15,30,847.0,106.0,1.2,23.0,650.0,669.34,504.36
2016,8,16,15,45,831.0,102.0,1.2,23.0,602.5,611.51,463.04
2016,8,16,16,0,815.0,98.0,1.2,23.0,555.0,553.18,419.97
2016,8,16,16,15,790.5,94.0,1.15,22.5,503.0,490.44,372.59
2016,8,16,16,30,766.0,90.0,1.1,22.0,451.0,428.76,324.23
2016,8,16,16,45,735.0,84.0,1.1,21.5,398.0,363.0,271.29
2016,8,16,17,0,704.0,78.0,1.1,21.0,345.0,300.59,219.18
2016,8,16,17,15,657.5,72.0,1.1,20.0,291.0,237.13,165.95
2016,8,16,17,30,611.0,66.0,1.1,19.0,237.0,178.76,116.93
2016,8,16,17,45,543.5,57.5,1.1,18.0,185.5,120.85,71.52
2016,8,16,18,0,476.0,49.0,1.1,17.0,134.0,71.36,38.42
2016,8,16,18,15,366.0,37.0,1.05,16.0,89.5,29.81,20.05
2016,8,16,18,30,256.0,25.0,1.0,15.0,45.0,20.56,9.59
2016,8,16,18,45,128.0,12.5,0.95,14.0,22.5,11.37,0.0
2016,8,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,16.5,0.75,10.0,29.0,13.02,0.0
2016,8,17,6,0,257.0,33.0,0.7,11.0,58.0,27.13,17.4
2016,8,17,6,15,353.5,45.0,0.7,11.5,102.5,47.24,27.97
2016,8,17,6,30,450.0,57.0,0.7,12.0,147.0,92.57,54.96
2016,8,17,6,45,511.5,66.0,0.7,13.0,197.5,142.01,92.32
2016,8,17,7,0,573.0,75.0,0.7,14.0,248.0,199.04,139.43
2016,8,17,7,15,618.0,82.0,0.65,14.5,300.5,256.8,189.07
2016,8,17,7,30,663.0,89.0,0.6,15.0,353.0,319.42,242.08
2016,8,17,7,45,693.0,95.0,0.6,15.5,404.5,379.52,292.15
2016,8,17,8,0,723.0,101.0,0.6,16.0,456.0,441.96,342.24
2016,8,17,8,15,747.5,105.5,0.6,16.5,506.5,502.06,388.71
2016,8,17,8,30,772.0,110.0,0.6,17.0,557.0,563.03,434.0
2016,8,17,8,45,788.0,114.5,0.65,18.0,602.5,619.17,473.78
2016,8,17,9,0,804.0,119.0,0.7,19.0,648.0,674.79,511.75
2016,8,17,9,15,818.0,122.0,0.75,19.5,690.0,726.61,546.88
2016,8,17,9,30,832.0,125.0,0.8,20.0,732.0,777.1,579.13
2016,8,17,9,45,840.0,129.0,0.85,21.0,767.5,822.19,605.71
2016,8,17,10,0,848.0,133.0,0.9,22.0,803.0,864.95,630.35
2016,8,17,10,15,856.0,135.0,0.95,22.5,832.5,903.11,652.91
2016,8,17,10,30,864.0,137.0,1.0,23.0,862.0,929.59,667.93
2016,8,17,10,45,867.0,140.0,1.05,23.5,884.0,957.65,684.05
2016,8,17,11,0,870.0,143.0,1.1,24.0,906.0,982.38,698.01
2016,8,17,11,15,874.0,144.0,1.1,24.0,921.0,1002.7,709.74
2016,8,17,11,30,878.0,145.0,1.1,24.0,936.0,1019.54,719.42
2016,8,17,11,45,876.0,147.5,1.15,24.0,942.0,1028.31,725.23
2016,8,17,12,0,874.0,150.0,1.2,24.0,948.0,1033.37,728.98
2016,8,17,12,15,873.5,150.5,1.2,24.0,947.0,1034.28,729.44
2016,8,17,12,30,873.0,151.0,1.2,24.0,946.0,1031.52,727.82
2016,8,17,12,45,883.0,143.0,1.25,24.5,941.0,1027.17,724.9
2016,8,17,13,0,893.0,135.0,1.3,25.0,936.0,1018.87,719.65
2016,8,17,13,15,889.0,134.0,1.3,24.5,919.0,1000.02,709.95
2016,8,17,13,30,885.0,133.0,1.3,24.0,902.0,977.67,698.2
2016,8,17,13,45,880.5,130.5,1.3,24.0,878.0,949.98,681.75
2016,8,17,14,0,876.0,128.0,1.3,24.0,854.0,919.04,663.24
2016,8,17,14,15,867.5,126.5,1.3,23.5,822.5,882.57,642.34
2016,8,17,14,30,859.0,125.0,1.3,23.0,791.0,850.12,623.86
2016,8,17,14,45,850.0,121.5,1.3,23.0,754.0,805.35,595.76
2016,8,17,15,0,841.0,118.0,1.3,23.0,717.0,758.4,565.95
2016,8,17,15,15,826.0,115.0,1.25,22.5,673.5,705.83,531.32
2016,8,17,15,30,811.0,112.0,1.2,22.0,630.0,652.12,494.28
2016,8,17,15,45,794.5,107.0,1.2,22.0,583.5,594.67,452.95
2016,8,17,16,0,778.0,102.0,1.2,22.0,537.0,536.86,409.99
2016,8,17,16,15,752.5,98.0,1.15,21.5,486.0,475.55,363.39
2016,8,17,16,30,727.0,94.0,1.1,21.0,435.0,414.79,315.51
2016,8,17,16,45,696.0,87.5,1.05,20.5,382.5,351.53,264.11
2016,8,17,17,0,665.0,81.0,1.0,20.0,330.0,290.9,213.23
2016,8,17,17,15,616.5,74.5,0.95,19.0,277.5,228.79,161.1
2016,8,17,17,30,568.0,68.0,0.9,18.0,225.0,172.08,113.57
2016,8,17,17,45,500.0,58.5,0.85,17.0,175.0,115.92,69.57
2016,8,17,18,0,432.0,49.0,0.8,16.0,125.0,68.29,37.58
2016,8,17,18,15,322.5,37.0,0.7,15.0,82.5,29.89,20.15
2016,8,17,18,30,213.0,25.0,0.6,14.0,40.0,20.68,8.94
2016,8,17,18,45,106.5,12.5,0.55,13.5,20.0,11.37,0.0
2016,8,17,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.5,0.65,10.5,24.0,13.0,0.0
2016,8,18,6,0,164.0,33.0,0.6,11.0,48.0,25.7,16.06
2016,8,18,6,15,246.5,50.0,0.6,11.5,90.0,47.25,29.8
2016,8,18,6,30,329.0,67.0,0.6,12.0,132.0,88.74,56.61
2016,8,18,6,45,385.0,81.0,0.6,12.5,179.5,134.12,91.48
2016,8,18,7,0,441.0,95.0,0.6,13.0,227.0,186.5,134.69
2016,8,18,7,15,487.5,105.5,0.6,13.5,277.5,239.77,179.9
2016,8,18,7,30,534.0,116.0,0.6,14.0,328.0,298.25,229.02
2016,8,18,7,45,563.0,126.5,0.6,15.0,377.5,357.99,277.73
2016,8,18,8,0,592.0,137.0,0.6,16.0,427.0,417.14,324.21
2016,8,18,8,15,619.5,144.0,0.6,16.5,475.5,474.4,368.22
2016,8,18,8,30,647.0,151.0,0.6,17.0,524.0,533.31,411.87
2016,8,18,8,45,662.0,159.0,0.65,18.0,568.0,586.65,449.6
2016,8,18,9,0,677.0,167.0,0.7,19.0,612.0,639.73,485.87
2016,8,18,9,15,693.5,172.0,0.75,19.5,652.5,690.39,520.35
2016,8,18,9,30,710.0,177.0,0.8,20.0,693.0,740.32,553.48
2016,8,18,9,45,700.0,192.5,0.85,20.5,722.5,778.35,577.37
2016,8,18,10,0,690.0,208.0,0.9,21.0,752.0,813.12,598.75
2016,8,18,10,15,700.0,211.5,0.95,21.0,781.0,850.26,623.08
2016,8,18,10,30,710.0,215.0,1.0,21.0,810.0,885.26,645.41
2016,8,18,10,45,718.0,217.5,1.1,21.5,832.0,915.03,663.73
2016,8,18,11,0,726.0,220.0,1.2,22.0,854.0,942.15,680.35
2016,8,18,11,15,730.5,221.5,1.2,22.0,868.5,962.02,692.09
2016,8,18,11,30,735.0,223.0,1.2,22.0,883.0,978.79,702.01
2016,8,18,11,45,729.5,228.0,1.3,22.5,888.0,985.97,706.35
2016,8,18,12,0,724.0,233.0,1.4,23.0,893.0,989.73,708.7
2016,8,18,12,15,724.0,233.0,1.4,22.5,892.0,990.53,710.49
2016,8,18,12,30,724.0,233.0,1.4,22.0,891.0,987.96,710.33
2016,8,18,12,45,713.5,237.0,1.4,22.0,880.0,975.7,702.82
2016,8,18,13,0,703.0,241.0,1.4,22.0,869.0,960.32,693.54
2016,8,18,13,15,698.0,239.0,1.4,22.0,853.0,941.31,682.04
2016,8,18,13,30,693.0,237.0,1.4,22.0,837.0,919.39,668.72
2016,8,18,13,45,687.5,232.5,1.4,22.0,814.0,891.75,651.51
2016,8,18,14,0,682.0,228.0,1.4,22.0,791.0,861.53,632.52
2016,8,18,14,15,671.5,224.0,1.35,21.5,760.5,825.06,609.71
2016,8,18,14,30,661.0,220.0,1.3,21.0,730.0,786.67,585.31
2016,8,18,14,45,646.0,214.5,1.3,21.0,693.5,741.6,555.4
2016,8,18,15,0,631.0,209.0,1.3,21.0,657.0,695.44,524.22
2016,8,18,15,15,613.0,202.5,1.25,20.5,615.5,645.43,490.18
2016,8,18,15,30,595.0,196.0,1.2,20.0,574.0,591.45,452.55
2016,8,18,15,45,569.0,188.5,1.2,20.0,528.0,535.78,412.09
2016,8,18,16,0,543.0,181.0,1.2,20.0,482.0,481.32,371.42
2016,8,18,16,15,513.5,170.0,1.15,19.5,433.5,423.37,327.47
2016,8,18,16,30,484.0,159.0,1.1,19.0,385.0,367.71,283.98
2016,8,18,16,45,441.5,147.0,1.05,18.5,334.0,308.86,236.98
2016,8,18,17,0,399.0,135.0,1.0,18.0,283.0,254.46,192.58
2016,8,18,17,15,353.5,118.5,0.95,17.0,234.0,200.06,148.08
2016,8,18,17,30,308.0,102.0,0.9,16.0,185.0,149.53,106.77
2016,8,18,17,45,247.0,81.5,0.85,15.5,139.0,101.81,69.34
2016,8,18,18,0,186.0,61.0,0.8,15.0,93.0,62.15,40.65
2016,8,18,18,15,93.0,41.5,0.75,14.0,57.5,32.95,22.78
2016,8,18,18,30,0.0,22.0,0.7,13.0,22.0,19.06,6.82
2016,8,18,18,45,0.0,11.0,0.65,12.5,11.0,10.01,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,14.0,0.85,10.5,18.5,11.6,0.0
2016,8,19,6,0,95.0,28.0,0.8,11.0,37.0,22.74,13.41
2016,8,19,6,15,156.0,50.0,0.8,11.5,76.0,45.58,29.98
2016,8,19,6,30,217.0,72.0,0.8,12.0,115.0,82.53,55.94
2016,8,19,6,45,270.5,92.0,0.8,12.5,161.5,124.91,88.91
2016,8,19,7,0,324.0,112.0,0.8,13.0,208.0,174.24,129.31
2016,8,19,7,15,367.5,128.0,0.75,13.5,256.5,226.76,173.21
2016,8,19,7,30,411.0,144.0,0.7,14.0,305.0,282.3,219.13
2016,8,19,7,45,448.0,156.0,0.65,14.5,355.0,336.34,263.02
2016,8,19,8,0,485.0,168.0,0.6,15.0,405.0,394.04,308.43
2016,8,19,8,15,513.0,178.5,0.6,15.5,452.5,448.97,350.57
2016,8,19,8,30,541.0,189.0,0.6,16.0,500.0,505.89,392.82
2016,8,19,8,45,564.0,197.0,0.65,17.0,544.5,558.91,430.56
2016,8,19,9,0,587.0,205.0,0.7,18.0,589.0,612.72,467.69
2016,8,19,9,15,604.5,212.0,0.7,18.5,629.5,665.88,503.44
2016,8,19,9,30,622.0,219.0,0.7,19.0,670.0,715.03,535.53
2016,8,19,9,45,611.5,237.0,0.7,19.5,698.5,751.28,557.59
2016,8,19,10,0,601.0,255.0,0.7,20.0,727.0,781.62,575.43
2016,8,19,10,15,611.5,259.5,0.75,20.5,755.5,820.44,599.79
2016,8,19,10,30,622.0,264.0,0.8,21.0,784.0,854.57,620.72
2016,8,19,10,45,629.5,268.0,0.85,21.5,805.5,883.38,638.02
2016,8,19,11,0,637.0,272.0,0.9,22.0,827.0,909.78,653.72
2016,8,19,11,15,642.0,274.0,0.95,22.0,841.5,929.28,666.28
2016,8,19,11,30,647.0,276.0,1.0,22.0,856.0,945.98,677.18
2016,8,19,11,45,651.5,275.5,1.05,22.5,863.5,956.84,683.25
2016,8,19,12,0,656.0,275.0,1.1,23.0,871.0,964.67,687.53
2016,8,19,12,15,656.0,274.5,1.15,23.0,870.0,964.87,688.41
2016,8,19,12,30,656.0,274.0,1.2,23.0,869.0,961.94,687.48
2016,8,19,12,45,649.0,275.0,1.25,23.0,858.5,950.4,681.07
2016,8,19,13,0,642.0,276.0,1.3,23.0,848.0,935.91,672.9
2016,8,19,13,15,636.5,273.0,1.3,23.0,831.5,916.23,660.81
2016,8,19,13,30,631.0,270.0,1.3,23.0,815.0,893.84,647.03
2016,8,19,13,45,632.5,261.0,1.35,23.0,794.0,869.64,632.93
2016,8,19,14,0,634.0,252.0,1.4,23.0,773.0,842.67,616.85
2016,8,19,14,15,622.5,247.0,1.4,22.5,742.5,805.65,594.19
2016,8,19,14,30,611.0,242.0,1.4,22.0,712.0,766.93,570.06
2016,8,19,14,45,603.0,232.5,1.4,22.0,677.5,725.29,542.56
2016,8,19,15,0,595.0,223.0,1.4,22.0,643.0,678.69,511.2
2016,8,19,15,15,576.0,215.0,1.4,21.5,601.5,628.16,477.11
2016,8,19,15,30,557.0,207.0,1.4,21.0,560.0,577.65,442.1
2016,8,19,15,45,534.5,197.0,1.4,21.0,515.0,523.42,402.58
2016,8,19,16,0,512.0,187.0,1.4,21.0,470.0,470.17,362.76
2016,8,19,16,15,482.5,175.5,1.3,20.0,421.5,413.35,320.05
2016,8,19,16,30,453.0,164.0,1.2,19.0,373.0,358.89,277.86
2016,8,19,16,45,414.0,150.0,1.2,18.5,323.5,301.26,231.88
2016,8,19,17,0,375.0,136.0,1.2,18.0,274.0,247.75,188.18
2016,8,19,17,15,330.0,118.5,1.15,17.0,225.5,191.59,142.21
2016,8,19,17,30,285.0,101.0,1.1,16.0,177.0,144.18,103.42
2016,8,19,17,45,228.5,80.0,1.1,15.5,132.0,98.08,67.08
2016,8,19,18,0,172.0,59.0,1.1,15.0,87.0,59.52,38.93
2016,8,19,18,15,114.5,37.0,1.05,14.5,53.0,29.66,19.78
2016,8,19,18,30,57.0,15.0,1.0,14.0,19.0,12.49,1.55
2016,8,19,18,45,28.5,7.5,0.95,13.5,9.5,6.82,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,13.5,0.6,10.5,17.5,12.28,0.0
2016,8,20,6,0,96.0,27.0,0.5,11.0,35.0,21.97,12.63
2016,8,20,6,15,157.5,49.0,0.5,11.5,74.0,45.07,29.42
2016,8,20,6,30,219.0,71.0,0.5,12.0,113.0,82.25,55.55
2016,8,20,6,45,274.0,90.0,0.5,12.5,159.0,124.22,88.09
2016,8,20,7,0,329.0,109.0,0.5,13.0,205.0,175.43,129.9
2016,8,20,7,15,372.5,124.5,0.45,13.5,254.0,225.79,171.86
2016,8,20,7,30,416.0,140.0,0.4,14.0,303.0,281.23,217.47
2016,8,20,7,45,454.0,151.5,0.4,14.5,352.5,335.55,261.47
2016,8,20,8,0,492.0,163.0,0.4,15.0,402.0,393.63,307.15
2016,8,20,8,15,519.5,173.0,0.45,15.5,449.0,448.23,349.19
2016,8,20,8,30,547.0,183.0,0.5,16.0,496.0,504.74,391.41
2016,8,20,8,45,572.5,189.5,0.55,17.0,541.5,558.17,429.42
2016,8,20,9,0,598.0,196.0,0.6,18.0,587.0,616.64,469.7
2016,8,20,9,15,615.5,202.5,0.6,18.5,627.0,666.19,502.83
2016,8,20,9,30,633.0,209.0,0.6,19.0,667.0,715.31,534.82
2016,8,20,9,45,681.0,196.0,0.65,19.5,710.5,769.32,570.84
2016,8,20,10,0,729.0,183.0,0.7,20.0,754.0,823.86,605.98
2016,8,20,10,15,738.5,186.0,0.75,20.5,782.5,861.17,628.24
2016,8,20,10,30,748.0,189.0,0.8,21.0,811.0,896.18,649.05
2016,8,20,10,45,761.0,187.0,0.9,21.5,835.0,926.74,667.81
2016,8,20,11,0,774.0,185.0,1.0,22.0,859.0,948.01,680.71
2016,8,20,11,15,778.0,186.5,1.05,22.0,873.0,967.71,693.19
2016,8,20,11,30,782.0,188.0,1.1,22.0,887.0,984.16,703.73
2016,8,20,11,45,791.0,184.0,1.15,22.5,896.0,996.8,710.66
2016,8,20,12,0,800.0,180.0,1.2,23.0,905.0,1006.04,715.6
2016,8,20,12,15,800.0,180.0,1.2,23.0,904.0,1006.76,715.9
2016,8,20,12,30,800.0,180.0,1.2,23.0,903.0,1003.93,714.24
2016,8,20,12,45,795.5,180.5,1.3,23.0,893.5,993.61,709.76
2016,8,20,13,0,791.0,181.0,1.4,23.0,884.0,979.88,703.21
2016,8,20,13,15,786.5,179.5,1.4,22.5,867.5,960.84,693.13
2016,8,20,13,30,782.0,178.0,1.4,22.0,851.0,938.6,681.07
2016,8,20,13,45,780.5,173.0,1.45,22.0,829.0,912.59,665.96
2016,8,20,14,0,779.0,168.0,1.5,22.0,807.0,883.49,648.76
2016,8,20,14,15,769.5,165.5,1.5,21.5,776.0,847.0,627.16
2016,8,20,14,30,760.0,163.0,1.5,21.0,745.0,812.19,606.49
2016,8,20,14,45,749.0,158.5,1.5,21.0,709.0,767.68,577.75
2016,8,20,15,0,738.0,154.0,1.5,21.0,673.0,721.46,546.44
2016,8,20,15,15,721.5,149.5,1.45,20.5,631.0,669.97,511.22
2016,8,20,15,30,705.0,145.0,1.4,20.0,589.0,617.8,474.6
2016,8,20,15,45,683.0,139.5,1.4,20.0,542.5,560.95,432.98
2016,8,20,16,0,661.0,134.0,1.4,20.0,496.0,504.61,390.5
2016,8,20,16,15,632.5,127.5,1.3,19.5,446.5,444.94,344.45
2016,8,20,16,30,604.0,121.0,1.2,19.0,397.0,387.15,298.44
2016,8,20,16,45,565.0,112.5,1.2,18.5,346.0,325.78,248.71
2016,8,20,17,0,526.0,104.0,1.2,18.0,295.0,265.29,198.41
2016,8,20,17,15,475.0,93.5,1.15,17.0,245.0,207.44,150.07
2016,8,20,17,30,424.0,83.0,1.1,16.0,195.0,155.51,106.87
2016,8,20,17,45,353.5,69.0,1.05,15.5,148.0,104.34,66.79
2016,8,20,18,0,283.0,55.0,1.0,15.0,101.0,62.13,37.63
2016,8,20,18,15,194.0,37.0,0.95,14.0,63.0,28.72,18.9
2016,8,20,18,30,105.0,19.0,0.9,13.0,25.0,14.91,1.42
2016,8,20,18,45,52.5,9.5,0.9,12.5,12.5,8.64,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,0.8,10.5,20.0,13.19,0.0
2016,8,21,6,0,125.0,29.0,0.8,11.0,40.0,22.57,12.91
2016,8,21,6,15,200.5,48.0,0.8,11.5,79.5,45.29,28.58
2016,8,21,6,30,276.0,67.0,0.8,12.0,119.0,85.2,55.61
2016,8,21,6,45,337.5,82.5,0.85,12.5,166.5,129.71,89.98
2016,8,21,7,0,399.0,98.0,0.9,13.0,214.0,182.0,133.05
2016,8,21,7,15,445.5,110.0,0.85,13.5,263.5,234.35,177.48
2016,8,21,7,30,492.0,122.0,0.8,14.0,313.0,292.01,225.86
2016,8,21,7,45,530.5,131.0,0.75,14.5,363.5,348.58,272.42
2016,8,21,8,0,569.0,140.0,0.7,15.0,414.0,408.81,320.33
2016,8,21,8,15,597.0,147.5,0.7,15.5,462.5,469.47,367.12
2016,8,21,8,30,625.0,155.0,0.7,16.0,511.0,528.17,410.87
2016,8,21,8,45,649.5,160.0,0.7,17.0,556.5,583.65,450.02
2016,8,21,9,0,674.0,165.0,0.7,18.0,602.0,639.78,488.18
2016,8,21,9,15,691.0,169.5,0.7,18.5,643.0,690.27,522.01
2016,8,21,9,30,708.0,174.0,0.7,19.0,684.0,740.05,554.43
2016,8,21,9,45,710.0,184.0,0.75,19.5,716.5,782.24,581.37
2016,8,21,10,0,712.0,194.0,0.8,20.0,749.0,822.07,606.29
2016,8,21,10,15,722.0,197.0,0.85,20.0,778.5,859.35,630.06
2016,8,21,10,30,732.0,200.0,0.9,20.0,808.0,894.41,652.25
2016,8,21,10,45,742.0,200.5,0.95,20.5,831.0,924.44,669.9
2016,8,21,11,0,752.0,201.0,1.0,21.0,854.0,951.79,685.82
2016,8,21,11,15,756.5,202.5,1.05,21.0,868.5,971.95,698.55
2016,8,21,11,30,761.0,204.0,1.1,21.0,883.0,988.92,709.44
2016,8,21,11,45,766.5,203.0,1.15,21.5,891.0,1000.94,716.01
2016,8,21,12,0,772.0,202.0,1.2,22.0,899.0,1009.55,720.59
2016,8,21,12,15,771.5,202.0,1.2,22.0,897.5,1009.71,720.55
2016,8,21,12,30,771.0,202.0,1.2,22.0,896.0,1006.34,718.55
2016,8,21,12,45,784.5,191.0,1.3,22.0,891.5,994.14,712.9
2016,8,21,13,0,798.0,180.0,1.4,22.0,887.0,986.68,710.32
2016,8,21,13,15,793.0,178.5,1.4,21.5,870.0,966.96,699.72
2016,8,21,13,30,788.0,177.0,1.4,21.0,853.0,944.04,687.21
2016,8,21,13,45,781.0,174.5,1.45,21.0,828.5,915.21,670.27
2016,8,21,14,0,774.0,172.0,1.5,21.0,804.0,883.56,651.38
2016,8,21,14,15,763.5,169.0,1.5,20.5,772.5,850.44,631.97
2016,8,21,14,30,753.0,166.0,1.5,20.0,741.0,809.98,607.38
2016,8,21,14,45,739.5,162.5,1.5,20.0,704.0,764.68,577.84
