Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,15,0,726.0,159.0,1.5,20.0,667.0,717.9,545.95
2016,8,21,15,15,708.0,154.5,1.45,19.5,624.5,665.76,510.11
2016,8,21,15,30,690.0,150.0,1.4,19.0,582.0,613.12,472.98
2016,8,21,15,45,666.5,144.5,1.4,18.5,535.0,556.0,431.79
2016,8,21,16,0,643.0,139.0,1.4,18.0,488.0,499.59,389.74
2016,8,21,16,15,613.5,131.5,1.35,17.5,438.5,439.34,343.14
2016,8,21,16,30,584.0,124.0,1.3,17.0,389.0,381.15,296.64
2016,8,21,16,45,543.5,115.5,1.3,16.5,338.5,320.34,246.93
2016,8,21,17,0,503.0,107.0,1.3,16.0,288.0,260.65,196.92
2016,8,21,17,15,451.5,95.5,1.3,15.0,238.0,203.13,148.61
2016,8,21,17,30,400.0,84.0,1.3,14.0,188.0,151.66,105.55
2016,8,21,17,45,330.0,69.0,1.35,13.5,142.0,101.21,65.76
2016,8,21,18,0,260.0,54.0,1.4,13.0,96.0,59.72,36.71
2016,8,21,18,15,174.0,35.5,1.35,12.5,59.0,27.57,17.88
2016,8,21,18,30,88.0,17.0,1.3,12.0,22.0,13.34,0.0
2016,8,21,18,45,44.0,8.5,1.3,12.0,11.0,7.73,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,21.0,14.0,1.1,10.5,16.0,12.73,0.0
2016,8,22,6,0,42.0,28.0,1.1,11.0,32.0,23.39,13.32
2016,8,22,6,15,87.5,49.5,1.1,11.0,64.0,44.17,29.89
2016,8,22,6,30,133.0,71.0,1.1,11.0,96.0,74.35,52.55
2016,8,22,6,45,166.0,92.5,1.1,11.5,134.0,109.94,81.32
2016,8,22,7,0,199.0,114.0,1.1,12.0,172.0,149.68,114.45
2016,8,22,7,15,233.0,131.0,1.0,12.5,212.0,189.91,148.17
2016,8,22,7,30,267.0,148.0,0.9,13.0,252.0,234.2,184.97
2016,8,22,7,45,277.0,170.5,0.85,13.5,291.5,277.7,220.78
2016,8,22,8,0,287.0,193.0,0.8,14.0,331.0,322.16,256.2
2016,8,22,8,15,290.0,216.0,0.8,14.5,368.5,364.24,288.79
2016,8,22,8,30,293.0,239.0,0.8,15.0,406.0,406.24,320.29
2016,8,22,8,45,491.0,197.5,0.8,16.0,504.0,516.9,403.79
2016,8,22,9,0,689.0,156.0,0.8,17.0,602.0,642.44,494.26
2016,8,22,9,15,705.5,160.0,0.8,17.5,642.5,692.7,527.38
2016,8,22,9,30,722.0,164.0,0.8,18.0,683.0,742.15,559.84
2016,8,22,9,45,716.5,177.0,0.85,18.5,713.5,781.87,585.15
2016,8,22,10,0,711.0,190.0,0.9,19.0,744.0,818.63,607.98
2016,8,22,10,15,721.0,193.0,0.95,19.5,772.5,855.85,630.7
2016,8,22,10,30,731.0,196.0,1.0,20.0,801.0,890.84,651.74
2016,8,22,10,45,740.5,196.5,1.05,20.5,823.5,920.33,669.11
2016,8,22,11,0,750.0,197.0,1.1,21.0,846.0,947.12,684.75
2016,8,22,11,15,754.5,198.5,1.15,21.0,860.5,967.2,697.46
2016,8,22,11,30,759.0,200.0,1.2,21.0,875.0,984.09,708.32
2016,8,22,11,45,764.5,198.5,1.25,21.0,882.5,995.5,715.87
2016,8,22,12,0,770.0,197.0,1.3,21.0,890.0,995.23,716.25
2016,8,22,12,15,770.0,196.5,1.3,21.0,889.0,995.32,716.3
2016,8,22,12,30,770.0,196.0,1.3,21.0,888.0,991.96,714.28
2016,8,22,12,45,739.0,212.0,1.35,21.0,870.5,979.69,707.61
2016,8,22,13,0,708.0,228.0,1.4,21.0,853.0,956.11,693.85
2016,8,22,13,15,703.0,226.0,1.4,20.5,836.5,936.76,683.49
2016,8,22,13,30,698.0,224.0,1.4,20.0,820.0,914.48,671.15
2016,8,22,13,45,696.0,218.0,1.45,20.0,798.0,888.15,655.55
2016,8,22,14,0,694.0,212.0,1.5,20.0,776.0,859.02,638.03
2016,8,22,14,15,683.0,208.0,1.5,19.5,745.5,821.5,614.79
2016,8,22,14,30,672.0,204.0,1.5,19.0,715.0,782.06,589.88
2016,8,22,14,45,662.5,196.5,1.5,19.0,679.5,738.68,560.77
2016,8,22,15,0,653.0,189.0,1.5,19.0,644.0,693.78,530.04
2016,8,22,15,15,634.5,183.0,1.45,18.5,602.5,642.74,494.71
2016,8,22,15,30,616.0,177.0,1.4,18.0,561.0,591.46,458.34
2016,8,22,15,45,596.0,168.5,1.4,18.0,516.0,536.97,418.12
2016,8,22,16,0,576.0,160.0,1.4,18.0,471.0,479.14,374.34
2016,8,22,16,15,546.0,151.0,1.35,17.5,422.5,421.02,329.42
2016,8,22,16,30,516.0,142.0,1.3,17.0,374.0,365.18,284.89
2016,8,22,16,45,479.5,130.5,1.3,16.5,325.0,307.18,237.61
2016,8,22,17,0,443.0,119.0,1.3,16.0,276.0,252.9,192.19
2016,8,22,17,15,393.0,104.5,1.25,15.0,227.0,196.57,145.18
2016,8,22,17,30,343.0,90.0,1.2,14.0,178.0,146.24,103.38
2016,8,22,17,45,281.0,72.5,1.15,13.5,133.5,98.13,65.27
2016,8,22,18,0,219.0,55.0,1.1,13.0,89.0,58.05,36.62
2016,8,22,18,15,142.0,35.0,1.0,12.5,53.5,28.11,18.15
2016,8,22,18,30,65.0,15.0,0.9,12.0,18.0,12.44,0.0
2016,8,22,18,45,32.5,7.5,0.85,12.0,9.0,6.82,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,14.0,0.8,10.5,20.5,12.73,0.0
2016,8,23,6,0,151.0,28.0,0.8,11.0,41.0,21.89,11.85
2016,8,23,6,15,239.5,44.5,0.75,11.5,81.5,44.45,26.73
2016,8,23,6,30,328.0,61.0,0.7,12.0,122.0,86.16,54.09
2016,8,23,6,45,394.0,73.5,0.7,13.0,170.0,132.17,89.34
2016,8,23,7,0,460.0,86.0,0.7,14.0,218.0,186.42,133.89
2016,8,23,7,15,508.0,96.0,0.65,14.5,268.5,244.02,182.77
2016,8,23,7,30,556.0,106.0,0.6,15.0,319.0,304.55,233.43
2016,8,23,7,45,594.0,112.5,0.6,15.5,370.0,362.72,281.37
2016,8,23,8,0,632.0,119.0,0.6,16.0,421.0,424.34,330.44
2016,8,23,8,15,659.0,125.0,0.6,16.5,470.0,482.76,375.42
2016,8,23,8,30,686.0,131.0,0.6,17.0,519.0,542.67,419.83
2016,8,23,8,45,708.5,135.0,0.65,17.5,564.5,598.84,460.52
2016,8,23,9,0,731.0,139.0,0.7,18.0,610.0,655.31,500.2
2016,8,23,9,15,747.0,142.5,0.7,18.5,651.0,706.47,534.4
2016,8,23,9,30,763.0,146.0,0.7,19.0,692.0,753.84,564.94
2016,8,23,9,45,750.0,162.0,0.75,19.5,721.5,795.12,590.46
2016,8,23,10,0,737.0,178.0,0.8,20.0,751.0,829.89,611.47
2016,8,23,10,15,747.0,181.0,0.8,20.5,780.0,867.87,633.61
2016,8,23,10,30,757.0,184.0,0.8,21.0,809.0,903.54,653.91
2016,8,23,10,45,766.5,184.5,0.85,21.5,831.5,933.58,671.38
2016,8,23,11,0,776.0,185.0,0.9,22.0,854.0,954.01,682.82
2016,8,23,11,15,780.5,186.0,0.95,22.0,869.0,973.64,695.24
2016,8,23,11,30,785.0,187.0,1.0,22.0,884.0,990.02,705.72
2016,8,23,11,45,790.5,185.5,1.05,22.5,891.5,1001.55,711.97
2016,8,23,12,0,796.0,184.0,1.1,23.0,899.0,1009.63,716.23
2016,8,23,12,15,796.0,184.0,1.1,23.0,898.0,1010.16,716.43
2016,8,23,12,30,796.0,184.0,1.1,23.0,897.0,1007.14,714.66
2016,8,23,12,45,809.5,173.5,1.15,23.0,892.5,1003.44,713.56
2016,8,23,13,0,823.0,163.0,1.2,23.0,888.0,995.79,710.09
2016,8,23,13,15,818.5,162.0,1.2,23.0,871.0,976.53,698.63
2016,8,23,13,30,814.0,161.0,1.2,23.0,854.0,953.95,685.27
2016,8,23,13,45,809.5,157.5,1.25,23.0,830.5,925.63,669.07
2016,8,23,14,0,805.0,154.0,1.3,23.0,807.0,894.28,650.83
2016,8,23,14,15,795.5,151.5,1.3,22.5,775.5,856.75,628.94
2016,8,23,14,30,786.0,149.0,1.3,22.0,744.0,816.85,605.23
2016,8,23,14,45,775.0,145.0,1.35,22.0,707.0,772.11,577.35
2016,8,23,15,0,764.0,141.0,1.4,22.0,670.0,728.01,548.83
2016,8,23,15,15,747.5,137.0,1.4,21.5,627.5,675.7,513.68
2016,8,23,15,30,731.0,133.0,1.4,21.0,585.0,622.66,476.98
2016,8,23,15,45,711.0,127.5,1.4,21.0,538.5,565.57,435.28
2016,8,23,16,0,691.0,122.0,1.4,21.0,492.0,508.73,392.49
2016,8,23,16,15,662.0,116.0,1.35,20.0,442.0,447.57,346.2
2016,8,23,16,30,633.0,110.0,1.3,19.0,392.0,388.3,299.6
2016,8,23,16,45,597.0,101.5,1.3,18.5,341.0,326.3,248.91
2016,8,23,17,0,561.0,93.0,1.3,18.0,290.0,267.75,199.58
2016,8,23,17,15,508.0,83.5,1.25,17.0,239.5,207.88,149.23
2016,8,23,17,30,455.0,74.0,1.2,16.0,189.0,154.25,104.4
2016,8,23,17,45,382.5,61.5,1.2,15.5,142.0,100.19,62.05
2016,8,23,18,0,310.0,49.0,1.2,15.0,95.0,57.55,33.23
2016,8,23,18,15,206.5,32.5,1.15,14.5,58.0,25.38,15.46
2016,8,23,18,30,103.0,16.0,1.1,14.0,21.0,12.62,0.0
2016,8,23,18,45,51.5,8.0,1.1,13.5,10.5,7.28,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,104.0,13.5,0.85,10.5,21.5,12.28,0.0
2016,8,24,6,0,208.0,27.0,0.8,11.0,43.0,21.21,11.0
2016,8,24,6,15,307.5,41.0,0.75,11.5,86.0,45.69,26.11
2016,8,24,6,30,407.0,55.0,0.7,12.0,129.0,91.1,54.85
2016,8,24,6,45,475.5,64.5,0.7,12.5,179.0,140.12,92.58
2016,8,24,7,0,544.0,74.0,0.7,13.0,229.0,197.71,140.6
2016,8,24,7,15,591.0,82.0,0.65,13.5,281.0,255.87,190.78
2016,8,24,7,30,638.0,90.0,0.6,14.0,333.0,319.2,244.47
2016,8,24,7,45,672.5,95.5,0.6,14.5,385.5,379.73,294.89
2016,8,24,8,0,707.0,101.0,0.6,15.0,438.0,443.15,345.76
2016,8,24,8,15,732.5,106.0,0.6,15.5,487.5,503.83,392.68
2016,8,24,8,30,758.0,111.0,0.6,16.0,537.0,565.67,438.61
2016,8,24,8,45,776.5,115.0,0.65,17.0,583.5,621.99,478.54
2016,8,24,9,0,795.0,119.0,0.7,18.0,630.0,678.54,517.21
2016,8,24,9,15,809.5,122.0,0.7,18.5,671.5,730.53,551.77
2016,8,24,9,30,824.0,125.0,0.7,19.0,713.0,781.22,583.11
2016,8,24,9,45,843.0,123.0,0.75,19.5,751.0,828.78,612.45
2016,8,24,10,0,862.0,121.0,0.8,20.0,789.0,867.51,635.66
2016,8,24,10,15,870.0,122.5,0.85,20.5,818.0,904.83,657.85
2016,8,24,10,30,878.0,124.0,0.9,21.0,847.0,939.33,678.05
2016,8,24,10,45,882.5,126.0,0.95,21.5,869.0,968.03,694.51
2016,8,24,11,0,887.0,128.0,1.0,22.0,891.0,993.39,708.9
2016,8,24,11,15,890.5,128.5,1.0,22.0,905.5,1012.79,720.05
2016,8,24,11,30,894.0,129.0,1.0,22.0,920.0,1028.58,729.1
2016,8,24,11,45,894.5,130.0,1.05,22.5,926.5,1038.19,734.1
2016,8,24,12,0,895.0,131.0,1.1,23.0,933.0,1044.01,736.95
2016,8,24,12,15,895.0,131.0,1.15,23.0,931.5,1044.51,738.13
2016,8,24,12,30,895.0,131.0,1.2,23.0,930.0,1041.2,737.15
2016,8,24,12,45,883.0,136.0,1.25,23.0,917.5,1027.2,729.72
2016,8,24,13,0,871.0,141.0,1.3,23.0,905.0,1009.67,720.26
2016,8,24,13,15,866.5,140.0,1.3,22.5,888.0,990.07,710.09
2016,8,24,13,30,862.0,139.0,1.3,22.0,871.0,967.05,697.78
2016,8,24,13,45,855.5,137.5,1.35,22.0,846.0,947.84,687.35
2016,8,24,14,0,849.0,136.0,1.4,22.0,821.0,915.44,668.33
2016,8,24,14,15,840.0,134.0,1.4,21.5,789.5,877.45,646.17
2016,8,24,14,30,831.0,132.0,1.4,21.0,758.0,836.9,622.06
2016,8,24,14,45,819.0,129.0,1.4,21.0,720.0,790.63,592.6
2016,8,24,15,0,807.0,126.0,1.4,21.0,682.0,742.52,561.51
2016,8,24,15,15,791.0,122.5,1.4,20.5,639.0,689.54,526.04
2016,8,24,15,30,775.0,119.0,1.4,20.0,596.0,635.63,488.64
2016,8,24,15,45,755.0,114.5,1.45,20.0,548.5,578.44,447.01
2016,8,24,16,0,735.0,110.0,1.5,20.0,501.0,520.33,403.27
2016,8,24,16,15,707.0,104.5,1.45,19.5,450.0,457.78,354.91
2016,8,24,16,30,679.0,99.0,1.4,19.0,399.0,396.92,306.16
2016,8,24,16,45,642.5,92.0,1.4,18.5,347.0,333.52,254.02
2016,8,24,17,0,606.0,85.0,1.4,18.0,295.0,273.54,203.14
2016,8,24,17,15,552.0,77.0,1.4,17.0,243.5,212.1,151.17
2016,8,24,17,30,498.0,69.0,1.4,16.0,192.0,156.95,104.81
2016,8,24,17,45,421.5,57.5,1.4,15.5,144.0,102.59,62.36
2016,8,24,18,0,345.0,46.0,1.4,15.0,96.0,58.07,32.73
2016,8,24,18,15,230.5,30.5,1.35,14.0,58.0,23.89,13.98
2016,8,24,18,30,116.0,15.0,1.3,13.0,20.0,13.64,0.0
2016,8,24,18,45,58.0,7.5,1.3,12.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,117.5,13.0,1.05,10.5,22.0,11.82,0.0
2016,8,25,6,0,235.0,26.0,1.1,11.0,44.0,21.4,10.77
2016,8,25,6,15,340.0,37.5,1.05,11.5,86.5,44.13,23.84
2016,8,25,6,30,445.0,49.0,1.0,12.0,129.0,90.04,52.27
2016,8,25,6,45,517.0,57.0,1.0,12.5,179.5,140.75,91.4
2016,8,25,7,0,589.0,65.0,1.0,13.0,230.0,200.39,141.5
2016,8,25,7,15,635.0,71.0,0.95,13.5,282.5,259.11,192.88
2016,8,25,7,30,681.0,77.0,0.9,14.0,335.0,322.77,247.65
2016,8,25,7,45,716.0,81.0,0.85,14.5,388.0,385.1,300.0
2016,8,25,8,0,751.0,85.0,0.8,15.0,441.0,449.42,351.87
2016,8,25,8,15,775.0,88.5,0.8,15.5,491.0,509.86,399.1
2016,8,25,8,30,799.0,92.0,0.8,16.0,541.0,571.15,445.1
2016,8,25,8,45,818.0,95.0,0.8,16.5,587.5,629.25,487.03
2016,8,25,9,0,837.0,98.0,0.8,17.0,634.0,687.0,527.19
2016,8,25,9,15,850.5,100.5,0.8,17.5,675.5,735.01,558.39
2016,8,25,9,30,864.0,103.0,0.8,18.0,717.0,785.33,589.62
2016,8,25,9,45,876.5,104.0,0.85,18.5,754.0,831.5,618.22
2016,8,25,10,0,889.0,105.0,0.9,19.0,791.0,875.53,645.06
2016,8,25,10,15,896.5,106.5,0.9,19.0,820.5,913.26,667.9
2016,8,25,10,30,904.0,108.0,0.9,19.0,850.0,948.04,688.75
2016,8,25,10,45,908.0,110.0,0.95,19.5,872.0,976.91,705.4
2016,8,25,11,0,912.0,112.0,1.0,20.0,894.0,1002.32,719.9
2016,8,25,11,15,915.5,112.5,1.05,20.0,909.0,1022.1,732.32
2016,8,25,11,30,919.0,113.0,1.1,20.0,924.0,1038.16,742.6
2016,8,25,11,45,918.5,114.5,1.15,20.5,930.0,1047.47,747.42
2016,8,25,12,0,918.0,116.0,1.2,21.0,936.0,1052.88,750.02
2016,8,25,12,15,918.0,116.0,1.2,21.0,935.0,1053.31,750.2
2016,8,25,12,30,918.0,116.0,1.2,21.0,934.0,1049.84,748.17
2016,8,25,12,45,908.5,120.0,1.2,21.0,922.0,1037.15,740.6
2016,8,25,13,0,899.0,124.0,1.2,21.0,910.0,1020.78,730.97
2016,8,25,13,15,894.5,123.5,1.2,21.0,892.5,1001.14,719.41
2016,8,25,13,30,890.0,123.0,1.2,21.0,875.0,977.97,705.71
2016,8,25,13,45,884.0,121.5,1.25,21.0,850.0,949.0,689.16
2016,8,25,14,0,878.0,120.0,1.3,21.0,825.0,916.85,670.47
2016,8,25,14,15,869.5,118.0,1.3,20.5,793.5,879.02,648.44
2016,8,25,14,30,861.0,116.0,1.3,20.0,762.0,838.53,624.39
2016,8,25,14,45,851.0,113.0,1.3,20.0,724.0,799.18,599.63
2016,8,25,15,0,841.0,110.0,1.3,20.0,686.0,751.21,568.66
2016,8,25,15,15,825.5,107.0,1.3,19.5,643.0,697.57,533.45
2016,8,25,15,30,810.0,104.0,1.3,19.0,600.0,642.89,495.47
2016,8,25,15,45,793.5,99.5,1.3,18.5,552.5,585.32,454.07
2016,8,25,16,0,777.0,95.0,1.3,18.0,505.0,527.42,410.83
2016,8,25,16,15,750.0,90.5,1.25,17.5,454.0,464.4,361.77
2016,8,25,16,30,723.0,86.0,1.2,17.0,403.0,402.34,311.67
2016,8,25,16,45,691.0,79.5,1.2,16.5,351.0,338.58,258.66
2016,8,25,17,0,659.0,73.0,1.2,16.0,299.0,277.63,206.26
2016,8,25,17,15,606.5,66.5,1.2,15.0,246.5,214.84,152.4
2016,8,25,17,30,554.0,60.0,1.2,14.0,194.0,158.06,103.99
2016,8,25,17,45,478.5,50.0,1.2,13.5,145.5,101.72,59.61
2016,8,25,18,0,403.0,40.0,1.2,13.0,97.0,55.0,28.89
2016,8,25,18,15,274.0,27.0,1.15,12.5,58.5,22.02,12.21
2016,8,25,18,30,145.0,14.0,1.1,12.0,20.0,12.73,0.0
2016,8,25,18,45,72.5,7.0,1.05,11.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.0,0.85,10.5,22.5,10.91,0.0
2016,8,26,6,0,271.0,24.0,0.9,11.0,45.0,19.67,9.04
2016,8,26,6,15,382.0,35.0,0.9,11.5,89.0,43.92,22.48
2016,8,26,6,30,493.0,46.0,0.9,12.0,133.0,92.84,52.49
2016,8,26,6,45,560.5,53.5,0.9,12.5,184.5,145.51,93.46
2016,8,26,7,0,628.0,61.0,0.9,13.0,236.0,206.48,145.07
2016,8,26,7,15,673.5,66.5,0.9,13.5,289.5,267.05,198.27
2016,8,26,7,30,719.0,72.0,0.9,14.0,343.0,333.3,255.41
2016,8,26,7,45,752.0,76.0,0.9,14.5,396.5,396.25,308.58
2016,8,26,8,0,785.0,80.0,0.9,15.0,450.0,461.73,361.74
2016,8,26,8,15,808.0,83.5,0.9,15.5,500.5,523.55,410.1
2016,8,26,8,30,831.0,87.0,0.9,16.0,551.0,586.05,457.01
2016,8,26,8,45,602.5,174.0,0.9,16.5,525.0,573.76,445.04
2016,8,26,9,0,374.0,261.0,0.9,17.0,499.0,521.13,402.94
2016,8,26,9,15,388.5,276.0,0.95,17.5,537.5,566.13,435.45
2016,8,26,9,30,403.0,291.0,1.0,18.0,576.0,611.29,466.45
2016,8,26,9,45,621.5,213.5,1.05,18.5,679.0,746.39,563.72
2016,8,26,10,0,840.0,136.0,1.1,19.0,782.0,874.63,648.85
2016,8,26,10,15,704.5,214.5,1.1,19.0,770.5,868.7,642.2
2016,8,26,10,30,569.0,293.0,1.1,19.0,759.0,841.79,620.28
2016,8,26,10,45,719.0,217.5,1.15,19.5,822.5,927.3,678.8
2016,8,26,11,0,869.0,142.0,1.2,20.0,886.0,992.79,718.38
2016,8,26,11,15,588.5,282.5,1.2,20.0,790.0,894.09,651.44
2016,8,26,11,30,308.0,423.0,1.2,20.0,694.0,752.18,550.64
2016,8,26,11,45,594.5,283.5,1.25,20.5,811.0,916.04,667.82
2016,8,26,12,0,881.0,144.0,1.3,21.0,928.0,1045.2,749.03
2016,8,26,12,15,649.0,262.0,1.3,21.0,839.0,953.44,688.81
2016,8,26,12,30,417.0,380.0,1.3,21.0,750.0,833.59,605.7
2016,8,26,12,45,443.5,370.5,1.35,21.0,760.0,846.32,616.92
2016,8,26,13,0,470.0,361.0,1.4,21.0,770.0,856.21,624.81
2016,8,26,13,15,671.0,249.0,1.4,20.5,820.5,932.1,681.73
2016,8,26,13,30,872.0,137.0,1.4,20.0,871.0,975.68,711.23
2016,8,26,13,45,867.5,134.0,1.4,20.0,846.5,946.92,692.93
2016,8,26,14,0,863.0,131.0,1.4,20.0,822.0,923.5,678.98
2016,8,26,14,15,853.5,129.0,1.4,19.5,789.5,884.45,655.91
2016,8,26,14,30,844.0,127.0,1.4,19.0,757.0,842.84,630.99
2016,8,26,14,45,835.0,123.0,1.4,19.0,719.5,797.2,601.81
2016,8,26,15,0,826.0,119.0,1.4,19.0,682.0,749.45,570.81
2016,8,26,15,15,809.5,115.5,1.35,18.5,638.0,695.12,534.01
2016,8,26,15,30,793.0,112.0,1.3,18.0,594.0,639.88,495.03
2016,8,26,15,45,775.0,107.0,1.3,18.0,546.5,581.63,452.14
2016,8,26,16,0,757.0,102.0,1.3,18.0,499.0,523.26,407.72
2016,8,26,16,15,728.5,97.0,1.25,17.5,447.5,459.92,358.47
2016,8,26,16,30,700.0,92.0,1.2,17.0,396.0,398.1,308.6
2016,8,26,16,45,664.0,85.5,1.2,16.5,343.5,334.11,255.57
2016,8,26,17,0,628.0,79.0,1.2,16.0,291.0,273.47,203.65
2016,8,26,17,15,573.0,71.0,1.1,15.5,238.5,210.48,149.55
2016,8,26,17,30,518.0,63.0,1.0,15.0,186.0,153.9,101.51
2016,8,26,17,45,436.5,52.5,0.95,14.5,138.0,98.76,58.67
2016,8,26,18,0,355.0,42.0,0.9,14.0,90.0,54.09,29.49
2016,8,26,18,15,229.5,27.0,0.85,13.0,53.0,22.14,11.83
2016,8,26,18,30,104.0,12.0,0.8,12.0,16.0,10.91,0.0
2016,8,26,18,45,52.0,6.0,0.8,11.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,88.5,12.5,0.95,10.5,19.0,11.37,0.0
2016,8,27,6,0,177.0,25.0,1.0,11.0,38.0,19.65,8.53
2016,8,27,6,15,278.0,40.0,1.0,11.0,79.5,43.85,24.63
2016,8,27,6,30,379.0,55.0,1.0,11.0,121.0,88.48,53.76
2016,8,27,6,45,451.5,65.5,1.0,11.5,171.0,139.45,93.57
2016,8,27,7,0,524.0,76.0,1.0,12.0,221.0,197.75,142.45
2016,8,27,7,15,572.5,84.5,0.95,12.5,273.5,255.9,192.99
2016,8,27,7,30,621.0,93.0,0.9,13.0,326.0,319.44,247.3
2016,8,27,7,45,659.0,98.5,0.9,13.5,378.0,380.7,298.71
2016,8,27,8,0,697.0,104.0,0.9,14.0,430.0,445.27,350.96
2016,8,27,8,15,723.0,108.5,0.85,14.5,480.0,505.37,397.63
2016,8,27,8,30,749.0,113.0,0.8,15.0,530.0,566.67,443.25
2016,8,27,8,45,549.5,189.0,0.8,15.5,509.0,551.63,429.48
2016,8,27,9,0,350.0,265.0,0.8,16.0,488.0,509.63,395.24
2016,8,27,9,15,586.0,195.0,0.8,16.5,597.0,646.57,497.27
2016,8,27,9,30,822.0,125.0,0.8,17.0,706.0,784.04,592.35
2016,8,27,9,45,830.5,129.0,0.85,17.5,741.0,829.23,619.24
2016,8,27,10,0,839.0,133.0,0.9,18.0,776.0,872.1,645.46
2016,8,27,10,15,847.0,134.5,0.9,18.0,805.0,909.37,668.15
2016,8,27,10,30,855.0,136.0,0.9,18.0,834.0,943.84,688.91
2016,8,27,10,45,862.5,136.5,0.95,18.5,856.5,963.84,700.03
2016,8,27,11,0,870.0,137.0,1.0,19.0,879.0,990.04,715.29
2016,8,27,11,15,873.5,137.5,1.05,19.0,893.0,1009.01,727.28
2016,8,27,11,30,877.0,138.0,1.1,19.0,907.0,1024.43,737.24
2016,8,27,11,45,880.0,137.5,1.15,19.5,914.0,1034.69,742.72
2016,8,27,12,0,883.0,137.0,1.2,20.0,921.0,1041.25,746.06
2016,8,27,12,15,882.5,137.0,1.2,20.0,919.0,1041.02,745.82
2016,8,27,12,30,882.0,137.0,1.2,20.0,917.0,1037.02,743.45
2016,8,27,12,45,882.5,135.0,1.25,20.0,908.0,1028.23,739.2
2016,8,27,13,0,883.0,133.0,1.3,20.0,899.0,1015.69,732.72
2016,8,27,13,15,878.5,132.0,1.3,19.5,881.5,995.61,722.08
2016,8,27,13,30,874.0,131.0,1.3,19.0,864.0,972.06,709.32
2016,8,27,13,45,872.0,127.0,1.35,19.0,840.0,944.42,693.37
2016,8,27,14,0,870.0,123.0,1.4,19.0,816.0,913.43,675.13
2016,8,27,14,15,861.0,121.0,1.35,18.5,784.5,875.22,651.85
2016,8,27,14,30,852.0,119.0,1.3,18.0,753.0,841.16,631.21
2016,8,27,14,45,844.5,115.0,1.3,18.0,715.5,796.31,602.47
2016,8,27,15,0,837.0,111.0,1.3,18.0,678.0,749.21,571.9
2016,8,27,15,15,821.0,108.0,1.3,17.5,634.5,695.22,536.03
2016,8,27,15,30,805.0,105.0,1.3,17.0,591.0,640.23,497.51
2016,8,27,15,45,788.0,100.0,1.3,17.0,543.5,581.93,454.35
2016,8,27,16,0,771.0,95.0,1.3,17.0,496.0,523.38,409.56
2016,8,27,16,15,743.0,90.5,1.25,16.5,445.0,460.07,360.02
2016,8,27,16,30,715.0,86.0,1.2,16.0,394.0,397.96,309.6
2016,8,27,16,45,679.0,80.0,1.2,15.5,341.5,333.62,255.91
2016,8,27,17,0,643.0,74.0,1.2,15.0,289.0,272.6,203.29
2016,8,27,17,15,588.5,66.5,1.15,14.5,236.5,209.34,148.6
2016,8,27,17,30,534.0,59.0,1.1,14.0,184.0,152.41,99.95
2016,8,27,17,45,452.0,49.0,1.05,13.5,135.5,96.74,56.56
2016,8,27,18,0,370.0,39.0,1.0,13.0,87.0,51.58,27.24
2016,8,27,18,15,239.0,25.0,0.95,12.5,50.5,20.46,9.94
2016,8,27,18,30,108.0,11.0,0.9,12.0,14.0,10.01,0.0
2016,8,27,18,45,54.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,105.0,11.5,0.85,9.5,19.0,10.46,0.0
2016,8,28,6,0,210.0,23.0,0.8,10.0,38.0,18.85,7.44
2016,8,28,6,15,318.0,36.5,0.75,10.5,80.5,44.11,23.74
2016,8,28,6,30,426.0,50.0,0.7,11.0,123.0,91.21,53.96
2016,8,28,6,45,501.0,59.0,0.7,11.5,174.0,142.51,93.88
2016,8,28,7,0,576.0,68.0,0.7,12.0,225.0,203.2,144.84
2016,8,28,7,15,624.0,75.0,0.65,12.5,278.5,263.02,196.94
2016,8,28,7,30,672.0,82.0,0.6,13.0,332.0,328.06,252.45
2016,8,28,7,45,710.0,86.0,0.55,13.5,385.5,390.77,304.62
2016,8,28,8,0,748.0,90.0,0.5,14.0,439.0,456.87,357.3
2016,8,28,8,15,772.5,94.0,0.5,14.5,489.5,518.15,404.63
2016,8,28,8,30,797.0,98.0,0.5,15.0,540.0,580.33,450.71
2016,8,28,8,45,819.0,100.0,0.55,16.0,587.5,639.39,492.52
2016,8,28,9,0,841.0,102.0,0.6,17.0,635.0,698.34,532.72
2016,8,28,9,15,855.0,104.5,0.65,17.5,677.0,751.49,567.65
2016,8,28,9,30,869.0,107.0,0.7,18.0,719.0,797.6,596.37
2016,8,28,9,45,882.0,108.0,0.75,18.5,756.0,844.39,625.21
2016,8,28,10,0,895.0,109.0,0.8,19.0,793.0,889.04,652.23
2016,8,28,10,15,902.5,110.5,0.85,19.5,822.5,926.91,674.59
2016,8,28,10,30,910.0,112.0,0.9,20.0,852.0,961.79,694.95
2016,8,28,10,45,916.0,112.5,0.95,20.5,874.5,991.03,711.68
2016,8,28,11,0,922.0,113.0,1.0,21.0,897.0,1016.85,726.29
2016,8,28,11,15,925.0,114.0,1.05,21.0,911.5,1036.67,738.65
2016,8,28,11,30,928.0,115.0,1.1,21.0,926.0,1052.72,748.86
2016,8,28,11,45,929.5,115.0,1.15,21.5,932.0,1062.35,753.84
2016,8,28,12,0,931.0,115.0,1.2,22.0,938.0,1068.05,756.59
2016,8,28,12,15,930.5,115.0,1.2,21.5,936.5,1067.75,757.77
2016,8,28,12,30,930.0,115.0,1.2,21.0,935.0,1063.48,756.73
2016,8,28,12,45,940.5,107.5,1.3,21.0,928.5,1058.34,755.77
2016,8,28,13,0,951.0,100.0,1.4,21.0,922.0,1048.92,752.18
2016,8,28,13,15,947.0,99.0,1.4,21.0,904.0,1028.08,739.79
2016,8,28,13,30,943.0,98.0,1.4,21.0,886.0,1003.49,725.23
2016,8,28,13,45,937.5,97.0,1.4,21.0,860.5,973.89,707.51
2016,8,28,14,0,932.0,96.0,1.4,21.0,835.0,940.88,687.6
2016,8,28,14,15,924.0,94.5,1.35,20.5,803.0,901.96,664.31
2016,8,28,14,30,916.0,93.0,1.3,20.0,771.0,860.18,638.96
2016,8,28,14,45,905.0,91.0,1.3,20.0,732.0,812.87,609.06
2016,8,28,15,0,894.0,89.0,1.3,20.0,693.0,763.4,577.32
2016,8,28,15,15,880.0,87.0,1.25,19.5,648.5,709.96,542.84
2016,8,28,15,30,866.0,85.0,1.2,19.0,604.0,655.17,504.4
2016,8,28,15,45,847.0,82.0,1.15,18.5,555.5,597.78,462.69
2016,8,28,16,0,828.0,79.0,1.1,18.0,507.0,537.13,417.15
2016,8,28,16,15,802.0,75.5,1.05,17.5,454.5,472.72,367.06
2016,8,28,16,30,776.0,72.0,1.0,17.0,402.0,409.6,316.01
2016,8,28,16,45,739.0,68.0,1.0,16.5,348.5,343.59,261.11
2016,8,28,17,0,702.0,64.0,1.0,16.0,295.0,280.88,207.12
2016,8,28,17,15,648.0,58.0,0.95,15.5,241.5,214.69,149.94
2016,8,28,17,30,594.0,52.0,0.9,15.0,188.0,155.65,99.46
2016,8,28,17,45,506.5,43.5,0.9,14.5,138.0,97.06,54.23
2016,8,28,18,0,419.0,35.0,0.9,14.0,88.0,49.62,24.33
2016,8,28,18,15,272.0,22.5,0.85,13.0,50.5,18.35,7.58
2016,8,28,18,30,125.0,10.0,0.8,12.0,13.0,9.1,0.0
2016,8,28,18,45,62.5,5.0,0.8,11.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.0,1.3,8.5,20.0,10.01,0.0
2016,8,29,6,0,261.0,22.0,1.4,9.0,40.0,18.08,6.25
2016,8,29,6,15,378.5,32.5,1.4,9.5,83.5,43.38,21.48
2016,8,29,6,30,496.0,43.0,1.4,10.0,127.0,92.75,52.4
2016,8,29,6,45,565.5,50.5,1.45,10.5,178.5,146.26,94.79
2016,8,29,7,0,635.0,58.0,1.5,11.0,230.0,208.33,148.21
2016,8,29,7,15,680.5,63.0,1.45,11.5,283.5,270.01,203.27
2016,8,29,7,30,726.0,68.0,1.4,12.0,337.0,335.37,260.65
2016,8,29,7,45,757.5,72.0,1.4,12.5,389.5,398.27,314.81
2016,8,29,8,0,789.0,76.0,1.4,13.0,442.0,463.5,368.84
2016,8,29,8,15,811.5,79.5,1.4,13.0,492.5,525.38,419.03
2016,8,29,8,30,834.0,83.0,1.4,13.0,543.0,587.87,467.9
2016,8,29,8,45,852.5,85.0,1.4,13.5,589.5,643.37,509.17
2016,8,29,9,0,871.0,87.0,1.4,14.0,636.0,700.79,550.34
2016,8,29,9,15,883.5,89.0,1.3,14.5,678.0,752.93,583.48
2016,8,29,9,30,896.0,91.0,1.2,15.0,720.0,803.36,614.3
2016,8,29,9,45,915.0,88.0,1.2,16.0,758.0,851.81,643.05
2016,8,29,10,0,934.0,85.0,1.2,17.0,796.0,898.43,669.93
2016,8,29,10,15,940.5,86.0,1.2,17.5,825.5,936.09,691.71
2016,8,29,10,30,947.0,87.0,1.2,18.0,855.0,970.57,711.27
2016,8,29,10,45,952.5,87.0,1.2,18.5,877.0,999.66,727.23
2016,8,29,11,0,958.0,87.0,1.2,19.0,899.0,1025.16,740.88
2016,8,29,11,15,961.0,87.5,1.2,19.5,913.5,1045.01,751.0
2016,8,29,11,30,964.0,88.0,1.2,20.0,928.0,1060.94,758.78
2016,8,29,11,45,966.0,88.0,1.25,20.5,934.5,1071.31,764.2
2016,8,29,12,0,968.0,88.0,1.3,21.0,941.0,1077.59,767.28
2016,8,29,12,15,967.5,88.0,1.35,21.0,939.0,1077.22,767.9
2016,8,29,12,30,967.0,88.0,1.4,21.0,937.0,1072.71,766.16
2016,8,29,12,45,956.5,92.5,1.45,21.0,925.0,1058.98,758.85
2016,8,29,13,0,946.0,97.0,1.5,21.0,913.0,1041.4,749.29
2016,8,29,13,15,942.5,96.5,1.55,21.0,895.0,1021.56,738.35
2016,8,29,13,30,939.0,96.0,1.6,21.0,877.0,997.96,725.03
2016,8,29,13,45,934.5,94.5,1.65,21.0,852.0,968.74,708.06
2016,8,29,14,0,930.0,93.0,1.7,21.0,827.0,936.08,688.78
2016,8,29,14,15,922.0,91.5,1.75,20.5,795.0,897.12,666.44
2016,8,29,14,30,914.0,90.0,1.8,20.0,763.0,855.31,641.83
2016,8,29,14,45,904.5,88.0,1.85,19.5,724.5,809.16,613.79
2016,8,29,15,0,895.0,86.0,1.9,19.0,686.0,760.73,583.59
2016,8,29,15,15,881.0,83.5,1.9,18.5,642.0,706.63,548.3
2016,8,29,15,30,867.0,81.0,1.9,18.0,598.0,651.2,509.01
2016,8,29,15,45,850.5,77.5,1.9,18.0,549.5,592.21,464.68
2016,8,29,16,0,834.0,74.0,1.9,18.0,501.0,532.76,418.5
2016,8,29,16,15,808.5,71.0,1.9,17.5,449.5,470.54,369.23
2016,8,29,16,30,783.0,68.0,1.9,17.0,398.0,407.77,317.6
2016,8,29,16,45,750.0,63.5,1.9,16.5,344.5,342.3,262.01
2016,8,29,17,0,717.0,59.0,1.9,16.0,291.0,279.67,207.04
2016,8,29,17,15,663.5,53.5,1.85,15.0,238.0,214.34,150.04
2016,8,29,17,30,610.0,48.0,1.8,14.0,185.0,155.12,98.98
2016,8,29,17,45,523.5,40.5,1.8,13.5,135.5,95.46,52.48
2016,8,29,18,0,437.0,33.0,1.8,13.0,86.0,48.01,22.8
2016,8,29,18,15,280.0,21.5,1.75,12.5,49.0,17.59,6.04
2016,8,29,18,30,123.0,10.0,1.7,12.0,12.0,9.1,0.0
2016,8,29,18,45,61.5,5.0,1.65,11.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,10.5,20.0,9.1,0.0
2016,8,30,6,0,313.0,20.0,1.1,11.0,40.0,16.36,4.3
2016,8,30,6,15,430.5,28.5,1.1,11.5,84.0,43.96,20.21
2016,8,30,6,30,548.0,37.0,1.1,12.0,128.0,94.75,51.33
2016,8,30,6,45,616.0,42.5,1.15,13.0,180.0,149.27,94.17
2016,8,30,7,0,684.0,48.0,1.2,14.0,232.0,212.1,147.8
2016,8,30,7,15,474.0,94.0,1.2,14.5,234.5,235.75,178.56
2016,8,30,7,30,264.0,140.0,1.2,15.0,237.0,231.09,182.03
2016,8,30,7,45,547.5,101.0,1.2,15.5,341.5,339.93,267.9
2016,8,30,8,0,831.0,62.0,1.2,16.0,446.0,469.11,368.9
2016,8,30,8,15,852.5,64.5,1.2,16.5,496.5,531.11,417.27
2016,8,30,8,30,874.0,67.0,1.2,17.0,547.0,593.49,464.43
2016,8,30,8,45,890.0,69.0,1.25,17.5,594.0,651.83,507.26
2016,8,30,9,0,906.0,71.0,1.3,18.0,641.0,709.3,547.47
2016,8,30,9,15,918.0,72.5,1.3,18.5,683.0,762.09,581.18
2016,8,30,9,30,930.0,74.0,1.3,19.0,725.0,813.04,612.95
2016,8,30,9,45,939.5,74.5,1.35,19.5,761.0,858.7,641.22
2016,8,30,10,0,949.0,75.0,1.4,20.0,797.0,901.77,667.45
2016,8,30,10,15,955.5,76.0,1.4,20.0,826.0,939.88,690.77
2016,8,30,10,30,962.0,77.0,1.4,20.0,855.0,974.76,711.87
2016,8,30,10,45,967.0,77.0,1.45,20.5,877.0,1003.69,728.51
2016,8,30,11,0,972.0,77.0,1.5,21.0,899.0,1028.94,742.84
2016,8,30,11,15,974.5,77.5,1.55,21.0,913.0,1048.49,755.07
2016,8,30,11,30,977.0,78.0,1.6,21.0,927.0,1064.02,764.96
2016,8,30,11,45,978.5,77.5,1.65,21.5,933.0,1073.38,769.66
2016,8,30,12,0,980.0,77.0,1.7,22.0,939.0,1078.57,771.96
2016,8,30,12,15,979.5,77.0,1.7,22.0,937.0,1078.11,771.6
2016,8,30,12,30,979.0,77.0,1.7,22.0,935.0,1073.46,768.85
2016,8,30,12,45,976.0,77.5,1.75,22.0,924.5,1062.69,763.22
2016,8,30,13,0,973.0,78.0,1.8,22.0,914.0,1047.86,755.18
2016,8,30,13,15,969.5,77.5,1.8,22.0,895.5,1027.46,743.01
2016,8,30,13,30,966.0,77.0,1.8,22.0,877.0,1003.2,728.48
2016,8,30,13,45,960.5,76.0,1.85,22.0,851.5,972.81,710.68
2016,8,30,14,0,955.0,75.0,1.9,22.0,826.0,938.94,690.53
2016,8,30,14,15,947.5,74.0,1.85,21.5,793.5,900.05,667.08
2016,8,30,14,30,940.0,73.0,1.8,21.0,761.0,858.19,641.45
2016,8,30,14,45,930.0,71.5,1.8,21.0,722.5,811.08,611.27
2016,8,30,15,0,920.0,70.0,1.8,21.0,684.0,761.66,579.12
2016,8,30,15,15,907.0,68.5,1.8,20.5,639.5,708.13,544.63
2016,8,30,15,30,894.0,67.0,1.8,20.0,595.0,653.12,506.55
2016,8,30,15,45,876.5,64.5,1.8,19.5,546.5,593.18,462.72
2016,8,30,16,0,859.0,62.0,1.8,19.0,498.0,532.84,416.87
2016,8,30,16,15,835.0,59.5,1.75,18.5,446.5,469.3,366.52
2016,8,30,16,30,811.0,57.0,1.7,18.0,395.0,406.74,314.94
2016,8,30,16,45,777.0,53.5,1.65,17.5,341.5,340.83,258.96
2016,8,30,17,0,743.0,50.0,1.6,17.0,288.0,277.51,203.44
2016,8,30,17,15,692.0,45.5,1.55,16.5,235.0,212.29,146.19
2016,8,30,17,30,641.0,41.0,1.5,16.0,182.0,152.82,94.8
2016,8,30,17,45,556.0,34.5,1.45,15.5,132.5,93.83,49.31
2016,8,30,18,0,471.0,28.0,1.4,15.0,83.0,45.68,20.01
2016,8,30,18,15,235.5,14.0,1.35,14.5,41.5,11.89,1.23
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,1.25,10.5,19.5,8.64,0.0
2016,8,31,6,0,332.0,19.0,1.3,11.0,39.0,16.95,3.71
2016,8,31,6,15,452.0,27.0,1.3,11.5,84.0,44.09,19.46
2016,8,31,6,30,572.0,35.0,1.3,12.0,129.0,96.23,51.43
2016,8,31,6,45,639.5,40.5,1.35,12.5,181.5,152.3,95.94
2016,8,31,7,0,707.0,46.0,1.4,13.0,234.0,216.61,151.49
2016,8,31,7,15,749.5,49.5,1.35,13.5,288.5,279.26,207.64
2016,8,31,7,30,792.0,53.0,1.3,14.0,343.0,346.05,266.29
2016,8,31,7,45,821.5,56.0,1.3,14.5,396.5,410.47,321.57
2016,8,31,8,0,851.0,59.0,1.3,15.0,450.0,476.85,376.22
2016,8,31,8,15,872.0,61.5,1.3,15.5,501.0,539.73,426.03
2016,8,31,8,30,893.0,64.0,1.3,16.0,552.0,602.88,473.99
2016,8,31,8,45,908.0,66.0,1.3,16.5,599.0,661.56,516.82
2016,8,31,9,0,923.0,68.0,1.3,17.0,646.0,719.23,556.54
2016,8,31,9,15,934.5,69.5,1.3,17.0,688.5,772.42,591.63
2016,8,31,9,30,946.0,71.0,1.3,17.0,731.0,823.67,624.82
2016,8,31,9,45,948.0,76.0,1.35,17.5,765.5,868.72,652.78
2016,8,31,10,0,950.0,81.0,1.4,18.0,800.0,910.56,678.32
2016,8,31,10,15,956.5,82.0,1.45,18.0,829.5,948.67,702.5
2016,8,31,10,30,963.0,83.0,1.5,18.0,859.0,983.54,724.5
2016,8,31,10,45,968.0,83.5,1.55,18.5,881.0,1012.99,741.6
2016,8,31,11,0,973.0,84.0,1.6,19.0,903.0,1038.77,756.36
2016,8,31,11,15,975.5,84.5,1.6,19.0,917.0,1058.26,767.83
2016,8,31,11,30,978.0,85.0,1.6,19.0,931.0,1073.74,776.92
2016,8,31,11,45,978.5,85.0,1.6,19.0,937.0,1082.56,781.98
2016,8,31,12,0,979.0,85.0,1.6,19.0,943.0,1087.22,784.65
2016,8,31,12,15,978.5,85.0,1.6,19.0,941.0,1086.67,784.25
2016,8,31,12,30,978.0,85.0,1.6,19.0,939.0,1081.92,781.42
2016,8,31,12,45,972.0,87.0,1.65,19.0,927.5,1069.71,774.91
2016,8,31,13,0,966.0,89.0,1.7,19.0,916.0,1053.5,766.03
2016,8,31,13,15,962.5,88.5,1.7,18.5,897.5,1033.12,755.23
2016,8,31,13,30,959.0,88.0,1.7,18.0,879.0,1008.9,742.02
2016,8,31,13,45,954.0,86.5,1.75,18.0,853.5,978.49,724.08
2016,8,31,14,0,949.0,85.0,1.8,18.0,828.0,944.6,703.76
