Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,14,15,941.0,83.5,1.8,18.0,795.0,904.82,678.74
2016,8,31,14,30,933.0,82.0,1.8,18.0,762.0,862.12,651.58
2016,8,31,14,45,924.0,80.0,1.8,18.0,723.0,815.41,621.37
2016,8,31,15,0,915.0,78.0,1.8,18.0,684.0,766.33,589.14
2016,8,31,15,15,900.5,76.0,1.8,17.5,639.0,711.33,553.25
2016,8,31,15,30,886.0,74.0,1.8,17.0,594.0,655.01,513.53
2016,8,31,15,45,869.5,70.5,1.8,17.0,545.5,594.88,468.26
2016,8,31,16,0,853.0,67.0,1.8,17.0,497.0,534.28,421.04
2016,8,31,16,15,827.5,64.0,1.75,16.5,444.5,469.72,369.58
2016,8,31,16,30,802.0,61.0,1.7,16.0,392.0,407.0,317.54
2016,8,31,16,45,768.5,57.0,1.7,15.5,338.5,340.74,260.99
2016,8,31,17,0,735.0,53.0,1.7,15.0,285.0,277.36,205.06
2016,8,31,17,15,680.5,48.0,1.6,14.5,231.5,211.26,146.76
2016,8,31,17,30,626.0,43.0,1.5,14.0,178.0,151.39,94.88
2016,8,31,17,45,535.0,36.0,1.45,13.5,128.5,92.32,49.34
2016,8,31,18,0,444.0,29.0,1.4,13.0,79.0,44.92,20.41
2016,8,31,18,15,222.0,14.5,1.3,12.5,39.5,11.46,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,169.0,9.0,1.1,10.5,19.0,8.19,0.0
2016,9,1,6,0,338.0,18.0,1.1,11.0,38.0,16.03,2.1
2016,9,1,6,15,460.5,26.5,1.1,11.0,83.5,44.68,19.45
2016,9,1,6,30,583.0,35.0,1.1,11.0,129.0,98.31,52.79
2016,9,1,6,45,650.5,40.5,1.1,11.5,182.0,155.21,98.21
2016,9,1,7,0,718.0,46.0,1.1,12.0,235.0,220.34,154.62
2016,9,1,7,15,760.5,50.0,1.05,12.5,290.0,284.29,211.89
2016,9,1,7,30,803.0,54.0,1.0,13.0,345.0,352.32,271.43
2016,9,1,7,45,833.0,56.5,1.0,14.0,399.0,417.16,326.26
2016,9,1,8,0,863.0,59.0,1.0,15.0,453.0,483.98,380.19
2016,9,1,8,15,883.5,61.5,1.0,15.5,504.5,547.3,429.83
2016,9,1,8,30,904.0,64.0,1.0,16.0,556.0,610.81,477.51
2016,9,1,8,45,919.5,65.5,1.0,16.5,603.5,669.85,520.07
2016,9,1,9,0,935.0,67.0,1.0,17.0,651.0,727.89,559.37
2016,9,1,9,15,946.5,69.0,1.0,17.0,693.5,782.18,594.68
2016,9,1,9,30,958.0,71.0,1.0,17.0,736.0,834.49,628.04
2016,9,1,9,45,963.0,74.0,1.05,17.5,771.5,880.26,656.11
2016,9,1,10,0,968.0,77.0,1.1,18.0,807.0,923.01,681.91
2016,9,1,10,15,974.0,78.0,1.15,18.0,836.5,961.23,705.86
2016,9,1,10,30,980.0,79.0,1.2,18.0,866.0,996.09,727.61
2016,9,1,10,45,984.0,80.0,1.25,18.5,888.0,1025.51,744.51
2016,9,1,11,0,988.0,81.0,1.3,19.0,910.0,1051.15,759.03
2016,9,1,11,15,990.5,81.5,1.35,19.0,924.0,1070.82,771.35
2016,9,1,11,30,993.0,82.0,1.4,19.0,938.0,1086.42,781.3
2016,9,1,11,45,992.5,83.0,1.45,19.0,944.0,1095.39,787.31
2016,9,1,12,0,992.0,84.0,1.5,19.0,950.0,1100.1,790.89
2016,9,1,12,15,991.0,84.0,1.55,19.0,947.5,1098.95,791.01
2016,9,1,12,30,990.0,84.0,1.6,19.0,945.0,1093.56,788.68
2016,9,1,12,45,985.0,85.5,1.7,19.0,933.5,1081.6,783.2
2016,9,1,13,0,980.0,87.0,1.8,19.0,922.0,1065.56,775.21
2016,9,1,13,15,976.0,86.5,1.8,18.5,903.5,1044.35,763.91
2016,9,1,13,30,972.0,86.0,1.8,18.0,885.0,1019.26,750.17
2016,9,1,13,45,965.5,85.5,1.85,18.0,859.0,988.13,731.75
2016,9,1,14,0,959.0,85.0,1.9,18.0,833.0,953.55,710.97
2016,9,1,14,15,951.5,83.5,1.8,17.5,800.0,913.76,686.08
2016,9,1,14,30,944.0,82.0,1.7,17.0,767.0,870.99,659.02
2016,9,1,14,45,934.5,80.5,1.65,17.0,727.5,823.88,628.09
2016,9,1,15,0,925.0,79.0,1.6,17.0,688.0,774.42,595.24
2016,9,1,15,15,911.0,77.0,1.55,16.5,643.0,719.2,558.96
2016,9,1,15,30,897.0,75.0,1.5,16.0,598.0,662.59,518.81
2016,9,1,15,45,878.5,72.0,1.5,16.0,548.0,601.16,472.8
2016,9,1,16,0,860.0,69.0,1.5,16.0,498.0,539.44,424.95
2016,9,1,16,15,834.0,66.0,1.5,15.5,445.0,474.16,373.28
2016,9,1,16,30,808.0,63.0,1.5,15.0,392.0,410.83,320.95
2016,9,1,16,45,768.5,59.5,1.55,14.5,337.5,342.5,262.93
2016,9,1,17,0,729.0,56.0,1.6,14.0,283.0,277.76,206.04
2016,9,1,17,15,672.0,50.5,1.55,13.5,228.5,210.91,147.15
2016,9,1,17,30,615.0,45.0,1.5,13.0,174.0,150.65,94.98
2016,9,1,17,45,511.5,38.0,1.5,12.5,124.0,89.8,48.43
2016,9,1,18,0,408.0,31.0,1.5,12.0,74.0,43.27,20.13
2016,9,1,18,15,204.0,15.5,1.45,11.5,37.0,12.43,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,122.0,9.5,1.05,10.0,16.5,8.64,0.0
2016,9,2,6,0,244.0,19.0,1.1,11.0,33.0,15.61,0.58
2016,9,2,6,15,371.0,29.0,1.05,11.5,75.5,42.46,19.59
2016,9,2,6,30,498.0,39.0,1.0,12.0,118.0,92.56,51.28
2016,9,2,6,45,567.5,46.5,1.0,12.5,169.0,146.6,94.23
2016,9,2,7,0,637.0,54.0,1.0,13.0,220.0,210.14,148.63
2016,9,2,7,15,683.5,58.5,0.95,13.5,273.0,270.94,202.41
2016,9,2,7,30,730.0,63.0,0.9,14.0,326.0,336.62,259.26
2016,9,2,7,45,760.5,67.0,0.9,14.5,378.5,399.51,312.55
2016,9,2,8,0,791.0,71.0,0.9,15.0,431.0,464.6,365.45
2016,9,2,8,15,814.0,74.5,0.9,15.5,481.0,526.96,414.17
2016,9,2,8,30,837.0,78.0,0.9,16.0,531.0,587.39,459.55
2016,9,2,8,45,852.0,81.0,0.9,16.5,576.5,644.34,500.62
2016,9,2,9,0,867.0,84.0,0.9,17.0,622.0,700.39,539.36
2016,9,2,9,15,879.5,86.0,0.95,17.5,663.5,752.33,572.89
2016,9,2,9,30,892.0,88.0,1.0,18.0,705.0,802.55,604.69
2016,9,2,9,45,906.5,87.0,1.05,18.5,741.5,849.19,633.61
2016,9,2,10,0,921.0,86.0,1.1,19.0,778.0,893.69,660.74
2016,9,2,10,15,927.5,87.0,1.15,19.0,806.5,930.78,684.07
2016,9,2,10,30,934.0,88.0,1.2,19.0,835.0,964.72,705.35
2016,9,2,10,45,937.5,89.5,1.25,19.5,856.5,993.01,721.67
2016,9,2,11,0,941.0,91.0,1.3,20.0,878.0,1017.66,735.7
2016,9,2,11,15,943.5,91.5,1.35,20.0,891.5,1036.48,747.54
2016,9,2,11,30,946.0,92.0,1.4,20.0,905.0,1051.4,757.12
2016,9,2,11,45,947.5,92.0,1.45,20.5,911.0,1060.81,761.95
2016,9,2,12,0,949.0,92.0,1.5,21.0,917.0,1066.18,764.45
2016,9,2,12,15,948.5,92.0,1.5,21.0,915.0,1065.45,763.93
2016,9,2,12,30,948.0,92.0,1.5,21.0,913.0,1060.65,761.1
2016,9,2,12,45,639.5,245.0,1.55,21.0,796.0,923.87,674.68
2016,9,2,13,0,331.0,398.0,1.6,21.0,679.0,750.37,553.01
2016,9,2,13,15,624.5,249.0,1.6,21.0,765.5,891.62,658.08
2016,9,2,13,30,918.0,100.0,1.6,21.0,852.0,983.55,717.97
2016,9,2,13,45,690.0,200.5,1.6,21.0,756.0,870.55,643.94
2016,9,2,14,0,462.0,301.0,1.6,21.0,660.0,742.47,554.18
2016,9,2,14,15,678.0,197.0,1.6,20.5,698.5,809.95,608.67
2016,9,2,14,30,894.0,93.0,1.6,20.0,737.0,841.58,632.0
2016,9,2,14,45,884.5,90.0,1.6,20.0,698.5,794.75,601.11
2016,9,2,15,0,875.0,87.0,1.6,20.0,660.0,745.73,569.13
2016,9,2,15,15,859.5,85.0,1.6,19.5,616.0,691.68,534.0
2016,9,2,15,30,844.0,83.0,1.6,19.0,572.0,636.53,495.01
2016,9,2,15,45,825.0,79.5,1.65,18.5,523.5,579.49,453.46
2016,9,2,16,0,806.0,76.0,1.7,18.0,475.0,519.17,407.77
2016,9,2,16,15,778.5,72.5,1.65,17.5,423.5,455.03,356.89
2016,9,2,16,30,751.0,69.0,1.6,17.0,372.0,392.43,305.27
2016,9,2,16,45,712.5,64.5,1.6,16.5,319.0,326.76,249.67
2016,9,2,17,0,674.0,60.0,1.6,16.0,266.0,264.67,195.4
2016,9,2,17,15,614.0,54.0,1.55,15.0,213.5,199.16,138.68
2016,9,2,17,30,554.0,48.0,1.5,14.0,161.0,141.46,89.51
2016,9,2,17,45,456.5,39.0,1.5,13.5,114.0,84.44,46.07
2016,9,2,18,0,359.0,30.0,1.5,13.0,67.0,39.96,18.54
2016,9,2,18,15,179.5,15.0,1.45,12.5,33.5,12.08,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,85.0,10.0,1.55,10.0,14.5,9.1,0.0
2016,9,3,6,0,170.0,20.0,1.6,10.0,29.0,16.59,0.0
2016,9,3,6,15,298.5,32.5,1.6,10.0,70.5,43.11,21.88
2016,9,3,6,30,427.0,45.0,1.6,10.0,112.0,91.22,53.54
2016,9,3,6,45,496.0,55.0,1.65,10.5,162.0,143.2,95.35
2016,9,3,7,0,565.0,65.0,1.7,11.0,212.0,203.82,147.63
2016,9,3,7,15,617.0,71.5,1.65,11.5,265.0,264.19,201.22
2016,9,3,7,30,669.0,78.0,1.6,12.0,318.0,330.26,258.86
2016,9,3,7,45,708.0,82.5,1.6,12.5,371.0,394.08,313.5
2016,9,3,8,0,747.0,87.0,1.6,13.0,424.0,461.18,368.86
2016,9,3,8,15,773.0,90.5,1.55,13.5,474.5,522.94,417.94
2016,9,3,8,30,799.0,94.0,1.5,14.0,525.0,585.73,465.81
2016,9,3,8,45,825.0,94.5,1.5,14.5,573.0,646.0,510.39
2016,9,3,9,0,851.0,95.0,1.5,15.0,621.0,706.48,553.6
2016,9,3,9,15,865.0,97.5,1.5,15.0,663.0,755.12,586.45
2016,9,3,9,30,879.0,100.0,1.5,15.0,705.0,806.45,620.47
2016,9,3,9,45,905.0,94.0,1.5,15.5,745.0,856.81,652.04
2016,9,3,10,0,931.0,88.0,1.5,16.0,785.0,905.78,682.09
2016,9,3,10,15,937.5,89.0,1.5,16.0,814.0,943.16,705.28
2016,9,3,10,30,944.0,90.0,1.5,16.0,843.0,977.34,726.33
2016,9,3,10,45,951.5,89.5,1.55,16.5,865.5,1007.44,744.05
2016,9,3,11,0,959.0,89.0,1.6,17.0,888.0,1034.02,759.48
2016,9,3,11,15,961.5,89.5,1.65,17.0,902.0,1053.07,771.58
2016,9,3,11,30,964.0,90.0,1.7,17.0,916.0,1068.14,781.34
2016,9,3,11,45,965.0,90.0,1.75,17.0,921.5,1077.11,787.37
2016,9,3,12,0,966.0,90.0,1.8,17.0,927.0,1081.96,791.0
2016,9,3,12,15,965.5,90.0,1.85,17.0,924.5,1081.13,791.2
2016,9,3,12,30,965.0,90.0,1.9,17.0,922.0,1076.16,788.94
2016,9,3,12,45,953.5,94.5,1.95,17.0,909.0,1060.99,780.29
2016,9,3,13,0,942.0,99.0,2.0,17.0,896.0,1041.99,769.33
2016,9,3,13,15,937.5,98.5,2.0,16.5,877.0,1020.74,757.72
2016,9,3,13,30,933.0,98.0,2.0,16.0,858.0,995.79,743.7
2016,9,3,13,45,930.0,95.0,2.0,16.0,832.5,965.95,725.05
2016,9,3,14,0,927.0,92.0,2.0,16.0,807.0,932.6,704.03
2016,9,3,14,15,918.5,90.5,2.0,15.5,774.5,892.79,679.8
2016,9,3,14,30,910.0,89.0,2.0,15.0,742.0,850.19,653.38
2016,9,3,14,45,902.5,85.5,2.0,15.0,703.5,803.64,622.63
2016,9,3,15,0,895.0,82.0,2.0,15.0,665.0,754.68,589.79
2016,9,3,15,15,776.5,110.5,1.95,14.5,591.0,665.03,525.94
2016,9,3,15,30,658.0,139.0,1.9,14.0,517.0,579.88,461.94
2016,9,3,15,45,745.0,105.0,1.9,14.0,498.0,559.33,447.01
2016,9,3,16,0,832.0,71.0,1.9,14.0,479.0,525.1,419.63
2016,9,3,16,15,805.5,68.0,1.9,13.5,427.5,462.39,368.73
2016,9,3,16,30,779.0,65.0,1.9,13.0,376.0,399.16,315.61
2016,9,3,16,45,735.5,62.0,1.95,13.0,321.5,331.58,256.91
2016,9,3,17,0,692.0,59.0,2.0,13.0,267.0,268.13,200.2
2016,9,3,17,15,631.0,53.0,2.0,12.5,214.0,202.19,141.97
2016,9,3,17,30,570.0,47.0,2.0,12.0,161.0,142.43,90.29
2016,9,3,17,45,446.0,39.5,2.0,11.5,112.0,83.25,45.89
2016,9,3,18,0,322.0,32.0,2.0,11.0,63.0,40.06,19.56
2016,9,3,18,15,161.0,16.0,1.95,10.5,31.5,13.13,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.0,12.0,9.1,0.0
2016,9,4,6,0,85.0,20.0,2.0,10.0,24.0,16.3,0.0
2016,9,4,6,15,197.5,37.5,1.95,10.0,63.5,42.15,23.54
2016,9,4,6,30,310.0,55.0,1.9,10.0,103.0,86.38,54.42
2016,9,4,6,45,384.0,69.0,1.9,10.5,151.5,135.3,93.58
2016,9,4,7,0,458.0,83.0,1.9,11.0,200.0,193.62,143.11
2016,9,4,7,15,514.5,92.5,1.8,11.5,252.5,251.42,193.65
2016,9,4,7,30,571.0,102.0,1.7,12.0,305.0,318.98,251.65
2016,9,4,7,45,620.5,106.5,1.65,12.5,358.5,381.98,304.85
2016,9,4,8,0,670.0,111.0,1.6,13.0,412.0,449.62,360.07
2016,9,4,8,15,699.5,116.5,1.55,13.0,462.5,511.63,409.78
2016,9,4,8,30,729.0,122.0,1.5,13.0,513.0,575.24,459.02
2016,9,4,8,45,764.5,120.5,1.45,13.5,562.5,636.66,504.26
2016,9,4,9,0,800.0,119.0,1.4,14.0,612.0,697.5,547.52
2016,9,4,9,15,816.0,122.0,1.4,14.5,654.0,750.98,583.82
2016,9,4,9,30,832.0,125.0,1.4,15.0,696.0,803.19,617.25
2016,9,4,9,45,882.0,108.0,1.4,15.5,741.5,853.94,649.0
2016,9,4,10,0,932.0,91.0,1.4,16.0,787.0,911.18,684.49
2016,9,4,10,15,939.0,92.5,1.45,16.0,816.5,949.55,708.83
2016,9,4,10,30,946.0,94.0,1.5,16.0,846.0,984.72,731.2
2016,9,4,10,45,953.0,93.5,1.55,16.5,868.5,1014.35,748.55
2016,9,4,11,0,960.0,93.0,1.6,17.0,891.0,1040.42,763.63
2016,9,4,11,15,963.0,93.5,1.6,17.0,905.0,1059.9,775.18
2016,9,4,11,30,966.0,94.0,1.6,17.0,919.0,1075.42,784.37
2016,9,4,11,45,968.5,94.0,1.65,17.5,925.5,1085.84,789.84
2016,9,4,12,0,971.0,94.0,1.7,18.0,932.0,1092.12,792.88
2016,9,4,12,15,970.5,94.0,1.75,18.0,929.5,1091.21,793.05
2016,9,4,12,30,970.0,94.0,1.8,18.0,927.0,1086.11,790.79
2016,9,4,12,45,972.0,91.0,1.85,18.0,917.5,1076.09,785.56
2016,9,4,13,0,974.0,88.0,1.9,18.0,908.0,1061.87,777.8
2016,9,4,13,15,970.0,87.5,1.9,18.0,889.0,1040.44,764.79
2016,9,4,13,30,966.0,87.0,1.9,18.0,870.0,1015.16,749.41
2016,9,4,13,45,961.0,85.5,1.9,18.0,844.0,984.15,730.33
2016,9,4,14,0,956.0,84.0,1.9,18.0,818.0,949.62,708.9
2016,9,4,14,15,948.0,83.0,1.9,17.5,784.5,909.73,685.08
2016,9,4,14,30,940.0,82.0,1.9,17.0,751.0,866.91,658.99
2016,9,4,14,45,928.0,80.5,1.9,17.0,711.0,817.72,626.91
2016,9,4,15,0,916.0,79.0,1.9,17.0,671.0,766.41,592.94
2016,9,4,15,15,901.5,77.0,1.85,16.5,626.0,710.99,556.16
2016,9,4,15,30,887.0,75.0,1.8,16.0,581.0,654.28,515.38
2016,9,4,15,45,865.5,73.0,1.8,16.0,531.0,592.46,468.53
2016,9,4,16,0,844.0,71.0,1.8,16.0,481.0,530.7,420.12
2016,9,4,16,15,816.5,67.5,1.75,15.5,428.0,466.27,368.4
2016,9,4,16,30,789.0,64.0,1.7,15.0,375.0,401.41,314.37
2016,9,4,16,45,747.0,60.5,1.7,14.5,320.5,333.25,256.07
2016,9,4,17,0,705.0,57.0,1.7,14.0,266.0,269.05,199.38
2016,9,4,17,15,643.0,51.0,1.65,13.0,212.5,202.11,140.83
2016,9,4,17,30,581.0,45.0,1.6,12.0,159.0,141.53,88.84
2016,9,4,17,45,468.5,36.5,1.55,11.5,110.0,82.03,43.89
2016,9,4,18,0,356.0,28.0,1.5,11.0,61.0,37.02,16.31
2016,9,4,18,15,178.0,14.0,1.45,10.5,30.5,12.73,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,9.0,0.7,8.5,13.0,8.19,0.0
2016,9,5,6,0,178.0,18.0,0.7,9.0,26.0,14.88,0.0
2016,9,5,6,15,311.0,30.0,0.7,9.5,67.5,42.59,20.6
2016,9,5,6,30,444.0,42.0,0.7,10.0,109.0,91.92,53.15
2016,9,5,6,45,522.0,50.0,0.7,10.5,159.5,144.87,95.42
2016,9,5,7,0,600.0,58.0,0.7,11.0,210.0,207.56,148.96
2016,9,5,7,15,650.5,64.0,0.65,11.5,263.5,269.22,203.27
2016,9,5,7,30,701.0,70.0,0.6,12.0,317.0,336.76,261.32
2016,9,5,7,45,738.0,73.5,0.55,13.0,370.0,400.47,314.05
2016,9,5,8,0,775.0,77.0,0.5,14.0,423.0,467.14,366.63
2016,9,5,8,15,799.5,80.5,0.5,14.5,473.5,529.6,414.75
2016,9,5,8,30,824.0,84.0,0.5,15.0,524.0,592.86,461.47
2016,9,5,8,45,845.0,86.0,0.55,15.5,571.5,652.66,504.54
2016,9,5,9,0,866.0,88.0,0.6,16.0,619.0,708.02,543.01
2016,9,5,9,15,879.5,90.0,0.6,16.5,660.5,760.65,575.94
2016,9,5,9,30,893.0,92.0,0.6,17.0,702.0,811.62,607.04
2016,9,5,9,45,911.5,89.0,0.65,18.0,740.0,859.4,635.13
2016,9,5,10,0,930.0,86.0,0.7,19.0,778.0,905.26,661.49
2016,9,5,10,15,937.0,87.5,0.75,19.5,807.0,943.51,683.88
2016,9,5,10,30,944.0,89.0,0.8,20.0,836.0,978.58,704.19
2016,9,5,10,45,949.0,89.5,0.85,20.5,858.0,1007.27,720.44
2016,9,5,11,0,954.0,90.0,0.9,21.0,880.0,1032.33,734.5
2016,9,5,11,15,957.0,90.5,0.95,21.0,893.5,1051.64,746.52
2016,9,5,11,30,960.0,91.0,1.0,21.0,907.0,1067.01,756.3
2016,9,5,11,45,961.0,91.0,1.05,21.5,913.0,1075.77,760.78
2016,9,5,12,0,962.0,91.0,1.1,22.0,919.0,1080.42,762.95
2016,9,5,12,15,961.5,91.0,1.15,22.0,916.5,1079.41,763.31
2016,9,5,12,30,961.0,91.0,1.2,22.0,914.0,1074.27,761.34
2016,9,5,12,45,951.0,95.5,1.25,22.5,901.5,1060.44,752.74
2016,9,5,13,0,941.0,100.0,1.3,23.0,889.0,1042.76,741.94
2016,9,5,13,15,937.0,99.0,1.3,22.5,870.5,1021.26,730.81
2016,9,5,13,30,933.0,98.0,1.3,22.0,852.0,996.04,717.38
2016,9,5,13,45,926.5,97.0,1.35,22.0,825.5,964.93,699.63
2016,9,5,14,0,920.0,96.0,1.4,22.0,799.0,930.52,679.64
2016,9,5,14,15,911.5,94.5,1.4,21.5,766.0,890.74,656.52
2016,9,5,14,30,903.0,93.0,1.4,21.0,733.0,848.19,631.28
2016,9,5,14,45,889.5,91.5,1.45,21.0,693.0,799.2,600.71
2016,9,5,15,0,876.0,90.0,1.5,21.0,653.0,748.34,568.3
2016,9,5,15,15,860.5,87.5,1.5,20.5,608.0,693.45,532.69
2016,9,5,15,30,845.0,85.0,1.5,20.0,563.0,640.82,495.69
2016,9,5,15,45,822.5,82.5,1.55,20.0,513.5,579.31,450.33
2016,9,5,16,0,800.0,80.0,1.6,20.0,464.0,518.08,403.53
2016,9,5,16,15,770.5,76.0,1.55,19.5,412.0,452.6,352.04
2016,9,5,16,30,741.0,72.0,1.5,19.0,360.0,388.93,300.0
2016,9,5,16,45,699.0,66.5,1.45,18.5,306.5,321.5,243.37
2016,9,5,17,0,657.0,61.0,1.4,18.0,253.0,257.56,188.07
2016,9,5,17,15,592.5,54.5,1.25,17.0,200.5,192.45,132.29
2016,9,5,17,30,528.0,48.0,1.1,16.0,148.0,135.02,84.13
2016,9,5,17,45,422.0,37.5,1.0,15.0,101.5,77.79,41.63
2016,9,5,18,0,316.0,27.0,0.9,14.0,55.0,34.23,14.49
2016,9,5,18,15,158.0,13.5,0.85,13.0,27.5,12.28,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,100.5,8.0,0.75,9.5,12.5,7.28,0.0
2016,9,6,6,0,201.0,16.0,0.7,10.0,25.0,13.1,0.0
2016,9,6,6,15,337.0,27.0,0.6,10.5,66.5,41.69,18.74
2016,9,6,6,30,473.0,38.0,0.5,11.0,108.0,92.27,51.86
2016,9,6,6,45,553.0,45.0,0.4,11.5,159.5,146.53,94.98
2016,9,6,7,0,633.0,52.0,0.3,12.0,211.0,211.46,149.95
2016,9,6,7,15,682.0,57.0,0.25,13.0,264.5,273.58,203.87
2016,9,6,7,30,731.0,62.0,0.2,14.0,318.0,340.91,260.56
2016,9,6,7,45,766.5,65.5,0.2,15.0,371.0,405.68,313.52
2016,9,6,8,0,802.0,69.0,0.2,16.0,424.0,473.21,366.18
2016,9,6,8,15,825.5,72.0,0.2,17.0,475.0,536.03,412.96
2016,9,6,8,30,849.0,75.0,0.2,18.0,526.0,596.74,456.13
2016,9,6,8,45,867.5,77.0,0.25,19.0,573.0,655.52,496.6
2016,9,6,9,0,886.0,79.0,0.3,20.0,620.0,713.69,534.46
2016,9,6,9,15,899.0,80.5,0.35,21.0,662.0,766.26,566.01
2016,9,6,9,30,912.0,82.0,0.4,22.0,704.0,817.08,595.77
2016,9,6,9,45,917.0,86.0,0.5,23.0,738.5,861.95,622.09
2016,9,6,10,0,922.0,90.0,0.6,24.0,773.0,903.92,646.29
2016,9,6,10,15,929.0,91.5,0.65,24.0,802.0,941.87,669.32
2016,9,6,10,30,936.0,93.0,0.7,24.0,831.0,976.65,690.37
2016,9,6,10,45,942.0,93.5,0.8,24.5,853.0,1006.04,707.81
2016,9,6,11,0,948.0,94.0,0.9,25.0,875.0,1031.87,723.12
2016,9,6,11,15,951.0,94.5,0.95,25.0,889.0,1051.01,734.84
2016,9,6,11,30,954.0,95.0,1.0,25.0,903.0,1066.21,744.38
2016,9,6,11,45,956.0,94.5,1.05,25.5,909.0,1075.31,748.96
2016,9,6,12,0,958.0,94.0,1.1,26.0,915.0,1080.32,751.28
2016,9,6,12,15,958.0,94.0,1.1,26.0,912.5,1079.72,750.87
2016,9,6,12,30,958.0,94.0,1.1,26.0,910.0,1074.99,748.2
2016,9,6,12,45,949.0,97.5,1.15,26.0,897.5,1060.99,741.14
2016,9,6,13,0,940.0,101.0,1.2,26.0,885.0,1043.13,731.89
2016,9,6,13,15,935.5,100.5,1.2,26.0,866.5,1021.6,719.55
2016,9,6,13,30,931.0,100.0,1.2,26.0,848.0,996.38,705.01
2016,9,6,13,45,926.5,97.5,1.25,26.0,822.0,965.43,687.76
2016,9,6,14,0,922.0,95.0,1.3,26.0,796.0,931.07,668.24
2016,9,6,14,15,913.5,93.5,1.3,25.5,762.5,891.12,645.51
2016,9,6,14,30,905.0,92.0,1.3,25.0,729.0,848.4,620.68
2016,9,6,14,45,894.5,89.5,1.35,25.0,690.0,800.5,591.45
2016,9,6,15,0,884.0,87.0,1.4,25.0,651.0,750.47,560.25
2016,9,6,15,15,868.5,84.5,1.4,24.5,606.0,695.13,525.13
2016,9,6,15,30,853.0,82.0,1.4,24.0,561.0,638.69,486.21
2016,9,6,15,45,833.0,78.5,1.4,23.5,512.0,580.43,444.45
2016,9,6,16,0,813.0,75.0,1.4,23.0,463.0,518.89,398.67
2016,9,6,16,15,784.0,71.5,1.3,22.5,410.5,453.45,347.67
2016,9,6,16,30,755.0,68.0,1.2,22.0,358.0,389.74,296.11
2016,9,6,16,45,715.0,62.5,1.2,21.5,304.5,322.21,240.23
2016,9,6,17,0,675.0,57.0,1.2,21.0,251.0,258.51,185.76
2016,9,6,17,15,610.0,50.5,1.1,19.5,198.0,191.65,129.45
2016,9,6,17,30,545.0,44.0,1.0,18.0,145.0,133.17,81.06
2016,9,6,17,45,438.0,34.5,0.9,17.0,98.5,75.89,39.04
2016,9,6,18,0,331.0,25.0,0.8,16.0,52.0,32.23,12.21
2016,9,6,18,15,165.5,12.5,0.75,15.5,26.0,11.37,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,85.0,7.5,0.85,11.5,11.5,6.82,0.0
2016,9,7,6,0,170.0,15.0,0.8,12.0,23.0,12.23,0.0
2016,9,7,6,15,302.5,28.0,0.75,13.0,63.5,41.55,19.01
2016,9,7,6,30,435.0,41.0,0.7,14.0,104.0,91.58,52.19
2016,9,7,6,45,507.5,50.5,0.65,15.5,154.0,144.64,94.01
2016,9,7,7,0,580.0,60.0,0.6,17.0,204.0,206.79,145.75
2016,9,7,7,15,632.0,66.5,0.55,17.5,257.0,268.37,198.6
2016,9,7,7,30,684.0,73.0,0.5,18.0,310.0,335.64,254.89
2016,9,7,7,45,713.5,80.0,0.45,19.0,362.0,399.03,305.96
2016,9,7,8,0,743.0,87.0,0.4,20.0,414.0,464.66,356.22
2016,9,7,8,15,769.0,91.0,0.35,21.0,464.5,526.6,401.36
2016,9,7,8,30,795.0,95.0,0.3,22.0,515.0,589.82,445.14
2016,9,7,8,45,808.5,100.5,0.25,23.5,560.5,647.1,481.69
2016,9,7,9,0,822.0,106.0,0.2,25.0,606.0,703.45,515.77
2016,9,7,9,15,837.0,109.0,0.25,25.5,648.0,757.05,548.97
2016,9,7,9,30,852.0,112.0,0.3,26.0,690.0,809.22,580.12
2016,9,7,9,45,884.0,104.5,0.4,26.5,731.0,855.71,608.12
2016,9,7,10,0,916.0,97.0,0.5,27.0,772.0,907.52,639.25
2016,9,7,10,15,923.0,98.0,0.6,27.0,801.0,944.69,662.31
2016,9,7,10,30,930.0,99.0,0.7,27.0,830.0,978.71,683.66
2016,9,7,10,45,933.0,101.0,0.8,27.5,851.0,1006.66,700.01
2016,9,7,11,0,936.0,103.0,0.9,28.0,872.0,1030.94,714.21
2016,9,7,11,15,939.0,104.0,0.95,28.0,885.5,1050.35,725.98
2016,9,7,11,30,942.0,105.0,1.0,28.0,899.0,1065.87,735.6
2016,9,7,11,45,939.0,107.0,1.05,28.0,903.5,1072.45,740.06
2016,9,7,12,0,936.0,109.0,1.1,28.0,908.0,1074.94,742.36
2016,9,7,12,15,935.0,109.0,1.15,28.0,905.0,1073.25,742.33
2016,9,7,12,30,934.0,109.0,1.2,28.0,902.0,1067.53,740.06
2016,9,7,12,45,916.5,117.0,1.25,28.0,887.0,1049.88,730.76
2016,9,7,13,0,899.0,125.0,1.3,28.0,872.0,1028.6,719.41
2016,9,7,13,15,894.0,124.0,1.3,28.0,852.5,1006.67,706.85
2016,9,7,13,30,889.0,123.0,1.3,28.0,833.0,981.22,692.15
2016,9,7,13,45,878.5,122.5,1.35,28.0,805.5,947.85,673.29
2016,9,7,14,0,868.0,122.0,1.4,28.0,778.0,919.97,657.79
2016,9,7,14,15,857.5,120.0,1.4,27.5,744.5,878.75,634.16
2016,9,7,14,30,847.0,118.0,1.4,27.0,711.0,835.05,608.68
2016,9,7,14,45,829.0,116.5,1.4,27.0,670.0,783.82,576.65
2016,9,7,15,0,811.0,115.0,1.4,27.0,629.0,731.25,543.25
2016,9,7,15,15,792.0,111.5,1.4,26.5,584.0,674.89,506.12
2016,9,7,15,30,773.0,108.0,1.4,26.0,539.0,617.97,467.11
2016,9,7,15,45,743.5,105.0,1.4,25.5,489.0,556.28,423.19
2016,9,7,16,0,714.0,102.0,1.4,25.0,439.0,494.51,377.63
2016,9,7,16,15,679.5,96.0,1.3,24.0,387.0,428.93,327.79
2016,9,7,16,30,645.0,90.0,1.2,23.0,335.0,365.97,278.06
2016,9,7,16,45,592.0,83.5,1.2,22.5,282.0,299.03,223.57
2016,9,7,17,0,539.0,77.0,1.2,22.0,229.0,237.72,172.3
2016,9,7,17,15,468.0,66.5,1.1,21.0,178.0,174.61,120.1
2016,9,7,17,30,397.0,56.0,1.0,20.0,127.0,120.27,76.16
2016,9,7,17,45,289.0,41.5,0.9,19.0,84.0,66.45,36.93
2016,9,7,18,0,181.0,27.0,0.8,18.0,41.0,28.17,11.01
2016,9,7,18,15,90.5,13.5,0.7,17.0,20.5,12.28,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,0.0,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,13.64,0.0
2016,9,8,6,15,222.5,30.5,0.65,11.5,57.0,39.27,19.24
2016,9,8,6,30,343.0,46.0,0.6,12.0,95.0,86.32,52.11
2016,9,8,6,45,431.0,56.0,0.6,12.5,144.5,136.91,91.92
2016,9,8,7,0,519.0,66.0,0.6,13.0,194.0,198.66,143.55
2016,9,8,7,15,323.0,102.5,0.6,13.5,188.0,205.8,158.9
2016,9,8,7,30,127.0,139.0,0.6,14.0,182.0,181.09,144.21
2016,9,8,7,45,127.0,162.5,0.6,14.5,212.0,212.7,170.34
2016,9,8,8,0,127.0,186.0,0.6,15.0,242.0,244.33,195.43
2016,9,8,8,15,210.0,202.0,0.6,15.5,307.0,313.91,250.1
2016,9,8,8,30,293.0,218.0,0.6,16.0,372.0,400.74,316.34
2016,9,8,8,45,550.5,162.5,0.6,16.5,484.0,539.86,421.66
2016,9,8,9,0,808.0,107.0,0.6,17.0,596.0,696.0,533.87
2016,9,8,9,15,823.0,109.5,0.6,17.5,637.0,748.41,565.98
2016,9,8,9,30,838.0,112.0,0.6,18.0,678.0,799.43,597.17
2016,9,8,9,45,844.5,116.5,0.65,19.0,712.5,843.86,623.12
2016,9,8,10,0,851.0,121.0,0.7,20.0,747.0,885.72,647.03
2016,9,8,10,15,859.5,123.0,0.75,20.0,775.5,923.88,670.78
2016,9,8,10,30,868.0,125.0,0.8,20.0,804.0,949.85,686.76
2016,9,8,10,45,872.5,126.5,0.85,20.5,825.0,977.12,702.44
2016,9,8,11,0,877.0,128.0,0.9,21.0,846.0,1001.0,715.95
2016,9,8,11,15,880.5,129.0,0.95,21.0,859.5,1019.87,727.8
2016,9,8,11,30,884.0,130.0,1.0,21.0,873.0,1035.1,737.58
2016,9,8,11,45,882.5,132.0,1.05,21.5,877.5,1042.59,741.33
2016,9,8,12,0,881.0,134.0,1.1,22.0,882.0,1046.25,742.94
2016,9,8,12,15,880.0,134.0,1.1,22.0,879.5,1044.51,741.85
2016,9,8,12,30,879.0,134.0,1.1,22.0,877.0,1038.96,738.62
2016,9,8,12,45,893.5,123.5,1.15,22.5,870.5,1034.13,735.57
2016,9,8,13,0,908.0,113.0,1.2,23.0,864.0,1024.99,729.95
2016,9,8,13,15,903.5,112.0,1.2,23.0,845.5,1003.28,717.15
2016,9,8,13,30,899.0,111.0,1.2,23.0,827.0,978.0,702.32
2016,9,8,13,45,892.5,109.5,1.25,23.0,800.5,946.92,684.64
2016,9,8,14,0,886.0,108.0,1.3,23.0,774.0,912.66,664.8
2016,9,8,14,15,876.5,106.0,1.3,22.5,740.5,872.32,641.34
2016,9,8,14,30,867.0,104.0,1.3,22.0,707.0,829.41,615.87
2016,9,8,14,45,853.5,102.0,1.3,22.0,667.5,786.81,589.09
2016,9,8,15,0,840.0,100.0,1.3,22.0,628.0,736.02,556.33
2016,9,8,15,15,822.5,97.0,1.3,21.5,583.0,679.93,519.36
2016,9,8,15,30,805.0,94.0,1.3,21.0,538.0,623.06,479.69
2016,9,8,15,45,780.0,90.5,1.3,21.0,489.0,560.84,433.8
2016,9,8,16,0,755.0,87.0,1.3,21.0,440.0,499.29,386.84
2016,9,8,16,15,722.5,82.0,1.3,20.0,388.0,433.89,336.6
2016,9,8,16,30,690.0,77.0,1.3,19.0,336.0,370.46,285.69
2016,9,8,16,45,641.0,71.5,1.3,18.5,283.0,303.44,229.74
2016,9,8,17,0,592.0,66.0,1.3,18.0,230.0,241.48,176.51
2016,9,8,17,15,522.0,57.5,1.25,17.0,179.0,177.37,122.17
2016,9,8,17,30,452.0,49.0,1.2,16.0,128.0,121.81,76.19
2016,9,8,17,45,338.0,36.5,1.2,15.5,84.0,67.34,36.2
2016,9,8,18,0,224.0,24.0,1.2,15.0,40.0,27.28,8.91
2016,9,8,18,15,112.0,12.0,1.2,14.5,20.0,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.5,7.0,0.65,9.5,9.5,0.0,0.0
2016,9,9,6,0,151.0,14.0,0.6,10.0,19.0,12.73,0.0
2016,9,9,6,15,285.5,26.5,0.55,10.5,58.5,40.51,18.15
2016,9,9,6,30,420.0,39.0,0.5,11.0,98.0,89.57,51.58
2016,9,9,6,45,503.5,47.0,0.5,11.5,148.0,142.42,93.76
2016,9,9,7,0,587.0,55.0,0.5,12.0,198.0,205.73,147.51
2016,9,9,7,15,638.5,61.0,0.5,12.5,250.5,267.14,201.44
2016,9,9,7,30,690.0,67.0,0.5,13.0,303.0,334.43,259.1
2016,9,9,7,45,728.5,71.0,0.5,14.0,356.0,398.82,312.28
2016,9,9,8,0,767.0,75.0,0.5,15.0,409.0,466.36,365.57
2016,9,9,8,15,792.0,78.5,0.5,15.5,459.0,528.71,413.4
2016,9,9,8,30,817.0,82.0,0.5,16.0,509.0,591.92,459.88
2016,9,9,8,45,838.0,83.5,0.5,17.0,556.0,650.81,500.55
2016,9,9,9,0,859.0,85.0,0.5,18.0,603.0,705.09,535.98
2016,9,9,9,15,872.5,87.5,0.55,18.5,644.5,757.84,569.46
2016,9,9,9,30,886.0,90.0,0.6,19.0,686.0,808.95,601.24
2016,9,9,9,45,898.5,90.5,0.65,20.0,722.0,855.11,628.09
2016,9,9,10,0,911.0,91.0,0.7,21.0,758.0,898.97,653.02
2016,9,9,10,15,918.5,92.5,0.7,21.5,787.0,936.85,674.1
2016,9,9,10,30,926.0,94.0,0.7,22.0,816.0,971.62,693.05
2016,9,9,10,45,932.0,94.0,0.75,22.5,837.5,1000.02,708.99
2016,9,9,11,0,938.0,94.0,0.8,23.0,859.0,1024.88,722.82
2016,9,9,11,15,941.5,94.5,0.85,23.0,873.0,1044.11,734.72
2016,9,9,11,30,945.0,95.0,0.9,23.0,887.0,1059.46,744.44
2016,9,9,11,45,947.0,95.0,0.95,23.5,892.5,1068.76,749.24
2016,9,9,12,0,949.0,95.0,1.0,24.0,898.0,1074.01,751.78
2016,9,9,12,15,948.5,95.0,1.0,24.0,895.5,1072.62,750.9
2016,9,9,12,30,948.0,95.0,1.0,24.0,893.0,1067.14,747.79
2016,9,9,12,45,939.0,98.0,1.05,24.5,880.0,1052.4,738.85
2016,9,9,13,0,930.0,101.0,1.1,25.0,867.0,1033.85,727.78
2016,9,9,13,15,925.5,100.5,1.1,25.0,848.0,1012.19,715.35
2016,9,9,13,30,921.0,100.0,1.1,25.0,829.0,986.88,700.73
2016,9,9,13,45,915.0,98.5,1.15,25.0,802.5,955.58,683.25
2016,9,9,14,0,909.0,97.0,1.2,25.0,776.0,921.01,663.58
2016,9,9,14,15,899.5,95.5,1.2,24.5,742.5,880.35,640.29
2016,9,9,14,30,890.0,94.0,1.2,24.0,709.0,837.05,614.98
2016,9,9,14,45,877.0,92.0,1.25,24.0,669.0,788.08,584.94
2016,9,9,15,0,864.0,90.0,1.3,24.0,629.0,737.27,553.08
2016,9,9,15,15,846.5,87.0,1.3,23.5,583.5,684.84,519.36
2016,9,9,15,30,829.0,84.0,1.3,23.0,538.0,626.82,479.13
2016,9,9,15,45,805.0,81.0,1.3,22.5,488.5,564.51,434.3
2016,9,9,16,0,781.0,78.0,1.3,22.0,439.0,502.74,388.08
2016,9,9,16,15,749.0,74.0,1.3,21.0,387.0,437.05,337.66
2016,9,9,16,30,717.0,70.0,1.3,20.0,335.0,373.54,286.67
2016,9,9,16,45,668.5,65.0,1.3,19.5,281.5,305.53,229.9
2016,9,9,17,0,620.0,60.0,1.3,19.0,228.0,242.68,175.85
2016,9,9,17,15,547.5,52.5,1.25,18.0,177.0,177.39,120.58
2016,9,9,17,30,475.0,45.0,1.2,17.0,126.0,120.94,74.03
2016,9,9,17,45,352.0,34.0,1.2,16.0,82.0,65.78,34.21
2016,9,9,18,0,229.0,23.0,1.2,15.0,38.0,26.09,6.64
2016,9,9,18,15,114.5,11.5,1.15,14.5,19.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,11.82,0.0
2016,9,10,6,15,198.5,28.5,0.7,10.5,52.5,37.16,17.6
2016,9,10,6,30,321.0,44.0,0.7,11.0,89.0,81.72,49.23
2016,9,10,6,45,404.5,55.5,0.7,11.5,136.5,133.23,90.38
2016,9,10,7,0,488.0,67.0,0.7,12.0,184.0,193.87,141.5
2016,9,10,7,15,544.5,75.0,0.7,12.5,235.0,252.95,192.9
2016,9,10,7,30,601.0,83.0,0.7,13.0,286.0,318.4,248.72
2016,9,10,7,45,639.5,89.0,0.7,13.5,337.5,379.97,300.18
2016,9,10,8,0,678.0,95.0,0.7,14.0,389.0,444.91,352.38
2016,9,10,8,15,706.5,100.0,0.7,14.5,438.5,506.27,399.91
2016,9,10,8,30,735.0,105.0,0.7,15.0,488.0,569.09,446.67
2016,9,10,8,45,755.5,109.0,0.75,16.0,533.5,625.11,486.46
2016,9,10,9,0,776.0,113.0,0.8,17.0,579.0,682.28,525.65
2016,9,10,9,15,791.5,116.5,0.8,17.5,619.5,734.7,559.87
2016,9,10,9,30,807.0,120.0,0.8,18.0,660.0,785.86,591.66
2016,9,10,9,45,818.5,122.5,0.85,18.5,695.0,831.06,619.63
2016,9,10,10,0,830.0,125.0,0.9,19.0,730.0,874.12,645.89
2016,9,10,10,15,838.5,127.0,0.95,19.5,758.5,911.54,668.21
2016,9,10,10,30,847.0,129.0,1.0,20.0,787.0,946.14,688.6
2016,9,10,10,45,852.0,130.5,1.05,20.5,807.5,973.84,704.52
2016,9,10,11,0,857.0,132.0,1.1,21.0,828.0,998.18,718.38
2016,9,10,11,15,860.5,132.5,1.1,21.0,841.5,1005.35,722.01
2016,9,10,11,30,864.0,133.0,1.1,21.0,855.0,1019.66,730.47
2016,9,10,11,45,864.5,134.0,1.15,21.0,859.5,1027.81,736.05
2016,9,10,12,0,865.0,135.0,1.2,21.0,864.0,1032.22,739.51
2016,9,10,12,15,864.0,135.0,1.2,21.0,861.0,1030.32,738.3
2016,9,10,12,30,863.0,135.0,1.2,21.0,858.0,1024.67,734.98
2016,9,10,12,45,863.5,132.0,1.25,21.0,848.0,1013.68,729.39
2016,9,10,13,0,864.0,129.0,1.3,21.0,838.0,998.96,721.58
2016,9,10,13,15,859.0,128.0,1.3,21.0,819.0,977.36,708.66
2016,9,10,13,30,854.0,127.0,1.3,21.0,800.0,962.16,699.97
2016,9,10,13,45,846.5,125.0,1.3,21.0,773.5,929.98,680.32
2016,9,10,14,0,839.0,123.0,1.3,21.0,747.0,894.81,658.83
2016,9,10,14,15,828.0,121.0,1.3,20.5,713.5,853.86,634.6
2016,9,10,14,30,817.0,119.0,1.3,20.0,680.0,810.58,608.48
2016,9,10,14,45,803.5,115.5,1.3,20.0,641.0,761.69,576.99
2016,9,10,15,0,790.0,112.0,1.3,20.0,602.0,711.21,543.95
2016,9,10,15,15,770.5,108.5,1.25,19.5,557.5,655.32,505.35
2016,9,10,15,30,751.0,105.0,1.2,19.0,513.0,600.33,466.1
2016,9,10,15,45,725.5,100.5,1.2,19.0,464.5,539.14,420.55
2016,9,10,16,0,700.0,96.0,1.2,19.0,416.0,478.88,374.17
2016,9,10,16,15,664.0,90.5,1.15,18.5,365.0,413.93,323.07
2016,9,10,16,30,628.0,85.0,1.1,18.0,314.0,351.84,272.4
2016,9,10,16,45,577.0,78.0,1.05,17.5,262.5,286.28,217.64
2016,9,10,17,0,526.0,71.0,1.0,17.0,211.0,226.18,166.14
2016,9,10,17,15,451.5,61.0,0.95,16.0,162.0,163.89,113.77
2016,9,10,17,30,377.0,51.0,0.9,15.0,113.0,110.86,70.36
2016,9,10,17,45,263.5,36.5,0.85,14.5,72.0,58.52,31.84
