Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,18,0,150.0,22.0,0.8,14.0,31.0,22.05,3.27
2016,9,10,18,15,75.0,11.0,0.75,13.5,15.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,45,30.5,5.5,0.85,9.5,6.5,0.0,0.0
2016,9,11,6,0,61.0,11.0,0.9,10.0,13.0,10.01,0.0
2016,9,11,6,15,172.0,28.5,0.9,10.5,48.5,36.04,17.05
2016,9,11,6,30,283.0,46.0,0.9,11.0,84.0,79.69,49.08
2016,9,11,6,45,366.5,58.5,0.9,11.5,130.5,127.86,87.54
2016,9,11,7,0,450.0,71.0,0.9,12.0,177.0,189.07,139.1
2016,9,11,7,15,506.5,80.0,0.85,12.5,227.5,246.9,189.32
2016,9,11,7,30,563.0,89.0,0.8,13.0,278.0,311.17,244.01
2016,9,11,7,45,606.5,95.0,0.8,13.5,329.5,372.82,295.47
2016,9,11,8,0,650.0,101.0,0.8,14.0,381.0,438.46,348.26
2016,9,11,8,15,679.0,106.5,0.8,14.5,430.0,499.17,395.41
2016,9,11,8,30,708.0,112.0,0.8,15.0,479.0,561.45,441.96
2016,9,11,8,45,734.0,114.5,0.8,15.5,525.0,619.73,483.96
2016,9,11,9,0,760.0,117.0,0.8,16.0,571.0,676.35,523.43
2016,9,11,9,15,776.0,120.5,0.8,16.5,611.5,728.43,557.82
2016,9,11,9,30,792.0,124.0,0.8,17.0,652.0,779.34,589.66
2016,9,11,9,45,815.0,121.0,0.85,17.5,689.5,827.68,619.92
2016,9,11,10,0,838.0,118.0,0.9,18.0,727.0,874.6,648.81
2016,9,11,10,15,846.5,120.0,0.9,18.5,755.5,912.17,670.39
2016,9,11,10,30,855.0,122.0,0.9,19.0,784.0,937.61,684.04
2016,9,11,10,45,864.0,121.5,0.95,19.5,805.5,966.56,700.97
2016,9,11,11,0,873.0,121.0,1.0,20.0,827.0,992.34,715.79
2016,9,11,11,15,876.5,122.0,1.0,20.0,840.5,1010.92,726.55
2016,9,11,11,30,880.0,123.0,1.0,20.0,854.0,1025.86,735.21
2016,9,11,11,45,884.0,122.0,1.05,20.5,859.5,1035.47,740.33
2016,9,11,12,0,888.0,121.0,1.1,21.0,865.0,1041.3,743.27
2016,9,11,12,15,887.0,120.5,1.15,21.0,862.5,1038.75,742.62
2016,9,11,12,30,886.0,120.0,1.2,21.0,860.0,1032.35,739.81
2016,9,11,12,45,890.0,116.0,1.25,21.0,850.5,1023.4,735.54
2016,9,11,13,0,894.0,112.0,1.3,21.0,841.0,1010.53,728.92
2016,9,11,13,15,889.0,111.0,1.3,20.5,822.0,988.29,717.0
2016,9,11,13,30,884.0,110.0,1.3,20.0,803.0,962.57,702.94
2016,9,11,13,45,879.0,107.5,1.35,20.0,777.0,931.88,685.08
2016,9,11,14,0,874.0,105.0,1.4,20.0,751.0,898.0,665.01
2016,9,11,14,15,864.0,103.0,1.4,19.5,717.5,857.37,640.8
2016,9,11,14,30,854.0,101.0,1.4,19.0,684.0,814.26,614.63
2016,9,11,14,45,841.0,98.5,1.45,18.5,645.0,771.77,589.01
2016,9,11,15,0,828.0,96.0,1.5,18.0,606.0,721.15,557.07
2016,9,11,15,15,810.0,93.0,1.45,17.5,561.0,665.11,518.62
2016,9,11,15,30,792.0,90.0,1.4,17.0,516.0,608.41,477.65
2016,9,11,15,45,766.5,86.5,1.4,17.0,467.5,546.49,430.87
2016,9,11,16,0,741.0,83.0,1.4,17.0,419.0,485.36,383.11
2016,9,11,16,15,707.0,78.5,1.35,16.0,367.5,420.6,331.95
2016,9,11,16,30,673.0,74.0,1.3,15.0,316.0,358.02,280.42
2016,9,11,16,45,620.5,68.5,1.3,14.5,264.0,290.95,223.39
2016,9,11,17,0,568.0,63.0,1.3,14.0,212.0,229.43,169.66
2016,9,11,17,15,493.5,54.0,1.25,13.5,162.0,165.65,114.7
2016,9,11,17,30,419.0,45.0,1.2,13.0,112.0,111.07,69.17
2016,9,11,17,45,294.0,32.5,1.2,12.5,71.0,58.36,30.62
2016,9,11,18,0,169.0,20.0,1.2,12.0,30.0,21.22,0.0
2016,9,11,18,15,84.5,10.0,1.15,11.5,15.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,65.0,6.5,1.1,9.0,8.5,0.0,0.0
2016,9,12,6,0,130.0,13.0,1.1,9.0,17.0,11.82,0.0
2016,9,12,6,15,282.5,25.0,1.15,9.5,56.0,40.45,16.77
2016,9,12,6,30,435.0,37.0,1.2,10.0,95.0,91.95,52.78
2016,9,12,6,45,334.0,61.5,1.25,10.5,117.5,125.43,87.23
2016,9,12,7,0,233.0,86.0,1.3,11.0,140.0,143.86,109.48
2016,9,12,7,15,257.0,104.5,1.25,11.5,178.5,185.66,146.22
2016,9,12,7,30,281.0,123.0,1.2,12.0,217.0,230.34,184.67
2016,9,12,7,45,268.0,147.5,1.2,12.5,249.0,267.55,216.36
2016,9,12,8,0,255.0,172.0,1.2,13.0,281.0,302.98,245.33
2016,9,12,8,15,285.5,190.5,1.2,13.5,326.5,354.59,286.23
2016,9,12,8,30,316.0,209.0,1.2,14.0,372.0,409.08,328.21
2016,9,12,8,45,306.0,233.0,1.2,14.5,402.5,445.11,354.46
2016,9,12,9,0,296.0,257.0,1.2,15.0,433.0,479.48,378.79
2016,9,12,9,15,602.5,170.5,1.2,15.0,560.5,654.03,512.41
2016,9,12,9,30,909.0,84.0,1.2,15.0,688.0,824.19,631.49
2016,9,12,9,45,920.0,85.0,1.25,15.5,723.5,870.39,658.89
2016,9,12,10,0,931.0,86.0,1.3,16.0,759.0,914.09,685.81
2016,9,12,10,15,938.0,87.0,1.3,16.0,787.5,951.43,708.79
2016,9,12,10,30,945.0,88.0,1.3,16.0,816.0,985.54,729.57
2016,9,12,10,45,949.0,89.0,1.3,16.5,837.0,1013.36,744.85
2016,9,12,11,0,953.0,90.0,1.3,17.0,858.0,1037.48,757.77
2016,9,12,11,15,956.0,90.5,1.3,17.0,871.0,1056.21,768.75
2016,9,12,11,30,959.0,91.0,1.3,17.0,884.0,1070.96,777.38
2016,9,12,11,45,958.5,92.5,1.35,17.0,889.0,1079.23,783.06
2016,9,12,12,0,958.0,94.0,1.4,17.0,894.0,1083.36,786.38
2016,9,12,12,15,957.5,93.5,1.4,17.0,891.0,1081.11,784.95
2016,9,12,12,30,957.0,93.0,1.4,17.0,888.0,1074.73,781.16
2016,9,12,12,45,955.0,92.5,1.45,17.0,877.0,1062.73,774.91
2016,9,12,13,0,953.0,92.0,1.5,17.0,866.0,1046.71,766.25
2016,9,12,13,15,949.0,91.5,1.5,16.5,847.0,1024.82,754.49
2016,9,12,13,30,945.0,91.0,1.5,16.0,828.0,999.16,740.35
2016,9,12,13,45,942.0,88.5,1.55,16.0,802.0,968.57,722.36
2016,9,12,14,0,939.0,86.0,1.6,16.0,776.0,934.43,701.91
2016,9,12,14,15,931.0,84.5,1.6,15.5,742.5,893.77,677.49
2016,9,12,14,30,923.0,83.0,1.6,15.0,709.0,850.26,650.84
2016,9,12,14,45,913.5,80.5,1.65,15.0,669.5,801.87,619.75
2016,9,12,15,0,904.0,78.0,1.7,15.0,630.0,751.23,586.52
2016,9,12,15,15,889.5,76.0,1.7,14.5,585.0,695.77,549.62
2016,9,12,15,30,875.0,74.0,1.7,14.0,540.0,639.08,508.44
2016,9,12,15,45,856.0,70.5,1.7,14.0,491.0,577.24,460.97
2016,9,12,16,0,837.0,67.0,1.7,14.0,442.0,517.43,413.28
2016,9,12,16,15,807.5,63.5,1.7,13.5,389.5,450.29,358.79
2016,9,12,16,30,778.0,60.0,1.7,13.0,337.0,384.95,303.51
2016,9,12,16,45,735.5,55.5,1.7,12.5,282.5,316.28,243.67
2016,9,12,17,0,693.0,51.0,1.7,12.0,228.0,251.76,185.67
2016,9,12,17,15,619.5,44.5,1.65,11.5,175.0,183.06,125.09
2016,9,12,17,30,546.0,38.0,1.6,11.0,122.0,123.27,74.18
2016,9,12,17,45,273.0,35.0,1.6,10.5,77.0,58.5,31.53
2016,9,12,18,0,0.0,32.0,1.6,10.0,32.0,25.95,0.0
2016,9,12,18,15,0.0,16.0,1.55,9.5,16.0,14.55,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,27.0,6.0,1.05,10.0,6.5,0.0,0.0
2016,9,13,6,0,54.0,12.0,1.1,10.0,13.0,10.91,0.0
2016,9,13,6,15,186.5,28.5,1.15,10.0,49.5,37.53,16.68
2016,9,13,6,30,319.0,45.0,1.2,10.0,86.0,84.54,51.53
2016,9,13,6,45,399.5,58.0,1.25,10.5,134.0,137.0,94.2
2016,9,13,7,0,480.0,71.0,1.3,11.0,182.0,198.41,146.72
2016,9,13,7,15,240.0,63.5,1.3,11.0,119.0,144.82,112.74
2016,9,13,7,30,0.0,56.0,1.3,11.0,56.0,49.45,37.19
2016,9,13,7,45,0.0,71.0,1.3,11.5,71.0,62.78,48.54
2016,9,13,8,0,0.0,86.0,1.3,12.0,86.0,76.31,59.76
2016,9,13,8,15,0.0,95.5,1.25,12.0,95.5,84.9,66.76
2016,9,13,8,30,0.0,105.0,1.2,12.0,105.0,93.53,73.74
2016,9,13,8,45,0.0,96.0,1.2,12.5,96.0,85.22,66.39
2016,9,13,9,0,0.0,87.0,1.2,13.0,87.0,77.09,59.3
2016,9,13,9,15,0.0,101.0,1.15,13.0,101.0,89.75,69.64
2016,9,13,9,30,0.0,115.0,1.1,13.0,115.0,102.57,80.0
2016,9,13,9,45,0.0,126.5,1.05,13.5,126.5,113.17,88.3
2016,9,13,10,0,0.0,138.0,1.0,14.0,138.0,123.82,96.56
2016,9,13,10,15,4.5,170.5,1.0,14.0,174.0,158.24,124.27
2016,9,13,10,30,9.0,203.0,1.0,14.0,210.0,193.32,152.07
2016,9,13,10,45,13.5,240.5,1.0,14.5,251.5,233.81,183.38
2016,9,13,11,0,18.0,278.0,1.0,15.0,293.0,274.95,214.61
2016,9,13,11,15,99.5,346.0,1.0,15.0,428.0,441.99,342.84
2016,9,13,11,30,181.0,414.0,1.0,15.0,563.0,615.77,468.09
2016,9,13,11,45,198.0,415.0,1.05,15.5,579.5,635.67,480.15
2016,9,13,12,0,215.0,416.0,1.1,16.0,596.0,654.72,493.21
2016,9,13,12,15,206.5,415.5,1.1,16.0,587.5,645.23,486.18
2016,9,13,12,30,198.0,415.0,1.1,16.0,579.0,634.74,478.81
2016,9,13,12,45,133.5,396.0,1.1,16.5,506.0,547.41,414.91
2016,9,13,13,0,69.0,377.0,1.1,17.0,433.0,444.34,338.95
2016,9,13,13,15,60.0,360.0,1.1,17.0,408.0,415.98,318.99
2016,9,13,13,30,51.0,343.0,1.1,17.0,383.0,387.86,298.47
2016,9,13,13,45,75.0,344.5,1.1,17.0,401.0,410.04,316.31
2016,9,13,14,0,99.0,346.0,1.1,17.0,419.0,430.64,332.54
2016,9,13,14,15,165.5,330.5,1.1,17.0,445.0,480.69,371.63
2016,9,13,14,30,232.0,315.0,1.1,17.0,471.0,511.26,395.85
2016,9,13,14,45,501.0,222.0,1.15,17.0,533.5,635.31,492.11
2016,9,13,15,0,770.0,129.0,1.2,17.0,596.0,715.48,553.34
2016,9,13,15,15,748.5,124.5,1.15,16.5,550.5,657.45,511.35
2016,9,13,15,30,727.0,120.0,1.1,16.0,505.0,599.28,469.55
2016,9,13,15,45,434.0,154.5,1.1,16.0,378.5,419.89,333.15
2016,9,13,16,0,141.0,189.0,1.1,16.0,252.0,260.8,208.09
2016,9,13,16,15,361.5,143.5,1.05,15.5,276.5,314.08,250.9
2016,9,13,16,30,582.0,98.0,1.0,15.0,301.0,343.91,269.84
2016,9,13,16,45,524.5,88.5,1.0,14.5,249.0,276.33,212.72
2016,9,13,17,0,467.0,79.0,1.0,14.0,197.0,212.85,158.45
2016,9,13,17,15,386.5,66.0,0.95,13.0,148.0,150.87,106.31
2016,9,13,17,30,306.0,53.0,0.9,12.0,99.0,99.05,64.03
2016,9,13,17,45,196.5,35.5,0.85,11.5,60.5,51.07,27.96
2016,9,13,18,0,87.0,18.0,0.8,11.0,22.0,16.61,0.0
2016,9,13,18,15,43.5,9.0,0.75,10.5,11.0,8.19,0.0
2016,9,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,4.5,0.5,9.0,5.5,0.0,0.0
2016,9,14,6,0,49.0,9.0,0.5,9.0,11.0,8.19,0.0
2016,9,14,6,15,165.5,26.5,0.45,9.5,45.5,34.81,14.7
2016,9,14,6,30,282.0,44.0,0.4,10.0,80.0,79.7,49.0
2016,9,14,6,45,373.0,57.0,0.35,11.0,128.0,130.04,89.04
2016,9,14,7,0,464.0,70.0,0.3,12.0,176.0,194.32,142.45
2016,9,14,7,15,522.5,79.0,0.3,12.5,227.5,253.95,193.73
2016,9,14,7,30,581.0,88.0,0.3,13.0,279.0,320.23,249.49
2016,9,14,7,45,627.5,93.5,0.3,13.5,331.0,383.96,301.8
2016,9,14,8,0,674.0,99.0,0.3,14.0,383.0,451.95,355.45
2016,9,14,8,15,703.5,104.5,0.3,14.5,433.0,514.34,402.86
2016,9,14,8,30,733.0,110.0,0.3,15.0,483.0,578.28,449.53
2016,9,14,8,45,761.0,111.5,0.35,16.0,530.0,638.07,491.29
2016,9,14,9,0,789.0,113.0,0.4,17.0,577.0,696.3,530.57
2016,9,14,9,15,805.5,116.0,0.4,17.5,618.5,749.46,564.24
2016,9,14,9,30,822.0,119.0,0.4,18.0,660.0,801.37,595.74
2016,9,14,9,45,872.0,103.0,0.4,18.5,704.0,852.0,625.71
2016,9,14,10,0,922.0,87.0,0.4,19.0,748.0,909.33,659.32
2016,9,14,10,15,929.5,88.5,0.4,19.5,776.5,947.26,679.95
2016,9,14,10,30,937.0,90.0,0.4,20.0,805.0,982.01,698.66
2016,9,14,10,45,943.0,90.0,0.45,20.5,826.5,1010.29,714.43
2016,9,14,11,0,949.0,90.0,0.5,21.0,848.0,1034.96,728.1
2016,9,14,11,15,952.0,90.5,0.55,21.0,861.0,1053.45,739.56
2016,9,14,11,30,955.0,91.0,0.6,21.0,874.0,1067.97,748.85
2016,9,14,11,45,956.5,91.0,0.65,21.5,879.0,1076.38,753.22
2016,9,14,12,0,958.0,91.0,0.7,22.0,884.0,1080.66,755.35
2016,9,14,12,15,957.5,90.5,0.75,22.0,881.0,1078.21,755.07
2016,9,14,12,30,957.0,90.0,0.8,22.0,878.0,1071.62,752.53
2016,9,14,12,45,949.5,92.5,0.9,22.0,865.0,1057.29,746.57
2016,9,14,13,0,942.0,95.0,1.0,22.0,852.0,1039.08,738.26
2016,9,14,13,15,937.5,94.5,1.05,22.0,832.5,1016.7,726.33
2016,9,14,13,30,933.0,94.0,1.1,22.0,813.0,990.63,712.08
2016,9,14,13,45,926.5,92.5,1.15,22.0,786.0,958.06,693.65
2016,9,14,14,0,920.0,91.0,1.2,22.0,759.0,922.22,672.98
2016,9,14,14,15,910.5,89.5,1.2,21.5,725.0,880.73,648.91
2016,9,14,14,30,901.0,88.0,1.2,21.0,691.0,836.6,622.76
2016,9,14,14,45,887.5,86.0,1.25,21.0,650.5,786.41,591.55
2016,9,14,15,0,874.0,84.0,1.3,21.0,610.0,734.41,558.49
2016,9,14,15,15,856.5,81.5,1.3,20.5,564.0,677.63,521.33
2016,9,14,15,30,839.0,79.0,1.3,20.0,518.0,623.52,483.11
2016,9,14,15,45,815.0,75.5,1.3,20.0,468.5,559.97,435.74
2016,9,14,16,0,791.0,72.0,1.3,20.0,419.0,496.98,387.12
2016,9,14,16,15,757.0,68.0,1.3,19.5,366.5,429.77,334.11
2016,9,14,16,30,723.0,64.0,1.3,19.0,314.0,365.0,280.85
2016,9,14,16,45,673.5,59.0,1.35,18.5,260.5,296.76,223.26
2016,9,14,17,0,624.0,54.0,1.4,18.0,207.0,233.46,168.21
2016,9,14,17,15,544.0,46.0,1.3,17.0,156.0,166.34,111.2
2016,9,14,17,30,464.0,38.0,1.2,16.0,105.0,109.13,64.3
2016,9,14,17,45,324.0,26.5,1.2,15.0,64.0,53.92,24.69
2016,9,14,18,0,184.0,15.0,1.2,14.0,23.0,16.6,0.0
2016,9,14,18,15,92.0,7.5,1.15,13.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,69.0,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,138.0,10.0,0.7,10.0,13.0,9.1,0.0
2016,9,15,6,15,295.5,21.5,0.6,10.5,51.0,39.33,13.38
2016,9,15,6,30,453.0,33.0,0.5,11.0,89.0,92.88,52.15
2016,9,15,6,45,542.0,40.0,0.45,11.5,139.5,148.84,97.46
2016,9,15,7,0,631.0,47.0,0.4,12.0,190.0,215.56,154.43
2016,9,15,7,15,683.5,52.5,0.4,12.5,243.5,279.78,211.05
2016,9,15,7,30,736.0,58.0,0.4,13.0,297.0,349.62,270.9
2016,9,15,7,45,773.0,61.5,0.45,14.0,350.5,415.68,325.66
2016,9,15,8,0,810.0,65.0,0.5,15.0,404.0,484.61,380.26
2016,9,15,8,15,834.5,67.5,0.5,15.5,454.5,545.34,426.84
2016,9,15,8,30,859.0,70.0,0.5,16.0,505.0,608.75,473.37
2016,9,15,8,45,877.5,72.5,0.55,16.5,552.0,668.47,516.01
2016,9,15,9,0,896.0,75.0,0.6,17.0,599.0,727.51,555.41
2016,9,15,9,15,909.0,76.5,0.65,17.5,640.5,780.24,588.79
2016,9,15,9,30,922.0,78.0,0.7,18.0,682.0,831.14,620.42
2016,9,15,9,45,933.0,79.0,0.75,19.0,717.5,877.67,647.47
2016,9,15,10,0,944.0,80.0,0.8,20.0,753.0,921.64,672.43
2016,9,15,10,15,951.0,81.0,0.85,20.5,781.5,959.18,694.26
2016,9,15,10,30,958.0,82.0,0.9,21.0,810.0,993.43,713.95
2016,9,15,10,45,962.5,82.5,0.95,21.5,831.0,1021.24,729.57
2016,9,15,11,0,967.0,83.0,1.0,22.0,852.0,1045.3,742.94
2016,9,15,11,15,970.0,83.5,1.05,22.0,865.5,1063.98,754.55
2016,9,15,11,30,973.0,84.0,1.1,22.0,879.0,1078.62,763.87
2016,9,15,11,45,974.0,84.5,1.15,22.5,883.5,1087.11,768.15
2016,9,15,12,0,975.0,85.0,1.2,23.0,888.0,1091.4,770.08
2016,9,15,12,15,974.5,84.5,1.2,23.0,885.0,1088.82,768.51
2016,9,15,12,30,974.0,84.0,1.2,23.0,882.0,1082.02,764.61
2016,9,15,12,45,965.0,87.5,1.25,23.0,868.5,1067.09,756.89
2016,9,15,13,0,956.0,91.0,1.3,23.0,855.0,1048.23,746.91
2016,9,15,13,15,952.0,90.0,1.35,23.0,835.5,1025.42,734.5
2016,9,15,13,30,948.0,89.0,1.4,23.0,816.0,998.83,719.72
2016,9,15,13,45,941.0,88.5,1.45,23.0,788.5,966.43,701.18
2016,9,15,14,0,934.0,88.0,1.5,23.0,761.0,930.73,680.38
2016,9,15,14,15,924.5,86.5,1.5,22.5,727.0,888.68,655.82
2016,9,15,14,30,915.0,85.0,1.5,22.0,693.0,843.93,629.16
2016,9,15,14,45,901.5,83.0,1.5,22.0,652.0,793.1,596.76
2016,9,15,15,0,888.0,81.0,1.5,22.0,611.0,740.42,562.62
2016,9,15,15,15,871.0,78.5,1.5,21.5,565.0,683.26,525.28
2016,9,15,15,30,854.0,76.0,1.5,21.0,519.0,625.21,484.25
2016,9,15,15,45,828.5,73.5,1.55,21.0,468.5,564.55,439.07
2016,9,15,16,0,803.0,71.0,1.6,21.0,418.0,501.11,390.14
2016,9,15,16,15,769.0,67.0,1.55,20.0,365.0,433.2,336.89
2016,9,15,16,30,735.0,63.0,1.5,19.0,312.0,367.73,283.24
2016,9,15,16,45,682.5,57.5,1.5,18.5,258.5,297.27,223.57
2016,9,15,17,0,630.0,52.0,1.5,18.0,205.0,232.31,166.99
2016,9,15,17,15,547.5,44.5,1.45,17.0,153.5,164.79,109.63
2016,9,15,17,30,465.0,37.0,1.4,16.0,102.0,107.62,62.86
2016,9,15,17,45,315.5,25.5,1.35,15.0,61.0,51.67,22.66
2016,9,15,18,0,166.0,14.0,1.3,14.0,20.0,15.15,0.0
2016,9,15,18,15,83.0,7.0,1.25,13.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,227.5,16.0,0.65,9.5,43.5,30.28,8.32
2016,9,16,6,30,455.0,32.0,0.5,10.0,87.0,93.03,52.26
2016,9,16,6,45,544.5,39.5,0.4,10.5,137.5,149.75,98.45
2016,9,16,7,0,634.0,47.0,0.3,11.0,188.0,217.37,156.28
2016,9,16,7,15,687.5,52.0,0.25,11.5,242.0,281.67,212.87
2016,9,16,7,30,741.0,57.0,0.2,12.0,296.0,351.66,272.57
2016,9,16,7,45,778.0,60.5,0.15,13.0,349.5,418.03,326.78
2016,9,16,8,0,815.0,64.0,0.1,14.0,403.0,487.25,380.48
2016,9,16,8,15,839.5,67.0,0.05,14.5,453.5,548.76,426.76
2016,9,16,8,30,864.0,70.0,0.0,15.0,504.0,612.98,473.04
2016,9,16,8,45,882.5,72.0,0.0,16.0,551.0,672.38,513.23
2016,9,16,9,0,901.0,74.0,0.0,17.0,598.0,731.07,549.8
2016,9,16,9,15,914.0,75.5,0.05,18.0,639.5,783.98,580.9
2016,9,16,9,30,927.0,77.0,0.1,19.0,681.0,835.04,610.29
2016,9,16,9,45,936.5,78.5,0.15,20.0,716.5,881.0,635.92
2016,9,16,10,0,946.0,80.0,0.2,21.0,752.0,924.29,659.54
2016,9,16,10,15,953.0,81.0,0.25,21.5,781.0,961.81,680.63
2016,9,16,10,30,960.0,82.0,0.3,22.0,810.0,996.04,699.69
2016,9,16,10,45,965.0,83.0,0.4,23.0,831.0,1024.86,715.28
2016,9,16,11,0,970.0,84.0,0.5,24.0,852.0,1049.94,728.75
2016,9,16,11,15,972.5,84.5,0.55,24.0,865.0,1068.08,739.83
2016,9,16,11,30,975.0,85.0,0.6,24.0,878.0,1082.15,748.73
2016,9,16,11,45,975.5,85.5,0.7,24.5,882.5,1090.06,753.97
2016,9,16,12,0,976.0,86.0,0.8,25.0,887.0,1093.75,756.89
2016,9,16,12,15,975.0,86.0,0.85,25.0,883.0,1091.12,756.52
2016,9,16,12,30,974.0,86.0,0.9,25.0,879.0,1084.28,753.84
2016,9,16,12,45,967.0,87.5,0.95,25.0,866.0,1068.98,746.24
2016,9,16,13,0,960.0,89.0,1.0,25.0,853.0,1049.72,736.4
2016,9,16,13,15,955.5,88.5,1.05,25.0,833.0,1026.81,724.37
2016,9,16,13,30,951.0,88.0,1.1,25.0,813.0,1000.13,710.0
2016,9,16,13,45,942.5,87.5,1.15,25.0,784.5,966.19,691.02
2016,9,16,14,0,934.0,87.0,1.2,25.0,756.0,929.03,669.86
2016,9,16,14,15,924.0,85.5,1.15,24.5,721.5,886.47,644.75
2016,9,16,14,30,914.0,84.0,1.1,24.0,687.0,841.26,617.65
2016,9,16,14,45,899.0,82.5,1.1,24.0,645.5,789.8,585.54
2016,9,16,15,0,884.0,81.0,1.1,24.0,604.0,736.64,551.8
2016,9,16,15,15,866.5,78.5,1.1,23.5,558.0,679.28,515.0
2016,9,16,15,30,849.0,76.0,1.1,23.0,512.0,624.57,477.01
2016,9,16,15,45,823.0,73.0,1.1,23.0,461.5,559.86,429.53
2016,9,16,16,0,797.0,70.0,1.1,23.0,411.0,495.91,380.9
2016,9,16,16,15,762.5,66.0,1.05,22.0,358.0,428.13,328.58
2016,9,16,16,30,728.0,62.0,1.0,21.0,305.0,362.86,275.9
2016,9,16,16,45,674.5,56.5,0.95,20.5,251.5,292.55,217.12
2016,9,16,17,0,621.0,51.0,0.9,20.0,198.0,227.78,161.47
2016,9,16,17,15,537.0,43.5,0.85,18.5,147.5,160.8,105.62
2016,9,16,17,30,453.0,36.0,0.8,17.0,97.0,104.24,60.08
2016,9,16,17,45,302.0,24.0,0.75,16.0,57.0,48.39,19.74
2016,9,16,18,0,151.0,12.0,0.7,15.0,17.0,12.89,0.0
2016,9,16,18,15,75.5,6.0,0.65,14.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.5,0.6,10.5,40.5,29.58,7.57
2016,9,17,6,30,406.0,33.0,0.5,11.0,81.0,88.55,50.33
2016,9,17,6,45,499.5,41.5,0.45,11.5,130.5,143.76,95.01
2016,9,17,7,0,593.0,50.0,0.4,12.0,180.0,210.76,151.94
2016,9,17,7,15,648.5,55.5,0.35,12.5,233.0,273.82,207.23
2016,9,17,7,30,704.0,61.0,0.3,13.0,286.0,342.84,265.94
2016,9,17,7,45,743.5,64.5,0.25,14.0,339.0,408.21,319.27
2016,9,17,8,0,783.0,68.0,0.2,15.0,392.0,476.77,372.4
2016,9,17,8,15,808.5,71.5,0.15,16.0,442.0,540.29,419.19
2016,9,17,8,30,834.0,75.0,0.1,17.0,492.0,604.63,464.26
2016,9,17,8,45,854.0,77.0,0.1,18.5,538.5,660.12,500.72
2016,9,17,9,0,874.0,79.0,0.1,20.0,585.0,718.48,536.23
2016,9,17,9,15,887.5,81.0,0.15,21.0,626.0,771.08,567.35
2016,9,17,9,30,901.0,83.0,0.2,22.0,667.0,821.94,596.74
2016,9,17,9,45,913.5,83.0,0.25,23.0,702.5,867.68,622.33
2016,9,17,10,0,926.0,83.0,0.3,24.0,738.0,911.02,646.04
2016,9,17,10,15,933.0,84.0,0.35,24.5,766.0,947.85,666.73
2016,9,17,10,30,940.0,85.0,0.4,25.0,794.0,981.45,685.43
2016,9,17,10,45,945.0,85.5,0.5,26.0,814.5,1009.14,700.34
2016,9,17,11,0,950.0,86.0,0.6,27.0,835.0,1033.17,713.13
2016,9,17,11,15,953.0,86.5,0.65,27.0,847.5,1051.41,724.22
2016,9,17,11,30,956.0,87.0,0.7,27.0,860.0,1065.67,733.17
2016,9,17,11,45,957.0,87.0,0.75,27.0,864.5,1073.28,738.39
2016,9,17,12,0,958.0,87.0,0.8,27.0,869.0,1076.76,741.41
2016,9,17,12,15,957.0,87.0,0.85,27.0,865.5,1074.07,740.97
2016,9,17,12,30,956.0,87.0,0.9,27.0,862.0,1067.23,738.27
2016,9,17,12,45,949.0,89.0,0.95,27.0,849.0,1052.59,731.05
2016,9,17,13,0,942.0,91.0,1.0,27.0,836.0,1034.06,721.63
2016,9,17,13,15,937.0,90.0,1.0,27.0,816.0,1010.34,708.14
2016,9,17,13,30,932.0,89.0,1.0,27.0,796.0,982.96,692.48
2016,9,17,13,45,926.0,87.5,1.05,27.0,768.5,950.59,674.63
2016,9,17,14,0,920.0,86.0,1.1,27.0,741.0,914.94,654.56
2016,9,17,14,15,910.0,84.5,1.1,26.5,707.0,872.79,630.59
2016,9,17,14,30,900.0,83.0,1.1,26.0,673.0,828.04,604.6
2016,9,17,14,45,887.5,80.5,1.1,26.0,632.5,777.89,573.46
2016,9,17,15,0,875.0,78.0,1.1,26.0,592.0,725.89,540.59
2016,9,17,15,15,857.0,75.5,1.1,25.5,546.0,668.58,503.95
2016,9,17,15,30,839.0,73.0,1.1,25.0,500.0,610.54,463.84
2016,9,17,15,45,814.5,70.0,1.1,24.5,450.5,550.67,420.74
2016,9,17,16,0,790.0,67.0,1.1,24.0,401.0,488.0,373.83
2016,9,17,16,15,755.0,63.0,1.05,23.5,349.0,420.44,321.09
2016,9,17,16,30,720.0,59.0,1.0,23.0,297.0,355.49,268.27
2016,9,17,16,45,666.5,54.0,1.0,22.5,244.0,286.3,210.76
2016,9,17,17,0,613.0,49.0,1.0,22.0,191.0,222.75,156.43
2016,9,17,17,15,527.5,41.5,0.9,20.5,141.0,156.05,101.16
2016,9,17,17,30,442.0,34.0,0.8,19.0,91.0,100.08,56.5
2016,9,17,17,45,286.5,22.5,0.7,18.0,52.5,45.02,16.52
2016,9,17,18,0,131.0,11.0,0.6,17.0,14.0,11.52,0.0
2016,9,17,18,15,65.5,5.5,0.55,16.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,204.5,16.0,0.7,13.0,39.5,29.52,6.3
2016,9,18,6,30,409.0,32.0,0.6,14.0,79.0,88.76,49.6
2016,9,18,6,45,498.5,40.5,0.55,15.0,128.0,143.48,93.57
2016,9,18,7,0,588.0,49.0,0.5,16.0,177.0,209.47,149.01
2016,9,18,7,15,644.5,55.0,0.5,17.0,230.0,273.06,203.82
2016,9,18,7,30,701.0,61.0,0.5,18.0,283.0,342.78,262.1
2016,9,18,7,45,737.0,66.0,0.5,19.0,335.5,408.05,315.01
2016,9,18,8,0,773.0,71.0,0.5,20.0,388.0,476.14,367.6
2016,9,18,8,15,799.5,74.5,0.45,21.0,438.5,539.71,413.98
2016,9,18,8,30,826.0,78.0,0.4,22.0,489.0,604.22,458.66
2016,9,18,8,45,845.0,81.0,0.35,23.5,535.0,663.74,496.7
2016,9,18,9,0,864.0,84.0,0.3,25.0,581.0,717.93,528.37
2016,9,18,9,15,878.0,86.0,0.25,26.0,622.5,770.42,557.67
2016,9,18,9,30,892.0,88.0,0.2,27.0,664.0,821.24,584.96
2016,9,18,9,45,906.5,88.0,0.15,28.0,700.0,868.28,609.13
2016,9,18,10,0,921.0,88.0,0.1,29.0,736.0,913.09,631.37
2016,9,18,10,15,928.5,89.5,0.15,29.5,764.5,950.7,651.65
2016,9,18,10,30,936.0,91.0,0.2,30.0,793.0,985.13,670.07
2016,9,18,10,45,940.5,92.0,0.25,30.5,813.5,1012.75,684.53
2016,9,18,11,0,945.0,93.0,0.3,31.0,834.0,1036.68,697.0
2016,9,18,11,15,947.5,93.5,0.4,31.0,847.0,1054.25,708.57
2016,9,18,11,30,950.0,94.0,0.5,31.0,860.0,1067.85,718.18
2016,9,18,11,45,950.0,95.0,0.6,31.0,864.0,1075.44,724.55
2016,9,18,12,0,950.0,96.0,0.7,31.0,868.0,1078.92,728.76
2016,9,18,12,15,949.0,95.5,0.75,31.0,864.0,1075.58,728.01
2016,9,18,12,30,948.0,95.0,0.8,31.0,860.0,1068.13,725.08
2016,9,18,12,45,928.0,103.5,0.85,31.0,843.0,1047.73,714.7
2016,9,18,13,0,908.0,112.0,0.9,31.0,826.0,1023.74,702.35
2016,9,18,13,15,902.5,110.5,0.9,31.0,805.5,999.54,688.88
2016,9,18,13,30,897.0,109.0,0.9,31.0,785.0,971.83,673.3
2016,9,18,13,45,890.0,107.0,0.95,31.0,758.0,938.85,655.4
2016,9,18,14,0,883.0,105.0,1.0,31.0,731.0,902.77,635.42
2016,9,18,14,15,872.0,103.0,1.0,30.5,696.5,860.39,611.7
2016,9,18,14,30,861.0,101.0,1.0,30.0,662.0,822.17,590.33
2016,9,18,14,45,848.5,97.5,1.05,30.0,621.5,771.75,560.1
2016,9,18,15,0,836.0,94.0,1.1,30.0,581.0,719.57,528.16
2016,9,18,15,15,816.0,91.0,1.1,29.5,535.0,661.42,490.62
2016,9,18,15,30,796.0,88.0,1.1,29.0,489.0,602.82,450.78
2016,9,18,15,45,770.5,83.5,1.1,29.0,439.5,539.38,405.14
2016,9,18,16,0,745.0,79.0,1.1,29.0,390.0,476.79,358.46
2016,9,18,16,15,706.0,74.0,1.05,27.5,338.0,409.27,308.05
2016,9,18,16,30,667.0,69.0,1.0,26.0,286.0,344.34,257.27
2016,9,18,16,45,606.5,62.5,0.95,25.0,233.0,274.3,200.44
2016,9,18,17,0,546.0,56.0,0.9,24.0,180.0,210.93,147.61
2016,9,18,17,15,456.5,46.5,0.85,22.5,131.0,145.76,94.65
2016,9,18,17,30,367.0,37.0,0.8,21.0,82.0,91.86,52.42
2016,9,18,17,45,218.0,22.5,0.8,20.0,46.0,39.23,12.97
2016,9,18,18,0,69.0,8.0,0.8,19.0,10.0,7.98,0.0
2016,9,18,18,15,34.5,4.0,0.8,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,6,15,137.5,18.0,0.75,17.5,33.5,26.6,4.74
2016,9,19,6,30,275.0,36.0,0.6,18.0,67.0,75.74,43.84
2016,9,19,6,45,362.5,49.5,0.5,19.0,113.5,126.44,83.76
2016,9,19,7,0,450.0,63.0,0.4,20.0,160.0,188.39,134.27
2016,9,19,7,15,510.0,72.5,0.35,20.5,210.5,248.41,184.58
2016,9,19,7,30,570.0,82.0,0.3,21.0,261.0,315.27,239.19
2016,9,19,7,45,607.5,90.5,0.3,22.0,311.0,377.51,288.44
2016,9,19,8,0,645.0,99.0,0.3,23.0,361.0,443.06,338.03
2016,9,19,8,15,676.0,104.5,0.35,23.5,410.0,504.75,383.87
2016,9,19,8,30,707.0,110.0,0.4,24.0,459.0,568.17,429.31
2016,9,19,8,45,725.5,116.0,0.5,25.0,503.5,625.15,468.36
2016,9,19,9,0,744.0,122.0,0.6,26.0,548.0,681.87,506.0
2016,9,19,9,15,761.0,126.0,0.65,26.5,588.5,734.67,539.95
2016,9,19,9,30,778.0,130.0,0.7,27.0,629.0,782.78,569.21
2016,9,19,9,45,812.5,123.0,0.75,27.5,669.5,835.82,601.21
2016,9,19,10,0,847.0,116.0,0.8,28.0,710.0,887.98,632.03
2016,9,19,10,15,856.0,118.0,0.85,28.0,738.0,925.8,654.78
2016,9,19,10,30,865.0,120.0,0.9,28.0,766.0,960.73,675.85
2016,9,19,10,45,870.5,121.0,0.95,28.5,786.0,978.07,684.8
2016,9,19,11,0,876.0,122.0,1.0,29.0,806.0,1001.55,697.77
2016,9,19,11,15,879.5,123.0,1.0,29.0,819.0,1019.53,707.82
2016,9,19,11,30,883.0,124.0,1.0,29.0,832.0,1033.85,715.81
2016,9,19,11,45,881.0,126.0,1.05,29.5,835.5,1039.92,718.58
2016,9,19,12,0,879.0,128.0,1.1,30.0,839.0,1042.14,719.27
2016,9,19,12,15,878.0,128.0,1.1,29.5,835.0,1039.4,719.1
2016,9,19,12,30,877.0,128.0,1.1,29.0,831.0,1032.84,716.84
2016,9,19,12,45,875.5,126.0,1.15,29.0,819.5,1019.86,710.37
2016,9,19,13,0,874.0,124.0,1.2,29.0,808.0,1003.17,701.77
2016,9,19,13,15,868.0,123.0,1.2,29.0,788.0,989.74,694.4
2016,9,19,13,30,862.0,122.0,1.2,29.0,768.0,962.29,678.44
2016,9,19,13,45,854.0,120.0,1.2,29.0,740.5,928.64,658.75
2016,9,19,14,0,846.0,118.0,1.2,29.0,713.0,892.04,637.15
2016,9,19,14,15,833.5,115.5,1.2,28.5,678.0,848.34,612.04
2016,9,19,14,30,821.0,113.0,1.2,28.0,643.0,802.44,585.15
2016,9,19,14,45,800.0,111.5,1.2,28.0,601.5,749.19,551.76
2016,9,19,15,0,779.0,110.0,1.2,28.0,560.0,695.01,516.95
2016,9,19,15,15,756.5,106.0,1.2,27.5,514.5,638.61,479.27
2016,9,19,15,30,734.0,102.0,1.2,27.0,469.0,579.97,438.74
2016,9,19,15,45,691.5,100.0,1.2,26.5,417.5,512.48,390.22
2016,9,19,16,0,649.0,98.0,1.2,26.0,366.0,447.79,342.01
2016,9,19,16,15,606.0,91.0,1.15,25.0,315.0,380.99,290.89
2016,9,19,16,30,563.0,84.0,1.1,24.0,264.0,318.07,240.8
2016,9,19,16,45,488.0,76.5,1.1,23.5,212.0,248.33,184.07
2016,9,19,17,0,413.0,69.0,1.1,23.0,160.0,185.09,131.85
2016,9,19,17,15,327.0,54.5,1.0,21.5,114.0,124.82,83.18
2016,9,19,17,30,241.0,40.0,0.9,20.0,68.0,75.63,44.8
2016,9,19,17,45,120.5,20.0,0.8,19.0,34.0,28.4,7.14
2016,9,19,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,19.5,0.7,11.5,23.5,20.41,2.59
2016,9,20,6,30,75.0,39.0,0.7,12.0,47.0,47.58,30.35
2016,9,20,6,45,133.0,60.0,0.7,12.5,84.0,87.36,62.83
2016,9,20,7,0,191.0,81.0,0.7,13.0,121.0,133.04,101.01
2016,9,20,7,15,222.0,101.5,0.7,13.5,161.0,176.86,138.69
2016,9,20,7,30,253.0,122.0,0.7,14.0,201.0,224.5,178.9
2016,9,20,7,45,297.0,135.5,0.75,15.0,244.0,274.3,219.6
2016,9,20,8,0,341.0,149.0,0.8,16.0,287.0,328.9,263.05
2016,9,20,8,15,520.5,128.5,0.8,16.5,369.5,438.19,348.4
2016,9,20,8,30,700.0,108.0,0.8,17.0,452.0,562.8,441.88
2016,9,20,8,45,581.5,156.0,0.85,18.0,460.0,566.39,440.96
2016,9,20,9,0,463.0,204.0,0.9,19.0,468.0,561.88,434.3
2016,9,20,9,15,266.0,243.5,0.9,19.5,398.0,464.3,358.96
2016,9,20,9,30,69.0,283.0,0.9,20.0,328.0,335.06,258.04
2016,9,20,9,45,263.5,274.5,0.95,20.5,457.0,519.5,398.62
2016,9,20,10,0,458.0,266.0,1.0,21.0,586.0,705.85,530.25
2016,9,20,10,15,667.0,186.5,1.0,21.5,672.0,834.46,617.34
2016,9,20,10,30,876.0,107.0,1.0,22.0,758.0,948.0,687.05
2016,9,20,10,45,884.0,106.5,1.05,22.5,779.0,975.75,701.78
2016,9,20,11,0,892.0,106.0,1.1,23.0,800.0,1000.19,715.6
2016,9,20,11,15,895.5,107.0,1.15,23.0,812.5,1018.33,726.96
2016,9,20,11,30,899.0,108.0,1.2,23.0,825.0,1032.74,736.2
2016,9,20,11,45,901.5,107.5,1.25,23.0,829.5,1040.66,741.61
2016,9,20,12,0,904.0,107.0,1.3,23.0,834.0,1044.69,744.83
2016,9,20,12,15,903.0,106.5,1.35,23.0,830.5,1041.25,743.6
2016,9,20,12,30,902.0,106.0,1.4,23.0,827.0,1033.9,740.15
2016,9,20,12,45,901.0,105.0,1.45,23.0,815.5,1022.13,734.07
2016,9,20,13,0,900.0,104.0,1.5,23.0,804.0,1006.53,725.7
2016,9,20,13,15,894.5,103.0,1.5,23.0,784.0,982.85,711.54
2016,9,20,13,30,889.0,102.0,1.5,23.0,764.0,955.7,695.28
2016,9,20,13,45,882.5,100.0,1.55,23.0,737.0,923.23,676.24
2016,9,20,14,0,876.0,98.0,1.6,23.0,710.0,887.66,655.03
2016,9,20,14,15,865.0,96.0,1.6,22.5,676.0,845.39,629.79
2016,9,20,14,30,854.0,94.0,1.6,22.0,642.0,800.77,602.62
2016,9,20,14,45,840.5,91.5,1.65,22.0,602.0,757.28,575.12
2016,9,20,15,0,827.0,89.0,1.7,22.0,562.0,705.8,541.52
2016,9,20,15,15,807.0,86.0,1.7,21.5,517.0,648.05,502.07
2016,9,20,15,30,787.0,83.0,1.7,21.0,472.0,589.91,460.28
2016,9,20,15,45,760.0,79.0,1.7,20.5,423.0,526.66,413.11
2016,9,20,16,0,733.0,75.0,1.7,20.0,374.0,464.47,364.89
2016,9,20,16,15,694.5,70.5,1.65,19.0,323.0,398.46,312.28
2016,9,20,16,30,656.0,66.0,1.6,18.0,272.0,335.07,259.63
2016,9,20,16,45,596.0,59.5,1.6,17.5,220.5,266.06,200.76
2016,9,20,17,0,536.0,53.0,1.6,17.0,169.0,203.71,146.36
2016,9,20,17,15,442.5,43.5,1.5,16.5,121.5,138.7,91.51
2016,9,20,17,30,349.0,34.0,1.4,16.0,74.0,85.51,48.64
2016,9,20,17,45,174.5,17.0,1.35,15.5,37.0,29.8,4.17
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
