Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.0,1.15,10.0,14.0,12.33,0.0
2016,9,21,6,30,0.0,28.0,1.2,10.0,28.0,24.76,14.87
2016,9,21,6,45,0.0,47.5,1.25,10.5,47.5,42.48,30.72
2016,9,21,7,0,0.0,67.0,1.3,11.0,67.0,60.34,46.44
2016,9,21,7,15,3.5,87.0,1.35,11.5,88.0,79.92,63.27
2016,9,21,7,30,7.0,107.0,1.4,12.0,109.0,100.03,80.25
2016,9,21,7,45,12.5,126.0,1.45,12.5,131.0,120.6,97.29
2016,9,21,8,0,18.0,145.0,1.5,13.0,153.0,141.88,114.66
2016,9,21,8,15,410.0,113.0,1.55,13.0,312.5,360.42,296.02
2016,9,21,8,30,802.0,81.0,1.6,13.0,472.0,596.02,481.02
2016,9,21,8,45,572.5,157.0,1.65,13.5,450.0,562.39,450.72
2016,9,21,9,0,343.0,233.0,1.7,14.0,428.0,495.75,396.03
2016,9,21,9,15,359.0,248.0,1.75,14.0,465.0,540.77,430.44
2016,9,21,9,30,375.0,263.0,1.8,14.0,502.0,586.1,463.72
2016,9,21,9,45,646.0,173.5,1.85,14.5,611.0,755.86,591.74
2016,9,21,10,0,917.0,84.0,1.9,15.0,720.0,907.26,694.15
2016,9,21,10,15,924.5,85.0,1.9,15.0,748.0,943.96,716.21
2016,9,21,10,30,932.0,86.0,1.9,15.0,776.0,977.47,737.27
2016,9,21,10,45,939.0,86.0,1.95,15.5,796.5,1005.98,754.23
2016,9,21,11,0,946.0,86.0,2.0,16.0,817.0,1030.93,768.85
2016,9,21,11,15,949.5,86.5,2.0,16.0,830.0,1049.23,779.97
2016,9,21,11,30,953.0,87.0,2.0,16.0,843.0,1063.58,788.7
2016,9,21,11,45,954.0,87.0,2.0,16.0,847.5,1070.78,792.96
2016,9,21,12,0,955.0,87.0,2.0,16.0,852.0,1073.86,794.79
2016,9,21,12,15,955.5,87.0,2.0,16.0,849.0,1072.3,793.82
2016,9,21,12,30,956.0,87.0,2.0,16.0,846.0,1066.59,790.38
2016,9,21,12,45,953.0,87.0,2.05,16.0,834.0,1053.27,782.88
2016,9,21,13,0,950.0,87.0,2.1,16.0,822.0,1035.97,772.93
2016,9,21,13,15,947.0,86.5,2.15,15.5,803.0,1014.22,761.55
2016,9,21,13,30,944.0,86.0,2.2,15.0,784.0,988.69,747.63
2016,9,21,13,45,939.5,84.5,2.25,15.0,758.0,957.0,728.12
2016,9,21,14,0,935.0,83.0,2.3,15.0,732.0,921.9,706.18
2016,9,21,14,15,927.5,81.5,2.35,14.5,698.5,881.04,681.31
2016,9,21,14,30,920.0,80.0,2.4,14.0,665.0,837.35,654.08
2016,9,21,14,45,909.0,78.0,2.45,14.0,625.5,787.82,620.99
2016,9,21,15,0,898.0,76.0,2.5,14.0,586.0,736.25,585.88
2016,9,21,15,15,882.0,73.5,2.45,14.0,540.5,679.01,544.71
2016,9,21,15,30,866.0,71.0,2.4,14.0,495.0,620.78,499.96
2016,9,21,15,45,844.0,68.0,2.4,14.0,445.0,560.87,452.61
2016,9,21,16,0,822.0,65.0,2.4,14.0,395.0,497.77,401.13
2016,9,21,16,15,786.5,61.0,2.35,13.5,342.0,428.17,343.21
2016,9,21,16,30,751.0,57.0,2.3,13.0,289.0,361.2,285.22
2016,9,21,16,45,696.5,51.5,2.25,12.5,235.0,289.46,221.82
2016,9,21,17,0,642.0,46.0,2.2,12.0,181.0,223.5,162.12
2016,9,21,17,15,543.5,38.5,2.1,11.5,130.0,152.99,100.9
2016,9,21,17,30,445.0,31.0,2.0,11.0,79.0,95.03,52.84
2016,9,21,17,45,222.5,15.5,1.95,10.5,39.5,31.25,0.21
2016,9,21,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,6,15,163.0,17.5,2.35,9.0,34.0,29.37,0.0
2016,9,22,6,30,326.0,35.0,2.4,9.0,68.0,83.47,48.97
2016,9,22,6,45,421.0,46.0,2.45,9.5,115.5,136.96,93.56
2016,9,22,7,0,516.0,57.0,2.5,10.0,163.0,202.53,150.51
2016,9,22,7,15,580.5,64.0,2.5,10.5,215.5,265.76,207.38
2016,9,22,7,30,645.0,71.0,2.5,11.0,268.0,336.2,269.52
2016,9,22,7,45,692.0,75.0,2.5,11.5,321.0,402.36,326.88
2016,9,22,8,0,739.0,79.0,2.5,12.0,374.0,471.76,384.95
2016,9,22,8,15,768.5,83.0,2.4,12.0,424.0,535.79,437.25
2016,9,22,8,30,798.0,87.0,2.3,12.0,474.0,601.11,488.65
2016,9,22,8,45,827.0,87.5,2.25,12.5,522.0,663.16,535.17
2016,9,22,9,0,856.0,88.0,2.2,13.0,570.0,725.54,579.45
2016,9,22,9,15,871.0,90.5,2.2,13.5,611.5,773.74,611.29
2016,9,22,9,30,886.0,93.0,2.2,14.0,653.0,825.41,645.14
2016,9,22,9,45,906.5,90.0,2.2,14.5,690.0,873.69,675.93
2016,9,22,10,0,927.0,87.0,2.2,15.0,727.0,920.1,704.95
2016,9,22,10,15,934.5,88.5,2.2,15.0,755.0,957.6,728.87
2016,9,22,10,30,942.0,90.0,2.2,15.0,783.0,991.87,750.55
2016,9,22,10,45,949.0,90.0,2.2,15.5,804.0,1020.54,767.01
2016,9,22,11,0,956.0,90.0,2.2,16.0,825.0,1045.59,781.07
2016,9,22,11,15,959.0,90.5,2.2,16.0,837.5,1063.45,791.93
2016,9,22,11,30,962.0,91.0,2.2,16.0,850.0,1077.3,800.36
2016,9,22,11,45,964.5,90.0,2.25,16.0,854.5,1084.85,805.53
2016,9,22,12,0,967.0,89.0,2.3,16.0,859.0,1088.23,808.22
2016,9,22,12,15,965.5,89.0,2.3,16.0,854.5,1084.52,805.85
2016,9,22,12,30,964.0,89.0,2.3,16.0,850.0,1076.63,801.0
2016,9,22,12,45,959.0,89.5,2.3,16.5,837.0,1061.72,790.26
2016,9,22,13,0,954.0,90.0,2.3,17.0,824.0,1042.85,777.15
2016,9,22,13,15,948.5,89.5,2.25,17.0,803.0,1018.53,761.46
2016,9,22,13,30,943.0,89.0,2.2,17.0,782.0,990.53,743.45
2016,9,22,13,45,933.5,88.5,2.2,17.0,753.5,955.38,721.26
2016,9,22,14,0,924.0,88.0,2.2,17.0,725.0,917.13,696.91
2016,9,22,14,15,913.5,86.0,2.15,16.5,690.0,873.48,669.46
2016,9,22,14,30,903.0,84.0,2.1,16.0,655.0,827.28,639.93
2016,9,22,14,45,885.5,83.0,2.1,16.0,613.0,774.58,604.64
2016,9,22,15,0,868.0,82.0,2.1,16.0,571.0,720.48,567.81
2016,9,22,15,15,848.0,79.5,2.1,15.5,524.5,666.22,530.04
2016,9,22,15,30,828.0,77.0,2.1,15.0,478.0,606.56,485.79
2016,9,22,15,45,795.5,74.5,2.1,15.0,426.5,539.71,433.57
2016,9,22,16,0,763.0,72.0,2.1,15.0,375.0,474.41,380.78
2016,9,22,16,15,722.5,67.5,2.05,14.5,322.5,405.36,323.72
2016,9,22,16,30,682.0,63.0,2.0,14.0,270.0,340.11,267.68
2016,9,22,16,45,617.5,57.0,2.0,13.5,217.0,268.76,205.53
2016,9,22,17,0,553.0,51.0,2.0,13.0,164.0,204.59,148.47
2016,9,22,17,15,449.0,42.0,1.9,12.5,116.0,137.23,91.01
2016,9,22,17,30,345.0,33.0,1.8,12.0,68.0,83.03,46.68
2016,9,22,17,45,172.5,16.5,1.75,11.5,34.0,28.33,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.0,1.0,7.5,34.5,28.83,0.0
2016,9,23,6,30,398.0,28.0,0.9,8.0,69.0,87.32,48.92
2016,9,23,6,45,499.0,36.0,0.85,9.0,117.5,143.52,95.74
2016,9,23,7,0,600.0,44.0,0.8,10.0,166.0,212.32,155.03
2016,9,23,7,15,657.5,49.0,0.8,11.0,218.0,276.13,211.93
2016,9,23,7,30,715.0,54.0,0.8,12.0,270.0,346.12,272.45
2016,9,23,7,45,671.0,71.5,0.8,13.0,303.5,390.17,311.04
2016,9,23,8,0,627.0,89.0,0.8,14.0,337.0,427.53,341.93
2016,9,23,8,15,737.0,77.5,0.85,14.5,406.0,513.07,409.12
2016,9,23,8,30,847.0,66.0,0.9,15.0,475.0,605.39,478.86
2016,9,23,8,45,866.0,68.0,0.95,16.0,520.5,663.96,520.15
2016,9,23,9,0,885.0,70.0,1.0,17.0,566.0,721.9,557.94
2016,9,23,9,15,898.0,72.0,1.05,17.5,606.5,774.27,591.66
2016,9,23,9,30,911.0,74.0,1.1,18.0,647.0,824.8,623.59
2016,9,23,9,45,922.5,74.0,1.15,18.5,681.5,869.62,651.2
2016,9,23,10,0,934.0,74.0,1.2,19.0,716.0,911.93,676.86
2016,9,23,10,15,940.0,75.0,1.2,19.0,743.0,947.61,698.48
2016,9,23,10,30,946.0,76.0,1.2,19.0,770.0,979.96,717.9
2016,9,23,10,45,949.5,77.0,1.3,19.5,789.5,1006.41,733.89
2016,9,23,11,0,953.0,78.0,1.4,20.0,809.0,1029.09,747.57
2016,9,23,11,15,955.5,78.5,1.4,20.0,820.5,1046.32,757.61
2016,9,23,11,30,958.0,79.0,1.4,20.0,832.0,1059.53,765.31
2016,9,23,11,45,957.5,79.5,1.45,20.5,835.5,1065.64,768.15
2016,9,23,12,0,957.0,80.0,1.5,21.0,839.0,1067.59,768.62
2016,9,23,12,15,955.5,80.0,1.55,21.0,834.0,1063.81,767.16
2016,9,23,12,30,954.0,80.0,1.6,21.0,829.0,1055.9,763.3
2016,9,23,12,45,946.5,81.5,1.65,21.0,815.5,1039.7,754.34
2016,9,23,13,0,939.0,83.0,1.7,21.0,802.0,1019.66,743.08
2016,9,23,13,15,933.5,82.5,1.7,20.5,781.0,995.54,729.94
2016,9,23,13,30,928.0,82.0,1.7,20.0,760.0,967.82,714.47
2016,9,23,13,45,918.5,81.5,1.75,20.0,731.5,933.02,693.58
2016,9,23,14,0,909.0,81.0,1.8,20.0,703.0,895.2,670.52
2016,9,23,14,15,898.0,79.5,1.8,19.5,668.5,852.16,644.38
2016,9,23,14,30,887.0,78.0,1.8,19.0,634.0,806.68,616.18
2016,9,23,14,45,871.5,76.5,1.85,19.0,593.0,755.59,582.88
2016,9,23,15,0,856.0,75.0,1.9,19.0,552.0,702.98,547.88
2016,9,23,15,15,837.0,72.5,1.85,18.5,506.5,645.71,508.22
2016,9,23,15,30,818.0,70.0,1.8,18.0,461.0,591.45,468.05
2016,9,23,15,45,667.0,91.0,1.8,17.5,388.0,485.76,387.02
2016,9,23,16,0,516.0,112.0,1.8,17.0,315.0,387.39,309.77
2016,9,23,16,15,605.0,83.0,1.75,16.5,288.0,369.14,293.25
2016,9,23,16,30,694.0,54.0,1.7,16.0,261.0,333.81,260.11
2016,9,23,16,45,634.0,49.0,1.65,15.5,209.5,264.53,199.67
2016,9,23,17,0,574.0,44.0,1.6,15.0,158.0,201.78,143.9
2016,9,23,17,15,474.0,35.5,1.55,14.5,111.0,134.97,87.1
2016,9,23,17,30,374.0,27.0,1.5,14.0,64.0,80.63,42.54
2016,9,23,17,45,187.0,13.5,1.5,13.5,32.0,26.0,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,13.0,0.6,9.5,34.0,29.69,0.0
2016,9,24,6,30,430.0,26.0,0.6,10.0,68.0,90.23,49.16
2016,9,24,6,45,528.5,33.0,0.65,11.0,116.5,147.12,96.68
2016,9,24,7,0,627.0,40.0,0.7,12.0,165.0,216.32,156.2
2016,9,24,7,15,683.5,44.5,0.65,13.0,217.5,280.87,213.35
2016,9,24,7,30,740.0,49.0,0.6,14.0,270.0,351.45,273.68
2016,9,24,7,45,777.0,52.5,0.6,15.0,322.5,417.71,328.61
2016,9,24,8,0,814.0,56.0,0.6,16.0,375.0,484.37,381.32
2016,9,24,8,15,839.5,58.5,0.65,16.5,425.0,547.69,430.31
2016,9,24,8,30,865.0,61.0,0.7,17.0,475.0,611.72,477.89
2016,9,24,8,45,883.5,63.0,0.75,18.0,521.0,670.81,519.21
2016,9,24,9,0,902.0,65.0,0.8,19.0,567.0,729.15,556.36
2016,9,24,9,15,915.5,66.5,0.85,19.5,608.0,782.01,589.84
2016,9,24,9,30,929.0,68.0,0.9,20.0,649.0,833.02,621.53
2016,9,24,9,45,940.5,68.5,0.95,21.0,684.0,879.02,648.2
2016,9,24,10,0,952.0,69.0,1.0,22.0,719.0,922.44,672.78
2016,9,24,10,15,959.0,69.5,1.0,22.5,747.0,958.91,693.02
2016,9,24,10,30,966.0,70.0,1.0,23.0,775.0,992.04,711.02
2016,9,24,10,45,971.0,71.0,1.05,23.5,795.0,1020.3,726.87
2016,9,24,11,0,976.0,72.0,1.1,24.0,815.0,1044.78,740.43
2016,9,24,11,15,978.5,72.0,1.1,24.5,827.0,1061.66,748.43
2016,9,24,11,30,981.0,72.0,1.1,25.0,839.0,1074.44,754.11
2016,9,24,11,45,981.5,72.5,1.1,25.5,843.0,1081.6,756.56
2016,9,24,12,0,982.0,73.0,1.1,26.0,847.0,1084.53,756.67
2016,9,24,12,15,981.5,73.0,1.1,26.0,843.0,1081.59,754.95
2016,9,24,12,30,981.0,73.0,1.1,26.0,839.0,1074.42,750.92
2016,9,24,12,45,972.0,76.0,1.15,26.0,825.5,1058.13,742.56
2016,9,24,13,0,963.0,79.0,1.2,26.0,812.0,1037.91,731.96
2016,9,24,13,15,958.5,78.5,1.2,26.0,791.0,1014.21,718.36
2016,9,24,13,30,954.0,78.0,1.2,26.0,770.0,986.75,702.5
2016,9,24,13,45,945.0,77.5,1.25,26.0,741.5,951.62,682.63
2016,9,24,14,0,936.0,77.0,1.3,26.0,713.0,913.34,660.6
2016,9,24,14,15,926.0,75.5,1.3,26.0,678.0,870.13,634.42
2016,9,24,14,30,916.0,74.0,1.3,26.0,643.0,824.31,606.26
2016,9,24,14,45,901.0,72.5,1.35,26.0,601.5,772.35,574.14
2016,9,24,15,0,886.0,71.0,1.4,26.0,560.0,718.73,540.26
2016,9,24,15,15,866.5,68.5,1.4,25.5,514.0,659.65,501.65
2016,9,24,15,30,847.0,66.0,1.4,25.0,468.0,600.01,459.66
2016,9,24,15,45,819.5,63.5,1.45,24.5,417.5,538.64,414.87
2016,9,24,16,0,792.0,61.0,1.5,24.0,367.0,474.76,366.25
2016,9,24,16,15,752.5,57.0,1.45,23.0,314.5,405.26,311.56
2016,9,24,16,30,713.0,53.0,1.4,22.0,262.0,338.96,257.0
2016,9,24,16,45,652.0,47.5,1.4,21.5,209.5,267.75,196.7
2016,9,24,17,0,591.0,42.0,1.4,21.0,157.0,203.23,140.78
2016,9,24,17,15,486.0,34.0,1.3,19.5,109.0,134.8,84.41
2016,9,24,17,30,381.0,26.0,1.2,18.0,61.0,80.06,40.24
2016,9,24,17,45,190.5,13.0,1.15,17.0,30.5,23.93,0.0
2016,9,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,212.5,13.0,1.0,13.0,33.0,29.43,0.0
2016,9,25,6,30,425.0,26.0,1.0,14.0,66.0,90.21,48.15
2016,9,25,6,45,521.5,33.5,1.05,15.0,114.5,146.99,95.45
2016,9,25,7,0,618.0,41.0,1.1,16.0,163.0,215.85,154.18
2016,9,25,7,15,676.0,46.5,1.1,17.0,216.0,281.49,211.81
2016,9,25,7,30,734.0,52.0,1.1,18.0,269.0,353.38,272.96
2016,9,25,7,45,769.0,56.0,1.1,19.0,321.0,419.02,327.23
2016,9,25,8,0,804.0,60.0,1.1,20.0,373.0,487.25,380.98
2016,9,25,8,15,829.5,63.0,1.1,21.0,423.0,548.08,426.87
2016,9,25,8,30,855.0,66.0,1.1,22.0,473.0,612.14,472.92
2016,9,25,8,45,869.5,69.5,1.1,23.0,518.0,669.73,512.3
2016,9,25,9,0,884.0,73.0,1.1,24.0,563.0,726.22,547.57
2016,9,25,9,15,897.5,75.0,1.1,24.5,603.5,778.81,579.99
2016,9,25,9,30,911.0,77.0,1.1,25.0,644.0,829.59,610.52
2016,9,25,9,45,927.0,76.0,1.1,26.0,679.5,876.92,636.96
2016,9,25,10,0,943.0,75.0,1.1,27.0,715.0,922.02,661.4
2016,9,25,10,15,949.5,76.0,1.05,27.5,742.5,958.27,680.3
2016,9,25,10,30,956.0,77.0,1.0,28.0,770.0,991.18,696.92
2016,9,25,10,45,952.0,82.0,1.0,28.5,787.5,1015.13,708.86
2016,9,25,11,0,948.0,87.0,1.0,29.0,805.0,1034.95,718.41
2016,9,25,11,15,950.5,87.5,1.0,29.0,817.0,1051.92,727.78
2016,9,25,11,30,953.0,88.0,1.0,29.0,829.0,1064.89,734.91
2016,9,25,11,45,939.0,95.5,1.0,29.5,828.5,1065.16,733.22
2016,9,25,12,0,925.0,103.0,1.0,30.0,828.0,1061.15,729.32
2016,9,25,12,15,924.0,102.5,1.0,30.0,823.5,1057.19,727.12
2016,9,25,12,30,923.0,102.0,1.0,30.0,819.0,1049.24,722.69
2016,9,25,12,45,915.5,104.0,1.05,30.0,805.5,1033.71,714.9
2016,9,25,13,0,908.0,106.0,1.1,30.0,792.0,1014.45,705.0
2016,9,25,13,15,902.0,104.5,1.1,29.5,771.0,989.16,691.97
2016,9,25,13,30,896.0,103.0,1.1,29.0,750.0,960.41,676.82
2016,9,25,13,45,880.5,104.5,1.15,29.0,720.0,923.1,655.74
2016,9,25,14,0,865.0,106.0,1.2,29.0,690.0,891.23,637.92
2016,9,25,14,15,852.5,104.0,1.2,28.5,655.0,847.12,612.5
2016,9,25,14,30,840.0,102.0,1.2,28.0,620.0,800.78,585.31
2016,9,25,14,45,817.0,101.5,1.2,28.0,578.0,746.21,551.0
2016,9,25,15,0,794.0,101.0,1.2,28.0,536.0,690.84,515.39
2016,9,25,15,15,771.0,97.0,1.15,27.5,490.0,631.29,474.94
2016,9,25,15,30,748.0,93.0,1.1,27.0,444.0,573.48,434.35
2016,9,25,15,45,714.0,88.5,1.1,27.0,394.0,507.53,385.98
2016,9,25,16,0,680.0,84.0,1.1,27.0,344.0,443.57,337.39
2016,9,25,16,15,634.5,77.5,1.05,26.0,292.5,374.78,284.46
2016,9,25,16,30,589.0,71.0,1.0,25.0,241.0,310.17,232.66
2016,9,25,16,45,523.5,62.0,0.95,24.0,190.5,241.21,176.16
2016,9,25,17,0,458.0,53.0,0.9,23.0,140.0,179.78,124.75
2016,9,25,17,15,354.5,40.5,0.8,21.5,95.0,115.67,73.3
2016,9,25,17,30,251.0,28.0,0.7,20.0,50.0,64.53,32.33
2016,9,25,17,45,125.5,14.0,0.65,19.0,25.0,20.52,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,15.0,1.15,16.0,28.0,24.29,0.0
2016,9,26,6,30,284.0,30.0,1.0,17.0,56.0,75.47,41.45
2016,9,26,6,45,388.5,41.5,0.85,18.0,102.5,128.95,84.85
2016,9,26,7,0,493.0,53.0,0.7,19.0,149.0,195.82,139.89
2016,9,26,7,15,558.0,61.0,0.7,20.0,200.5,258.95,193.51
2016,9,26,7,30,623.0,69.0,0.7,21.0,252.0,329.4,251.69
2016,9,26,7,45,667.0,75.0,0.7,22.0,303.5,395.08,304.41
2016,9,26,8,0,711.0,81.0,0.7,23.0,355.0,464.63,357.72
2016,9,26,8,15,741.5,85.5,0.7,24.0,405.0,528.3,404.4
2016,9,26,8,30,772.0,90.0,0.7,25.0,455.0,591.9,448.98
2016,9,26,8,45,794.5,93.5,0.7,26.0,500.5,651.5,488.81
2016,9,26,9,0,817.0,97.0,0.7,27.0,546.0,710.93,526.49
2016,9,26,9,15,833.5,99.5,0.7,27.5,587.0,764.15,558.56
2016,9,26,9,30,850.0,102.0,0.7,28.0,628.0,815.97,589.04
2016,9,26,9,45,861.5,104.5,0.75,29.0,662.5,861.86,614.74
2016,9,26,10,0,873.0,107.0,0.8,30.0,697.0,905.39,638.56
2016,9,26,10,15,881.5,108.5,0.85,30.0,724.5,933.67,655.3
2016,9,26,10,30,890.0,110.0,0.9,30.0,752.0,967.14,675.41
2016,9,26,10,45,894.0,112.0,0.95,30.5,771.5,993.65,689.83
2016,9,26,11,0,898.0,114.0,1.0,31.0,791.0,1016.62,702.2
2016,9,26,11,15,901.0,114.5,1.05,31.0,803.0,1033.29,712.31
2016,9,26,11,30,904.0,115.0,1.1,31.0,815.0,1046.17,720.37
2016,9,26,11,45,902.5,116.5,1.15,31.0,818.0,1051.75,724.27
2016,9,26,12,0,901.0,118.0,1.2,31.0,821.0,1053.41,726.05
2016,9,26,12,15,899.5,117.5,1.2,31.0,816.0,1048.93,723.45
2016,9,26,12,30,898.0,117.0,1.2,31.0,811.0,1040.56,718.75
2016,9,26,12,45,925.5,101.5,1.25,31.0,806.5,1040.32,720.0
2016,9,26,13,0,953.0,86.0,1.3,31.0,802.0,1035.02,718.23
2016,9,26,13,15,947.5,85.5,1.3,30.5,781.0,1010.39,705.49
2016,9,26,13,30,942.0,85.0,1.3,30.0,760.0,982.09,690.71
2016,9,26,13,45,934.5,83.5,1.3,30.0,731.5,947.35,670.5
2016,9,26,14,0,927.0,82.0,1.3,30.0,703.0,909.41,648.23
2016,9,26,14,15,916.0,80.5,1.3,29.5,668.0,865.56,623.25
2016,9,26,14,30,905.0,79.0,1.3,29.0,633.0,819.21,596.28
2016,9,26,14,45,891.0,77.0,1.3,29.0,592.0,767.79,564.31
2016,9,26,15,0,877.0,75.0,1.3,29.0,551.0,714.68,530.68
2016,9,26,15,15,857.0,72.5,1.3,28.5,504.5,655.65,492.3
2016,9,26,15,30,837.0,70.0,1.3,28.0,458.0,599.76,453.39
2016,9,26,15,45,770.0,75.0,1.3,28.0,401.0,521.72,396.02
2016,9,26,16,0,703.0,80.0,1.3,28.0,344.0,449.8,341.41
2016,9,26,16,15,658.0,73.5,1.2,26.5,292.5,380.0,288.09
2016,9,26,16,30,613.0,67.0,1.1,25.0,241.0,314.31,235.58
2016,9,26,16,45,510.0,62.0,1.0,24.0,186.0,236.17,172.38
2016,9,26,17,0,407.0,57.0,0.9,23.0,131.0,169.91,118.31
2016,9,26,17,15,306.5,42.0,0.85,22.0,87.5,106.07,67.18
2016,9,26,17,30,206.0,27.0,0.8,21.0,44.0,56.12,26.53
2016,9,26,17,45,103.0,13.5,0.75,20.0,22.0,18.53,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.05,16.5,21.0,18.68,0.0
2016,9,27,6,30,144.0,29.0,0.9,17.0,42.0,54.2,30.31
2016,9,27,6,45,224.0,48.5,0.8,17.5,84.0,101.21,68.87
2016,9,27,7,0,304.0,68.0,0.7,18.0,126.0,158.58,116.22
2016,9,27,7,15,364.5,83.5,0.7,18.5,174.0,215.48,164.24
2016,9,27,7,30,425.0,99.0,0.7,19.0,222.0,279.62,217.37
2016,9,27,7,45,472.0,110.5,0.7,20.0,271.5,340.31,266.12
2016,9,27,8,0,519.0,122.0,0.7,21.0,321.0,405.73,316.66
2016,9,27,8,15,553.5,131.0,0.65,21.5,368.5,465.71,361.56
2016,9,27,8,30,588.0,140.0,0.6,22.0,416.0,528.15,406.48
2016,9,27,8,45,607.5,149.5,0.6,23.0,458.5,588.15,447.29
2016,9,27,9,0,627.0,159.0,0.6,24.0,501.0,643.7,483.54
2016,9,27,9,15,646.5,165.0,0.65,24.5,540.5,695.51,517.74
2016,9,27,9,30,666.0,171.0,0.7,25.0,580.0,746.74,550.76
2016,9,27,9,45,734.5,152.5,0.75,26.0,627.0,812.41,591.27
2016,9,27,10,0,803.0,134.0,0.8,27.0,674.0,874.09,627.27
2016,9,27,10,15,812.5,136.0,0.85,27.0,701.0,910.59,649.3
2016,9,27,10,30,822.0,138.0,0.9,27.0,728.0,944.33,669.85
2016,9,27,10,45,746.0,178.5,0.95,27.5,725.0,941.89,666.7
2016,9,27,11,0,670.0,219.0,1.0,28.0,722.0,925.66,655.58
2016,9,27,11,15,674.5,220.5,1.0,28.0,733.5,942.44,665.76
2016,9,27,11,30,679.0,222.0,1.0,28.0,745.0,956.16,673.69
2016,9,27,11,45,628.5,248.0,1.05,28.0,733.5,936.1,661.02
2016,9,27,12,0,578.0,274.0,1.1,28.0,722.0,909.9,644.31
2016,9,27,12,15,576.0,273.0,1.1,28.0,718.0,905.01,641.64
2016,9,27,12,30,574.0,272.0,1.1,28.0,714.0,897.35,637.05
2016,9,27,12,45,637.5,237.5,1.15,28.0,720.5,920.47,654.5
2016,9,27,13,0,701.0,203.0,1.2,28.0,727.0,935.68,665.51
2016,9,27,13,15,693.0,200.5,1.2,28.0,706.5,910.24,649.96
2016,9,27,13,30,685.0,198.0,1.2,28.0,686.0,882.06,633.16
2016,9,27,13,45,618.5,216.5,1.25,28.0,644.0,819.75,593.88
2016,9,27,14,0,552.0,235.0,1.3,28.0,602.0,755.45,552.13
2016,9,27,14,15,535.5,227.5,1.3,27.5,568.5,712.09,525.33
2016,9,27,14,30,519.0,220.0,1.3,27.0,535.0,667.93,497.17
2016,9,27,14,45,497.0,210.5,1.3,26.5,496.0,617.03,463.64
2016,9,27,15,0,475.0,201.0,1.3,26.0,457.0,566.42,429.47
2016,9,27,15,15,448.5,189.0,1.25,25.5,413.5,510.88,390.52
2016,9,27,15,30,422.0,177.0,1.2,25.0,370.0,456.74,351.56
2016,9,27,15,45,415.5,157.0,1.15,24.5,329.5,407.34,315.21
2016,9,27,16,0,409.0,137.0,1.1,24.0,289.0,357.81,277.4
2016,9,27,16,15,365.0,121.0,1.0,23.0,241.5,295.92,229.14
2016,9,27,16,30,321.0,105.0,0.9,22.0,194.0,232.96,178.71
2016,9,27,16,45,294.5,84.0,0.85,21.5,152.5,187.16,140.11
2016,9,27,17,0,268.0,63.0,0.8,21.0,111.0,138.73,98.69
2016,9,27,17,15,190.0,43.0,0.7,19.5,71.5,84.98,55.39
2016,9,27,17,30,112.0,23.0,0.6,18.0,32.0,39.8,17.43
2016,9,27,17,45,56.0,11.5,0.55,17.0,16.0,13.78,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,94.0,15.5,0.6,11.5,23.5,21.4,0.0
2016,9,28,6,30,188.0,31.0,0.5,12.0,47.0,62.94,35.46
2016,9,28,6,45,288.5,46.5,0.45,12.5,91.0,113.1,77.36
2016,9,28,7,0,389.0,62.0,0.4,13.0,135.0,176.15,129.99
2016,9,28,7,15,455.0,72.5,0.35,13.5,183.5,237.58,182.7
2016,9,28,7,30,521.0,83.0,0.3,14.0,232.0,305.02,239.22
2016,9,28,7,45,578.0,88.5,0.3,15.0,283.5,370.5,292.28
2016,9,28,8,0,635.0,94.0,0.3,16.0,335.0,441.38,347.36
2016,9,28,8,15,668.0,99.5,0.35,16.5,383.5,503.57,394.83
2016,9,28,8,30,701.0,105.0,0.4,17.0,432.0,567.66,442.06
2016,9,28,8,45,723.5,110.0,0.45,18.0,476.0,625.64,482.37
2016,9,28,9,0,746.0,115.0,0.5,19.0,520.0,683.68,521.32
2016,9,28,9,15,764.0,118.5,0.55,19.5,560.0,736.31,555.56
2016,9,28,9,30,782.0,122.0,0.6,20.0,600.0,784.18,585.43
2016,9,28,9,45,795.0,125.0,0.65,21.0,634.0,829.36,611.95
2016,9,28,10,0,808.0,128.0,0.7,22.0,668.0,872.49,636.69
2016,9,28,10,15,817.5,129.5,0.75,22.5,695.0,908.47,657.75
2016,9,28,10,30,827.0,131.0,0.8,23.0,722.0,941.68,677.0
2016,9,28,10,45,788.5,154.0,0.85,23.5,729.5,949.02,680.02
2016,9,28,11,0,750.0,177.0,0.9,24.0,737.0,959.31,685.36
2016,9,28,11,15,754.5,178.0,0.95,24.0,748.5,976.43,696.35
2016,9,28,11,30,759.0,179.0,1.0,24.0,760.0,990.21,705.29
2016,9,28,11,45,724.0,198.0,1.1,24.0,754.0,980.55,700.72
2016,9,28,12,0,689.0,217.0,1.2,24.0,748.0,966.64,693.8
2016,9,28,12,15,687.0,216.5,1.2,24.0,743.5,961.92,691.11
2016,9,28,12,30,685.0,216.0,1.2,24.0,739.0,953.95,686.37
2016,9,28,12,45,712.0,199.0,1.3,24.0,734.5,954.01,688.48
2016,9,28,13,0,739.0,182.0,1.4,24.0,730.0,949.74,687.8
2016,9,28,13,15,731.0,179.5,1.4,23.5,709.5,923.59,673.06
2016,9,28,13,30,723.0,177.0,1.4,23.0,689.0,894.6,656.66
2016,9,28,13,45,678.5,188.0,1.45,23.0,653.5,844.37,625.48
2016,9,28,14,0,634.0,199.0,1.5,23.0,618.0,793.24,592.57
2016,9,28,14,15,617.5,193.5,1.45,22.5,584.0,748.9,564.05
2016,9,28,14,30,601.0,188.0,1.4,22.0,550.0,698.72,530.96
2016,9,28,14,45,579.0,181.0,1.4,22.0,510.0,647.22,495.54
2016,9,28,15,0,557.0,174.0,1.4,22.0,470.0,595.74,459.34
2016,9,28,15,15,529.0,165.0,1.35,21.0,426.5,538.57,419.39
2016,9,28,15,30,501.0,156.0,1.3,20.0,383.0,482.71,379.12
2016,9,28,15,45,488.5,139.5,1.3,19.5,340.0,429.31,339.05
2016,9,28,16,0,476.0,123.0,1.3,19.0,297.0,376.27,297.67
2016,9,28,16,15,428.0,110.0,1.2,18.0,248.5,311.92,246.18
2016,9,28,16,30,380.0,97.0,1.1,17.0,200.0,252.6,197.23
2016,9,28,16,45,342.5,78.5,1.05,16.5,156.5,196.45,149.21
2016,9,28,17,0,305.0,60.0,1.0,16.0,113.0,144.77,104.21
2016,9,28,17,15,214.0,42.0,0.95,15.0,72.5,88.4,57.95
2016,9,28,17,30,123.0,24.0,0.9,14.0,32.0,41.73,16.67
2016,9,28,17,45,61.5,12.0,0.85,13.5,16.0,14.49,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,140.0,14.0,0.8,8.5,25.5,23.8,0.0
2016,9,29,6,30,280.0,28.0,0.8,9.0,51.0,74.2,40.12
2016,9,29,6,45,391.0,38.5,0.85,9.5,96.5,128.59,87.03
2016,9,29,7,0,502.0,49.0,0.9,10.0,142.0,196.63,145.32
2016,9,29,7,15,568.0,56.0,0.9,10.5,192.5,259.65,201.48
2016,9,29,7,30,634.0,63.0,0.9,11.0,243.0,330.05,262.69
2016,9,29,7,45,680.0,68.0,0.9,11.5,294.5,396.09,318.77
2016,9,29,8,0,726.0,73.0,0.9,12.0,346.0,465.12,375.05
2016,9,29,8,15,756.5,76.5,0.85,12.5,395.0,528.24,424.21
2016,9,29,8,30,787.0,80.0,0.8,13.0,444.0,592.73,472.24
2016,9,29,8,45,809.5,83.0,0.75,14.0,489.5,652.25,513.61
2016,9,29,9,0,832.0,86.0,0.7,15.0,535.0,711.56,552.0
2016,9,29,9,15,848.0,88.0,0.7,15.5,575.0,764.17,585.23
2016,9,29,9,30,864.0,90.0,0.7,16.0,615.0,808.71,612.32
2016,9,29,9,45,878.0,91.0,0.75,17.0,649.5,854.62,639.62
2016,9,29,10,0,892.0,92.0,0.8,18.0,684.0,898.31,664.95
2016,9,29,10,15,900.0,93.0,0.85,18.5,711.5,934.05,686.05
2016,9,29,10,30,908.0,94.0,0.9,19.0,739.0,966.71,705.15
2016,9,29,10,45,909.5,97.0,0.95,19.5,757.5,992.13,719.63
2016,9,29,11,0,911.0,100.0,1.0,20.0,776.0,1013.85,731.88
2016,9,29,11,15,914.0,100.5,1.05,20.0,787.5,1030.42,742.43
2016,9,29,11,30,917.0,101.0,1.1,20.0,799.0,1043.17,750.78
2016,9,29,11,45,915.0,102.5,1.15,20.5,801.5,1048.1,753.03
2016,9,29,12,0,913.0,104.0,1.2,21.0,804.0,1049.05,753.03
2016,9,29,12,15,911.5,104.0,1.2,21.0,799.5,1044.84,750.51
2016,9,29,12,30,910.0,104.0,1.2,21.0,795.0,1036.7,745.75
2016,9,29,12,45,914.0,99.5,1.3,21.5,783.5,1025.0,739.35
2016,9,29,13,0,918.0,95.0,1.4,22.0,772.0,1009.27,730.46
2016,9,29,13,15,912.5,94.0,1.4,22.0,751.5,984.52,715.66
2016,9,29,13,30,907.0,93.0,1.4,22.0,731.0,956.27,698.74
2016,9,29,13,45,893.0,94.0,1.45,22.0,701.0,919.31,676.85
2016,9,29,14,0,879.0,95.0,1.5,22.0,671.0,879.69,653.03
2016,9,29,14,15,867.0,93.0,1.5,21.5,636.0,835.97,626.77
2016,9,29,14,30,855.0,91.0,1.5,21.0,601.0,796.43,602.97
2016,9,29,14,45,838.0,88.5,1.55,20.5,560.0,743.52,569.9
2016,9,29,15,0,821.0,86.0,1.6,20.0,519.0,689.35,535.18
2016,9,29,15,15,798.0,83.0,1.6,19.5,473.0,629.72,493.27
2016,9,29,15,30,775.0,80.0,1.6,19.0,427.0,570.06,449.6
2016,9,29,15,45,748.5,74.5,1.6,18.5,378.0,506.09,401.0
2016,9,29,16,0,722.0,69.0,1.6,18.0,329.0,443.25,351.25
2016,9,29,16,15,676.0,63.5,1.6,17.0,277.5,374.26,295.26
2016,9,29,16,30,630.0,58.0,1.6,16.0,226.0,308.57,239.65
2016,9,29,16,45,565.5,50.5,1.65,15.5,176.5,239.57,179.65
2016,9,29,17,0,501.0,43.0,1.7,15.0,127.0,177.96,125.09
2016,9,29,17,15,381.5,32.5,1.7,14.0,83.0,111.01,69.36
2016,9,29,17,30,262.0,22.0,1.7,13.0,39.0,56.84,18.05
2016,9,29,17,45,131.0,11.0,1.75,12.5,19.5,17.47,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,161.5,12.5,1.35,8.0,25.5,24.35,0.0
2016,9,30,6,30,323.0,25.0,1.4,8.0,51.0,77.75,40.32
2016,9,30,6,45,436.0,34.5,1.45,8.5,97.5,134.66,90.63
2016,9,30,7,0,549.0,44.0,1.5,9.0,144.0,205.07,151.78
2016,9,30,7,15,614.0,50.0,1.5,9.5,195.0,268.76,209.6
2016,9,30,7,30,679.0,56.0,1.5,10.0,246.0,340.42,273.01
2016,9,30,7,45,724.0,59.5,1.55,10.5,298.0,406.89,330.72
2016,9,30,8,0,769.0,63.0,1.6,11.0,350.0,477.11,389.31
2016,9,30,8,15,797.5,66.5,1.6,11.5,399.5,541.24,440.75
2016,9,30,8,30,826.0,70.0,1.6,12.0,449.0,606.46,490.99
2016,9,30,8,45,848.0,72.0,1.6,12.5,495.0,661.73,532.1
2016,9,30,9,0,870.0,74.0,1.6,13.0,541.0,720.58,572.52
2016,9,30,9,15,884.5,76.0,1.6,13.0,581.0,772.97,608.07
2016,9,30,9,30,899.0,78.0,1.6,13.0,621.0,823.67,641.89
2016,9,30,9,45,912.0,78.5,1.6,13.5,655.5,869.35,670.5
2016,9,30,10,0,925.0,79.0,1.6,14.0,690.0,912.63,697.05
2016,9,30,10,15,932.5,80.0,1.6,14.0,717.5,948.8,719.81
2016,9,30,10,30,940.0,81.0,1.6,14.0,745.0,981.75,740.35
2016,9,30,10,45,945.0,82.0,1.65,14.5,764.5,1008.87,756.36
2016,9,30,11,0,950.0,83.0,1.7,15.0,784.0,1032.3,770.02
2016,9,30,11,15,953.0,83.5,1.7,15.0,795.5,1049.33,780.27
2016,9,30,11,30,956.0,84.0,1.7,15.0,807.0,1062.37,788.13
2016,9,30,11,45,956.5,84.0,1.75,15.5,810.5,1068.24,790.86
2016,9,30,12,0,957.0,84.0,1.8,16.0,814.0,1069.97,791.16
2016,9,30,12,15,956.0,84.0,1.85,16.0,809.5,1066.06,789.49
2016,9,30,12,30,955.0,84.0,1.9,16.0,805.0,1058.02,785.36
2016,9,30,12,45,947.5,85.5,1.95,16.0,791.0,1041.25,775.68
2016,9,30,13,0,940.0,87.0,2.0,16.0,777.0,1020.66,763.65
2016,9,30,13,15,934.5,86.5,2.0,15.5,755.5,995.98,749.74
2016,9,30,13,30,929.0,86.0,2.0,15.0,734.0,967.72,733.42
2016,9,30,13,45,921.5,84.0,2.05,15.0,705.5,932.5,711.56
2016,9,30,14,0,914.0,82.0,2.1,15.0,677.0,894.15,687.41
2016,9,30,14,15,902.0,80.5,2.15,14.5,641.5,849.73,659.97
2016,9,30,14,30,890.0,79.0,2.2,14.0,606.0,802.97,630.38
2016,9,30,14,45,875.5,76.5,2.25,14.0,564.5,751.11,595.36
2016,9,30,15,0,861.0,74.0,2.3,14.0,523.0,697.68,558.56
2016,9,30,15,15,839.0,71.5,2.3,13.5,476.5,642.37,518.76
2016,9,30,15,30,817.0,69.0,2.3,13.0,430.0,581.96,472.78
2016,9,30,15,45,787.0,65.0,2.3,13.0,380.0,515.61,419.66
2016,9,30,16,0,757.0,61.0,2.3,13.0,330.0,450.68,365.79
2016,9,30,16,15,712.0,56.5,2.25,12.5,278.5,380.51,306.31
2016,9,30,16,30,667.0,52.0,2.2,12.0,227.0,314.28,248.0
2016,9,30,16,45,595.5,45.5,2.2,11.5,175.5,242.1,183.86
2016,9,30,17,0,524.0,39.0,2.2,11.0,124.0,178.84,126.78
2016,9,30,17,15,399.5,29.5,2.1,10.5,80.0,110.84,68.96
2016,9,30,17,30,275.0,20.0,2.0,10.0,36.0,55.72,12.15
2016,9,30,17,45,137.5,10.0,1.9,10.0,18.0,16.79,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
