Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,6,15,168.0,12.5,1.2,7.0,25.5,25.09,0.0
2016,10,1,6,30,336.0,25.0,1.2,8.0,51.0,79.84,40.18
2016,10,1,6,45,452.0,34.0,1.3,9.0,98.0,138.21,92.61
2016,10,1,7,0,568.0,43.0,1.4,10.0,145.0,210.01,154.62
2016,10,1,7,15,634.5,49.0,1.45,10.5,197.5,275.38,213.77
2016,10,1,7,30,701.0,55.0,1.5,11.0,250.0,348.89,278.6
2016,10,1,7,45,745.5,59.0,1.55,11.5,302.5,416.97,337.43
2016,10,1,8,0,790.0,63.0,1.6,12.0,355.0,488.7,396.94
2016,10,1,8,15,818.5,66.5,1.55,12.5,405.0,553.97,448.68
2016,10,1,8,30,847.0,70.0,1.5,13.0,455.0,620.26,498.99
2016,10,1,8,45,870.0,71.5,1.5,13.5,502.0,676.59,540.46
2016,10,1,9,0,893.0,73.0,1.5,14.0,549.0,736.56,581.06
2016,10,1,9,15,907.5,74.5,1.45,14.5,589.5,789.32,614.73
2016,10,1,9,30,922.0,76.0,1.4,15.0,630.0,840.3,646.37
2016,10,1,9,45,936.5,76.0,1.4,15.5,665.5,887.44,675.33
2016,10,1,10,0,951.0,76.0,1.4,16.0,701.0,932.19,702.23
2016,10,1,10,15,958.5,77.0,1.4,16.0,728.5,969.07,724.91
2016,10,1,10,30,966.0,78.0,1.4,16.0,756.0,1002.61,745.36
2016,10,1,10,45,971.0,78.5,1.4,16.5,775.5,1029.64,760.13
2016,10,1,11,0,976.0,79.0,1.4,17.0,795.0,1052.86,772.5
2016,10,1,11,15,978.5,79.5,1.4,17.0,807.0,1069.67,782.33
2016,10,1,11,30,981.0,80.0,1.4,17.0,819.0,1082.37,789.76
2016,10,1,11,45,981.5,80.5,1.45,17.5,822.5,1088.87,792.91
2016,10,1,12,0,982.0,81.0,1.5,18.0,826.0,1091.14,793.63
2016,10,1,12,15,981.0,80.5,1.55,18.0,820.5,1086.47,791.66
2016,10,1,12,30,980.0,80.0,1.6,18.0,815.0,1077.58,787.24
2016,10,1,12,45,976.5,80.0,1.65,18.5,801.5,1062.63,777.66
2016,10,1,13,0,973.0,80.0,1.7,19.0,788.0,1043.65,765.66
2016,10,1,13,15,968.0,79.0,1.7,18.5,767.0,1018.13,751.66
2016,10,1,13,30,963.0,78.0,1.7,18.0,746.0,988.88,735.26
2016,10,1,13,45,954.0,77.5,1.75,18.0,716.5,953.05,713.75
2016,10,1,14,0,945.0,77.0,1.8,18.0,687.0,914.08,689.97
2016,10,1,14,15,934.0,75.5,1.8,17.5,651.0,869.35,662.68
2016,10,1,14,30,923.0,74.0,1.8,17.0,615.0,822.1,633.25
2016,10,1,14,45,906.5,72.5,1.85,17.0,573.0,768.47,598.09
2016,10,1,15,0,890.0,71.0,1.9,17.0,531.0,713.37,561.17
2016,10,1,15,15,868.5,68.5,1.9,16.5,484.0,652.69,518.69
2016,10,1,15,30,847.0,66.0,1.9,16.0,437.0,595.38,475.89
2016,10,1,15,45,816.0,63.0,1.9,16.0,385.5,528.06,423.0
2016,10,1,16,0,785.0,60.0,1.9,16.0,334.0,462.17,369.29
2016,10,1,16,15,739.5,55.5,1.85,15.5,281.5,390.21,309.31
2016,10,1,16,30,694.0,51.0,1.8,15.0,229.0,322.22,250.33
2016,10,1,16,45,619.0,45.0,1.8,14.5,176.5,247.92,185.27
2016,10,1,17,0,544.0,39.0,1.8,14.0,124.0,182.06,126.74
2016,10,1,17,15,409.0,29.0,1.75,13.0,79.0,111.58,67.8
2016,10,1,17,30,274.0,19.0,1.7,12.0,34.0,53.88,3.86
2016,10,1,17,45,137.0,9.5,1.65,11.5,17.0,16.17,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.0,1.1,7.5,23.5,23.98,0.0
2016,10,2,6,30,315.0,24.0,1.1,8.0,47.0,76.0,36.77
2016,10,2,6,45,430.5,33.5,1.1,9.0,93.0,133.88,89.68
2016,10,2,7,0,546.0,43.0,1.1,10.0,139.0,204.76,150.73
2016,10,2,7,15,613.5,49.0,1.1,10.0,190.5,269.03,208.96
2016,10,2,7,30,681.0,55.0,1.1,10.0,242.0,341.68,273.23
2016,10,2,7,45,726.5,59.0,1.15,10.5,293.5,409.02,331.29
2016,10,2,8,0,772.0,63.0,1.2,11.0,345.0,480.16,390.16
2016,10,2,8,15,800.0,66.0,1.2,11.5,394.0,543.53,440.51
2016,10,2,8,30,828.0,69.0,1.2,12.0,443.0,607.9,489.58
2016,10,2,8,45,851.0,70.5,1.2,12.5,489.0,663.17,530.22
2016,10,2,9,0,874.0,72.0,1.2,13.0,535.0,722.16,570.11
2016,10,2,9,15,888.0,74.0,1.2,13.5,574.5,774.2,603.79
2016,10,2,9,30,902.0,76.0,1.2,14.0,614.0,824.48,635.59
2016,10,2,9,45,913.0,76.5,1.3,14.5,647.5,868.4,663.88
2016,10,2,10,0,924.0,77.0,1.4,15.0,681.0,909.77,690.22
2016,10,2,10,15,930.5,78.5,1.45,15.0,707.0,945.42,713.16
2016,10,2,10,30,937.0,80.0,1.5,15.0,733.0,977.79,733.93
2016,10,2,10,45,939.5,81.5,1.55,15.0,751.5,1002.86,749.93
2016,10,2,11,0,942.0,83.0,1.6,15.0,770.0,1024.15,763.63
2016,10,2,11,15,945.0,83.5,1.65,15.0,781.5,1040.89,774.51
2016,10,2,11,30,948.0,84.0,1.7,15.0,793.0,1053.67,783.02
2016,10,2,11,45,477.0,131.5,1.75,15.0,488.5,655.6,510.6
2016,10,2,12,0,6.0,179.0,1.8,15.0,184.0,169.31,131.62
2016,10,2,12,15,257.5,227.5,1.8,15.0,420.0,515.47,409.49
2016,10,2,12,30,509.0,276.0,1.8,15.0,656.0,836.69,641.51
2016,10,2,12,45,396.5,308.0,1.85,15.0,601.0,737.31,566.81
2016,10,2,13,0,284.0,340.0,1.9,15.0,546.0,657.31,508.02
2016,10,2,13,15,230.5,336.0,1.9,15.0,500.5,578.67,450.97
2016,10,2,13,30,177.0,332.0,1.9,15.0,455.0,518.95,406.43
2016,10,2,13,45,88.5,242.0,1.9,15.0,303.5,319.18,253.85
2016,10,2,14,0,0.0,152.0,1.9,15.0,152.0,137.8,107.87
2016,10,2,14,15,446.0,115.0,1.9,15.0,374.5,519.88,421.78
2016,10,2,14,30,892.0,78.0,1.9,15.0,597.0,801.13,628.05
2016,10,2,14,45,876.5,76.0,1.95,15.0,556.0,748.97,589.84
2016,10,2,15,0,861.0,74.0,2.0,15.0,515.0,695.34,553.29
2016,10,2,15,15,840.0,71.0,2.0,14.5,468.5,640.14,513.79
2016,10,2,15,30,819.0,68.0,2.0,14.0,422.0,579.72,468.15
2016,10,2,15,45,787.0,65.0,2.0,13.5,372.0,513.35,416.1
2016,10,2,16,0,755.0,62.0,2.0,13.0,322.0,448.6,363.2
2016,10,2,16,15,707.5,57.0,1.95,12.5,270.0,377.0,302.66
2016,10,2,16,30,660.0,52.0,1.9,12.0,218.0,309.67,243.5
2016,10,2,16,45,578.5,46.0,1.9,12.0,166.5,236.49,178.47
2016,10,2,17,0,497.0,40.0,1.9,12.0,115.0,171.9,120.67
2016,10,2,17,15,357.5,29.5,1.8,11.5,72.5,102.34,62.14
2016,10,2,17,30,218.0,19.0,1.7,11.0,30.0,46.65,0.0
2016,10,2,17,45,109.0,9.5,1.6,10.5,15.0,14.53,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,6,15,139.0,12.0,0.9,7.5,22.0,22.62,0.0
2016,10,3,6,30,278.0,24.0,0.8,8.0,44.0,70.68,32.73
2016,10,3,6,45,396.5,33.5,0.75,9.0,88.0,127.35,85.38
2016,10,3,7,0,515.0,43.0,0.7,10.0,132.0,196.98,144.88
2016,10,3,7,15,312.0,75.0,0.7,10.0,134.5,193.15,152.1
2016,10,3,7,30,109.0,107.0,0.7,10.0,137.0,153.93,125.0
2016,10,3,7,45,118.0,128.5,0.7,10.5,166.5,187.04,153.4
2016,10,3,8,0,127.0,150.0,0.7,11.0,196.0,221.18,181.57
2016,10,3,8,15,114.0,171.0,0.65,11.5,217.0,243.13,198.77
2016,10,3,8,30,101.0,192.0,0.6,12.0,238.0,253.99,206.53
2016,10,3,8,45,66.5,199.0,0.6,12.5,230.5,242.09,195.58
2016,10,3,9,0,32.0,206.0,0.6,13.0,223.0,226.88,181.88
2016,10,3,9,15,16.0,148.0,0.6,13.5,156.5,146.84,116.66
2016,10,3,9,30,0.0,90.0,0.6,14.0,90.0,79.76,61.09
2016,10,3,9,45,15.5,173.5,0.65,14.5,184.0,171.87,136.48
2016,10,3,10,0,31.0,257.0,0.7,15.0,278.0,284.02,224.04
2016,10,3,10,15,76.5,295.0,0.7,15.0,348.0,367.96,288.38
2016,10,3,10,30,122.0,333.0,0.7,15.0,418.0,471.45,365.18
2016,10,3,10,45,106.5,338.5,0.75,15.0,414.5,448.59,347.0
2016,10,3,11,0,91.0,344.0,0.8,15.0,411.0,441.3,341.28
2016,10,3,11,15,46.5,247.0,0.8,15.0,281.5,291.11,227.58
2016,10,3,11,30,2.0,150.0,0.8,15.0,152.0,137.64,106.59
2016,10,3,11,45,9.5,205.0,0.85,15.5,212.5,198.13,155.2
2016,10,3,12,0,17.0,260.0,0.9,16.0,273.0,260.35,203.33
2016,10,3,12,15,78.5,312.0,0.9,16.0,370.5,394.8,307.21
2016,10,3,12,30,140.0,364.0,0.9,16.0,468.0,532.43,408.36
2016,10,3,12,45,141.5,357.5,0.95,16.0,460.5,524.71,402.14
2016,10,3,13,0,143.0,351.0,1.0,16.0,453.0,516.32,396.89
2016,10,3,13,15,95.5,322.5,0.95,16.0,390.5,419.1,324.69
2016,10,3,13,30,48.0,294.0,0.9,16.0,328.0,341.38,265.83
2016,10,3,13,45,52.0,285.5,0.9,16.0,320.5,334.61,261.78
2016,10,3,14,0,56.0,277.0,0.9,16.0,313.0,327.54,257.02
2016,10,3,14,15,70.5,267.5,0.9,15.5,310.0,327.7,258.64
2016,10,3,14,30,85.0,258.0,0.9,15.0,307.0,326.7,259.3
2016,10,3,14,45,54.5,224.5,0.9,15.0,255.0,264.22,210.46
2016,10,3,15,0,24.0,191.0,0.9,15.0,203.0,195.03,155.56
2016,10,3,15,15,12.0,141.0,0.9,14.5,147.0,136.75,108.94
2016,10,3,15,30,0.0,91.0,0.9,14.0,91.0,81.18,63.22
2016,10,3,15,45,362.0,75.5,0.9,14.0,198.5,288.26,237.22
2016,10,3,16,0,724.0,60.0,0.9,14.0,306.0,430.21,345.2
2016,10,3,16,15,676.5,55.5,0.85,13.5,256.0,361.08,285.98
2016,10,3,16,30,629.0,51.0,0.8,13.0,206.0,296.25,229.95
2016,10,3,16,45,552.0,44.5,0.8,13.0,156.5,226.02,168.46
2016,10,3,17,0,475.0,38.0,0.8,13.0,107.0,163.89,113.5
2016,10,3,17,15,336.5,27.5,0.75,12.5,66.5,96.23,56.86
2016,10,3,17,30,198.0,17.0,0.7,12.0,26.0,37.89,0.0
2016,10,3,17,45,99.0,8.5,0.65,12.0,13.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,92.0,13.0,0.75,9.5,19.5,19.69,0.0
2016,10,4,6,30,184.0,26.0,0.8,10.0,39.0,58.03,25.45
2016,10,4,6,45,286.5,40.5,0.9,10.5,80.5,110.26,74.96
2016,10,4,7,0,389.0,55.0,1.0,11.0,122.0,174.58,129.88
2016,10,4,7,15,464.0,65.0,1.0,11.0,170.5,237.21,185.18
2016,10,4,7,30,539.0,75.0,1.0,11.0,219.0,308.42,247.05
2016,10,4,7,45,576.0,85.5,1.0,11.5,267.5,370.82,300.18
2016,10,4,8,0,613.0,96.0,1.0,12.0,316.0,436.46,353.85
2016,10,4,8,15,649.5,101.5,0.95,12.0,364.5,499.43,403.89
2016,10,4,8,30,686.0,107.0,0.9,12.0,413.0,564.64,453.77
2016,10,4,8,45,716.0,110.5,0.9,12.5,458.0,625.09,497.92
2016,10,4,9,0,746.0,114.0,0.9,13.0,503.0,686.25,541.1
2016,10,4,9,15,568.0,175.5,0.9,13.5,485.0,644.97,506.2
2016,10,4,9,30,390.0,237.0,0.9,14.0,467.0,578.89,453.71
2016,10,4,9,45,270.0,271.5,0.95,14.5,435.5,531.32,415.66
2016,10,4,10,0,150.0,306.0,1.0,15.0,404.0,459.09,358.51
2016,10,4,10,15,374.0,262.0,1.0,15.0,517.0,634.22,492.6
2016,10,4,10,30,598.0,218.0,1.0,15.0,630.0,823.05,626.39
2016,10,4,10,45,750.5,162.5,1.0,15.5,694.0,929.75,694.0
2016,10,4,11,0,903.0,107.0,1.0,16.0,758.0,1013.37,744.6
2016,10,4,11,15,907.0,107.5,1.05,16.0,770.0,1030.39,754.68
2016,10,4,11,30,911.0,108.0,1.1,16.0,782.0,1043.64,763.49
2016,10,4,11,45,918.5,105.0,1.2,16.5,786.5,1052.55,769.32
2016,10,4,12,0,926.0,102.0,1.3,17.0,791.0,1057.51,772.79
2016,10,4,12,15,925.0,101.5,1.35,17.0,786.0,1052.79,770.78
2016,10,4,12,30,924.0,101.0,1.4,17.0,781.0,1044.08,766.5
2016,10,4,12,45,926.0,97.5,1.5,17.0,769.0,1030.94,760.35
2016,10,4,13,0,928.0,94.0,1.6,17.0,757.0,1013.8,751.66
2016,10,4,13,15,922.0,93.0,1.65,17.0,735.5,988.05,736.59
2016,10,4,13,30,916.0,92.0,1.7,17.0,714.0,958.81,719.24
2016,10,4,13,45,909.5,90.0,1.8,17.0,686.0,924.63,699.11
2016,10,4,14,0,903.0,88.0,1.9,17.0,658.0,887.34,676.57
2016,10,4,14,15,891.0,86.0,1.95,16.5,622.0,842.58,649.23
2016,10,4,14,30,879.0,84.0,2.0,16.0,586.0,795.55,619.79
2016,10,4,14,45,864.5,80.5,2.05,16.0,545.0,748.57,588.66
2016,10,4,15,0,850.0,77.0,2.1,16.0,504.0,693.78,551.21
2016,10,4,15,15,827.0,74.0,2.1,15.5,457.5,632.86,507.13
2016,10,4,15,30,804.0,71.0,2.1,15.0,411.0,571.88,461.02
2016,10,4,15,45,774.0,66.5,2.15,15.0,361.0,505.73,408.51
2016,10,4,16,0,744.0,62.0,2.2,15.0,311.0,441.05,355.13
2016,10,4,16,15,694.5,57.0,2.15,14.5,259.5,369.35,294.6
2016,10,4,16,30,645.0,52.0,2.1,14.0,208.0,302.17,235.7
2016,10,4,16,45,567.5,45.0,2.1,13.5,157.5,230.55,172.41
2016,10,4,17,0,490.0,38.0,2.1,13.0,107.0,166.88,115.61
2016,10,4,17,15,342.0,27.0,2.0,12.5,65.0,96.36,55.68
2016,10,4,17,30,194.0,16.0,1.9,12.0,23.0,36.27,0.0
2016,10,4,17,45,97.0,8.0,1.85,11.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.5,11.5,1.2,6.5,20.0,21.61,0.0
2016,10,5,6,30,257.0,23.0,1.2,7.0,40.0,66.77,26.48
2016,10,5,6,45,392.0,33.0,1.3,8.0,85.5,127.11,85.36
2016,10,5,7,0,527.0,43.0,1.4,9.0,131.0,201.68,149.32
2016,10,5,7,15,600.5,50.0,1.4,9.5,183.0,268.81,209.84
2016,10,5,7,30,674.0,57.0,1.4,10.0,235.0,343.0,275.23
2016,10,5,7,45,724.0,60.5,1.45,11.0,287.5,411.54,333.97
2016,10,5,8,0,774.0,64.0,1.5,12.0,340.0,484.3,393.66
2016,10,5,8,15,805.0,67.5,1.45,12.5,390.5,549.97,445.66
2016,10,5,8,30,836.0,71.0,1.4,13.0,441.0,616.93,496.41
2016,10,5,8,45,860.5,73.0,1.35,13.5,487.5,678.64,541.17
2016,10,5,9,0,885.0,75.0,1.3,14.0,534.0,734.81,578.45
2016,10,5,9,15,901.0,77.0,1.25,14.5,575.0,788.64,612.68
2016,10,5,9,30,917.0,79.0,1.2,15.0,616.0,840.84,644.86
2016,10,5,9,45,932.0,79.0,1.2,15.5,651.5,887.87,673.51
2016,10,5,10,0,947.0,79.0,1.2,16.0,687.0,932.55,700.15
2016,10,5,10,15,955.0,80.0,1.2,16.0,714.5,969.41,722.62
2016,10,5,10,30,963.0,81.0,1.2,16.0,742.0,1002.96,742.91
2016,10,5,10,45,970.5,81.0,1.25,16.5,762.0,1031.35,759.36
2016,10,5,11,0,978.0,81.0,1.3,17.0,782.0,1056.04,773.51
2016,10,5,11,15,981.0,81.5,1.3,17.0,793.5,1073.0,783.37
2016,10,5,11,30,984.0,82.0,1.3,17.0,805.0,1085.86,790.86
2016,10,5,11,45,986.5,81.5,1.35,17.5,808.5,1092.86,794.36
2016,10,5,12,0,989.0,81.0,1.4,18.0,812.0,1095.61,795.42
2016,10,5,12,15,988.0,80.5,1.45,18.0,807.0,1090.58,793.3
2016,10,5,12,30,987.0,80.0,1.5,18.0,802.0,1081.31,788.74
2016,10,5,12,45,981.0,81.0,1.6,18.5,788.0,1064.72,779.06
2016,10,5,13,0,975.0,82.0,1.7,19.0,774.0,1044.16,766.91
2016,10,5,13,15,969.5,81.0,1.7,18.5,752.0,1017.87,752.45
2016,10,5,13,30,964.0,80.0,1.7,18.0,730.0,987.89,735.58
2016,10,5,13,45,955.5,79.0,1.75,18.0,700.5,951.69,713.84
2016,10,5,14,0,947.0,78.0,1.8,18.0,671.0,912.33,689.79
2016,10,5,14,15,934.5,76.5,1.8,18.0,634.5,866.16,660.25
2016,10,5,14,30,922.0,75.0,1.8,18.0,598.0,817.59,628.74
2016,10,5,14,45,904.5,73.0,1.85,18.0,555.0,762.64,592.69
2016,10,5,15,0,887.0,71.0,1.9,18.0,512.0,706.32,554.92
2016,10,5,15,15,863.5,68.5,1.9,17.5,464.0,644.53,511.25
2016,10,5,15,30,840.0,66.0,1.9,17.0,416.0,586.39,467.72
2016,10,5,15,45,803.0,63.0,1.9,16.5,364.5,516.32,413.37
2016,10,5,16,0,766.0,60.0,1.9,16.0,313.0,448.38,358.48
2016,10,5,16,15,715.0,55.0,1.85,15.5,260.0,374.88,296.89
2016,10,5,16,30,664.0,50.0,1.8,15.0,207.0,306.05,236.92
2016,10,5,16,45,575.5,43.5,1.75,14.5,155.5,229.44,170.05
2016,10,5,17,0,487.0,37.0,1.7,14.0,104.0,164.52,112.79
2016,10,5,17,15,330.0,26.0,1.65,13.0,62.5,92.27,51.34
2016,10,5,17,30,173.0,15.0,1.6,12.0,21.0,32.79,0.0
2016,10,5,17,45,86.5,7.5,1.6,11.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,138.5,10.5,0.9,7.5,19.0,21.74,0.0
2016,10,6,6,30,277.0,21.0,0.8,8.0,38.0,67.96,23.3
2016,10,6,6,45,407.0,30.5,0.75,9.0,83.0,128.37,85.13
2016,10,6,7,0,537.0,40.0,0.7,10.0,128.0,201.97,148.08
2016,10,6,7,15,608.5,46.5,0.7,10.5,179.0,267.34,206.57
2016,10,6,7,30,680.0,53.0,0.7,11.0,230.0,341.83,271.34
2016,10,6,7,45,727.5,57.0,0.75,12.0,282.0,409.95,328.82
2016,10,6,8,0,775.0,61.0,0.8,13.0,334.0,482.04,386.94
2016,10,6,8,15,805.0,64.0,0.8,13.5,383.5,546.51,437.18
2016,10,6,8,30,835.0,67.0,0.8,14.0,433.0,612.15,486.2
2016,10,6,8,45,857.5,69.0,0.85,14.5,478.5,667.59,526.61
2016,10,6,9,0,880.0,71.0,0.9,15.0,524.0,726.82,566.31
2016,10,6,9,15,895.0,73.0,0.9,16.0,564.5,779.57,598.67
2016,10,6,9,30,910.0,75.0,0.9,17.0,605.0,830.62,629.06
2016,10,6,9,45,926.5,74.5,0.95,18.0,640.0,877.95,657.05
2016,10,6,10,0,943.0,74.0,1.0,19.0,675.0,923.06,683.1
2016,10,6,10,15,950.0,75.0,1.0,19.5,701.5,958.79,703.13
2016,10,6,10,30,957.0,76.0,1.0,20.0,728.0,991.18,720.95
2016,10,6,10,45,961.0,77.0,1.0,20.5,747.0,1017.18,734.66
2016,10,6,11,0,965.0,78.0,1.0,21.0,766.0,1039.39,746.04
2016,10,6,11,15,968.0,78.5,1.0,21.0,777.0,1056.09,755.53
2016,10,6,11,30,971.0,79.0,1.0,21.0,788.0,1068.74,762.72
2016,10,6,11,45,971.0,79.0,1.0,21.5,790.5,1073.66,763.91
2016,10,6,12,0,971.0,79.0,1.0,22.0,793.0,1074.4,762.8
2016,10,6,12,15,969.5,79.0,1.0,22.0,787.5,1069.46,759.89
2016,10,6,12,30,968.0,79.0,1.0,22.0,782.0,1060.36,754.69
2016,10,6,12,45,966.0,77.5,1.05,22.0,768.5,1044.88,746.79
2016,10,6,13,0,964.0,76.0,1.1,22.0,755.0,1025.38,736.53
2016,10,6,13,15,958.5,75.5,1.1,22.0,733.5,999.86,721.59
2016,10,6,13,30,953.0,75.0,1.1,22.0,712.0,970.69,704.44
2016,10,6,13,45,944.0,74.0,1.15,22.0,683.0,934.33,683.5
2016,10,6,14,0,935.0,73.0,1.2,22.0,654.0,894.89,660.36
2016,10,6,14,15,923.5,71.5,1.2,22.0,618.0,849.95,632.55
2016,10,6,14,30,912.0,70.0,1.2,22.0,582.0,802.59,602.81
2016,10,6,14,45,895.5,68.0,1.2,22.0,540.0,748.81,568.2
2016,10,6,15,0,879.0,66.0,1.2,22.0,498.0,693.62,531.99
2016,10,6,15,15,857.0,63.5,1.2,21.5,451.5,633.23,490.72
2016,10,6,15,30,835.0,61.0,1.2,21.0,405.0,572.65,446.77
2016,10,6,15,45,802.5,57.5,1.25,20.5,354.5,508.56,398.52
2016,10,6,16,0,770.0,54.0,1.3,20.0,304.0,442.45,346.52
2016,10,6,16,15,721.0,49.5,1.25,19.0,252.0,370.34,287.8
2016,10,6,16,30,672.0,45.0,1.2,18.0,200.0,302.68,230.2
2016,10,6,16,45,590.5,39.0,1.15,17.5,149.5,228.55,166.11
2016,10,6,17,0,509.0,33.0,1.1,17.0,99.0,163.72,109.37
2016,10,6,17,15,254.5,25.5,1.1,16.0,58.5,77.57,40.84
2016,10,6,17,30,0.0,18.0,1.1,15.0,18.0,16.37,0.0
2016,10,6,17,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,154.5,9.5,1.0,9.5,18.5,22.42,0.0
2016,10,7,6,30,309.0,19.0,0.9,10.0,37.0,70.31,19.39
2016,10,7,6,45,433.5,28.0,0.85,11.0,82.0,130.85,85.2
2016,10,7,7,0,558.0,37.0,0.8,12.0,127.0,204.15,148.12
2016,10,7,7,15,627.0,43.0,0.8,12.5,177.5,270.58,207.47
2016,10,7,7,30,696.0,49.0,0.8,13.0,228.0,344.54,271.69
2016,10,7,7,45,738.5,53.5,0.85,14.0,279.0,411.7,328.3
2016,10,7,8,0,781.0,58.0,0.9,15.0,330.0,482.28,385.07
2016,10,7,8,15,762.5,66.5,0.9,16.0,364.5,525.5,418.3
2016,10,7,8,30,744.0,75.0,0.9,17.0,399.0,564.82,446.98
2016,10,7,8,45,811.5,72.0,0.95,18.0,458.5,645.13,505.08
2016,10,7,9,0,879.0,69.0,1.0,19.0,518.0,723.98,557.59
2016,10,7,9,15,893.5,71.0,1.0,19.5,558.0,776.23,590.15
2016,10,7,9,30,908.0,73.0,1.0,20.0,598.0,826.72,621.11
2016,10,7,9,45,911.0,77.5,1.0,21.0,629.5,868.42,644.41
2016,10,7,10,0,914.0,82.0,1.0,22.0,661.0,906.99,665.29
2016,10,7,10,15,922.0,83.0,0.95,22.5,687.5,942.68,684.4
2016,10,7,10,30,930.0,84.0,0.9,23.0,714.0,975.2,701.2
2016,10,7,10,45,933.5,85.5,0.85,23.5,733.0,1000.64,713.4
2016,10,7,11,0,937.0,87.0,0.8,24.0,752.0,1022.37,723.28
2016,10,7,11,15,940.0,87.5,0.7,24.0,762.5,1038.6,730.08
2016,10,7,11,30,943.0,88.0,0.6,24.0,773.0,1050.91,734.53
2016,10,7,11,45,942.5,89.0,0.5,24.5,775.5,1056.3,733.49
2016,10,7,12,0,942.0,90.0,0.4,25.0,778.0,1057.62,730.25
2016,10,7,12,15,940.5,89.5,0.35,25.0,772.5,1052.11,725.88
2016,10,7,12,30,939.0,89.0,0.3,25.0,767.0,1042.58,719.44
2016,10,7,12,45,924.5,93.5,0.25,25.5,750.5,1022.21,705.46
2016,10,7,13,0,910.0,98.0,0.2,26.0,734.0,998.31,689.76
2016,10,7,13,15,702.5,169.0,0.2,26.0,651.5,880.15,619.11
2016,10,7,13,30,495.0,240.0,0.2,26.0,569.0,742.05,531.3
2016,10,7,13,45,534.5,215.5,0.2,26.0,556.5,734.76,530.3
2016,10,7,14,0,574.0,191.0,0.2,26.0,544.0,722.75,524.33
2016,10,7,14,15,539.0,189.5,0.25,25.5,506.0,670.14,491.52
2016,10,7,14,30,504.0,188.0,0.3,25.0,468.0,618.1,458.71
2016,10,7,14,45,461.5,182.5,0.4,25.0,424.5,557.26,418.47
2016,10,7,15,0,419.0,177.0,0.5,25.0,381.0,498.63,378.5
2016,10,7,15,15,525.5,135.0,0.55,24.5,366.0,499.42,382.47
2016,10,7,15,30,632.0,93.0,0.6,24.0,351.0,493.32,379.61
2016,10,7,15,45,579.0,92.5,0.7,23.5,305.5,427.99,331.11
2016,10,7,16,0,526.0,92.0,0.8,23.0,260.0,366.62,284.07
2016,10,7,16,15,481.5,80.5,0.9,22.0,213.5,302.58,233.52
2016,10,7,16,30,437.0,69.0,1.0,21.0,167.0,240.7,182.53
2016,10,7,16,45,364.0,55.5,1.1,20.0,123.0,176.29,128.64
2016,10,7,17,0,291.0,42.0,1.2,19.0,79.0,120.88,81.75
2016,10,7,17,15,145.5,27.0,1.15,18.0,45.5,58.6,29.05
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,100.5,10.5,1.05,11.5,16.0,18.63,0.0
2016,10,8,6,30,201.0,21.0,0.9,12.0,32.0,56.44,11.08
2016,10,8,6,45,335.0,32.0,0.8,13.0,74.5,115.47,75.55
2016,10,8,7,0,469.0,43.0,0.7,14.0,117.0,187.38,135.9
2016,10,8,7,15,546.5,50.5,0.7,15.0,167.0,252.89,192.81
2016,10,8,7,30,624.0,58.0,0.7,16.0,217.0,327.19,255.62
2016,10,8,7,45,674.0,63.5,0.75,17.0,268.0,394.83,311.6
2016,10,8,8,0,724.0,69.0,0.8,18.0,319.0,465.43,367.57
2016,10,8,8,15,757.0,73.0,0.75,19.0,368.0,530.06,415.94
2016,10,8,8,30,790.0,77.0,0.7,20.0,417.0,596.27,463.04
2016,10,8,8,45,813.5,80.0,0.7,21.0,462.0,656.08,503.91
2016,10,8,9,0,837.0,83.0,0.7,22.0,507.0,715.72,541.84
2016,10,8,9,15,854.0,85.0,0.7,22.5,547.0,768.66,574.42
2016,10,8,9,30,871.0,87.0,0.7,23.0,587.0,820.14,605.33
2016,10,8,9,45,909.0,78.5,0.7,24.0,626.5,867.88,631.94
2016,10,8,10,0,947.0,70.0,0.7,25.0,666.0,921.52,661.66
2016,10,8,10,15,954.5,71.0,0.7,25.5,692.5,957.63,681.02
2016,10,8,10,30,962.0,72.0,0.7,26.0,719.0,990.43,698.37
2016,10,8,10,45,966.5,72.5,0.75,26.5,738.0,1016.24,712.48
2016,10,8,11,0,971.0,73.0,0.8,27.0,757.0,1038.25,724.41
2016,10,8,11,15,973.5,73.5,0.8,27.0,768.0,1054.37,733.24
2016,10,8,11,30,976.0,74.0,0.8,27.0,779.0,1066.4,739.84
2016,10,8,11,45,976.5,74.5,0.8,27.5,782.0,1072.3,741.52
2016,10,8,12,0,977.0,75.0,0.8,28.0,785.0,1073.99,740.95
2016,10,8,12,15,975.5,75.0,0.8,28.0,779.5,1068.88,738.03
2016,10,8,12,30,974.0,75.0,0.8,28.0,774.0,1059.6,732.9
2016,10,8,12,45,970.0,74.5,0.85,28.0,760.0,1043.15,724.8
2016,10,8,13,0,966.0,74.0,0.9,28.0,746.0,1022.75,714.43
2016,10,8,13,15,960.0,73.5,0.9,27.5,724.0,996.61,701.0
2016,10,8,13,30,954.0,73.0,0.9,27.0,702.0,966.86,685.36
2016,10,8,13,45,945.0,72.0,0.9,27.0,672.5,930.4,664.13
2016,10,8,14,0,936.0,71.0,0.9,27.0,643.0,890.87,640.87
2016,10,8,14,15,924.0,69.5,0.9,26.5,607.0,845.45,614.8
2016,10,8,14,30,912.0,68.0,0.9,26.0,571.0,797.67,586.76
2016,10,8,14,45,894.5,66.0,0.95,26.0,529.0,743.15,553.17
2016,10,8,15,0,877.0,64.0,1.0,26.0,487.0,687.34,517.89
2016,10,8,15,15,854.0,61.5,1.0,25.5,440.0,626.45,476.99
2016,10,8,15,30,831.0,59.0,1.0,25.0,393.0,565.51,433.54
2016,10,8,15,45,797.0,56.0,1.0,24.5,343.0,501.57,385.91
2016,10,8,16,0,763.0,53.0,1.0,24.0,293.0,435.76,334.8
2016,10,8,16,15,712.0,48.5,0.95,22.5,241.0,363.39,277.43
2016,10,8,16,30,661.0,44.0,0.9,21.0,189.0,295.73,221.13
2016,10,8,16,45,575.5,37.5,0.9,20.0,139.5,220.85,157.8
2016,10,8,17,0,490.0,31.0,0.9,19.0,90.0,155.84,101.81
2016,10,8,17,15,326.5,20.5,0.9,18.0,51.5,82.13,35.07
2016,10,8,17,30,163.0,10.0,0.9,17.0,13.0,26.56,0.0
2016,10,8,17,45,81.5,5.0,0.95,16.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,144.5,9.0,1.05,12.5,16.5,21.41,0.0
2016,10,9,6,30,289.0,18.0,0.9,13.0,33.0,67.07,6.89
2016,10,9,6,45,419.0,27.5,0.8,13.5,77.0,128.12,81.94
2016,10,9,7,0,549.0,37.0,0.7,14.0,121.0,202.64,145.72
2016,10,9,7,15,621.0,43.0,0.65,15.0,171.5,269.62,204.47
2016,10,9,7,30,693.0,49.0,0.6,16.0,222.0,344.43,267.91
2016,10,9,7,45,736.5,53.0,0.6,17.0,273.5,411.26,323.15
2016,10,9,8,0,780.0,57.0,0.6,18.0,325.0,481.59,378.43
2016,10,9,8,15,809.5,60.5,0.6,18.5,374.0,546.38,427.75
2016,10,9,8,30,839.0,64.0,0.6,19.0,423.0,608.09,472.84
2016,10,9,8,45,859.0,67.0,0.6,20.0,467.5,667.11,513.12
2016,10,9,9,0,879.0,70.0,0.6,21.0,512.0,725.54,549.27
2016,10,9,9,15,894.0,71.5,0.6,21.5,551.5,777.41,580.98
2016,10,9,9,30,909.0,73.0,0.6,22.0,591.0,827.56,610.89
2016,10,9,9,45,919.0,75.0,0.65,23.0,624.5,872.07,636.26
2016,10,9,10,0,929.0,77.0,0.7,24.0,658.0,913.93,659.57
2016,10,9,10,15,936.5,78.0,0.75,24.0,684.0,949.43,681.2
2016,10,9,10,30,944.0,79.0,0.8,24.0,710.0,981.68,700.84
2016,10,9,10,45,947.0,80.5,0.85,24.5,728.5,1006.78,714.74
2016,10,9,11,0,950.0,82.0,0.9,25.0,747.0,1028.1,726.43
2016,10,9,11,15,952.5,82.5,0.9,25.0,757.5,1043.85,735.21
2016,10,9,11,30,955.0,83.0,0.9,25.0,768.0,1055.62,741.77
2016,10,9,11,45,954.0,83.5,0.95,25.0,770.0,1059.83,745.05
2016,10,9,12,0,953.0,84.0,1.0,25.0,772.0,1059.93,746.09
2016,10,9,12,15,951.0,84.0,1.0,25.0,766.0,1054.33,742.84
2016,10,9,12,30,949.0,84.0,1.0,25.0,760.0,1044.69,737.35
2016,10,9,12,45,941.0,85.0,1.05,25.0,745.0,1026.38,727.75
2016,10,9,13,0,933.0,86.0,1.1,25.0,730.0,1004.33,715.96
2016,10,9,13,15,926.5,85.0,1.15,25.0,708.5,977.76,701.35
2016,10,9,13,30,920.0,84.0,1.2,25.0,687.0,947.73,684.51
2016,10,9,13,45,910.0,83.0,1.25,25.0,657.5,911.32,663.44
2016,10,9,14,0,900.0,82.0,1.3,25.0,628.0,872.03,640.28
2016,10,9,14,15,887.0,80.0,1.3,24.5,592.0,826.47,613.22
2016,10,9,14,30,874.0,78.0,1.3,24.0,556.0,778.75,584.25
2016,10,9,14,45,855.0,76.0,1.3,23.5,514.0,730.4,554.26
2016,10,9,15,0,836.0,74.0,1.3,23.0,472.0,674.74,518.44
2016,10,9,15,15,810.5,71.0,1.25,22.5,425.5,613.02,474.76
2016,10,9,15,30,785.0,68.0,1.2,22.0,379.0,551.57,429.65
2016,10,9,15,45,747.0,64.0,1.2,21.5,329.0,482.97,377.71
2016,10,9,16,0,709.0,60.0,1.2,21.0,279.0,416.78,325.39
2016,10,9,16,15,653.5,54.5,1.1,20.0,228.5,344.47,266.47
2016,10,9,16,30,598.0,49.0,1.0,19.0,178.0,278.96,210.79
2016,10,9,16,45,505.5,41.0,0.95,18.5,129.5,204.41,147.26
2016,10,9,17,0,413.0,33.0,0.9,18.0,81.0,140.92,92.58
2016,10,9,17,15,206.5,16.5,0.8,17.0,40.5,57.67,20.25
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,14.5,1.0,8.5,14.5,13.19,0.0
2016,10,10,6,30,0.0,29.0,0.9,9.0,29.0,28.01,0.0
2016,10,10,6,45,242.0,35.0,0.85,10.0,71.0,98.3,65.28
2016,10,10,7,0,484.0,41.0,0.8,11.0,113.0,190.6,139.53
2016,10,10,7,15,561.0,48.0,0.75,11.5,163.0,256.29,197.77
2016,10,10,7,30,638.0,55.0,0.7,12.0,213.0,330.64,262.03
2016,10,10,7,45,688.0,60.0,0.7,12.5,264.0,396.99,318.37
2016,10,10,8,0,738.0,65.0,0.7,13.0,315.0,469.21,376.93
2016,10,10,8,15,770.5,69.0,0.7,13.5,364.0,534.13,427.5
2016,10,10,8,30,803.0,73.0,0.7,14.0,413.0,600.54,477.07
2016,10,10,8,45,826.5,75.5,0.7,15.0,458.0,660.22,518.82
2016,10,10,9,0,850.0,78.0,0.7,16.0,503.0,719.67,557.29
2016,10,10,9,15,866.5,80.5,0.75,16.5,543.0,773.17,591.75
2016,10,10,9,30,883.0,83.0,0.8,17.0,583.0,818.37,620.01
2016,10,10,9,45,899.5,83.0,0.85,17.5,617.5,864.98,648.91
2016,10,10,10,0,916.0,83.0,0.9,18.0,652.0,909.44,675.97
2016,10,10,10,15,924.0,84.0,0.95,18.5,678.5,944.93,696.92
2016,10,10,10,30,932.0,85.0,1.0,19.0,705.0,977.24,715.82
2016,10,10,10,45,936.5,86.0,1.05,19.5,723.5,1002.84,730.41
2016,10,10,11,0,941.0,87.0,1.1,20.0,742.0,1024.75,742.79
2016,10,10,11,15,724.0,174.0,1.1,20.0,682.5,940.65,688.41
2016,10,10,11,30,507.0,261.0,1.1,20.0,623.0,821.14,607.87
2016,10,10,11,45,726.0,175.0,1.15,20.0,695.0,954.49,700.46
2016,10,10,12,0,945.0,89.0,1.2,20.0,767.0,1057.02,764.62
2016,10,10,12,15,943.0,89.0,1.2,20.0,761.0,1051.39,759.78
2016,10,10,12,30,941.0,89.0,1.2,20.0,755.0,1041.75,754.12
2016,10,10,12,45,927.5,92.5,1.25,20.0,738.5,1021.06,742.62
2016,10,10,13,0,914.0,96.0,1.3,20.0,722.0,996.83,729.0
2016,10,10,13,15,907.0,95.0,1.3,19.5,700.0,970.14,714.32
2016,10,10,13,30,900.0,94.0,1.3,19.0,678.0,940.09,697.4
2016,10,10,13,45,887.0,93.5,1.3,19.0,648.0,902.13,673.88
2016,10,10,14,0,874.0,93.0,1.3,19.0,618.0,869.24,653.66
2016,10,10,14,15,859.5,90.5,1.3,18.5,582.0,822.19,624.78
2016,10,10,14,30,845.0,88.0,1.3,18.0,546.0,773.14,594.14
2016,10,10,14,45,822.5,86.5,1.3,18.0,504.0,717.69,557.27
2016,10,10,15,0,800.0,85.0,1.3,18.0,462.0,661.51,518.62
2016,10,10,15,15,772.0,81.0,1.25,17.5,415.5,598.68,473.08
2016,10,10,15,30,744.0,77.0,1.2,17.0,369.0,536.47,426.42
2016,10,10,15,45,700.5,73.0,1.2,16.5,319.0,468.95,374.12
2016,10,10,16,0,657.0,69.0,1.2,16.0,269.0,402.65,320.69
2016,10,10,16,15,597.0,62.5,1.15,15.0,218.5,330.32,260.86
2016,10,10,16,30,537.0,56.0,1.1,14.0,168.0,263.99,203.82
2016,10,10,16,45,438.5,46.0,1.1,13.5,121.0,189.28,139.47
2016,10,10,17,0,340.0,36.0,1.1,13.0,74.0,126.42,84.83
2016,10,10,17,15,170.0,18.0,1.05,12.5,37.0,52.5,14.03
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
