Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.0,0.7,9.0,13.0,15.94,0.0
2016,10,11,6,30,165.0,18.0,0.7,9.0,26.0,47.96,0.0
2016,10,11,6,45,295.0,31.0,0.75,9.5,66.0,107.14,69.97
2016,10,11,7,0,425.0,44.0,0.8,10.0,106.0,177.5,130.83
2016,10,11,7,15,505.0,52.5,0.8,10.0,154.5,242.37,188.69
2016,10,11,7,30,585.0,61.0,0.8,10.0,203.0,316.33,253.43
2016,10,11,7,45,292.5,72.0,0.8,10.5,143.0,224.53,183.94
2016,10,11,8,0,0.0,83.0,0.8,11.0,83.0,74.62,58.57
2016,10,11,8,15,43.5,130.0,0.8,11.5,148.5,152.37,124.78
2016,10,11,8,30,87.0,177.0,0.8,12.0,214.0,232.62,190.56
2016,10,11,8,45,243.0,182.0,0.85,12.5,299.5,368.48,300.51
2016,10,11,9,0,399.0,187.0,0.9,13.0,385.0,511.11,410.5
2016,10,11,9,15,629.0,136.5,0.85,13.5,477.0,658.03,519.93
2016,10,11,9,30,859.0,86.0,0.8,14.0,569.0,809.32,622.58
2016,10,11,9,45,883.5,83.0,0.8,14.5,605.0,851.32,646.44
2016,10,11,10,0,908.0,80.0,0.8,15.0,641.0,898.61,674.95
2016,10,11,10,15,916.5,81.5,0.75,15.0,667.0,934.82,695.93
2016,10,11,10,30,925.0,83.0,0.7,15.0,693.0,967.91,714.77
2016,10,11,10,45,931.0,83.0,0.7,15.5,712.0,993.51,728.45
2016,10,11,11,0,937.0,83.0,0.7,16.0,731.0,1015.51,739.94
2016,10,11,11,15,940.0,83.5,0.7,16.0,742.0,1031.42,749.07
2016,10,11,11,30,943.0,84.0,0.7,16.0,753.0,1043.41,755.96
2016,10,11,11,45,943.5,84.5,0.7,16.5,755.5,1048.92,757.61
2016,10,11,12,0,944.0,85.0,0.7,17.0,758.0,1050.37,757.0
2016,10,11,12,15,719.5,172.5,0.75,17.0,683.5,942.01,689.85
2016,10,11,12,30,495.0,260.0,0.8,17.0,609.0,804.1,598.91
2016,10,11,12,45,492.5,255.5,0.85,17.0,596.5,789.78,592.3
2016,10,11,13,0,490.0,251.0,0.9,17.0,584.0,773.22,582.47
2016,10,11,13,15,501.5,238.0,0.95,17.0,570.0,758.35,574.24
2016,10,11,13,30,513.0,225.0,1.0,17.0,556.0,740.75,564.03
2016,10,11,13,45,550.5,201.5,1.05,17.0,542.0,731.71,560.4
2016,10,11,14,0,588.0,178.0,1.1,17.0,528.0,718.02,553.31
2016,10,11,14,15,706.0,136.0,1.15,16.5,532.0,751.95,580.93
2016,10,11,14,30,824.0,94.0,1.2,16.0,536.0,762.65,591.12
2016,10,11,14,45,706.5,109.5,1.25,16.0,468.0,660.98,520.1
2016,10,11,15,0,589.0,125.0,1.3,16.0,400.0,563.01,448.03
2016,10,11,15,15,657.5,102.5,1.3,15.5,380.5,551.34,441.46
2016,10,11,15,30,726.0,80.0,1.3,15.0,361.0,530.38,425.93
2016,10,11,15,45,684.5,75.0,1.35,14.5,311.5,461.85,372.15
2016,10,11,16,0,643.0,70.0,1.4,14.0,262.0,396.29,318.8
2016,10,11,16,15,580.5,63.0,1.4,13.5,212.0,323.27,257.31
2016,10,11,16,30,518.0,56.0,1.4,13.0,162.0,256.58,199.13
2016,10,11,16,45,417.0,46.0,1.4,12.5,115.5,182.44,134.88
2016,10,11,17,0,316.0,36.0,1.4,12.0,69.0,120.42,80.57
2016,10,11,17,15,158.0,18.0,1.3,11.5,34.5,49.84,6.51
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.0,8.5,0.85,8.5,12.0,7.73,0.0
2016,10,12,6,30,160.0,17.0,0.8,9.0,24.0,46.16,0.0
2016,10,12,6,45,299.5,29.5,0.75,9.5,64.5,107.1,69.11
2016,10,12,7,0,439.0,42.0,0.7,10.0,105.0,179.9,132.15
2016,10,12,7,15,520.5,50.0,0.65,10.0,154.0,245.54,190.61
2016,10,12,7,30,602.0,58.0,0.6,10.0,203.0,320.42,255.84
2016,10,12,7,45,660.0,62.5,0.55,10.5,254.0,389.25,314.07
2016,10,12,8,0,718.0,67.0,0.5,11.0,305.0,461.67,372.65
2016,10,12,8,15,752.0,71.0,0.5,11.5,353.5,526.32,423.14
2016,10,12,8,30,786.0,75.0,0.5,12.0,402.0,592.63,472.76
2016,10,12,8,45,815.0,76.5,0.5,12.5,447.5,653.94,516.8
2016,10,12,9,0,844.0,78.0,0.5,13.0,493.0,715.53,558.03
2016,10,12,9,15,861.0,80.0,0.55,13.5,532.5,768.39,592.25
2016,10,12,9,30,878.0,82.0,0.6,14.0,572.0,812.97,620.3
2016,10,12,9,45,891.0,83.5,0.65,15.0,605.5,858.03,647.2
2016,10,12,10,0,904.0,85.0,0.7,16.0,639.0,900.74,672.05
2016,10,12,10,15,912.5,86.5,0.75,16.0,665.5,936.75,694.79
2016,10,12,10,30,921.0,88.0,0.8,16.0,692.0,969.66,715.55
2016,10,12,10,45,926.0,89.0,0.9,16.0,710.5,995.33,732.78
2016,10,12,11,0,931.0,90.0,1.0,16.0,729.0,1017.39,747.88
2016,10,12,11,15,933.5,90.5,1.05,16.0,739.5,1032.66,757.8
2016,10,12,11,30,936.0,91.0,1.1,16.0,750.0,1044.02,765.47
2016,10,12,11,45,936.5,91.0,1.15,16.0,752.5,1048.83,769.19
2016,10,12,12,0,937.0,91.0,1.2,16.0,755.0,1049.63,770.61
2016,10,12,12,15,935.5,90.5,1.2,16.0,749.0,1043.81,767.05
2016,10,12,12,30,934.0,90.0,1.2,16.0,743.0,1034.01,761.21
2016,10,12,12,45,937.0,86.5,1.25,16.5,730.5,1021.09,753.09
2016,10,12,13,0,940.0,83.0,1.3,17.0,718.0,1004.13,742.5
2016,10,12,13,15,738.5,148.5,1.25,17.0,638.0,887.19,665.86
2016,10,12,13,30,537.0,214.0,1.2,17.0,558.0,750.03,572.23
2016,10,12,13,45,721.5,146.5,1.15,17.0,586.5,828.04,629.73
2016,10,12,14,0,906.0,79.0,1.1,17.0,615.0,869.93,657.58
2016,10,12,14,15,494.0,156.5,1.15,16.5,446.5,594.25,465.06
2016,10,12,14,30,82.0,234.0,1.2,16.0,278.0,301.61,239.09
2016,10,12,14,45,459.5,152.5,1.3,16.0,367.5,521.07,418.18
2016,10,12,15,0,837.0,71.0,1.4,16.0,457.0,668.39,531.37
2016,10,12,15,15,810.0,68.0,1.45,15.5,410.5,605.81,484.08
2016,10,12,15,30,783.0,65.0,1.5,15.0,364.0,543.68,437.32
2016,10,12,15,45,749.0,60.0,1.6,15.0,314.5,476.4,384.0
2016,10,12,16,0,715.0,55.0,1.7,15.0,265.0,411.14,329.94
2016,10,12,16,15,657.0,49.5,1.55,14.0,214.5,337.86,267.88
2016,10,12,16,30,599.0,44.0,1.4,13.0,164.0,270.2,208.38
2016,10,12,16,45,503.0,36.5,1.3,12.5,117.0,197.17,144.05
2016,10,12,17,0,407.0,29.0,1.2,12.0,70.0,134.28,87.4
2016,10,12,17,15,203.5,14.5,1.1,11.0,35.0,53.15,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.0,8.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,0.9,8.0,21.0,19.1,0.0
2016,10,13,6,45,176.0,31.5,0.8,8.5,56.5,81.62,53.02
2016,10,13,7,0,352.0,42.0,0.7,9.0,92.0,155.79,115.28
2016,10,13,7,15,408.5,54.5,0.7,9.0,134.5,212.08,166.18
2016,10,13,7,30,465.0,67.0,0.7,9.0,177.0,274.89,221.92
2016,10,13,7,45,502.5,76.5,0.75,9.5,220.5,331.92,271.44
2016,10,13,8,0,540.0,86.0,0.8,10.0,264.0,392.29,321.93
2016,10,13,8,15,528.0,104.5,0.8,10.5,300.0,436.6,357.41
2016,10,13,8,30,516.0,123.0,0.8,11.0,336.0,473.67,385.91
2016,10,13,8,45,461.0,152.5,0.8,11.5,358.0,496.03,401.29
2016,10,13,9,0,406.0,182.0,0.8,12.0,380.0,511.49,410.7
2016,10,13,9,15,524.0,162.5,0.75,12.5,439.5,599.99,476.94
2016,10,13,9,30,642.0,143.0,0.7,13.0,499.0,702.95,550.0
2016,10,13,9,45,599.5,168.5,0.7,13.5,516.0,719.77,557.66
2016,10,13,10,0,557.0,194.0,0.7,14.0,533.0,725.88,558.95
2016,10,13,10,15,571.5,199.5,0.7,14.5,560.0,762.73,582.81
2016,10,13,10,30,586.0,205.0,0.7,15.0,587.0,798.03,604.79
2016,10,13,10,45,543.5,226.5,0.7,16.0,588.5,795.25,598.41
2016,10,13,11,0,501.0,248.0,0.7,17.0,590.0,788.23,589.8
2016,10,13,11,15,432.5,278.0,0.7,17.0,576.5,761.03,569.23
2016,10,13,11,30,364.0,308.0,0.7,17.0,563.0,714.75,536.2
2016,10,13,11,45,371.0,304.5,0.75,17.5,565.0,719.47,539.84
2016,10,13,12,0,378.0,301.0,0.8,18.0,567.0,722.51,541.74
2016,10,13,12,15,376.0,301.5,0.8,18.0,564.5,719.46,539.65
2016,10,13,12,30,374.0,302.0,0.8,18.0,562.0,714.7,536.56
2016,10,13,12,45,447.0,269.0,0.85,18.0,573.5,759.71,570.12
2016,10,13,13,0,520.0,236.0,0.9,18.0,585.0,784.73,589.74
2016,10,13,13,15,431.5,256.0,0.9,18.0,539.5,711.87,538.1
2016,10,13,13,30,343.0,276.0,0.9,18.0,494.0,626.74,478.21
2016,10,13,13,45,477.5,221.0,0.9,18.0,509.5,688.03,526.22
2016,10,13,14,0,612.0,166.0,0.9,18.0,525.0,730.42,558.85
2016,10,13,14,15,576.5,165.0,0.9,17.5,487.0,670.27,517.54
2016,10,13,14,30,541.0,164.0,0.9,17.0,449.0,617.51,481.52
2016,10,13,14,45,524.5,154.5,0.9,17.0,413.0,570.16,448.03
2016,10,13,15,0,508.0,145.0,0.9,17.0,377.0,522.66,413.52
2016,10,13,15,15,438.0,139.5,0.9,16.5,325.0,445.82,356.04
2016,10,13,15,30,368.0,134.0,0.9,16.0,273.0,374.78,301.47
2016,10,13,15,45,348.0,118.0,0.9,16.0,235.0,325.34,262.15
2016,10,13,16,0,328.0,102.0,0.9,16.0,197.0,277.46,222.65
2016,10,13,16,15,300.0,85.0,0.8,15.0,159.0,227.03,180.43
2016,10,13,16,30,272.0,68.0,0.7,14.0,121.0,179.62,139.39
2016,10,13,16,45,222.0,50.5,0.6,13.5,85.0,128.57,94.92
2016,10,13,17,0,172.0,33.0,0.5,13.0,49.0,83.83,54.68
2016,10,13,17,15,86.0,16.5,0.5,12.5,24.5,34.46,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,1.65,11.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,1.7,11.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,3.5,1.8,11.5,3.5,3.07,0.0
2016,10,14,7,0,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,10,14,7,15,0.0,9.5,1.9,12.0,9.5,8.34,1.52
2016,10,14,7,30,0.0,13.0,1.9,12.0,13.0,11.42,4.25
2016,10,14,7,45,0.0,16.5,1.9,12.5,16.5,14.5,6.94
2016,10,14,8,0,0.0,20.0,1.9,13.0,20.0,17.59,9.58
2016,10,14,8,15,0.0,23.0,1.9,13.0,23.0,20.25,11.84
2016,10,14,8,30,0.0,26.0,1.9,13.0,26.0,22.9,14.07
2016,10,14,8,45,0.0,22.0,1.95,13.5,22.0,19.38,10.97
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,15.86,7.89
2016,10,14,9,15,0.0,39.0,2.0,14.0,39.0,34.43,23.61
2016,10,14,9,30,0.0,60.0,2.0,14.0,60.0,53.05,39.22
2016,10,14,9,45,0.0,63.5,2.0,14.5,63.5,56.18,41.64
2016,10,14,10,0,0.0,67.0,2.0,15.0,67.0,59.3,44.06
2016,10,14,10,15,2.0,122.0,2.0,15.0,123.5,111.42,87.07
2016,10,14,10,30,4.0,177.0,2.0,15.0,180.0,166.46,131.66
2016,10,14,10,45,11.0,209.5,2.05,15.5,217.5,205.45,162.64
2016,10,14,11,0,18.0,242.0,2.1,16.0,255.0,245.31,193.89
2016,10,14,11,15,9.5,198.0,2.05,16.0,205.0,192.44,151.46
2016,10,14,11,30,1.0,154.0,2.0,16.0,155.0,140.94,109.9
2016,10,14,11,45,4.0,176.5,2.0,16.0,179.5,165.77,130.07
2016,10,14,12,0,7.0,199.0,2.0,16.0,204.0,190.96,150.25
2016,10,14,12,15,3.5,161.0,2.0,16.0,163.5,150.18,117.45
2016,10,14,12,30,0.0,123.0,2.0,16.0,123.0,110.42,85.29
2016,10,14,12,45,0.0,97.0,2.0,16.0,97.0,86.16,65.63
2016,10,14,13,0,0.0,71.0,2.0,16.0,71.0,62.91,46.61
2016,10,14,13,15,0.0,83.0,2.0,16.0,83.0,73.57,55.48
2016,10,14,13,30,0.0,95.0,2.0,16.0,95.0,84.31,64.4
2016,10,14,13,45,0.0,111.5,2.0,16.0,111.5,99.75,77.19
2016,10,14,14,0,0.0,128.0,2.0,16.0,128.0,115.57,90.3
2016,10,14,14,15,0.0,114.5,1.95,16.0,114.5,102.83,80.01
2016,10,14,14,30,0.0,101.0,1.9,16.0,101.0,90.18,69.8
2016,10,14,14,45,7.0,131.5,1.9,16.0,134.5,125.06,99.05
2016,10,14,15,0,14.0,162.0,1.9,16.0,168.0,161.27,129.14
2016,10,14,15,15,7.0,83.5,1.85,15.5,86.5,78.72,61.07
2016,10,14,15,30,0.0,5.0,1.8,15.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,1.8,15.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,1.8,15.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,1.7,14.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,1.6,14.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,1.5,14.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,6,15,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,10,15,6,30,154.0,14.0,1.1,10.0,19.0,36.89,0.0
2016,10,15,6,45,302.5,25.0,1.2,11.0,57.5,103.8,63.15
2016,10,15,7,0,451.0,36.0,1.3,12.0,96.0,178.4,129.36
2016,10,15,7,15,532.5,43.0,1.35,12.0,144.0,243.35,187.87
2016,10,15,7,30,614.0,50.0,1.4,12.0,192.0,317.55,253.53
2016,10,15,7,45,307.0,67.0,1.45,12.5,138.0,226.99,185.54
2016,10,15,8,0,0.0,84.0,1.5,13.0,84.0,75.97,59.39
2016,10,15,8,15,0.0,98.0,1.6,13.5,98.0,89.01,70.39
2016,10,15,8,30,0.0,112.0,1.7,14.0,112.0,102.12,81.05
2016,10,15,8,45,4.5,138.0,1.8,14.5,140.0,130.41,104.26
2016,10,15,9,0,9.0,164.0,1.9,15.0,168.0,159.43,127.69
2016,10,15,9,15,4.5,125.5,1.95,15.5,127.5,117.2,92.36
2016,10,15,9,30,0.0,87.0,2.0,16.0,87.0,77.06,58.78
2016,10,15,9,45,0.0,94.0,2.15,16.5,94.0,83.44,63.83
2016,10,15,10,0,0.0,101.0,2.3,17.0,101.0,89.92,68.89
2016,10,15,10,15,0.5,127.5,2.35,17.0,128.0,115.33,89.51
2016,10,15,10,30,1.0,154.0,2.4,17.0,155.0,141.22,110.33
2016,10,15,10,45,5.0,179.0,2.45,17.0,182.5,169.4,132.99
2016,10,15,11,0,9.0,204.0,2.5,17.0,210.0,198.11,155.88
2016,10,15,11,15,4.5,147.0,2.5,17.0,150.0,137.7,107.22
2016,10,15,11,30,0.0,90.0,2.5,17.0,90.0,79.84,60.14
2016,10,15,11,45,0.0,93.0,2.55,17.0,93.0,82.52,62.38
2016,10,15,12,0,0.0,96.0,2.6,17.0,96.0,85.25,64.6
2016,10,15,12,15,0.0,98.5,2.6,17.0,98.5,87.56,66.5
2016,10,15,12,30,0.0,101.0,2.6,17.0,101.0,89.87,68.41
2016,10,15,12,45,2.0,137.0,2.65,17.0,138.5,125.69,97.67
2016,10,15,13,0,4.0,173.0,2.7,17.0,176.0,162.54,127.52
2016,10,15,13,15,2.0,100.5,2.7,16.5,102.0,91.26,69.91
2016,10,15,13,30,0.0,28.0,2.7,16.0,28.0,24.74,15.04
2016,10,15,13,45,0.0,28.5,2.7,16.0,28.5,25.17,15.46
2016,10,15,14,0,0.0,29.0,2.7,16.0,29.0,25.6,15.86
2016,10,15,14,15,0.0,33.0,2.7,15.5,33.0,29.13,18.92
2016,10,15,14,30,0.0,37.0,2.7,15.0,37.0,32.66,22.0
2016,10,15,14,45,0.0,30.5,2.7,15.0,30.5,26.9,17.19
2016,10,15,15,0,0.0,24.0,2.7,15.0,24.0,21.15,12.37
2016,10,15,15,15,0.0,48.0,2.65,15.0,48.0,42.36,30.48
2016,10,15,15,30,0.0,72.0,2.6,15.0,72.0,63.77,48.73
2016,10,15,15,45,0.0,61.5,2.55,15.0,61.5,54.34,40.82
2016,10,15,16,0,0.0,51.0,2.5,15.0,51.0,45.02,32.91
2016,10,15,16,15,0.0,40.5,2.4,14.5,40.5,35.71,24.95
2016,10,15,16,30,0.0,30.0,2.3,14.0,30.0,26.42,16.88
2016,10,15,16,45,0.0,20.5,2.2,13.5,20.5,18.03,9.48
2016,10,15,17,0,0.0,11.0,2.1,13.0,11.0,9.66,1.77
2016,10,15,17,15,0.0,5.5,2.05,13.0,5.5,5.0,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,13.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,13.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,7.5,2.55,13.0,7.5,6.58,0.0
2016,10,16,7,0,0.0,13.0,2.6,13.0,13.0,11.42,3.92
2016,10,16,7,15,0.0,20.0,2.6,13.0,20.0,17.58,9.39
2016,10,16,7,30,0.0,27.0,2.6,13.0,27.0,23.76,14.84
2016,10,16,7,45,0.0,34.0,2.6,13.5,34.0,29.95,20.19
2016,10,16,8,0,0.0,41.0,2.6,14.0,41.0,36.14,25.45
2016,10,16,8,15,0.0,48.0,2.6,14.0,48.0,42.35,30.7
2016,10,16,8,30,0.0,55.0,2.6,14.0,55.0,48.56,35.9
2016,10,16,8,45,0.0,72.0,2.65,14.5,72.0,63.67,48.47
2016,10,16,9,0,0.0,89.0,2.7,15.0,89.0,79.1,61.15
2016,10,16,9,15,0.0,70.0,2.75,15.0,70.0,61.92,46.59
2016,10,16,9,30,0.0,51.0,2.8,15.0,51.0,45.07,32.36
2016,10,16,9,45,0.0,43.0,2.9,15.0,43.0,37.99,26.35
2016,10,16,10,0,0.0,35.0,3.0,15.0,35.0,30.92,20.36
2016,10,16,10,15,0.0,33.0,3.0,15.0,33.0,29.16,18.85
2016,10,16,10,30,0.0,31.0,3.0,15.0,31.0,27.4,17.34
2016,10,16,10,45,0.0,46.0,3.05,15.5,46.0,40.7,28.35
2016,10,16,11,0,0.0,61.0,3.1,16.0,61.0,54.02,39.29
2016,10,16,11,15,0.0,55.0,3.1,16.0,55.0,48.7,34.85
2016,10,16,11,30,0.0,49.0,3.1,16.0,49.0,43.38,30.43
2016,10,16,11,45,0.0,91.0,3.1,16.0,91.0,80.73,61.22
2016,10,16,12,0,0.0,133.0,3.1,16.0,133.0,119.92,93.21
2016,10,16,12,15,0.0,84.0,3.05,16.0,84.0,74.49,56.05
2016,10,16,12,30,0.0,35.0,3.0,16.0,35.0,30.96,20.14
2016,10,16,12,45,0.0,32.0,3.0,16.0,32.0,28.3,17.96
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,25.63,15.76
2016,10,16,13,15,0.0,21.0,3.0,16.0,21.0,18.55,9.87
2016,10,16,13,30,0.0,13.0,3.0,16.0,13.0,11.47,3.96
2016,10,16,13,45,0.0,18.5,3.0,16.0,18.5,16.33,8.06
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,21.18,12.16
2016,10,16,14,15,0.0,22.0,2.95,15.5,22.0,19.41,10.73
2016,10,16,14,30,0.0,20.0,2.9,15.0,20.0,17.63,9.3
2016,10,16,14,45,0.0,23.0,2.9,15.0,23.0,20.27,11.58
2016,10,16,15,0,0.0,26.0,2.9,15.0,26.0,22.91,13.88
2016,10,16,15,15,0.0,19.0,2.8,14.5,19.0,16.72,8.68
2016,10,16,15,30,0.0,12.0,2.7,14.0,12.0,10.55,3.43
2016,10,16,15,45,0.0,10.5,2.65,14.0,10.5,9.23,2.3
2016,10,16,16,0,0.0,9.0,2.6,14.0,9.0,7.9,1.16
2016,10,16,16,15,277.5,25.5,2.45,13.5,76.0,151.42,121.08
2016,10,16,16,30,555.0,42.0,2.3,13.0,143.0,251.57,194.27
2016,10,16,16,45,442.5,34.0,2.2,13.0,98.0,175.3,126.46
2016,10,16,17,0,330.0,26.0,2.1,13.0,53.0,111.37,65.8
2016,10,16,17,15,165.0,13.0,2.05,12.5,26.5,38.15,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,41.5,7.0,0.9,9.0,8.0,0.0,0.0
2016,10,17,6,30,83.0,14.0,0.8,9.0,16.0,25.86,0.0
2016,10,17,6,45,234.5,27.0,0.7,9.5,52.5,90.01,52.45
2016,10,17,7,0,386.0,40.0,0.6,10.0,89.0,164.62,120.08
2016,10,17,7,15,476.5,48.5,0.6,10.5,136.0,230.64,178.38
2016,10,17,7,30,567.0,57.0,0.6,11.0,183.0,306.95,244.35
2016,10,17,7,45,632.5,61.0,0.65,11.5,233.5,376.47,303.68
2016,10,17,8,0,698.0,65.0,0.7,12.0,284.0,450.05,364.2
2016,10,17,8,15,733.5,69.0,0.7,12.5,331.5,514.17,414.79
2016,10,17,8,30,769.0,73.0,0.7,13.0,379.0,580.1,464.68
2016,10,17,8,45,798.5,74.5,0.75,13.5,423.5,640.52,509.15
2016,10,17,9,0,828.0,76.0,0.8,14.0,468.0,701.26,551.12
2016,10,17,9,15,845.5,78.5,0.8,14.0,506.5,753.99,586.14
2016,10,17,9,30,863.0,81.0,0.8,14.0,545.0,805.32,619.61
2016,10,17,9,45,872.0,84.0,0.8,14.5,577.0,840.95,640.68
2016,10,17,10,0,881.0,87.0,0.8,15.0,609.0,880.9,664.57
2016,10,17,10,15,889.5,88.5,0.8,15.0,634.5,915.84,686.01
2016,10,17,10,30,898.0,90.0,0.8,15.0,660.0,947.77,705.41
2016,10,17,10,45,906.5,89.5,0.85,15.5,678.5,974.1,720.88
2016,10,17,11,0,915.0,89.0,0.9,16.0,697.0,997.04,734.24
2016,10,17,11,15,918.0,89.0,0.95,16.0,707.0,1011.64,743.77
2016,10,17,11,30,921.0,89.0,1.0,16.0,717.0,1022.43,751.13
2016,10,17,11,45,922.5,88.5,1.05,16.5,719.0,1027.26,753.51
2016,10,17,12,0,924.0,88.0,1.1,17.0,721.0,1028.15,753.6
2016,10,17,12,15,922.0,88.0,1.15,17.0,715.0,1022.25,750.97
2016,10,17,12,30,920.0,88.0,1.2,17.0,709.0,1012.44,746.07
2016,10,17,12,45,465.0,149.0,1.25,17.0,463.0,649.51,501.36
2016,10,17,13,0,10.0,210.0,1.3,17.0,217.0,205.56,159.69
2016,10,17,13,15,116.0,248.5,1.35,16.5,320.5,376.73,298.7
2016,10,17,13,30,222.0,287.0,1.4,16.0,424.0,514.26,404.7
2016,10,17,13,45,292.0,260.5,1.45,16.0,431.5,554.15,435.74
2016,10,17,14,0,362.0,234.0,1.5,16.0,439.0,572.37,451.67
2016,10,17,14,15,309.0,227.0,1.5,15.5,394.5,508.19,404.11
2016,10,17,14,30,256.0,220.0,1.5,15.0,350.0,447.06,358.41
2016,10,17,14,45,541.0,143.5,1.55,15.0,388.5,567.7,456.74
2016,10,17,15,0,826.0,67.0,1.6,15.0,427.0,650.43,521.86
2016,10,17,15,15,798.0,64.0,1.6,14.5,381.5,588.06,474.21
2016,10,17,15,30,770.0,61.0,1.6,14.0,336.0,526.3,426.54
2016,10,17,15,45,729.5,57.0,1.65,14.0,287.5,457.85,371.15
2016,10,17,16,0,689.0,53.0,1.7,14.0,239.0,392.16,315.73
2016,10,17,16,15,624.5,47.5,1.65,13.5,189.5,318.26,252.12
2016,10,17,16,30,560.0,42.0,1.6,13.0,140.0,252.75,193.58
2016,10,17,16,45,445.5,33.5,1.6,12.5,95.0,175.25,125.82
2016,10,17,17,0,331.0,25.0,1.6,12.0,50.0,109.49,61.76
2016,10,17,17,15,165.5,12.5,1.55,11.5,25.0,37.63,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,18,6,15,65.0,6.0,1.15,6.5,7.5,0.0,0.0
2016,10,18,6,30,130.0,12.0,1.2,7.0,15.0,31.56,0.0
2016,10,18,6,45,286.5,23.5,1.25,8.0,52.5,97.89,54.57
2016,10,18,7,0,443.0,35.0,1.3,9.0,90.0,176.15,128.35
2016,10,18,7,15,530.0,42.5,1.4,9.5,137.5,242.98,188.92
2016,10,18,7,30,617.0,50.0,1.5,10.0,185.0,319.71,257.01
2016,10,18,7,45,671.0,54.5,1.6,10.5,234.5,385.3,314.92
2016,10,18,8,0,725.0,59.0,1.7,11.0,284.0,457.56,376.16
2016,10,18,8,15,759.5,63.0,1.75,11.5,331.5,522.32,429.1
2016,10,18,8,30,794.0,67.0,1.8,12.0,379.0,588.77,481.36
2016,10,18,8,45,821.5,68.5,1.85,12.5,423.5,648.81,526.98
2016,10,18,9,0,849.0,70.0,1.9,13.0,468.0,708.95,569.54
2016,10,18,9,15,865.5,72.0,1.9,13.0,506.5,754.84,601.05
2016,10,18,9,30,882.0,74.0,1.9,13.0,545.0,804.88,635.19
2016,10,18,9,45,897.5,74.5,1.9,13.5,578.0,850.43,664.38
2016,10,18,10,0,913.0,75.0,1.9,14.0,611.0,893.78,691.6
2016,10,18,10,15,921.0,76.0,1.85,14.0,637.0,928.5,713.26
2016,10,18,10,30,929.0,77.0,1.8,14.0,663.0,960.07,732.67
2016,10,18,10,45,934.0,78.0,1.8,14.5,681.0,985.45,747.13
2016,10,18,11,0,939.0,79.0,1.8,15.0,699.0,1007.2,759.21
2016,10,18,11,15,942.0,79.5,1.8,15.0,709.0,1022.64,768.64
2016,10,18,11,30,945.0,80.0,1.8,15.0,719.0,1034.17,775.69
2016,10,18,11,45,946.0,80.0,1.8,15.5,721.5,1039.15,777.19
2016,10,18,12,0,947.0,80.0,1.8,16.0,724.0,1040.1,776.31
2016,10,18,12,15,945.0,79.5,1.8,15.5,717.5,1033.45,773.56
2016,10,18,12,30,943.0,79.0,1.8,15.0,711.0,1022.81,768.44
2016,10,18,12,45,940.0,78.0,1.8,15.0,697.0,1006.67,758.42
2016,10,18,13,0,937.0,77.0,1.8,15.0,683.0,986.72,746.05
2016,10,18,13,15,930.0,76.0,1.8,15.0,661.0,959.36,728.82
2016,10,18,13,30,923.0,75.0,1.8,15.0,639.0,928.6,709.36
2016,10,18,13,45,915.5,73.0,1.85,15.0,610.0,892.98,687.1
2016,10,18,14,0,908.0,71.0,1.9,15.0,581.0,854.37,662.56
2016,10,18,14,15,894.5,69.0,1.9,15.0,545.5,808.18,631.88
2016,10,18,14,30,881.0,67.0,1.9,15.0,510.0,759.91,599.36
2016,10,18,14,45,862.5,65.0,1.9,15.5,468.5,706.25,561.33
2016,10,18,15,0,844.0,63.0,1.9,16.0,427.0,651.55,521.98
2016,10,18,15,15,817.0,60.0,1.85,15.5,381.0,594.07,478.69
2016,10,18,15,30,790.0,57.0,1.8,15.0,335.0,532.03,430.42
2016,10,18,15,45,747.0,53.5,1.8,15.0,286.0,461.97,373.46
2016,10,18,16,0,704.0,50.0,1.8,15.0,237.0,394.89,316.74
2016,10,18,16,15,640.0,44.5,1.7,14.0,187.5,320.54,253.13
2016,10,18,16,30,576.0,39.0,1.6,13.0,138.0,252.54,192.74
2016,10,18,16,45,459.0,31.0,1.55,12.5,93.0,173.91,123.8
2016,10,18,17,0,342.0,23.0,1.5,12.0,48.0,108.9,57.21
2016,10,18,17,15,171.0,11.5,1.55,11.5,24.0,37.45,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,87.5,5.0,1.2,6.5,7.0,0.0,0.0
2016,10,19,6,30,175.0,10.0,1.2,7.0,14.0,36.99,0.0
2016,10,19,6,45,335.0,20.0,1.25,7.5,52.0,103.24,53.96
2016,10,19,7,0,495.0,30.0,1.3,8.0,90.0,183.85,133.27
2016,10,19,7,15,577.5,36.5,1.3,8.5,137.5,251.25,195.19
2016,10,19,7,30,660.0,43.0,1.3,9.0,185.0,327.79,263.55
2016,10,19,7,45,710.5,47.0,1.3,10.0,234.5,395.28,322.45
2016,10,19,8,0,761.0,51.0,1.3,11.0,284.0,467.05,382.14
2016,10,19,8,15,793.5,54.0,1.3,11.5,331.5,531.14,433.95
2016,10,19,8,30,826.0,57.0,1.3,12.0,379.0,592.17,481.43
2016,10,19,8,45,848.5,59.0,1.3,13.0,422.5,650.17,523.51
2016,10,19,9,0,871.0,61.0,1.3,14.0,466.0,707.83,561.71
2016,10,19,9,15,887.0,63.0,1.3,14.5,504.5,759.82,595.81
2016,10,19,9,30,903.0,65.0,1.3,15.0,543.0,810.21,628.06
2016,10,19,9,45,915.5,66.0,1.3,15.5,575.5,854.51,655.47
2016,10,19,10,0,928.0,67.0,1.3,16.0,608.0,896.34,680.83
2016,10,19,10,15,935.5,68.0,1.3,16.5,633.5,930.96,701.04
2016,10,19,10,30,943.0,69.0,1.3,17.0,659.0,962.34,719.0
2016,10,19,10,45,948.5,69.5,1.3,17.5,677.0,987.8,733.0
2016,10,19,11,0,954.0,70.0,1.3,18.0,695.0,1009.59,744.69
2016,10,19,11,15,956.5,70.0,1.3,18.0,705.0,1024.05,753.16
2016,10,19,11,30,959.0,70.0,1.3,18.0,715.0,1034.54,759.33
2016,10,19,11,45,959.0,70.5,1.3,18.5,717.0,1039.15,760.53
2016,10,19,12,0,959.0,71.0,1.3,19.0,719.0,1039.69,759.38
2016,10,19,12,15,957.0,71.0,1.3,19.0,712.5,1033.56,755.65
2016,10,19,12,30,955.0,71.0,1.3,19.0,706.0,1023.4,749.61
2016,10,19,12,45,947.5,72.0,1.35,19.5,691.5,1005.23,738.1
2016,10,19,13,0,940.0,73.0,1.4,20.0,677.0,983.35,724.36
2016,10,19,13,15,933.5,72.0,1.4,20.0,655.0,956.38,707.97
2016,10,19,13,30,927.0,71.0,1.4,20.0,633.0,925.99,689.38
2016,10,19,13,45,917.0,70.0,1.4,20.0,603.5,889.31,666.57
2016,10,19,14,0,907.0,69.0,1.4,20.0,574.0,849.8,641.74
2016,10,19,14,15,893.5,67.5,1.4,19.5,538.5,804.28,613.71
2016,10,19,14,30,880.0,66.0,1.4,19.0,503.0,756.69,583.76
2016,10,19,14,45,861.5,63.5,1.45,19.0,462.0,702.51,547.9
2016,10,19,15,0,843.0,61.0,1.5,19.0,421.0,647.3,510.45
2016,10,19,15,15,816.0,58.0,1.45,18.5,375.5,585.5,464.85
2016,10,19,15,30,789.0,55.0,1.4,18.0,330.0,528.07,420.73
2016,10,19,15,45,749.0,51.5,1.35,17.5,281.5,459.74,366.49
2016,10,19,16,0,709.0,48.0,1.3,17.0,233.0,394.08,312.12
2016,10,19,16,15,645.0,42.5,1.2,16.0,183.5,319.61,249.16
2016,10,19,16,30,581.0,37.0,1.1,15.0,134.0,251.53,189.36
2016,10,19,16,45,467.5,29.0,1.05,14.0,89.5,173.88,121.92
2016,10,19,17,0,354.0,21.0,1.0,13.0,45.0,106.76,50.2
2016,10,19,17,15,177.0,10.5,0.95,12.5,22.5,37.36,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,249.0,15.0,1.05,9.5,44.0,78.89,37.08
2016,10,20,7,0,498.0,30.0,1.0,10.0,88.0,184.81,132.47
2016,10,20,7,15,583.5,36.5,1.0,10.5,136.5,253.46,194.82
2016,10,20,7,30,669.0,43.0,1.0,11.0,185.0,331.52,263.66
2016,10,20,7,45,720.0,47.5,1.05,12.0,235.0,400.3,323.03
2016,10,20,8,0,771.0,52.0,1.1,13.0,285.0,473.41,383.22
2016,10,20,8,15,804.0,55.0,1.05,13.5,333.5,538.27,434.59
2016,10,20,8,30,837.0,58.0,1.0,14.0,382.0,600.08,481.45
2016,10,20,8,45,860.0,60.5,0.95,15.0,426.0,659.48,523.22
2016,10,20,9,0,883.0,63.0,0.9,16.0,470.0,718.55,560.86
2016,10,20,9,15,899.5,65.0,0.95,16.5,509.0,771.35,595.23
2016,10,20,9,30,916.0,67.0,1.0,17.0,548.0,822.55,627.91
2016,10,20,9,45,930.0,67.0,1.05,18.0,581.5,867.24,654.43
2016,10,20,10,0,944.0,67.0,1.1,19.0,615.0,909.53,678.96
2016,10,20,10,15,951.5,68.0,1.1,19.5,640.5,944.52,698.85
2016,10,20,10,30,959.0,69.0,1.1,20.0,666.0,976.23,716.51
2016,10,20,10,45,964.0,70.0,1.15,21.0,684.0,1002.1,729.9
2016,10,20,11,0,969.0,71.0,1.2,22.0,702.0,1024.22,740.95
2016,10,20,11,15,971.5,71.5,1.2,22.0,712.0,1039.43,749.67
2016,10,20,11,30,974.0,72.0,1.2,22.0,722.0,1050.61,756.11
2016,10,20,11,45,974.5,72.0,1.25,22.5,724.0,1055.11,758.08
2016,10,20,12,0,975.0,72.0,1.3,23.0,726.0,1055.48,757.72
2016,10,20,12,15,973.0,72.0,1.3,23.0,720.0,1049.24,754.02
2016,10,20,12,30,971.0,72.0,1.3,23.0,714.0,1038.92,748.0
2016,10,20,12,45,965.0,72.5,1.35,23.0,699.0,1021.34,738.51
2016,10,20,13,0,959.0,73.0,1.4,23.0,684.0,999.96,726.71
2016,10,20,13,15,952.5,72.0,1.4,23.0,662.0,972.58,710.34
2016,10,20,13,30,946.0,71.0,1.4,23.0,640.0,941.71,691.77
2016,10,20,13,45,935.5,70.0,1.4,23.0,610.5,904.05,668.72
2016,10,20,14,0,925.0,69.0,1.4,23.0,581.0,863.54,643.65
2016,10,20,14,15,911.5,67.5,1.4,22.5,544.5,817.4,615.71
2016,10,20,14,30,898.0,66.0,1.4,22.0,508.0,769.13,585.82
2016,10,20,14,45,878.5,64.0,1.4,22.0,466.0,714.12,549.49
2016,10,20,15,0,859.0,62.0,1.4,22.0,424.0,658.12,511.67
2016,10,20,15,15,831.5,59.0,1.3,21.0,378.0,599.74,469.68
2016,10,20,15,30,804.0,56.0,1.2,20.0,332.0,536.82,422.72
2016,10,20,15,45,763.0,52.0,1.1,19.5,282.5,466.64,367.53
2016,10,20,16,0,722.0,48.0,1.0,19.0,233.0,399.22,312.25
2016,10,20,16,15,656.0,42.5,0.95,18.0,183.0,323.29,249.02
2016,10,20,16,30,590.0,37.0,0.9,17.0,133.0,253.93,188.87
2016,10,20,16,45,472.0,28.5,0.9,16.0,88.0,174.13,120.24
2016,10,20,17,0,354.0,20.0,0.9,15.0,43.0,104.88,42.09
2016,10,20,17,15,177.0,10.0,0.95,14.5,21.5,36.78,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
