Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,10.5,41.5,76.59,32.25
2016,10,21,7,0,473.0,30.0,0.6,11.0,83.0,177.8,126.34
2016,10,21,7,15,560.0,36.5,0.55,11.5,131.0,245.46,187.16
2016,10,21,7,30,647.0,43.0,0.5,12.0,179.0,322.69,254.23
2016,10,21,7,45,700.5,47.5,0.45,12.5,228.5,391.3,312.61
2016,10,21,8,0,754.0,52.0,0.4,13.0,278.0,464.54,371.88
2016,10,21,8,15,787.5,55.5,0.4,13.5,325.5,529.3,422.41
2016,10,21,8,30,821.0,59.0,0.4,14.0,373.0,595.59,471.87
2016,10,21,8,45,845.5,61.0,0.4,15.0,416.5,650.02,509.86
2016,10,21,9,0,870.0,63.0,0.4,16.0,460.0,708.8,547.26
2016,10,21,9,15,886.0,65.0,0.45,17.0,498.5,760.57,579.39
2016,10,21,9,30,902.0,67.0,0.5,18.0,537.0,810.74,609.76
2016,10,21,9,45,912.5,68.5,0.6,19.0,569.5,853.78,635.72
2016,10,21,10,0,923.0,70.0,0.7,20.0,602.0,894.24,659.75
2016,10,21,10,15,931.0,71.0,0.7,20.5,627.0,929.0,679.19
2016,10,21,10,30,939.0,72.0,0.7,21.0,652.0,960.59,696.47
2016,10,21,10,45,943.5,73.0,0.75,21.5,670.0,985.5,710.56
2016,10,21,11,0,948.0,74.0,0.8,22.0,688.0,1006.74,722.48
2016,10,21,11,15,950.5,74.5,0.8,22.0,697.5,1021.63,730.9
2016,10,21,11,30,953.0,75.0,0.8,22.0,707.0,1032.58,737.1
2016,10,21,11,45,952.0,75.5,0.85,22.5,708.5,1036.1,738.63
2016,10,21,12,0,951.0,76.0,0.9,23.0,710.0,1035.56,737.92
2016,10,21,12,15,949.0,76.0,0.95,23.0,703.5,1029.4,735.37
2016,10,21,12,30,947.0,76.0,1.0,23.0,697.0,1019.26,730.54
2016,10,21,12,45,939.5,76.5,1.05,23.0,681.5,1000.54,720.49
2016,10,21,13,0,932.0,77.0,1.1,23.0,666.0,978.15,708.25
2016,10,21,13,15,924.5,76.0,1.15,22.5,644.0,950.42,693.93
2016,10,21,13,30,917.0,75.0,1.2,22.0,622.0,919.36,677.34
2016,10,21,13,45,905.0,74.0,1.25,22.0,592.0,881.26,654.64
2016,10,21,14,0,893.0,73.0,1.3,22.0,562.0,840.51,629.9
2016,10,21,14,15,647.5,128.5,1.35,21.5,471.0,688.09,528.44
2016,10,21,14,30,402.0,184.0,1.4,21.0,380.0,529.98,413.52
2016,10,21,14,45,611.0,124.5,1.45,20.5,394.0,600.19,471.45
2016,10,21,15,0,820.0,65.0,1.5,20.0,408.0,639.66,503.76
2016,10,21,15,15,791.0,62.0,1.45,19.5,362.5,577.23,456.84
2016,10,21,15,30,762.0,59.0,1.4,19.0,317.0,515.54,409.64
2016,10,21,15,45,718.0,55.0,1.4,18.5,268.5,446.09,354.78
2016,10,21,16,0,674.0,51.0,1.4,18.0,220.0,379.77,300.03
2016,10,21,16,15,605.0,45.0,1.3,17.0,171.5,304.86,236.78
2016,10,21,16,30,536.0,39.0,1.2,16.0,123.0,239.27,179.18
2016,10,21,16,45,413.5,29.5,1.2,15.0,80.5,160.79,111.33
2016,10,21,17,0,291.0,20.0,1.2,14.0,38.0,91.94,29.05
2016,10,21,17,15,145.5,10.0,1.2,13.5,19.0,31.77,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,221.0,15.5,0.75,8.5,40.0,73.57,26.72
2016,10,22,7,0,442.0,31.0,0.7,9.0,80.0,172.76,123.63
2016,10,22,7,15,534.0,38.5,0.7,9.5,127.5,238.55,183.51
2016,10,22,7,30,626.0,46.0,0.7,10.0,175.0,317.4,252.68
2016,10,22,7,45,683.0,50.5,0.7,10.5,224.5,386.55,312.53
2016,10,22,8,0,740.0,55.0,0.7,11.0,274.0,460.66,373.84
2016,10,22,8,15,542.0,97.5,0.65,11.5,272.0,438.08,356.38
2016,10,22,8,30,344.0,140.0,0.6,12.0,270.0,375.75,306.46
2016,10,22,8,45,603.0,103.5,0.6,12.5,363.5,544.23,439.06
2016,10,22,9,0,862.0,67.0,0.6,13.0,457.0,707.53,557.12
2016,10,22,9,15,879.0,69.0,0.55,13.5,496.0,759.64,588.16
2016,10,22,9,30,896.0,71.0,0.5,14.0,535.0,810.25,618.76
2016,10,22,9,45,899.5,76.0,0.5,15.0,566.0,851.44,642.03
2016,10,22,10,0,903.0,81.0,0.5,16.0,597.0,889.59,662.93
2016,10,22,10,15,912.0,82.0,0.55,16.5,622.5,924.62,683.8
2016,10,22,10,30,921.0,83.0,0.6,17.0,648.0,956.6,702.63
2016,10,22,10,45,927.5,83.5,0.65,17.5,666.0,982.35,717.47
2016,10,22,11,0,934.0,84.0,0.7,18.0,684.0,1004.56,730.2
2016,10,22,11,15,937.0,84.5,0.75,18.0,694.0,1019.71,740.0
2016,10,22,11,30,940.0,85.0,0.8,18.0,704.0,1030.99,747.64
2016,10,22,11,45,942.0,84.5,0.85,18.5,706.0,1036.13,750.24
2016,10,22,12,0,944.0,84.0,0.9,19.0,708.0,1037.28,750.58
2016,10,22,12,15,942.0,83.5,0.9,19.0,702.0,1030.51,746.51
2016,10,22,12,30,940.0,83.0,0.9,19.0,696.0,1019.79,740.23
2016,10,22,12,45,929.0,85.0,0.95,19.0,680.0,999.62,729.21
2016,10,22,13,0,918.0,87.0,1.0,19.0,664.0,975.91,716.07
2016,10,22,13,15,910.5,86.0,1.0,19.0,642.0,948.48,699.58
2016,10,22,13,30,903.0,85.0,1.0,19.0,620.0,917.77,680.98
2016,10,22,13,45,893.0,83.0,1.05,19.0,590.5,880.6,658.89
2016,10,22,14,0,883.0,81.0,1.1,19.0,561.0,840.7,634.72
2016,10,22,14,15,785.5,93.5,1.1,18.5,500.0,752.75,577.47
2016,10,22,14,30,688.0,106.0,1.1,18.0,439.0,665.1,518.99
2016,10,22,14,45,612.5,113.5,1.15,17.5,391.0,588.67,465.34
2016,10,22,15,0,537.0,121.0,1.2,17.0,343.0,510.76,408.24
2016,10,22,15,15,509.5,112.5,1.2,16.5,304.0,456.76,367.79
2016,10,22,15,30,482.0,104.0,1.2,16.0,265.0,404.23,326.85
2016,10,22,15,45,454.0,90.5,1.2,15.5,223.5,347.62,281.23
2016,10,22,16,0,426.0,77.0,1.2,15.0,182.0,293.25,235.67
2016,10,22,16,15,374.5,64.0,1.15,14.0,141.0,232.68,183.92
2016,10,22,16,30,323.0,51.0,1.1,13.0,100.0,177.85,135.63
2016,10,22,16,45,234.0,36.0,1.1,12.5,64.5,116.57,81.7
2016,10,22,17,0,145.0,21.0,1.1,12.0,29.0,59.93,10.81
2016,10,22,17,15,72.5,10.5,1.1,11.5,14.5,20.81,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,206.0,15.5,0.85,8.5,37.5,69.99,19.68
2016,10,23,7,0,412.0,31.0,0.8,9.0,75.0,164.46,117.25
2016,10,23,7,15,506.0,39.0,0.75,9.5,121.5,231.93,178.55
2016,10,23,7,30,600.0,47.0,0.7,10.0,168.0,310.23,247.07
2016,10,23,7,45,657.5,52.0,0.7,11.0,217.0,376.33,303.98
2016,10,23,8,0,715.0,57.0,0.7,12.0,266.0,449.82,364.18
2016,10,23,8,15,751.5,61.0,0.75,12.5,313.0,514.8,416.23
2016,10,23,8,30,788.0,65.0,0.8,13.0,360.0,581.66,467.66
2016,10,23,8,45,814.0,68.0,0.85,13.5,404.0,641.75,512.18
2016,10,23,9,0,840.0,71.0,0.9,14.0,448.0,701.86,553.8
2016,10,23,9,15,857.5,73.0,0.95,14.5,486.0,753.95,588.21
2016,10,23,9,30,875.0,75.0,1.0,15.0,524.0,797.72,616.27
2016,10,23,9,45,721.5,124.5,1.05,15.5,510.0,771.34,595.59
2016,10,23,10,0,568.0,174.0,1.1,16.0,496.0,711.54,551.65
2016,10,23,10,15,498.5,207.5,1.15,16.5,499.5,704.69,544.43
2016,10,23,10,30,429.0,241.0,1.2,17.0,503.0,691.38,532.0
2016,10,23,10,45,681.0,160.5,1.25,17.5,589.0,855.29,648.74
2016,10,23,11,0,933.0,80.0,1.3,18.0,675.0,997.65,739.73
2016,10,23,11,15,935.0,80.5,1.35,18.0,684.5,1011.76,747.24
2016,10,23,11,30,937.0,81.0,1.4,18.0,694.0,1022.0,754.17
2016,10,23,11,45,934.0,82.0,1.45,18.0,694.5,1024.02,756.02
2016,10,23,12,0,931.0,83.0,1.5,18.0,695.0,1022.08,755.57
2016,10,23,12,15,928.0,83.0,1.5,18.0,688.5,1014.97,751.19
2016,10,23,12,30,925.0,83.0,1.5,18.0,682.0,1004.0,744.52
2016,10,23,12,45,918.0,83.0,1.5,18.0,666.5,985.4,733.07
2016,10,23,13,0,911.0,83.0,1.5,18.0,651.0,963.23,719.45
2016,10,23,13,15,688.5,151.0,1.5,18.0,571.5,834.48,634.13
2016,10,23,13,30,466.0,219.0,1.5,18.0,492.0,686.81,530.03
2016,10,23,13,45,668.5,148.5,1.55,18.0,519.5,774.59,598.27
2016,10,23,14,0,871.0,78.0,1.6,18.0,547.0,825.91,634.8
2016,10,23,14,15,653.5,125.0,1.6,17.5,464.0,687.35,538.72
2016,10,23,14,30,436.0,172.0,1.6,17.0,381.0,541.91,430.88
2016,10,23,14,45,423.0,159.5,1.6,17.0,348.0,498.5,399.58
2016,10,23,15,0,410.0,147.0,1.6,17.0,315.0,454.98,366.62
2016,10,23,15,15,398.0,131.0,1.6,16.5,278.5,408.35,331.09
2016,10,23,15,30,386.0,115.0,1.6,16.0,242.0,361.97,294.55
2016,10,23,15,45,361.0,99.0,1.6,15.5,203.5,309.38,251.65
2016,10,23,16,0,336.0,83.0,1.6,15.0,165.0,258.9,209.0
2016,10,23,16,15,296.0,67.0,1.55,14.0,127.0,204.87,162.47
2016,10,23,16,30,256.0,51.0,1.5,13.0,89.0,155.31,118.58
2016,10,23,16,45,128.0,37.5,1.45,12.5,56.5,83.92,58.13
2016,10,23,17,0,0.0,24.0,1.4,12.0,24.0,23.38,0.0
2016,10,23,17,15,0.0,12.0,1.35,11.5,12.0,10.91,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,4.5,17.0,1.8,10.0,17.5,16.15,0.0
2016,10,24,7,0,9.0,34.0,1.9,10.0,35.0,34.65,22.56
2016,10,24,7,15,23.0,54.0,1.95,10.0,58.0,63.16,47.81
2016,10,24,7,30,37.0,74.0,2.0,10.0,81.0,90.66,72.16
2016,10,24,7,45,45.0,94.0,2.1,10.5,105.0,116.94,95.2
2016,10,24,8,0,53.0,114.0,2.2,11.0,129.0,144.14,118.59
2016,10,24,8,15,59.0,132.5,2.2,11.0,152.5,169.31,140.03
2016,10,24,8,30,65.0,151.0,2.2,11.0,176.0,195.16,161.69
2016,10,24,8,45,61.0,167.5,2.2,11.5,193.0,212.59,175.47
2016,10,24,9,0,57.0,184.0,2.2,12.0,210.0,229.69,188.71
2016,10,24,9,15,153.0,203.5,2.15,12.0,280.0,338.78,279.06
2016,10,24,9,30,249.0,223.0,2.1,12.0,350.0,457.65,373.86
2016,10,24,9,45,231.0,240.5,2.1,12.5,364.0,457.23,371.18
2016,10,24,10,0,213.0,258.0,2.1,13.0,378.0,469.2,378.54
2016,10,24,10,15,258.5,263.5,2.05,13.0,415.5,538.36,431.47
2016,10,24,10,30,304.0,269.0,2.0,13.0,453.0,593.24,472.55
2016,10,24,10,45,179.5,273.5,2.0,13.5,383.0,470.54,375.44
2016,10,24,11,0,55.0,278.0,2.0,14.0,313.0,341.98,272.14
2016,10,24,11,15,55.5,282.0,1.95,14.0,317.5,347.42,276.73
2016,10,24,11,30,56.0,286.0,1.9,14.0,322.0,352.8,280.67
2016,10,24,11,45,31.5,239.5,1.85,14.5,260.0,274.97,218.6
2016,10,24,12,0,7.0,193.0,1.8,15.0,198.0,186.31,147.2
2016,10,24,12,15,8.5,199.5,1.8,15.0,205.0,194.42,154.04
2016,10,24,12,30,10.0,206.0,1.8,15.0,212.0,202.59,160.69
2016,10,24,12,45,7.0,190.5,1.8,15.5,195.0,183.97,145.46
2016,10,24,13,0,4.0,175.0,1.8,16.0,178.0,165.6,130.51
2016,10,24,13,15,2.0,148.5,1.8,16.0,150.0,137.51,107.94
2016,10,24,13,30,0.0,122.0,1.8,16.0,122.0,110.03,85.67
2016,10,24,13,45,0.0,83.0,1.85,16.0,83.0,73.5,55.78
2016,10,24,14,0,0.0,44.0,1.9,16.0,44.0,38.86,27.05
2016,10,24,14,15,0.0,53.0,1.9,15.5,53.0,46.82,33.9
2016,10,24,14,30,0.0,62.0,1.9,15.0,62.0,54.79,40.78
2016,10,24,14,45,0.0,91.5,1.95,15.0,91.5,81.81,63.61
2016,10,24,15,0,0.0,121.0,2.0,15.0,121.0,111.79,88.85
2016,10,24,15,15,0.0,106.5,1.95,14.5,106.5,98.02,77.66
2016,10,24,15,30,0.0,92.0,1.9,14.0,92.0,84.33,66.43
2016,10,24,15,45,0.0,77.0,1.85,14.0,77.0,70.2,54.5
2016,10,24,16,0,0.0,62.0,1.8,14.0,62.0,56.12,42.43
2016,10,24,16,15,0.0,47.5,1.7,13.5,47.5,42.59,30.72
2016,10,24,16,30,0.0,33.0,1.6,13.0,33.0,29.11,18.91
2016,10,24,16,45,0.0,20.5,1.5,12.5,20.5,18.06,8.81
2016,10,24,17,0,0.0,8.0,1.4,12.0,8.0,7.03,0.0
2016,10,24,17,15,0.0,4.0,1.35,11.5,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,1.2,11.0,9.0,7.91,0.0
2016,10,25,7,0,0.0,18.0,1.2,11.0,18.0,15.84,7.25
2016,10,25,7,15,0.0,30.5,1.2,11.5,30.5,26.89,17.23
2016,10,25,7,30,0.0,43.0,1.2,12.0,43.0,37.95,27.02
2016,10,25,7,45,0.0,55.5,1.3,12.5,55.5,49.48,37.05
2016,10,25,8,0,0.0,68.0,1.4,13.0,68.0,61.04,46.94
2016,10,25,8,15,0.0,80.5,1.45,13.0,80.5,72.65,56.79
2016,10,25,8,30,0.0,93.0,1.5,13.0,93.0,84.32,66.55
2016,10,25,8,45,3.0,121.5,1.55,13.5,123.0,114.31,91.49
2016,10,25,9,0,6.0,150.0,1.6,14.0,153.0,145.05,116.61
2016,10,25,9,15,15.0,171.5,1.6,14.0,179.0,173.54,139.9
2016,10,25,9,30,24.0,193.0,1.6,14.0,205.0,202.92,163.68
2016,10,25,9,45,285.5,185.0,1.65,14.5,344.0,452.7,367.69
2016,10,25,10,0,547.0,177.0,1.7,15.0,483.0,696.21,551.48
2016,10,25,10,15,338.5,229.5,1.65,15.0,421.5,569.94,451.03
2016,10,25,10,30,130.0,282.0,1.6,15.0,360.0,432.39,341.93
2016,10,25,10,45,242.0,277.0,1.6,15.5,427.5,533.63,421.33
2016,10,25,11,0,354.0,272.0,1.6,16.0,495.0,656.4,511.64
2016,10,25,11,15,255.0,291.0,1.55,16.0,453.0,587.82,457.45
2016,10,25,11,30,156.0,310.0,1.5,16.0,411.0,497.79,388.55
2016,10,25,11,45,161.0,308.0,1.5,16.5,412.5,500.83,390.89
2016,10,25,12,0,166.0,306.0,1.5,17.0,414.0,503.28,392.14
2016,10,25,12,15,93.0,271.5,1.5,17.0,332.5,372.19,292.28
2016,10,25,12,30,20.0,237.0,1.5,17.0,251.0,244.8,192.25
2016,10,25,12,45,12.0,208.5,1.5,17.0,217.0,207.38,163.16
2016,10,25,13,0,4.0,180.0,1.5,17.0,183.0,170.79,134.02
2016,10,25,13,15,37.5,218.0,1.5,17.0,240.5,255.82,203.04
2016,10,25,13,30,71.0,256.0,1.5,17.0,298.0,329.78,261.56
2016,10,25,13,45,71.5,243.0,1.5,17.0,283.5,314.01,249.42
2016,10,25,14,0,72.0,230.0,1.5,17.0,269.0,298.16,237.63
2016,10,25,14,15,186.0,211.5,1.45,17.0,301.5,379.14,304.26
2016,10,25,14,30,300.0,193.0,1.4,17.0,334.0,449.86,360.65
2016,10,25,14,45,363.5,164.5,1.4,17.0,320.5,448.59,360.92
2016,10,25,15,0,427.0,136.0,1.4,17.0,307.0,453.52,365.67
2016,10,25,15,15,575.5,96.0,1.3,16.5,297.5,482.66,389.4
2016,10,25,15,30,724.0,56.0,1.2,16.0,288.0,487.18,392.32
2016,10,25,15,45,678.5,51.5,1.2,16.0,241.5,418.86,336.16
2016,10,25,16,0,633.0,47.0,1.2,16.0,195.0,353.97,281.16
2016,10,25,16,15,558.5,41.0,1.1,15.0,149.0,279.83,217.83
2016,10,25,16,30,484.0,35.0,1.0,14.0,103.0,215.91,161.15
2016,10,25,16,45,352.5,25.5,0.95,13.5,64.0,139.08,92.36
2016,10,25,17,0,221.0,16.0,0.9,13.0,25.0,61.48,0.0
2016,10,25,17,15,110.5,8.0,0.85,12.5,12.5,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,223.5,13.0,0.8,9.5,34.5,69.43,0.0
2016,10,26,7,0,447.0,26.0,0.7,10.0,69.0,166.83,115.05
2016,10,26,7,15,540.5,32.5,0.7,10.5,114.5,234.63,178.46
2016,10,26,7,30,634.0,39.0,0.7,11.0,160.0,312.81,247.29
2016,10,26,7,45,689.0,43.5,0.75,11.5,208.0,380.85,306.79
2016,10,26,8,0,744.0,48.0,0.8,12.0,256.0,453.69,367.78
2016,10,26,8,15,429.0,100.0,0.8,12.5,224.5,372.2,304.25
2016,10,26,8,30,114.0,152.0,0.8,13.0,193.0,237.81,194.09
2016,10,26,8,45,487.5,105.5,0.85,14.0,314.0,461.81,376.96
2016,10,26,9,0,861.0,59.0,0.9,15.0,435.0,694.6,549.34
2016,10,26,9,15,878.0,60.5,0.95,15.5,473.0,745.68,580.88
2016,10,26,9,30,895.0,62.0,1.0,16.0,511.0,795.28,613.0
2016,10,26,9,45,904.5,64.5,1.1,16.5,542.5,838.1,640.7
2016,10,26,10,0,914.0,67.0,1.2,17.0,574.0,878.31,666.42
2016,10,26,10,15,923.5,68.5,1.2,17.5,599.5,914.43,687.69
2016,10,26,10,30,933.0,70.0,1.2,18.0,625.0,947.5,706.74
2016,10,26,10,45,936.0,71.5,1.3,18.5,642.5,971.22,721.28
2016,10,26,11,0,939.0,73.0,1.4,19.0,660.0,991.26,733.58
2016,10,26,11,15,943.0,73.5,1.45,19.0,670.5,1007.24,743.97
2016,10,26,11,30,947.0,74.0,1.5,19.0,681.0,1019.38,752.08
2016,10,26,11,45,946.5,75.5,1.55,19.0,683.0,1024.45,755.83
2016,10,26,12,0,946.0,77.0,1.6,19.0,685.0,1025.52,757.26
2016,10,26,12,15,944.5,76.5,1.6,19.0,679.0,1019.14,753.31
2016,10,26,12,30,943.0,76.0,1.6,19.0,673.0,1008.82,747.07
2016,10,26,12,45,938.5,76.0,1.6,19.0,659.0,992.38,737.04
2016,10,26,13,0,934.0,76.0,1.6,19.0,645.0,972.23,724.75
2016,10,26,13,15,927.0,75.0,1.6,18.5,623.0,944.97,709.21
2016,10,26,13,30,920.0,74.0,1.6,18.0,601.0,914.37,691.44
2016,10,26,13,45,909.5,72.5,1.6,18.0,571.5,877.0,667.68
2016,10,26,14,0,899.0,71.0,1.6,18.0,542.0,836.9,641.92
2016,10,26,14,15,884.0,69.0,1.55,17.5,506.5,790.14,611.86
2016,10,26,14,30,869.0,67.0,1.5,17.0,471.0,741.5,580.02
2016,10,26,14,45,848.0,64.5,1.45,17.0,429.5,686.41,541.88
2016,10,26,15,0,827.0,62.0,1.4,17.0,388.0,635.64,505.51
2016,10,26,15,15,796.0,59.0,1.3,16.5,342.5,572.06,457.47
2016,10,26,15,30,765.0,56.0,1.2,16.0,297.0,509.41,408.46
2016,10,26,15,45,720.0,51.5,1.15,16.0,249.0,439.22,351.28
2016,10,26,16,0,675.0,47.0,1.1,16.0,201.0,372.3,294.53
2016,10,26,16,15,598.5,41.0,1.0,15.0,153.5,295.04,228.71
2016,10,26,16,30,522.0,35.0,0.9,14.0,106.0,225.51,167.34
2016,10,26,16,45,381.0,25.0,0.85,13.0,65.5,146.17,95.32
2016,10,26,17,0,240.0,15.0,0.8,12.0,25.0,64.45,0.0
2016,10,26,17,15,120.0,7.5,0.85,11.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.44,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.75,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.63,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,3.95,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,5.27,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,6.15,0.0
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,7.03,0.41
2016,10,27,8,45,0.0,36.0,1.15,14.5,36.0,31.73,21.56
2016,10,27,9,0,0.0,64.0,1.2,15.0,64.0,56.56,42.44
2016,10,27,9,15,15.0,129.5,1.15,15.0,137.0,130.34,104.22
2016,10,27,9,30,30.0,195.0,1.1,15.0,210.0,223.51,179.71
2016,10,27,9,45,15.0,144.0,1.1,15.5,151.5,144.9,114.96
2016,10,27,10,0,0.0,93.0,1.1,16.0,93.0,82.59,63.23
2016,10,27,10,15,0.0,108.0,1.15,16.0,108.0,96.71,74.84
2016,10,27,10,30,0.0,123.0,1.2,16.0,123.0,110.99,86.38
2016,10,27,10,45,1.5,147.0,1.25,16.5,148.5,135.66,106.16
2016,10,27,11,0,3.0,171.0,1.3,17.0,174.0,160.84,126.08
2016,10,27,11,15,1.5,154.5,1.45,17.0,156.0,142.87,111.5
2016,10,27,11,30,0.0,138.0,1.6,17.0,138.0,125.21,97.23
2016,10,27,11,45,0.0,138.0,1.75,17.0,138.0,125.19,97.25
2016,10,27,12,0,0.0,138.0,1.9,17.0,138.0,125.19,97.28
2016,10,27,12,15,6.5,177.0,1.9,16.5,181.0,170.1,134.02
2016,10,27,12,30,13.0,216.0,1.9,16.0,224.0,216.46,171.54
2016,10,27,12,45,7.5,192.0,1.95,15.5,197.0,186.48,147.68
2016,10,27,13,0,2.0,168.0,2.0,15.0,170.0,157.09,124.23
2016,10,27,13,15,1.0,133.5,1.9,15.0,134.5,122.12,95.9
2016,10,27,13,30,0.0,99.0,1.8,15.0,99.0,88.18,68.11
2016,10,27,13,45,21.0,156.0,1.7,15.0,167.0,172.11,138.0
2016,10,27,14,0,42.0,213.0,1.6,15.0,235.0,254.25,204.65
2016,10,27,14,15,21.0,179.5,1.5,15.0,190.5,186.81,149.8
2016,10,27,14,30,0.0,146.0,1.4,15.0,146.0,136.12,108.21
2016,10,27,14,45,0.0,119.5,1.35,15.0,119.5,109.81,86.86
2016,10,27,15,0,0.0,93.0,1.3,15.0,93.0,83.95,65.55
2016,10,27,15,15,0.0,81.5,1.2,14.5,81.5,73.22,56.83
2016,10,27,15,30,0.0,70.0,1.1,14.0,70.0,62.55,47.99
2016,10,27,15,45,0.0,58.5,1.0,14.0,58.5,51.93,38.96
2016,10,27,16,0,0.0,47.0,0.9,14.0,47.0,41.49,29.95
2016,10,27,16,15,0.0,35.0,0.8,13.5,35.0,30.86,20.7
2016,10,27,16,30,0.0,23.0,0.7,13.0,23.0,20.25,11.36
2016,10,27,16,45,0.0,14.0,0.65,13.0,14.0,12.31,3.72
2016,10,27,17,0,0.0,5.0,0.6,13.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,0.6,13.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,1.1,11.5,8.5,7.73,0.0
2016,10,28,7,0,0.0,17.0,1.2,12.0,17.0,14.96,6.1
2016,10,28,7,15,0.0,29.5,1.2,12.0,29.5,26.01,16.33
2016,10,28,7,30,0.0,42.0,1.2,12.0,42.0,37.19,26.28
2016,10,28,7,45,0.0,56.0,1.25,12.0,56.0,50.27,37.77
2016,10,28,8,0,0.0,70.0,1.3,12.0,70.0,63.38,49.13
2016,10,28,8,15,0.0,84.0,1.25,12.0,84.0,76.53,60.35
2016,10,28,8,30,0.0,98.0,1.2,12.0,98.0,89.75,71.45
2016,10,28,8,45,56.0,142.0,1.2,12.5,166.0,180.98,148.74
2016,10,28,9,0,112.0,186.0,1.2,13.0,234.0,285.3,233.76
2016,10,28,9,15,60.5,177.5,1.2,13.0,203.5,226.93,184.7
2016,10,28,9,30,9.0,169.0,1.2,13.0,173.0,166.29,133.65
2016,10,28,9,45,11.5,181.5,1.3,13.5,188.0,180.85,145.31
2016,10,28,10,0,14.0,194.0,1.4,14.0,203.0,195.67,156.83
2016,10,28,10,15,14.0,200.0,1.45,14.5,208.5,201.61,161.04
2016,10,28,10,30,14.0,206.0,1.5,15.0,214.0,207.63,165.33
2016,10,28,10,45,7.0,163.0,1.55,15.5,167.0,156.8,123.81
2016,10,28,11,0,0.0,120.0,1.6,16.0,120.0,107.98,83.71
2016,10,28,11,15,4.0,159.0,1.6,16.0,162.0,149.82,117.88
2016,10,28,11,30,8.0,198.0,1.6,16.0,204.0,193.07,152.56
2016,10,28,11,45,4.0,175.0,1.65,16.0,178.5,165.74,130.39
2016,10,28,12,0,0.0,152.0,1.7,16.0,153.0,138.95,108.71
2016,10,28,12,15,9.0,189.5,1.65,16.0,196.0,185.33,146.51
2016,10,28,12,30,18.0,227.0,1.6,16.0,239.0,233.08,184.71
2016,10,28,12,45,35.5,243.0,1.6,16.0,265.0,284.22,225.53
2016,10,28,13,0,53.0,259.0,1.6,16.0,291.0,319.38,253.49
2016,10,28,13,15,26.5,184.0,1.55,15.5,200.0,208.4,165.89
2016,10,28,13,30,0.0,109.0,1.5,15.0,109.0,97.72,75.83
2016,10,28,13,45,4.5,142.0,1.45,15.0,144.5,134.07,106.25
2016,10,28,14,0,9.0,175.0,1.4,15.0,180.0,172.09,137.51
2016,10,28,14,15,22.0,178.0,1.3,15.0,188.5,186.27,149.6
2016,10,28,14,30,35.0,181.0,1.2,15.0,197.0,212.0,170.99
2016,10,28,14,45,29.0,163.0,1.2,15.0,175.5,187.07,150.9
2016,10,28,15,0,23.0,145.0,1.2,15.0,154.0,153.43,123.61
2016,10,28,15,15,19.0,128.5,1.15,14.5,135.5,133.99,107.94
2016,10,28,15,30,15.0,112.0,1.1,14.0,117.0,115.03,92.36
2016,10,28,15,45,9.5,94.5,1.05,14.0,97.5,94.7,75.17
2016,10,28,16,0,4.0,77.0,1.0,14.0,78.0,75.02,58.31
2016,10,28,16,15,2.0,58.0,0.9,13.0,58.5,55.63,41.65
2016,10,28,16,30,0.0,39.0,0.8,12.0,39.0,36.31,24.8
2016,10,28,16,45,0.0,23.5,0.75,11.5,23.5,21.36,10.22
2016,10,28,17,0,0.0,8.0,0.7,11.0,8.0,7.28,0.0
2016,10,28,17,15,0.0,4.0,0.75,11.0,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,45,168.0,13.5,0.95,10.5,28.0,49.32,0.0
2016,10,29,7,0,336.0,27.0,1.0,11.0,56.0,139.08,92.07
2016,10,29,7,15,441.5,35.5,1.05,11.0,99.5,206.3,156.67
2016,10,29,7,30,547.0,44.0,1.1,11.0,143.0,285.32,226.56
2016,10,29,7,45,273.5,43.0,1.15,11.5,92.5,185.16,151.03
2016,10,29,8,0,0.0,42.0,1.2,12.0,42.0,37.03,26.36
2016,10,29,8,15,0.0,50.0,1.2,12.0,50.0,44.12,32.6
2016,10,29,8,30,0.0,58.0,1.2,12.0,58.0,51.22,38.63
2016,10,29,8,45,0.0,45.0,1.3,12.5,45.0,39.7,28.58
2016,10,29,9,0,0.0,32.0,1.4,13.0,32.0,28.21,18.6
2016,10,29,9,15,0.0,46.0,1.4,13.5,46.0,40.6,29.07
2016,10,29,9,30,0.0,60.0,1.4,14.0,60.0,53.03,39.42
2016,10,29,9,45,0.0,65.0,1.45,14.5,65.0,57.48,42.96
2016,10,29,10,0,0.0,70.0,1.5,15.0,70.0,61.93,46.5
2016,10,29,10,15,7.0,138.0,1.5,15.0,142.0,132.16,104.71
2016,10,29,10,30,14.0,206.0,1.5,15.0,214.0,207.87,165.83
2016,10,29,10,45,58.0,245.5,1.5,15.5,280.5,308.5,246.05
2016,10,29,11,0,102.0,285.0,1.5,16.0,347.0,397.75,314.81
2016,10,29,11,15,60.0,256.5,1.45,16.0,293.0,324.01,256.19
2016,10,29,11,30,18.0,228.0,1.4,16.0,239.0,234.3,184.89
2016,10,29,11,45,9.0,188.0,1.4,16.0,193.5,183.92,144.95
2016,10,29,12,0,0.0,148.0,1.4,16.0,148.0,135.09,105.51
2016,10,29,12,15,64.5,221.0,1.35,16.0,261.0,287.42,229.38
2016,10,29,12,30,129.0,294.0,1.3,16.0,374.0,453.06,356.61
2016,10,29,12,45,130.0,286.5,1.3,16.5,366.0,443.52,347.9
2016,10,29,13,0,131.0,279.0,1.3,17.0,358.0,433.54,340.25
2016,10,29,13,15,285.5,246.0,1.25,17.0,409.0,548.68,430.56
2016,10,29,13,30,440.0,213.0,1.2,17.0,460.0,654.74,510.08
2016,10,29,13,45,662.0,141.5,1.2,17.0,491.0,756.26,585.56
2016,10,29,14,0,884.0,70.0,1.2,17.0,522.0,819.81,629.73
2016,10,29,14,15,868.0,68.0,1.2,16.5,486.5,772.97,598.9
2016,10,29,14,30,852.0,66.0,1.2,16.0,451.0,724.4,567.59
2016,10,29,14,45,828.5,63.5,1.2,16.0,410.0,674.15,533.34
2016,10,29,15,0,805.0,61.0,1.2,16.0,369.0,617.21,492.44
2016,10,29,15,15,772.5,58.0,1.15,15.5,324.5,554.05,444.78
2016,10,29,15,30,740.0,55.0,1.1,15.0,280.0,492.02,396.14
2016,10,29,15,45,688.5,51.0,1.05,15.0,232.5,420.76,337.66
2016,10,29,16,0,637.0,47.0,1.0,15.0,185.0,353.45,280.21
2016,10,29,16,15,554.5,40.0,0.95,14.0,138.5,275.28,213.49
2016,10,29,16,30,472.0,33.0,0.9,13.0,92.0,208.83,154.35
2016,10,29,16,45,236.0,25.0,0.85,12.5,54.5,103.78,61.51
2016,10,29,17,0,0.0,17.0,0.8,12.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,0.8,11.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.0,10.5,3.5,3.18,0.0
2016,10,30,7,0,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2016,10,30,7,15,0.0,13.5,2.2,11.0,13.5,11.86,4.36
2016,10,30,7,30,0.0,20.0,2.3,11.0,20.0,17.58,9.49
2016,10,30,7,45,0.0,26.5,2.4,11.5,26.5,23.32,14.56
2016,10,30,8,0,0.0,33.0,2.5,12.0,33.0,29.06,19.56
2016,10,30,8,15,0.0,39.5,2.55,12.0,39.5,34.82,24.54
2016,10,30,8,30,0.0,46.0,2.6,12.0,46.0,40.58,29.46
2016,10,30,8,45,0.0,30.5,2.65,12.5,30.5,26.87,17.54
2016,10,30,9,0,0.0,15.0,2.7,13.0,15.0,13.2,5.71
2016,10,30,9,15,16.5,103.5,2.75,13.0,111.5,111.96,90.08
2016,10,30,9,30,33.0,192.0,2.8,13.0,208.0,223.71,182.59
2016,10,30,9,45,16.5,134.5,2.85,13.5,142.5,136.9,109.94
2016,10,30,10,0,0.0,77.0,2.9,14.0,77.0,68.15,51.85
2016,10,30,10,15,0.0,59.0,2.85,14.0,59.0,52.17,38.42
2016,10,30,10,30,0.0,41.0,2.8,14.0,41.0,36.22,24.96
2016,10,30,10,45,0.0,84.0,2.8,14.5,84.0,74.42,56.8
2016,10,30,11,0,0.0,127.0,2.8,15.0,127.0,114.81,89.94
2016,10,30,11,15,0.0,70.0,2.75,15.0,70.0,61.98,46.19
2016,10,30,11,30,0.0,13.0,2.7,15.0,13.0,11.48,3.99
2016,10,30,11,45,2.5,98.5,2.65,15.0,100.5,90.02,69.6
2016,10,30,12,0,5.0,184.0,2.6,15.0,188.0,176.11,139.93
2016,10,30,12,15,80.0,238.5,2.55,15.0,288.0,322.81,259.78
2016,10,30,12,30,155.0,293.0,2.5,15.0,388.0,477.16,380.52
2016,10,30,12,45,77.5,223.5,2.45,15.0,271.0,301.97,242.39
2016,10,30,13,0,0.0,154.0,2.4,15.0,154.0,141.54,111.5
2016,10,30,13,15,0.0,92.0,2.3,15.0,92.0,81.59,62.62
2016,10,30,13,30,0.0,30.0,2.2,15.0,30.0,26.48,16.7
2016,10,30,13,45,0.0,75.5,2.15,15.0,75.5,66.82,50.64
2016,10,30,14,0,0.0,121.0,2.1,15.0,121.0,109.94,86.61
2016,10,30,14,15,25.5,152.5,2.05,14.5,164.0,172.37,139.34
2016,10,30,14,30,51.0,184.0,2.0,14.0,207.0,228.44,186.22
2016,10,30,14,45,34.5,161.5,1.95,14.0,176.5,190.07,154.57
2016,10,30,15,0,18.0,139.0,1.9,14.0,146.0,144.23,116.65
2016,10,30,15,15,13.5,123.0,1.8,13.5,128.0,125.25,101.17
2016,10,30,15,30,9.0,107.0,1.7,13.0,110.0,106.82,85.84
2016,10,30,15,45,4.5,89.0,1.65,13.0,90.5,86.72,68.71
2016,10,30,16,0,0.0,71.0,1.6,13.0,71.0,67.14,51.82
2016,10,30,16,15,0.0,52.5,1.45,12.5,52.5,49.22,36.23
2016,10,30,16,30,0.0,34.0,1.3,12.0,34.0,31.12,20.29
2016,10,30,16,45,0.0,20.0,1.2,11.5,20.0,17.74,6.46
2016,10,30,17,0,0.0,6.0,1.1,11.0,6.0,5.46,0.0
2016,10,30,17,15,0.0,3.0,1.1,10.5,3.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
