Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,160.5,13.0,0.9,8.0,26.0,47.16,0.0
2016,10,31,7,0,321.0,26.0,0.9,8.0,52.0,132.15,83.78
2016,10,31,7,15,434.0,35.0,0.8,8.5,95.0,203.1,154.63
2016,10,31,7,30,547.0,44.0,0.7,9.0,138.0,285.0,226.56
2016,10,31,7,45,615.0,49.5,0.65,9.5,185.5,354.73,287.49
2016,10,31,8,0,683.0,55.0,0.6,10.0,233.0,428.39,349.2
2016,10,31,8,15,724.0,58.5,0.55,10.5,279.0,493.02,401.18
2016,10,31,8,30,765.0,62.0,0.5,11.0,325.0,559.95,452.44
2016,10,31,8,45,797.0,64.0,0.5,11.5,368.5,621.02,497.62
2016,10,31,9,0,829.0,66.0,0.5,12.0,412.0,682.65,540.25
2016,10,31,9,15,586.0,129.5,0.5,12.0,384.5,612.91,486.09
2016,10,31,9,30,343.0,193.0,0.5,12.0,357.0,497.87,397.12
2016,10,31,9,45,433.5,184.0,0.5,12.5,406.0,589.6,466.56
2016,10,31,10,0,524.0,175.0,0.5,13.0,455.0,671.8,524.78
2016,10,31,10,15,581.0,165.5,0.5,13.0,489.0,726.74,562.91
2016,10,31,10,30,638.0,156.0,0.5,13.0,523.0,790.2,605.16
2016,10,31,10,45,634.0,163.5,0.55,13.5,537.0,808.79,615.89
2016,10,31,11,0,630.0,171.0,0.6,14.0,551.0,824.44,625.38
2016,10,31,11,15,574.5,193.0,0.65,14.0,543.5,797.59,607.17
2016,10,31,11,30,519.0,215.0,0.7,14.0,536.0,774.43,590.79
2016,10,31,11,45,719.0,149.0,0.75,14.5,595.0,902.29,678.68
2016,10,31,12,0,919.0,83.0,0.8,15.0,654.0,1000.13,740.24
2016,10,31,12,15,916.0,82.5,0.85,15.0,647.0,992.41,734.99
2016,10,31,12,30,913.0,82.0,0.9,15.0,640.0,980.92,729.1
2016,10,31,12,45,608.5,171.0,1.0,15.0,539.5,802.31,612.37
2016,10,31,13,0,304.0,260.0,1.1,15.0,439.0,588.79,458.48
2016,10,31,13,15,162.0,232.5,1.15,15.0,327.5,404.02,320.94
2016,10,31,13,30,20.0,205.0,1.2,15.0,216.0,213.12,169.34
2016,10,31,13,45,10.0,162.0,1.3,15.0,167.5,159.51,126.95
2016,10,31,14,0,0.0,119.0,1.4,15.0,119.0,108.04,84.83
2016,10,31,14,15,55.0,156.0,1.45,14.5,180.5,199.64,162.44
2016,10,31,14,30,110.0,193.0,1.5,14.0,242.0,296.37,241.97
2016,10,31,14,45,75.5,170.5,1.55,14.0,202.5,230.08,187.81
2016,10,31,15,0,41.0,148.0,1.6,14.0,163.0,179.57,146.22
2016,10,31,15,15,377.5,103.0,1.6,13.5,216.0,362.72,300.87
2016,10,31,15,30,714.0,58.0,1.6,13.0,269.0,479.71,393.34
2016,10,31,15,45,657.5,53.5,1.6,12.5,222.0,406.81,331.76
2016,10,31,16,0,601.0,49.0,1.6,12.0,175.0,341.36,275.16
2016,10,31,16,15,511.0,41.5,1.5,11.5,129.5,262.17,205.83
2016,10,31,16,30,421.0,34.0,1.4,11.0,84.0,192.74,143.1
2016,10,31,16,45,210.5,23.5,1.3,10.5,48.5,93.75,49.23
2016,10,31,17,0,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,10,31,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,45,142.5,13.0,1.1,7.5,24.0,43.16,0.0
2016,11,1,7,0,285.0,26.0,1.1,8.0,48.0,121.11,73.8
2016,11,1,7,15,402.0,35.5,1.1,8.5,90.5,192.63,146.59
2016,11,1,7,30,519.0,45.0,1.1,9.0,133.0,274.71,219.14
2016,11,1,7,45,592.5,50.5,1.15,9.5,180.0,345.35,281.67
2016,11,1,8,0,666.0,56.0,1.2,10.0,227.0,420.25,345.77
2016,11,1,8,15,708.5,60.0,1.15,10.0,273.0,485.39,400.09
2016,11,1,8,30,751.0,64.0,1.1,10.0,319.0,553.01,454.15
2016,11,1,8,45,784.5,66.0,1.1,10.5,362.0,614.39,500.9
2016,11,1,9,0,818.0,68.0,1.1,11.0,405.0,676.48,545.39
2016,11,1,9,15,838.0,70.0,1.1,11.5,443.0,728.78,580.51
2016,11,1,9,30,858.0,72.0,1.1,12.0,481.0,779.91,614.03
2016,11,1,9,45,875.5,72.5,1.1,12.5,513.5,818.22,637.85
2016,11,1,10,0,893.0,73.0,1.1,13.0,546.0,861.45,664.86
2016,11,1,10,15,721.5,127.5,1.1,13.0,521.0,814.2,630.5
2016,11,1,10,30,550.0,182.0,1.1,13.0,496.0,732.21,571.87
2016,11,1,10,45,737.5,129.5,1.1,13.5,563.5,865.04,664.38
2016,11,1,11,0,925.0,77.0,1.1,14.0,631.0,975.45,734.69
2016,11,1,11,15,928.5,77.5,1.1,14.0,641.0,990.59,742.49
2016,11,1,11,30,932.0,78.0,1.1,14.0,651.0,1001.96,749.36
2016,11,1,11,45,931.5,78.5,1.15,14.0,652.5,1005.63,752.39
2016,11,1,12,0,931.0,79.0,1.2,14.0,654.0,1005.41,753.15
2016,11,1,12,15,504.5,177.5,1.2,14.0,489.0,715.58,555.3
2016,11,1,12,30,78.0,276.0,1.2,14.0,324.0,366.01,288.6
2016,11,1,12,45,213.0,262.0,1.25,14.0,387.5,493.06,392.28
2016,11,1,13,0,348.0,248.0,1.3,14.0,451.0,615.07,485.48
2016,11,1,13,15,621.5,163.0,1.3,14.0,509.0,779.11,608.55
2016,11,1,13,30,895.0,78.0,1.3,14.0,567.0,889.94,684.48
2016,11,1,13,45,883.5,76.5,1.3,14.0,538.0,852.71,658.62
2016,11,1,14,0,872.0,75.0,1.3,14.0,509.0,812.94,632.7
2016,11,1,14,15,855.0,72.5,1.3,14.0,473.5,772.11,605.75
2016,11,1,14,30,838.0,70.0,1.3,14.0,438.0,722.32,571.94
2016,11,1,14,45,813.0,67.5,1.3,14.0,397.5,665.58,532.45
2016,11,1,15,0,788.0,65.0,1.3,14.0,357.0,608.5,490.46
2016,11,1,15,15,752.5,61.5,1.3,13.5,312.0,543.91,441.34
2016,11,1,15,30,717.0,58.0,1.3,13.0,267.0,480.75,391.3
2016,11,1,15,45,659.5,53.5,1.3,12.5,219.5,407.28,330.93
2016,11,1,16,0,602.0,49.0,1.3,12.0,172.0,341.49,274.29
2016,11,1,16,15,511.0,41.5,1.3,11.0,126.5,261.96,205.41
2016,11,1,16,30,420.0,34.0,1.3,10.0,81.0,192.26,142.56
2016,11,1,16,45,210.0,17.0,1.3,9.5,40.5,86.05,40.4
2016,11,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.0,1.25,5.5,23.5,45.07,0.0
2016,11,2,7,0,311.0,24.0,1.3,6.0,47.0,125.68,73.17
2016,11,2,7,15,427.0,33.5,1.35,6.5,90.0,198.91,151.92
2016,11,2,7,30,543.0,43.0,1.4,7.0,133.0,281.82,226.37
2016,11,2,7,45,609.5,49.0,1.45,7.5,180.0,351.01,288.7
2016,11,2,8,0,676.0,55.0,1.5,8.0,227.0,423.71,351.97
2016,11,2,8,15,718.5,59.5,1.45,8.5,273.0,489.82,407.21
2016,11,2,8,30,761.0,64.0,1.4,9.0,319.0,558.42,461.98
2016,11,2,8,45,792.5,66.5,1.4,10.0,362.5,619.48,508.12
2016,11,2,9,0,824.0,69.0,1.4,11.0,406.0,681.05,551.75
2016,11,2,9,15,843.5,71.5,1.3,11.5,443.5,733.79,586.51
2016,11,2,9,30,863.0,74.0,1.2,12.0,481.0,785.31,619.28
2016,11,2,9,45,887.5,72.0,1.1,13.0,515.0,826.36,642.5
2016,11,2,10,0,912.0,70.0,1.0,14.0,549.0,872.71,668.63
2016,11,2,10,15,921.0,71.5,0.9,14.5,574.0,907.92,687.56
2016,11,2,10,30,930.0,73.0,0.8,15.0,599.0,940.09,704.12
2016,11,2,10,45,936.5,73.5,0.75,15.5,616.5,965.44,716.95
2016,11,2,11,0,943.0,74.0,0.7,16.0,634.0,987.28,727.5
2016,11,2,11,15,946.0,74.5,0.65,16.0,643.5,1002.14,734.97
2016,11,2,11,30,949.0,75.0,0.6,16.0,653.0,1013.16,740.18
2016,11,2,11,45,949.5,75.0,0.6,16.5,654.5,1017.23,741.03
2016,11,2,12,0,950.0,75.0,0.6,17.0,656.0,1017.34,739.67
2016,11,2,12,15,948.0,74.5,0.6,17.0,649.5,1010.45,735.53
2016,11,2,12,30,946.0,74.0,0.6,17.0,643.0,999.67,729.21
2016,11,2,12,45,943.0,72.5,0.65,17.0,629.0,982.83,720.4
2016,11,2,13,0,940.0,71.0,0.7,17.0,615.0,962.25,709.32
2016,11,2,13,15,932.5,70.0,0.7,17.0,593.0,934.63,692.67
2016,11,2,13,30,925.0,69.0,0.7,17.0,571.0,903.72,673.94
2016,11,2,13,45,912.5,68.0,0.75,17.0,541.5,865.48,651.21
2016,11,2,14,0,900.0,67.0,0.8,17.0,512.0,824.66,626.45
2016,11,2,14,15,884.0,65.0,0.8,17.0,476.5,777.53,596.14
2016,11,2,14,30,868.0,63.0,0.8,17.0,441.0,728.62,564.12
2016,11,2,14,45,844.0,61.0,0.85,17.0,400.0,672.67,527.03
2016,11,2,15,0,820.0,59.0,0.9,17.0,359.0,621.33,491.19
2016,11,2,15,15,786.0,55.5,0.95,16.0,313.5,556.33,444.19
2016,11,2,15,30,752.0,52.0,1.0,15.0,268.0,492.59,395.76
2016,11,2,15,45,698.5,47.5,1.05,14.5,220.5,419.6,336.84
2016,11,2,16,0,645.0,43.0,1.1,14.0,173.0,350.8,278.54
2016,11,2,16,15,557.0,36.5,1.1,13.0,127.0,271.15,209.96
2016,11,2,16,30,469.0,30.0,1.1,12.0,81.0,200.57,146.17
2016,11,2,16,45,234.5,15.0,1.1,11.0,40.5,89.59,36.21
2016,11,2,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,45,171.0,11.0,1.35,6.5,22.5,47.51,0.0
2016,11,3,7,0,342.0,22.0,1.4,7.0,45.0,131.52,70.99
2016,11,3,7,15,458.0,30.5,1.4,7.5,88.5,202.71,153.26
2016,11,3,7,30,574.0,39.0,1.4,8.0,132.0,286.32,228.53
2016,11,3,7,45,640.0,44.5,1.45,9.0,179.5,356.63,291.33
2016,11,3,8,0,706.0,50.0,1.5,10.0,227.0,432.88,356.6
2016,11,3,8,15,747.0,54.0,1.4,10.5,273.0,498.84,411.15
2016,11,3,8,30,788.0,58.0,1.3,11.0,319.0,567.13,464.89
2016,11,3,8,45,817.0,60.5,1.25,12.0,362.0,627.55,509.63
2016,11,3,9,0,846.0,63.0,1.2,13.0,405.0,688.24,551.22
2016,11,3,9,15,865.0,65.0,1.1,13.5,443.0,734.43,580.54
2016,11,3,9,30,884.0,67.0,1.0,14.0,481.0,785.08,612.15
2016,11,3,9,45,901.0,67.5,0.9,15.0,513.5,830.6,637.9
2016,11,3,10,0,918.0,68.0,0.8,16.0,546.0,874.06,661.34
2016,11,3,10,15,927.0,69.0,0.75,16.5,571.0,908.75,680.41
2016,11,3,10,30,936.0,70.0,0.7,17.0,596.0,940.39,697.27
2016,11,3,10,45,941.5,71.0,0.65,17.5,613.5,965.54,709.76
2016,11,3,11,0,947.0,72.0,0.6,18.0,631.0,987.13,719.96
2016,11,3,11,15,950.0,72.5,0.55,18.0,640.5,1002.02,727.31
2016,11,3,11,30,953.0,73.0,0.5,18.0,650.0,1013.06,732.44
2016,11,3,11,45,952.5,73.5,0.45,18.5,651.5,1016.81,731.85
2016,11,3,12,0,952.0,74.0,0.4,19.0,653.0,1016.6,729.08
2016,11,3,12,15,950.0,73.5,0.4,19.0,646.5,1009.72,725.02
2016,11,3,12,30,948.0,73.0,0.4,19.0,640.0,998.93,718.8
2016,11,3,12,45,942.0,73.0,0.4,19.5,625.0,981.19,707.12
2016,11,3,13,0,936.0,73.0,0.4,20.0,610.0,959.81,693.4
2016,11,3,13,15,928.0,72.0,0.4,20.0,588.0,931.87,676.96
2016,11,3,13,30,920.0,71.0,0.4,20.0,566.0,900.68,658.52
2016,11,3,13,45,907.0,70.0,0.4,20.0,536.5,862.23,635.3
2016,11,3,14,0,894.0,69.0,0.4,20.0,507.0,821.24,610.26
2016,11,3,14,15,877.5,67.0,0.45,19.5,471.5,774.01,582.68
2016,11,3,14,30,861.0,65.0,0.5,19.0,436.0,725.07,553.21
2016,11,3,14,45,709.0,81.5,0.55,19.0,367.5,611.41,475.38
2016,11,3,15,0,557.0,98.0,0.6,19.0,299.0,497.91,392.4
2016,11,3,15,15,649.0,76.0,0.65,18.5,281.5,500.17,396.12
2016,11,3,15,30,741.0,54.0,0.7,18.0,264.0,488.29,386.43
2016,11,3,15,45,686.5,49.0,0.75,17.5,216.5,414.84,327.78
2016,11,3,16,0,632.0,44.0,0.8,17.0,169.0,345.68,270.27
2016,11,3,16,15,540.5,37.0,0.85,16.0,123.5,264.93,202.12
2016,11,3,16,30,449.0,30.0,0.9,15.0,78.0,197.47,141.52
2016,11,3,16,45,224.5,15.0,0.95,14.5,39.0,86.45,27.66
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,149.0,11.5,1.0,9.0,21.0,43.08,0.0
2016,11,4,7,0,298.0,23.0,1.0,9.0,42.0,119.24,57.69
2016,11,4,7,15,419.5,32.0,0.95,9.5,84.5,194.47,145.33
2016,11,4,7,30,541.0,41.0,0.9,10.0,127.0,278.2,219.52
2016,11,4,7,45,611.0,47.0,0.9,11.0,174.0,345.55,278.78
2016,11,4,8,0,681.0,53.0,0.9,12.0,221.0,422.83,343.57
2016,11,4,8,15,724.0,57.5,0.8,12.5,267.0,489.25,397.15
2016,11,4,8,30,767.0,62.0,0.7,13.0,313.0,558.2,449.92
2016,11,4,8,45,796.5,65.0,0.6,13.5,356.0,618.61,493.67
2016,11,4,9,0,826.0,68.0,0.5,14.0,399.0,679.36,534.6
2016,11,4,9,15,846.0,70.0,0.4,14.5,436.5,731.79,566.95
2016,11,4,9,30,866.0,72.0,0.3,15.0,474.0,783.02,597.4
2016,11,4,9,45,880.0,74.0,0.25,16.0,506.0,820.43,617.4
2016,11,4,10,0,894.0,76.0,0.2,17.0,538.0,862.51,640.17
2016,11,4,10,15,904.0,77.0,0.2,17.5,562.5,897.37,659.77
2016,11,4,10,30,914.0,78.0,0.2,18.0,587.0,929.32,677.4
2016,11,4,10,45,919.5,79.0,0.25,18.5,604.5,953.99,691.34
2016,11,4,11,0,925.0,80.0,0.3,19.0,622.0,975.2,703.31
2016,11,4,11,15,777.0,125.5,0.35,19.0,586.0,916.57,666.55
2016,11,4,11,30,629.0,171.0,0.4,19.0,550.0,833.88,614.81
2016,11,4,11,45,779.5,126.5,0.45,19.0,597.0,929.71,678.91
2016,11,4,12,0,930.0,82.0,0.5,19.0,644.0,1004.12,725.43
2016,11,4,12,15,927.5,81.5,0.5,19.0,637.5,996.89,719.86
2016,11,4,12,30,925.0,81.0,0.5,19.0,631.0,985.86,713.43
2016,11,4,12,45,920.5,80.0,0.55,19.5,616.0,968.59,703.08
2016,11,4,13,0,916.0,79.0,0.6,20.0,601.0,947.72,690.63
2016,11,4,13,15,907.5,78.0,0.65,19.5,579.0,919.8,676.26
2016,11,4,13,30,899.0,77.0,0.7,19.0,557.0,888.74,659.76
2016,11,4,13,45,887.0,75.5,0.75,19.0,528.0,851.16,637.47
2016,11,4,14,0,875.0,74.0,0.8,19.0,499.0,811.07,613.2
2016,11,4,14,15,857.5,71.5,0.75,18.5,463.5,769.95,587.38
2016,11,4,14,30,840.0,69.0,0.7,18.0,428.0,719.92,554.94
2016,11,4,14,45,816.0,66.0,0.7,18.0,387.5,663.44,517.0
2016,11,4,15,0,792.0,63.0,0.7,18.0,347.0,606.55,476.46
2016,11,4,15,15,756.0,59.5,0.65,17.5,302.0,541.77,428.21
2016,11,4,15,30,720.0,56.0,0.6,17.0,257.0,478.46,379.16
2016,11,4,15,45,665.0,50.5,0.6,16.5,210.5,405.34,320.81
2016,11,4,16,0,610.0,45.0,0.6,16.0,164.0,336.59,263.37
2016,11,4,16,15,517.0,37.5,0.65,15.0,118.5,259.31,197.97
2016,11,4,16,30,424.0,30.0,0.7,14.0,73.0,189.26,135.14
2016,11,4,16,45,212.0,15.0,0.75,13.0,36.5,82.68,18.62
2016,11,4,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,152.0,10.5,0.95,8.5,19.5,42.77,0.0
2016,11,5,7,0,304.0,21.0,0.9,9.0,39.0,118.18,49.34
2016,11,5,7,15,423.5,30.0,0.8,9.5,81.0,193.5,143.61
2016,11,5,7,30,543.0,39.0,0.7,10.0,123.0,273.0,214.58
2016,11,5,7,45,609.0,45.0,0.65,10.5,169.0,342.0,275.38
2016,11,5,8,0,675.0,51.0,0.6,11.0,215.0,416.95,338.51
2016,11,5,8,15,717.5,55.5,0.6,11.5,260.5,482.6,392.03
2016,11,5,8,30,760.0,60.0,0.6,12.0,306.0,550.77,445.13
2016,11,5,8,45,786.5,63.5,0.6,12.5,348.0,609.34,488.79
2016,11,5,9,0,813.0,67.0,0.6,13.0,390.0,668.04,530.04
2016,11,5,9,15,833.0,69.5,0.6,13.5,427.0,720.46,564.49
2016,11,5,9,30,853.0,72.0,0.6,14.0,464.0,771.73,597.32
2016,11,5,9,45,870.5,72.5,0.65,14.5,496.0,809.61,621.11
2016,11,5,10,0,888.0,73.0,0.7,15.0,528.0,852.42,648.13
2016,11,5,10,15,897.0,74.0,0.7,15.5,552.0,886.19,667.77
2016,11,5,10,30,906.0,75.0,0.7,16.0,576.0,917.03,685.39
2016,11,5,10,45,914.5,75.0,0.75,16.5,593.5,943.01,700.79
2016,11,5,11,0,923.0,75.0,0.8,17.0,611.0,965.66,714.1
2016,11,5,11,15,925.5,75.0,0.8,17.0,620.0,979.13,721.91
2016,11,5,11,30,928.0,75.0,0.8,17.0,629.0,988.85,727.6
2016,11,5,11,45,929.0,74.5,0.85,17.0,630.5,992.69,730.82
2016,11,5,12,0,930.0,74.0,0.9,17.0,632.0,992.68,731.82
2016,11,5,12,15,927.0,74.0,0.95,17.0,625.0,985.63,728.5
2016,11,5,12,30,924.0,74.0,1.0,17.0,618.0,974.78,722.95
2016,11,5,12,45,912.5,75.5,1.05,17.5,602.5,954.19,709.85
2016,11,5,13,0,901.0,77.0,1.1,18.0,587.0,930.24,694.72
2016,11,5,13,15,892.0,76.0,1.1,17.5,565.0,902.24,678.65
2016,11,5,13,30,883.0,75.0,1.1,17.0,543.0,871.19,660.47
2016,11,5,13,45,760.0,98.5,1.1,17.0,486.0,778.65,598.67
2016,11,5,14,0,637.0,122.0,1.1,17.0,429.0,685.98,535.62
2016,11,5,14,15,597.0,122.0,1.05,16.5,393.5,630.61,497.77
2016,11,5,14,30,557.0,122.0,1.0,16.0,358.0,575.77,458.3
2016,11,5,14,45,556.5,108.5,1.0,16.0,325.0,535.33,428.95
2016,11,5,15,0,556.0,95.0,1.0,16.0,292.0,493.14,397.21
2016,11,5,15,15,524.5,87.5,0.95,15.5,254.0,437.25,353.84
2016,11,5,15,30,493.0,80.0,0.9,15.0,216.0,382.98,310.34
2016,11,5,15,45,451.0,69.0,0.85,14.5,176.0,321.95,259.89
2016,11,5,16,0,409.0,58.0,0.8,14.0,136.0,264.54,210.64
2016,11,5,16,15,344.0,45.0,0.75,13.0,98.0,200.45,155.12
2016,11,5,16,30,279.0,32.0,0.7,12.0,60.0,143.82,103.13
2016,11,5,16,45,139.5,16.0,0.7,11.5,30.0,64.05,5.9
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,54.0,10.0,0.7,10.5,13.5,20.87,0.0
2016,11,6,7,0,108.0,20.0,0.7,11.0,27.0,60.94,18.28
2016,11,6,7,15,169.5,36.0,0.6,11.0,57.0,113.5,83.49
2016,11,6,7,30,231.0,52.0,0.5,11.0,87.0,165.94,130.73
2016,11,6,7,45,260.0,68.5,0.45,11.0,120.5,211.37,171.28
2016,11,6,8,0,289.0,85.0,0.4,11.0,154.0,259.71,213.09
2016,11,6,8,15,306.0,101.5,0.4,11.5,187.5,293.59,241.75
2016,11,6,8,30,323.0,118.0,0.4,12.0,221.0,338.24,277.82
2016,11,6,8,45,335.0,133.0,0.4,12.5,252.5,378.75,309.32
2016,11,6,9,0,347.0,148.0,0.4,13.0,284.0,419.58,340.09
2016,11,6,9,15,316.5,169.0,0.35,13.5,302.0,436.34,350.5
2016,11,6,9,30,286.0,190.0,0.3,14.0,320.0,449.75,358.15
2016,11,6,9,45,173.5,204.0,0.25,14.5,284.5,369.78,293.82
2016,11,6,10,0,61.0,218.0,0.2,15.0,249.0,280.9,222.04
2016,11,6,10,15,138.0,234.5,0.2,15.5,309.0,384.42,303.13
2016,11,6,10,30,215.0,251.0,0.2,16.0,369.0,476.37,370.99
2016,11,6,10,45,216.0,259.5,0.25,16.5,381.0,491.43,380.12
2016,11,6,11,0,217.0,268.0,0.3,17.0,393.0,505.83,389.68
2016,11,6,11,15,232.5,270.5,0.3,17.0,407.0,525.84,404.03
2016,11,6,11,30,248.0,273.0,0.3,17.0,421.0,545.33,417.92
2016,11,6,11,45,337.0,255.0,0.35,17.5,456.0,627.98,477.75
2016,11,6,12,0,426.0,237.0,0.4,18.0,491.0,708.74,533.89
2016,11,6,12,15,409.5,238.5,0.45,18.0,480.5,675.45,510.85
2016,11,6,12,30,393.0,240.0,0.5,18.0,470.0,658.09,499.8
2016,11,6,12,45,409.5,229.5,0.55,18.0,464.5,655.7,499.9
2016,11,6,13,0,426.0,219.0,0.6,18.0,459.0,668.07,509.71
2016,11,6,13,15,298.5,230.0,0.6,18.0,395.0,541.62,418.01
2016,11,6,13,30,171.0,241.0,0.6,18.0,331.0,420.75,328.21
2016,11,6,13,45,340.5,199.0,0.65,18.0,366.0,523.72,410.59
2016,11,6,14,0,510.0,157.0,0.7,18.0,401.0,616.02,480.63
2016,11,6,14,15,263.0,155.5,0.7,17.5,281.0,388.6,309.16
2016,11,6,14,30,16.0,154.0,0.7,17.0,161.0,159.04,125.7
2016,11,6,14,45,112.0,148.5,0.7,17.0,188.5,242.84,196.69
2016,11,6,15,0,208.0,143.0,0.7,17.0,216.0,306.54,248.22
2016,11,6,15,15,198.0,125.0,0.65,16.5,187.5,269.71,218.53
2016,11,6,15,30,188.0,107.0,0.6,16.0,159.0,233.54,189.24
2016,11,6,15,45,172.0,88.5,0.6,15.5,129.0,194.52,156.79
2016,11,6,16,0,156.0,70.0,0.6,15.0,99.0,156.99,124.59
2016,11,6,16,15,126.5,51.5,0.6,14.5,71.0,115.84,88.75
2016,11,6,16,30,97.0,33.0,0.6,14.0,43.0,77.72,53.98
2016,11,6,16,45,48.5,16.5,0.6,13.5,21.5,34.29,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,6,45,135.0,9.5,0.7,9.5,16.5,38.03,0.0
2016,11,7,7,0,270.0,19.0,0.7,10.0,33.0,105.11,22.9
2016,11,7,7,15,391.0,27.5,0.7,10.5,72.0,179.5,130.83
2016,11,7,7,30,512.0,36.0,0.7,11.0,111.0,256.86,200.61
2016,11,7,7,45,581.5,41.5,0.7,11.5,155.5,324.73,260.66
2016,11,7,8,0,651.0,47.0,0.7,12.0,200.0,398.99,323.74
2016,11,7,8,15,547.0,73.5,0.65,12.5,220.0,409.87,333.97
2016,11,7,8,30,443.0,100.0,0.6,13.0,240.0,401.27,327.38
2016,11,7,8,45,458.5,112.0,0.6,14.0,274.5,447.2,362.66
2016,11,7,9,0,474.0,124.0,0.6,15.0,309.0,493.34,396.21
2016,11,7,9,15,485.0,136.0,0.55,15.5,340.5,536.11,426.31
2016,11,7,9,30,496.0,148.0,0.5,16.0,372.0,578.22,454.96
2016,11,7,9,45,506.0,157.5,0.45,17.0,399.5,615.75,478.64
2016,11,7,10,0,516.0,167.0,0.4,18.0,427.0,652.13,500.79
2016,11,7,10,15,676.0,127.5,0.35,18.5,485.0,768.78,579.31
2016,11,7,10,30,836.0,88.0,0.3,19.0,543.0,876.64,645.82
2016,11,7,10,45,846.0,88.0,0.25,19.5,560.5,902.93,657.94
2016,11,7,11,0,856.0,88.0,0.2,20.0,578.0,926.14,669.37
2016,11,7,11,15,652.5,157.5,0.2,20.0,535.0,833.02,608.97
2016,11,7,11,30,449.0,227.0,0.2,20.0,492.0,717.31,530.65
2016,11,7,11,45,484.5,215.5,0.2,20.5,501.5,740.14,547.42
2016,11,7,12,0,520.0,204.0,0.2,21.0,511.0,760.69,560.56
2016,11,7,12,15,483.5,214.0,0.2,21.0,497.5,734.92,542.41
2016,11,7,12,30,447.0,224.0,0.2,21.0,484.0,707.23,523.6
2016,11,7,12,45,393.0,230.5,0.25,21.0,455.0,641.38,479.63
2016,11,7,13,0,339.0,237.0,0.3,21.0,426.0,593.32,447.07
2016,11,7,13,15,382.5,217.5,0.3,21.0,423.5,601.49,455.09
2016,11,7,13,30,426.0,198.0,0.3,21.0,421.0,622.6,470.97
2016,11,7,13,45,407.5,190.0,0.3,21.0,393.5,584.71,444.63
2016,11,7,14,0,389.0,182.0,0.3,21.0,366.0,531.57,408.13
2016,11,7,14,15,273.0,181.0,0.3,20.5,306.0,427.31,332.13
2016,11,7,14,30,157.0,180.0,0.3,20.0,246.0,317.97,249.88
2016,11,7,14,45,151.5,163.0,0.35,20.0,221.5,288.48,228.63
2016,11,7,15,0,146.0,146.0,0.4,20.0,197.0,259.25,206.36
2016,11,7,15,15,139.5,127.0,0.4,19.0,170.5,227.22,181.85
2016,11,7,15,30,133.0,108.0,0.4,18.0,144.0,195.66,156.88
2016,11,7,15,45,119.0,89.0,0.45,17.5,116.5,160.89,128.2
2016,11,7,16,0,105.0,70.0,0.5,17.0,89.0,127.48,99.8
2016,11,7,16,15,80.5,51.0,0.55,16.5,63.5,91.37,68.67
2016,11,7,16,30,56.0,32.0,0.6,16.0,38.0,57.52,38.22
2016,11,7,16,45,28.0,16.0,0.65,16.0,19.0,25.3,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,6,45,117.5,9.0,0.6,10.0,15.0,33.71,0.0
2016,11,8,7,0,235.0,18.0,0.6,10.0,30.0,93.68,6.5
2016,11,8,7,15,360.0,28.0,0.5,10.5,68.5,169.55,122.44
2016,11,8,7,30,485.0,38.0,0.4,11.0,107.0,251.39,195.51
2016,11,8,7,45,557.0,44.0,0.3,12.0,151.5,318.89,253.81
2016,11,8,8,0,629.0,50.0,0.2,13.0,196.0,390.53,312.86
2016,11,8,8,15,674.0,54.5,0.15,13.5,239.5,454.89,364.46
2016,11,8,8,30,719.0,59.0,0.1,14.0,283.0,522.1,415.82
2016,11,8,8,45,750.5,61.5,0.05,14.5,324.0,580.55,458.51
2016,11,8,9,0,782.0,64.0,0.0,15.0,365.0,639.65,499.48
2016,11,8,9,15,802.5,66.5,0.05,15.5,401.5,690.9,532.88
2016,11,8,9,30,823.0,69.0,0.1,16.0,438.0,741.17,565.07
2016,11,8,9,45,843.0,69.0,0.15,16.5,469.5,779.22,588.46
2016,11,8,10,0,863.0,69.0,0.2,17.0,501.0,822.44,615.24
2016,11,8,10,15,872.5,70.5,0.2,17.5,525.0,856.48,634.71
2016,11,8,10,30,882.0,72.0,0.2,18.0,549.0,887.71,652.28
2016,11,8,10,45,886.5,73.0,0.25,18.5,565.5,910.75,665.45
2016,11,8,11,0,891.0,74.0,0.3,19.0,582.0,930.43,676.7
2016,11,8,11,15,894.5,74.5,0.3,19.0,591.0,945.08,685.15
2016,11,8,11,30,898.0,75.0,0.3,19.0,600.0,956.15,691.55
2016,11,8,11,45,896.5,76.0,0.35,19.5,601.5,959.43,693.06
2016,11,8,12,0,895.0,77.0,0.4,20.0,603.0,959.0,692.55
2016,11,8,12,15,893.0,76.5,0.4,20.0,596.5,952.51,688.66
2016,11,8,12,30,891.0,76.0,0.4,20.0,590.0,942.37,682.72
2016,11,8,12,45,884.0,76.0,0.4,20.5,576.0,924.64,670.89
2016,11,8,13,0,877.0,76.0,0.4,21.0,562.0,903.56,657.17
2016,11,8,13,15,869.0,75.0,0.4,21.0,541.0,877.13,641.37
2016,11,8,13,30,861.0,74.0,0.4,21.0,520.0,847.7,623.68
2016,11,8,13,45,848.5,72.5,0.4,21.0,492.0,811.06,601.18
2016,11,8,14,0,836.0,71.0,0.4,21.0,464.0,779.36,581.84
2016,11,8,14,15,818.0,69.0,0.4,21.0,430.5,732.92,552.24
2016,11,8,14,30,800.0,67.0,0.4,21.0,397.0,685.02,521.28
2016,11,8,14,45,775.0,64.0,0.4,21.0,358.0,629.91,484.57
2016,11,8,15,0,750.0,61.0,0.4,21.0,319.0,574.59,445.25
2016,11,8,15,15,712.5,57.0,0.45,20.0,276.0,510.75,399.83
2016,11,8,15,30,675.0,53.0,0.5,19.0,233.0,448.66,353.34
2016,11,8,15,45,616.5,48.0,0.6,18.5,188.5,377.17,296.81
2016,11,8,16,0,558.0,43.0,0.7,18.0,144.0,313.7,243.77
2016,11,8,16,15,461.0,35.0,0.75,17.0,102.0,234.79,177.17
2016,11,8,16,30,364.0,27.0,0.8,16.0,60.0,166.76,114.0
2016,11,8,16,45,182.0,13.5,0.9,15.0,30.0,71.38,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,95.5,9.0,0.95,8.5,13.5,28.89,0.0
2016,11,9,7,0,191.0,18.0,0.9,9.0,27.0,80.79,0.0
2016,11,9,7,15,315.5,29.5,0.95,9.5,65.0,156.06,112.29
2016,11,9,7,30,440.0,41.0,1.0,10.0,103.0,236.58,185.62
2016,11,9,7,45,518.0,48.0,1.05,11.0,147.0,305.59,246.59
2016,11,9,8,0,596.0,55.0,1.1,12.0,191.0,382.2,311.81
2016,11,9,8,15,644.0,60.5,1.0,12.5,235.0,447.52,365.7
2016,11,9,8,30,692.0,66.0,0.9,13.0,279.0,516.19,419.65
2016,11,9,8,45,728.0,69.0,0.85,13.5,321.0,573.69,463.17
2016,11,9,9,0,764.0,72.0,0.8,14.0,363.0,635.66,507.95
2016,11,9,9,15,786.5,74.5,0.75,14.5,399.5,687.75,542.28
2016,11,9,9,30,809.0,77.0,0.7,15.0,436.0,739.03,575.05
2016,11,9,9,45,837.5,75.0,0.7,16.0,469.5,788.44,605.26
2016,11,9,10,0,866.0,73.0,0.7,17.0,503.0,828.77,628.55
2016,11,9,10,15,876.0,74.5,0.65,17.5,527.5,863.29,647.89
2016,11,9,10,30,886.0,76.0,0.6,18.0,552.0,895.02,665.12
2016,11,9,10,45,892.5,77.0,0.6,18.5,569.0,919.95,678.76
2016,11,9,11,0,899.0,78.0,0.6,19.0,586.0,941.58,690.34
2016,11,9,11,15,902.5,78.5,0.55,19.5,595.5,956.33,696.5
2016,11,9,11,30,906.0,79.0,0.5,20.0,605.0,967.47,700.53
2016,11,9,11,45,905.5,79.0,0.45,20.5,606.5,970.48,699.62
2016,11,9,12,0,905.0,79.0,0.4,21.0,608.0,969.76,696.67
2016,11,9,12,15,902.5,79.0,0.4,21.0,601.5,963.42,692.9
2016,11,9,12,30,900.0,79.0,0.4,21.0,595.0,953.41,687.08
2016,11,9,12,45,897.5,77.0,0.4,21.5,581.0,937.25,676.31
2016,11,9,13,0,895.0,75.0,0.4,22.0,567.0,917.57,663.54
2016,11,9,13,15,886.0,74.0,0.4,22.0,545.5,889.93,647.1
2016,11,9,13,30,877.0,73.0,0.4,22.0,524.0,859.29,628.79
2016,11,9,13,45,862.0,72.0,0.45,22.0,495.5,820.82,606.22
2016,11,9,14,0,847.0,71.0,0.5,22.0,467.0,787.39,586.72
2016,11,9,14,15,829.0,69.0,0.5,21.5,432.5,740.64,558.07
2016,11,9,14,30,811.0,67.0,0.5,21.0,398.0,692.4,527.88
2016,11,9,14,45,783.0,64.5,0.55,21.0,358.0,635.46,490.44
2016,11,9,15,0,755.0,62.0,0.6,21.0,318.0,578.52,450.26
2016,11,9,15,15,716.5,58.0,0.7,20.5,275.0,513.9,403.58
2016,11,9,15,30,678.0,54.0,0.8,20.0,232.0,451.09,355.79
2016,11,9,15,45,618.5,48.5,0.9,19.5,187.0,378.44,297.91
2016,11,9,16,0,559.0,43.0,1.0,19.0,142.0,314.09,243.82
2016,11,9,16,15,461.0,35.0,1.0,18.0,100.0,234.83,176.61
2016,11,9,16,30,363.0,27.0,1.0,17.0,58.0,166.35,111.94
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.0,60.51,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,101.0,8.5,0.85,10.0,12.5,29.57,0.0
2016,11,10,7,0,202.0,17.0,0.8,10.0,25.0,82.07,0.0
2016,11,10,7,15,329.0,27.5,0.85,11.0,62.5,158.35,111.66
2016,11,10,7,30,456.0,38.0,0.9,12.0,100.0,239.26,185.63
2016,11,10,7,45,530.5,45.0,0.95,13.0,143.5,307.24,245.49
2016,11,10,8,0,605.0,52.0,1.0,14.0,187.0,382.53,309.23
2016,11,10,8,15,652.5,56.5,1.0,14.5,230.5,446.61,362.29
2016,11,10,8,30,700.0,61.0,1.0,15.0,274.0,511.09,413.59
2016,11,10,8,45,732.0,64.5,1.0,15.5,315.0,570.1,458.6
2016,11,10,9,0,764.0,68.0,1.0,16.0,356.0,629.86,502.17
2016,11,10,9,15,708.0,86.0,1.0,16.5,373.5,646.41,511.55
2016,11,10,9,30,652.0,104.0,1.0,17.0,391.0,652.84,513.95
2016,11,10,9,45,753.5,88.5,1.0,17.5,442.0,735.62,570.77
2016,11,10,10,0,855.0,73.0,1.0,18.0,493.0,818.24,624.74
2016,11,10,10,15,700.5,121.5,0.95,18.5,477.0,780.08,594.63
