Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,10,30,546.0,170.0,0.9,19.0,461.0,708.91,542.75
2016,11,10,10,45,556.5,172.5,0.85,19.5,477.0,733.05,558.31
2016,11,10,11,0,567.0,175.0,0.8,20.0,493.0,755.25,571.17
2016,11,10,11,15,730.5,126.5,0.7,20.0,543.5,867.46,643.94
2016,11,10,11,30,894.0,78.0,0.6,20.0,594.0,953.48,695.53
2016,11,10,11,45,893.5,78.5,0.55,20.0,595.5,957.11,695.2
2016,11,10,12,0,893.0,79.0,0.5,20.0,597.0,957.05,694.01
2016,11,10,12,15,890.5,79.0,0.5,20.0,590.5,950.8,690.24
2016,11,10,12,30,888.0,79.0,0.5,20.0,584.0,940.93,684.43
2016,11,10,12,45,881.5,78.0,0.5,20.5,570.0,922.55,672.11
2016,11,10,13,0,875.0,77.0,0.5,21.0,556.0,900.81,657.9
2016,11,10,13,15,485.0,153.0,0.55,21.0,417.0,633.06,479.97
2016,11,10,13,30,95.0,229.0,0.6,21.0,278.0,325.92,251.83
2016,11,10,13,45,94.5,216.0,0.65,21.0,262.5,308.49,241.47
2016,11,10,14,0,94.0,203.0,0.7,21.0,247.0,291.04,228.83
2016,11,10,14,15,303.0,164.0,0.7,21.0,289.5,430.02,339.74
2016,11,10,14,30,512.0,125.0,0.7,21.0,332.0,539.13,422.69
2016,11,10,14,45,493.0,115.5,0.7,21.0,298.5,492.67,387.26
2016,11,10,15,0,474.0,106.0,0.7,21.0,265.0,446.46,352.72
2016,11,10,15,15,454.0,93.0,0.7,20.5,229.0,396.03,314.53
2016,11,10,15,30,434.0,80.0,0.7,20.0,193.0,346.48,275.53
2016,11,10,15,45,394.0,67.5,0.7,19.5,155.0,288.86,228.55
2016,11,10,16,0,354.0,55.0,0.7,19.0,117.0,234.93,182.89
2016,11,10,16,15,289.0,41.5,0.7,18.5,82.0,174.32,130.84
2016,11,10,16,30,224.0,28.0,0.7,18.0,47.0,121.39,79.89
2016,11,10,16,45,112.0,14.0,0.75,17.5,23.5,42.5,0.0
2016,11,10,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,9.5,12.0,10.91,0.0
2016,11,11,7,0,0.0,24.0,0.8,10.0,24.0,21.83,0.0
2016,11,11,7,15,235.0,30.0,0.75,10.5,61.5,128.69,89.54
2016,11,11,7,30,470.0,36.0,0.7,11.0,99.0,242.1,187.8
2016,11,11,7,45,548.0,42.5,0.7,12.0,143.0,311.55,248.71
2016,11,11,8,0,626.0,49.0,0.7,13.0,187.0,385.57,311.3
2016,11,11,8,15,673.5,54.0,0.7,13.5,231.5,451.46,365.64
2016,11,11,8,30,721.0,59.0,0.7,14.0,276.0,520.45,420.02
2016,11,11,8,45,641.0,80.5,0.75,15.0,293.5,532.53,428.0
2016,11,11,9,0,561.0,102.0,0.8,16.0,311.0,531.51,425.59
2016,11,11,9,15,583.5,108.5,0.8,16.5,345.0,580.32,461.27
2016,11,11,9,30,606.0,115.0,0.8,17.0,379.0,628.95,495.24
2016,11,11,9,45,613.0,122.0,0.85,17.5,405.5,665.16,519.5
2016,11,11,10,0,620.0,129.0,0.9,18.0,432.0,699.58,542.08
2016,11,11,10,15,613.5,139.0,0.95,18.0,451.0,723.67,558.26
2016,11,11,10,30,607.0,149.0,1.0,18.0,470.0,744.89,572.57
2016,11,11,10,45,359.5,203.0,1.1,18.5,395.0,570.95,444.26
2016,11,11,11,0,112.0,257.0,1.2,19.0,320.0,378.91,296.25
2016,11,11,11,15,211.5,254.5,1.2,19.0,375.0,487.27,381.26
2016,11,11,11,30,311.0,252.0,1.2,19.0,430.0,597.97,463.11
2016,11,11,11,45,169.0,239.0,1.25,19.5,336.0,430.0,335.56
2016,11,11,12,0,27.0,226.0,1.3,20.0,242.0,244.26,190.34
2016,11,11,12,15,97.5,245.5,1.3,19.5,301.0,351.97,277.07
2016,11,11,12,30,168.0,265.0,1.3,19.0,360.0,459.48,359.85
2016,11,11,12,45,186.0,257.0,1.3,19.0,360.0,464.48,363.62
2016,11,11,13,0,204.0,249.0,1.3,19.0,360.0,468.38,367.38
2016,11,11,13,15,276.0,228.5,1.25,18.5,372.0,520.12,408.46
2016,11,11,13,30,348.0,208.0,1.2,18.0,384.0,550.57,433.36
2016,11,11,13,45,291.5,203.5,1.2,18.0,346.0,488.37,386.31
2016,11,11,14,0,235.0,199.0,1.2,18.0,308.0,413.9,330.07
2016,11,11,14,15,241.0,182.5,1.15,17.5,287.0,405.22,324.87
2016,11,11,14,30,247.0,166.0,1.1,17.0,266.0,380.71,307.03
2016,11,11,14,45,233.0,152.0,1.05,16.5,238.5,344.44,279.28
2016,11,11,15,0,219.0,138.0,1.0,16.0,211.0,308.9,251.53
2016,11,11,15,15,207.5,119.5,0.95,15.5,181.5,270.1,220.55
2016,11,11,15,30,196.0,101.0,0.9,15.0,152.0,232.04,189.28
2016,11,11,15,45,173.5,83.0,0.85,15.0,121.5,190.08,153.5
2016,11,11,16,0,151.0,65.0,0.8,15.0,91.0,150.3,118.8
2016,11,11,16,15,113.5,47.0,0.75,14.5,63.0,107.07,81.04
2016,11,11,16,30,76.0,29.0,0.7,14.0,35.0,66.41,42.38
2016,11,11,16,45,38.0,14.5,0.7,13.5,17.5,23.29,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,12,6,45,101.5,7.5,0.8,9.5,11.0,6.82,0.0
2016,11,12,7,0,203.0,15.0,0.8,10.0,22.0,68.51,0.0
2016,11,12,7,15,339.0,25.0,0.8,10.5,59.0,157.41,107.02
2016,11,12,7,30,475.0,35.0,0.8,11.0,96.0,242.47,187.5
2016,11,12,7,45,552.0,41.5,0.85,11.5,140.0,311.57,249.24
2016,11,12,8,0,629.0,48.0,0.9,12.0,184.0,385.15,312.75
2016,11,12,8,15,676.5,52.0,0.85,12.5,228.0,449.93,366.63
2016,11,12,8,30,724.0,56.0,0.8,13.0,272.0,517.75,420.37
2016,11,12,8,45,757.0,59.0,0.75,13.5,313.0,577.62,465.65
2016,11,12,9,0,790.0,62.0,0.7,14.0,354.0,638.3,509.05
2016,11,12,9,15,812.0,64.5,0.65,14.5,390.5,690.71,543.48
2016,11,12,9,30,834.0,67.0,0.6,15.0,427.0,742.25,576.26
2016,11,12,9,45,855.0,67.0,0.55,15.5,459.0,781.29,599.46
2016,11,12,10,0,876.0,67.0,0.5,16.0,491.0,825.49,625.76
2016,11,12,10,15,886.0,68.0,0.45,16.5,515.5,859.56,644.61
2016,11,12,10,30,896.0,69.0,0.4,17.0,540.0,890.84,661.45
2016,11,12,10,45,903.0,70.0,0.35,18.0,557.0,916.39,673.13
2016,11,12,11,0,910.0,71.0,0.3,19.0,574.0,938.65,682.64
2016,11,12,11,15,913.5,71.5,0.3,19.0,583.5,953.56,691.18
2016,11,12,11,30,917.0,72.0,0.3,19.0,593.0,964.83,697.68
2016,11,12,11,45,917.5,72.0,0.3,19.5,595.0,968.92,698.57
2016,11,12,12,0,918.0,72.0,0.3,20.0,597.0,969.25,697.39
2016,11,12,12,15,915.5,72.0,0.4,20.0,591.0,962.98,695.86
2016,11,12,12,30,913.0,72.0,0.5,20.0,585.0,953.01,692.28
2016,11,12,12,45,668.5,140.0,0.6,20.0,511.0,813.85,604.77
2016,11,12,13,0,424.0,208.0,0.7,20.0,437.0,651.75,494.93
2016,11,12,13,15,374.0,209.0,0.75,20.0,405.5,583.11,448.83
2016,11,12,13,30,324.0,210.0,0.8,20.0,374.0,532.35,412.88
2016,11,12,13,45,590.0,138.5,0.9,20.0,416.0,682.42,527.79
2016,11,12,14,0,856.0,67.0,1.0,20.0,458.0,779.91,596.18
2016,11,12,14,15,837.5,65.0,1.0,19.5,424.0,740.01,569.63
2016,11,12,14,30,819.0,63.0,1.0,19.0,390.0,691.4,538.12
2016,11,12,14,45,792.5,60.5,1.05,18.5,350.5,635.52,501.07
2016,11,12,15,0,766.0,58.0,1.1,18.0,311.0,579.49,461.06
2016,11,12,15,15,727.5,54.0,1.1,17.5,268.0,514.73,411.85
2016,11,12,15,30,689.0,50.0,1.1,17.0,225.0,451.76,361.92
2016,11,12,15,45,627.5,45.0,1.15,16.5,180.5,378.52,301.93
2016,11,12,16,0,566.0,40.0,1.2,16.0,136.0,310.29,243.48
2016,11,12,16,15,462.0,32.0,1.2,15.0,94.0,232.05,175.69
2016,11,12,16,30,358.0,24.0,1.2,14.0,52.0,159.77,102.92
2016,11,12,16,45,179.0,12.0,1.3,13.5,26.0,58.55,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,101.0,7.0,0.9,9.0,10.5,0.0,0.0
2016,11,13,7,0,202.0,14.0,0.9,9.0,21.0,67.14,0.0
2016,11,13,7,15,342.0,24.0,0.8,9.5,57.5,156.09,103.7
2016,11,13,7,30,482.0,34.0,0.7,10.0,94.0,243.58,188.26
2016,11,13,7,45,560.5,40.0,0.65,10.5,138.0,309.61,247.63
2016,11,13,8,0,639.0,46.0,0.6,11.0,182.0,387.07,313.79
2016,11,13,8,15,686.5,50.5,0.5,11.5,226.5,452.75,367.69
2016,11,13,8,30,734.0,55.0,0.4,12.0,271.0,521.5,421.15
2016,11,13,8,45,763.5,58.5,0.35,12.5,311.5,580.09,464.82
2016,11,13,9,0,793.0,62.0,0.3,13.0,352.0,639.18,506.51
2016,11,13,9,15,815.0,64.5,0.3,13.5,389.0,691.67,541.21
2016,11,13,9,30,837.0,67.0,0.3,14.0,426.0,743.26,574.41
2016,11,13,9,45,851.5,69.0,0.35,14.5,456.5,786.98,602.26
2016,11,13,10,0,866.0,71.0,0.4,15.0,487.0,820.91,623.22
2016,11,13,10,15,877.0,72.5,0.45,15.0,511.5,856.19,646.22
2016,11,13,10,30,888.0,74.0,0.5,15.0,536.0,888.76,667.32
2016,11,13,10,45,896.0,74.5,0.55,15.5,554.0,914.41,682.64
2016,11,13,11,0,904.0,75.0,0.6,16.0,572.0,936.84,695.98
2016,11,13,11,15,908.0,75.5,0.65,16.5,582.0,952.16,704.81
2016,11,13,11,30,912.0,76.0,0.7,17.0,592.0,963.88,711.54
2016,11,13,11,45,914.5,75.5,0.75,17.5,594.0,969.24,714.38
2016,11,13,12,0,917.0,75.0,0.8,18.0,596.0,970.85,715.06
2016,11,13,12,15,915.0,74.5,0.8,18.0,590.0,964.47,711.11
2016,11,13,12,30,913.0,74.0,0.8,18.0,584.0,954.38,705.05
2016,11,13,12,45,910.5,72.5,0.85,18.0,570.5,938.9,696.69
2016,11,13,13,0,908.0,71.0,0.9,18.0,557.0,919.86,686.12
2016,11,13,13,15,899.5,70.0,0.85,18.0,536.0,892.7,668.41
2016,11,13,13,30,891.0,69.0,0.8,18.0,515.0,862.47,648.79
2016,11,13,13,45,879.0,67.5,0.8,18.0,487.0,825.81,625.69
2016,11,13,14,0,867.0,66.0,0.8,18.0,459.0,786.71,600.75
2016,11,13,14,15,848.5,64.0,0.75,18.0,424.5,739.78,569.33
2016,11,13,14,30,830.0,62.0,0.7,18.0,390.0,697.6,540.88
2016,11,13,14,45,804.5,59.0,0.7,18.0,350.5,641.43,502.48
2016,11,13,15,0,779.0,56.0,0.7,18.0,311.0,585.01,461.51
2016,11,13,15,15,740.0,52.5,0.7,17.0,268.0,520.09,413.6
2016,11,13,15,30,701.0,49.0,0.7,16.0,225.0,456.95,364.7
2016,11,13,15,45,640.0,44.0,0.7,15.5,180.0,383.45,304.72
2016,11,13,16,0,579.0,39.0,0.7,15.0,135.0,314.91,246.22
2016,11,13,16,15,474.5,31.0,0.75,14.5,93.0,232.26,174.96
2016,11,13,16,30,370.0,23.0,0.8,14.0,51.0,158.41,99.1
2016,11,13,16,45,185.0,11.5,0.9,13.5,25.5,59.73,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,105.0,6.5,0.85,9.0,9.5,0.0,0.0
2016,11,14,7,0,210.0,13.0,0.9,9.0,19.0,68.17,0.0
2016,11,14,7,15,353.5,22.5,0.8,9.5,56.0,153.47,98.28
2016,11,14,7,30,497.0,32.0,0.7,10.0,93.0,242.69,186.79
2016,11,14,7,45,575.0,38.0,0.6,10.5,137.0,313.14,249.81
2016,11,14,8,0,653.0,44.0,0.5,11.0,181.0,390.88,315.91
2016,11,14,8,15,701.0,48.5,0.45,11.5,225.5,457.36,370.69
2016,11,14,8,30,749.0,53.0,0.4,12.0,270.0,526.96,425.22
2016,11,14,8,45,780.5,56.0,0.4,12.5,311.5,586.8,470.43
2016,11,14,9,0,812.0,59.0,0.4,13.0,353.0,647.28,513.72
2016,11,14,9,15,833.5,61.0,0.35,13.5,389.5,699.43,547.48
2016,11,14,9,30,855.0,63.0,0.3,14.0,426.0,743.86,574.86
2016,11,14,9,45,871.5,64.5,0.25,14.5,457.5,788.6,601.82
2016,11,14,10,0,888.0,66.0,0.2,15.0,489.0,831.42,626.81
2016,11,14,10,15,898.0,67.5,0.15,15.5,513.5,866.42,646.2
2016,11,14,10,30,908.0,69.0,0.1,16.0,538.0,898.6,663.64
2016,11,14,10,45,915.5,69.5,0.1,16.5,555.5,924.2,677.48
2016,11,14,11,0,923.0,70.0,0.1,17.0,573.0,946.49,689.26
2016,11,14,11,15,926.5,70.0,0.1,17.0,583.0,960.94,697.48
2016,11,14,11,30,930.0,70.0,0.1,17.0,593.0,971.72,703.66
2016,11,14,11,45,931.5,70.0,0.15,17.5,595.0,976.88,706.05
2016,11,14,12,0,933.0,70.0,0.2,18.0,597.0,978.23,706.44
2016,11,14,12,15,931.0,69.5,0.25,18.0,591.0,971.82,703.61
2016,11,14,12,30,929.0,69.0,0.3,18.0,585.0,961.66,698.75
2016,11,14,12,45,921.0,70.0,0.4,18.5,570.5,944.21,689.29
2016,11,14,13,0,913.0,71.0,0.5,19.0,556.0,923.33,677.8
2016,11,14,13,15,904.5,69.5,0.5,19.0,535.0,895.5,660.99
2016,11,14,13,30,896.0,68.0,0.5,19.0,514.0,864.58,642.21
2016,11,14,13,45,884.0,66.5,0.55,19.0,486.0,827.88,620.44
2016,11,14,14,0,872.0,65.0,0.6,19.0,458.0,788.71,596.71
2016,11,14,14,15,853.5,63.0,0.6,18.5,423.5,741.71,567.42
2016,11,14,14,30,835.0,61.0,0.6,18.0,389.0,699.44,540.85
2016,11,14,14,45,809.0,58.5,0.65,17.5,349.5,643.46,504.32
2016,11,14,15,0,783.0,56.0,0.7,17.0,310.0,587.25,464.88
2016,11,14,15,15,744.0,52.5,0.7,16.0,266.5,522.23,416.69
2016,11,14,15,30,705.0,49.0,0.7,15.0,223.0,458.97,367.49
2016,11,14,15,45,643.5,43.5,0.75,14.5,178.5,384.54,306.79
2016,11,14,16,0,582.0,38.0,0.8,14.0,134.0,315.17,247.45
2016,11,14,16,15,475.0,30.5,0.8,13.0,92.0,231.99,175.44
2016,11,14,16,30,368.0,23.0,0.8,12.0,50.0,157.2,96.36
2016,11,14,16,45,184.0,11.5,0.85,11.5,25.0,59.52,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,45,124.5,6.0,0.75,7.5,9.0,0.0,0.0
2016,11,15,7,0,249.0,12.0,0.7,8.0,18.0,77.46,0.0
2016,11,15,7,15,392.5,20.0,0.6,8.5,55.0,162.86,100.07
2016,11,15,7,30,536.0,28.0,0.5,9.0,92.0,253.12,194.09
2016,11,15,7,45,611.0,33.5,0.45,9.5,136.0,323.21,257.41
2016,11,15,8,0,686.0,39.0,0.4,10.0,180.0,400.42,323.51
2016,11,15,8,15,729.5,42.5,0.45,10.5,223.5,464.58,377.47
2016,11,15,8,30,773.0,46.0,0.5,11.0,267.0,526.79,427.83
2016,11,15,8,45,800.5,48.5,0.55,11.5,307.0,583.66,472.02
2016,11,15,9,0,828.0,51.0,0.6,12.0,347.0,640.88,513.71
2016,11,15,9,15,847.0,53.0,0.6,12.5,383.0,691.22,547.52
2016,11,15,9,30,866.0,55.0,0.6,13.0,419.0,740.42,579.69
2016,11,15,9,45,863.0,62.0,0.6,13.5,447.0,777.17,602.43
2016,11,15,10,0,860.0,69.0,0.6,14.0,475.0,810.62,622.69
2016,11,15,10,15,869.5,70.0,0.6,14.0,499.0,843.76,643.67
2016,11,15,10,30,879.0,71.0,0.6,14.0,523.0,874.16,662.67
2016,11,15,10,45,884.0,72.5,0.65,14.5,539.0,898.21,677.16
2016,11,15,11,0,889.0,74.0,0.7,15.0,555.0,918.99,689.61
2016,11,15,11,15,892.0,74.5,0.75,15.0,564.5,933.23,699.16
2016,11,15,11,30,895.0,75.0,0.8,15.0,574.0,943.94,706.64
2016,11,15,11,45,895.0,74.5,0.9,15.0,575.5,946.93,710.27
2016,11,15,12,0,895.0,74.0,1.0,15.0,577.0,946.28,711.71
2016,11,15,12,15,460.5,144.5,1.05,15.0,403.5,626.72,491.23
2016,11,15,12,30,26.0,215.0,1.1,15.0,230.0,232.45,183.79
2016,11,15,12,45,13.0,179.5,1.2,15.0,187.0,181.97,144.98
2016,11,15,13,0,0.0,144.0,1.3,15.0,144.0,133.23,105.22
2016,11,15,13,15,13.0,168.0,1.35,15.0,174.5,170.3,136.29
2016,11,15,13,30,26.0,192.0,1.4,15.0,205.0,208.31,167.62
2016,11,15,13,45,15.0,171.5,1.5,15.0,179.0,176.95,142.02
2016,11,15,14,0,4.0,151.0,1.6,15.0,153.0,146.51,117.11
2016,11,15,14,15,169.5,150.0,1.65,14.5,216.0,297.21,245.42
2016,11,15,14,30,335.0,149.0,1.7,14.0,279.0,424.36,349.59
2016,11,15,14,45,323.5,135.0,1.8,13.5,250.0,386.2,319.36
2016,11,15,15,0,312.0,121.0,1.9,13.0,221.0,348.23,289.44
2016,11,15,15,15,299.0,105.0,1.9,12.5,190.0,307.22,255.89
2016,11,15,15,30,286.0,89.0,1.9,12.0,159.0,266.86,221.77
2016,11,15,15,45,257.5,73.0,1.95,12.0,126.5,229.2,188.24
2016,11,15,16,0,229.0,57.0,2.0,12.0,94.0,183.91,147.6
2016,11,15,16,15,178.5,41.0,1.95,11.5,64.0,133.22,101.98
2016,11,15,16,30,128.0,25.0,1.9,11.0,34.0,83.69,49.16
2016,11,15,16,45,64.0,12.5,1.85,10.5,17.0,28.46,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,93.5,6.0,1.55,5.5,8.5,0.0,0.0
2016,11,16,7,0,187.0,12.0,1.6,6.0,17.0,60.7,0.0
2016,11,16,7,15,347.5,22.0,1.65,6.5,53.5,152.04,89.35
2016,11,16,7,30,508.0,32.0,1.7,7.0,90.0,245.19,190.37
2016,11,16,7,45,593.0,37.5,1.8,7.5,135.0,318.78,258.77
2016,11,16,8,0,678.0,43.0,1.9,8.0,180.0,400.11,331.14
2016,11,16,8,15,726.0,47.0,1.95,8.5,225.0,467.08,389.61
2016,11,16,8,30,774.0,51.0,2.0,9.0,270.0,537.07,448.18
2016,11,16,8,45,805.5,54.0,2.15,9.5,311.5,597.89,497.76
2016,11,16,9,0,837.0,57.0,2.3,10.0,353.0,659.28,545.53
2016,11,16,9,15,858.0,59.0,2.35,10.0,390.0,705.75,579.73
2016,11,16,9,30,879.0,61.0,2.4,10.0,427.0,756.84,616.91
2016,11,16,9,45,891.5,63.0,2.45,10.5,458.0,799.8,646.28
2016,11,16,10,0,904.0,65.0,2.5,11.0,489.0,840.51,673.64
2016,11,16,10,15,914.0,66.0,2.5,11.0,513.5,875.28,697.25
2016,11,16,10,30,924.0,67.0,2.5,11.0,538.0,907.19,718.73
2016,11,16,10,45,928.0,68.5,2.55,11.0,555.0,931.26,735.07
2016,11,16,11,0,932.0,70.0,2.6,11.0,572.0,951.86,749.12
2016,11,16,11,15,935.0,70.5,2.65,11.0,581.5,966.66,759.23
2016,11,16,11,30,938.0,71.0,2.7,11.0,591.0,977.75,766.97
2016,11,16,11,45,935.5,72.0,2.75,11.0,592.5,980.55,769.1
2016,11,16,12,0,933.0,73.0,2.8,11.0,594.0,979.52,768.82
2016,11,16,12,15,931.0,73.0,2.8,11.0,587.5,973.88,765.06
2016,11,16,12,30,929.0,73.0,2.8,11.0,581.0,964.49,758.88
2016,11,16,12,45,922.0,72.5,2.85,11.0,567.0,946.17,747.02
2016,11,16,13,0,915.0,72.0,2.9,11.0,553.0,924.4,732.84
2016,11,16,13,15,906.5,71.0,2.85,11.0,531.5,897.34,714.14
2016,11,16,13,30,898.0,70.0,2.8,11.0,510.0,867.2,693.26
2016,11,16,13,45,881.0,69.5,2.8,11.0,481.5,827.77,665.91
2016,11,16,14,0,864.0,69.0,2.8,11.0,453.0,793.4,642.13
2016,11,16,14,15,844.5,67.0,2.75,10.5,418.5,745.58,608.78
2016,11,16,14,30,825.0,65.0,2.7,10.0,384.0,696.32,573.8
2016,11,16,14,45,793.5,63.0,2.7,10.0,344.0,637.72,530.04
2016,11,16,15,0,762.0,61.0,2.7,10.0,304.0,579.3,483.51
2016,11,16,15,15,720.5,57.0,2.6,9.5,260.5,513.21,429.54
2016,11,16,15,30,679.0,53.0,2.5,9.0,217.0,449.09,375.2
2016,11,16,15,45,610.5,47.5,2.45,9.0,172.5,372.47,308.17
2016,11,16,16,0,542.0,42.0,2.4,9.0,128.0,305.85,247.46
2016,11,16,16,15,427.0,33.0,2.25,8.5,87.0,220.51,170.53
2016,11,16,16,30,312.0,24.0,2.1,8.0,46.0,142.93,83.53
2016,11,16,16,45,156.0,12.0,2.0,7.5,23.0,52.64,0.0
2016,11,16,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,78.0,5.5,0.75,3.0,7.0,0.0,0.0
2016,11,17,7,0,156.0,11.0,0.7,3.0,14.0,51.37,0.0
2016,11,17,7,15,310.0,21.5,0.65,3.5,49.0,138.19,75.72
2016,11,17,7,30,464.0,32.0,0.6,4.0,84.0,232.37,180.64
2016,11,17,7,45,554.5,38.0,0.6,4.5,128.0,301.58,244.86
2016,11,17,8,0,645.0,44.0,0.6,5.0,172.0,384.01,317.04
2016,11,17,8,15,695.5,48.5,0.6,5.5,216.5,451.21,374.51
2016,11,17,8,30,746.0,53.0,0.6,6.0,261.0,521.74,432.12
2016,11,17,8,45,784.5,55.0,0.65,7.0,303.0,584.47,480.96
2016,11,17,9,0,823.0,57.0,0.7,8.0,345.0,648.4,528.22
2016,11,17,9,15,845.0,59.0,0.75,8.5,382.0,694.99,560.5
2016,11,17,9,30,867.0,61.0,0.8,9.0,419.0,746.29,595.67
2016,11,17,9,45,886.0,61.5,0.85,9.5,451.0,792.01,626.07
2016,11,17,10,0,905.0,62.0,0.9,10.0,483.0,835.94,654.79
2016,11,17,10,15,916.0,63.0,0.9,10.5,508.0,871.58,676.55
2016,11,17,10,30,927.0,64.0,0.9,11.0,533.0,904.41,696.23
2016,11,17,10,45,934.5,64.5,0.9,11.5,551.0,930.4,711.15
2016,11,17,11,0,942.0,65.0,0.9,12.0,569.0,953.04,723.87
2016,11,17,11,15,945.5,65.5,0.85,12.0,578.5,968.45,732.17
2016,11,17,11,30,949.0,66.0,0.8,12.0,588.0,980.14,738.19
2016,11,17,11,45,950.5,65.5,0.8,12.5,590.5,984.84,739.55
2016,11,17,12,0,952.0,65.0,0.8,13.0,593.0,985.68,738.67
2016,11,17,12,15,950.0,65.0,0.8,13.0,586.5,980.03,735.14
2016,11,17,12,30,948.0,65.0,0.8,13.0,580.0,970.56,729.39
2016,11,17,12,45,943.5,64.0,0.8,13.0,566.5,953.72,718.99
2016,11,17,13,0,939.0,63.0,0.8,13.0,553.0,933.27,706.41
2016,11,17,13,15,930.5,62.0,0.8,13.0,531.5,905.82,689.25
2016,11,17,13,30,922.0,61.0,0.8,13.0,510.0,875.19,670.01
2016,11,17,13,45,909.0,60.0,0.85,13.0,482.0,837.88,646.96
2016,11,17,14,0,896.0,59.0,0.9,13.0,454.0,798.07,621.87
2016,11,17,14,15,878.5,57.0,0.9,12.5,419.5,751.3,591.72
2016,11,17,14,30,861.0,55.0,0.9,12.0,385.0,702.91,559.77
2016,11,17,14,45,835.0,52.5,0.9,12.0,345.5,646.77,520.26
2016,11,17,15,0,809.0,50.0,0.9,12.0,306.0,590.42,478.4
2016,11,17,15,15,770.5,47.0,0.85,11.5,263.0,530.7,431.5
2016,11,17,15,30,732.0,44.0,0.8,11.0,220.0,467.49,380.0
2016,11,17,15,45,672.0,39.5,0.8,10.5,175.0,394.0,318.48
2016,11,17,16,0,612.0,35.0,0.8,10.0,130.0,325.3,258.23
2016,11,17,16,15,504.5,27.5,0.9,9.5,88.5,240.69,183.11
2016,11,17,16,30,397.0,20.0,1.0,9.0,47.0,163.24,90.58
2016,11,17,16,45,198.5,10.0,1.1,8.5,23.5,62.28,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,7,15,238.5,15.0,1.3,4.0,41.0,106.35,51.34
2016,11,18,7,30,477.0,30.0,1.3,5.0,82.0,230.07,178.05
2016,11,18,7,45,565.5,37.0,1.35,6.0,126.5,304.45,247.13
2016,11,18,8,0,654.0,44.0,1.4,7.0,171.0,387.34,320.16
2016,11,18,8,15,706.0,48.5,1.3,7.5,216.0,455.74,379.11
2016,11,18,8,30,758.0,53.0,1.2,8.0,261.0,527.58,437.99
2016,11,18,8,45,792.0,56.0,1.2,9.0,303.5,589.18,486.02
2016,11,18,9,0,826.0,59.0,1.2,10.0,346.0,651.59,532.2
2016,11,18,9,15,848.0,61.5,1.25,10.5,383.0,705.13,569.89
2016,11,18,9,30,870.0,64.0,1.3,11.0,420.0,751.05,601.22
2016,11,18,9,45,886.5,65.5,1.4,12.0,452.0,796.16,630.88
2016,11,18,10,0,903.0,67.0,1.5,13.0,484.0,839.32,658.61
2016,11,18,10,15,912.0,68.5,1.5,13.0,508.0,873.85,681.15
2016,11,18,10,30,921.0,70.0,1.5,13.0,532.0,905.48,701.62
2016,11,18,10,45,925.0,71.0,1.55,13.5,549.0,928.87,715.79
2016,11,18,11,0,929.0,72.0,1.6,14.0,566.0,948.82,727.74
2016,11,18,11,15,930.5,72.5,1.65,14.0,575.0,962.26,736.76
2016,11,18,11,30,932.0,73.0,1.7,14.0,584.0,971.99,743.51
2016,11,18,11,45,928.5,74.0,1.75,14.5,584.5,973.94,743.83
2016,11,18,12,0,925.0,75.0,1.8,15.0,585.0,972.09,741.85
2016,11,18,12,15,921.5,75.0,1.8,15.0,578.0,965.21,737.4
2016,11,18,12,30,918.0,75.0,1.8,15.0,571.0,954.64,730.68
2016,11,18,12,45,913.0,73.5,1.85,15.0,557.0,937.16,720.06
2016,11,18,13,0,908.0,72.0,1.9,15.0,543.0,916.2,707.17
2016,11,18,13,15,899.5,71.0,1.85,15.0,522.0,889.46,689.2
2016,11,18,13,30,891.0,70.0,1.8,15.0,501.0,859.67,669.17
2016,11,18,13,45,877.5,68.5,1.8,15.0,473.0,822.25,644.25
2016,11,18,14,0,864.0,67.0,1.8,15.0,445.0,782.47,617.47
2016,11,18,14,15,845.5,65.0,1.7,14.5,411.5,742.86,590.68
2016,11,18,14,30,827.0,63.0,1.6,14.0,378.0,694.51,557.04
2016,11,18,14,45,800.5,60.0,1.55,14.0,339.0,638.26,516.28
2016,11,18,15,0,774.0,57.0,1.5,14.0,300.0,581.81,472.77
2016,11,18,15,15,733.0,53.5,1.35,13.0,257.0,516.35,421.4
2016,11,18,15,30,692.0,50.0,1.2,12.0,214.0,452.78,369.46
2016,11,18,15,45,628.5,44.0,1.1,11.5,170.0,377.72,305.9
2016,11,18,16,0,565.0,38.0,1.0,11.0,126.0,307.88,244.37
2016,11,18,16,15,450.0,30.0,1.0,10.0,84.5,222.22,168.76
2016,11,18,16,30,335.0,22.0,1.0,9.0,43.0,147.87,78.2
2016,11,18,16,45,167.5,11.0,1.0,8.5,21.5,54.97,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.0,15.5,2.8,9.0,36.5,94.21,37.41
2016,11,19,7,30,402.0,31.0,2.8,9.0,73.0,206.77,157.64
2016,11,19,7,45,493.5,37.5,2.8,9.0,114.5,276.86,223.75
2016,11,19,8,0,585.0,44.0,2.8,9.0,156.0,352.75,292.42
2016,11,19,8,15,292.5,56.0,2.8,9.5,112.0,238.91,201.09
2016,11,19,8,30,0.0,68.0,2.8,10.0,68.0,61.71,47.92
2016,11,19,8,45,0.0,79.5,2.85,10.5,79.5,72.57,57.32
2016,11,19,9,0,0.0,91.0,2.9,11.0,91.0,83.49,66.49
2016,11,19,9,15,10.5,122.0,2.9,11.0,126.5,122.93,100.26
2016,11,19,9,30,21.0,153.0,2.9,11.0,162.0,164.07,134.99
2016,11,19,9,45,46.0,175.0,2.9,11.5,196.0,221.33,182.82
2016,11,19,10,0,71.0,197.0,2.9,12.0,230.0,268.87,221.79
2016,11,19,10,15,35.5,145.5,2.85,12.0,162.0,177.09,144.96
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,83.88,65.67
2016,11,19,10,45,0.0,126.0,2.8,12.0,126.0,115.29,92.06
2016,11,19,11,0,0.0,158.0,2.8,12.0,158.0,147.95,119.08
2016,11,19,11,15,0.0,131.5,2.75,12.0,131.5,120.46,96.09
2016,11,19,11,30,0.0,105.0,2.7,12.0,105.0,94.18,74.13
2016,11,19,11,45,0.0,116.0,2.7,12.5,116.0,104.89,82.94
2016,11,19,12,0,0.0,127.0,2.7,13.0,127.0,115.79,91.83
2016,11,19,12,15,0.0,128.0,2.65,13.0,128.0,116.83,92.7
2016,11,19,12,30,0.0,129.0,2.6,13.0,129.0,117.93,93.66
2016,11,19,12,45,0.0,137.0,2.6,13.0,137.0,126.19,100.59
2016,11,19,13,0,0.0,145.0,2.6,13.0,145.0,134.71,107.74
2016,11,19,13,15,60.5,181.0,2.55,12.5,210.0,240.69,197.75
2016,11,19,13,30,121.0,217.0,2.5,12.0,275.0,352.44,289.96
2016,11,19,13,45,105.0,203.0,2.5,12.0,251.0,304.65,251.12
2016,11,19,14,0,89.0,189.0,2.5,12.0,227.0,273.22,225.68
2016,11,19,14,15,60.5,168.5,2.4,12.0,193.5,225.02,185.71
2016,11,19,14,30,32.0,148.0,2.3,12.0,160.0,178.99,147.1
2016,11,19,14,45,28.0,133.5,2.25,12.0,143.0,159.62,131.1
2016,11,19,15,0,24.0,119.0,2.2,12.0,126.0,140.75,115.26
2016,11,19,15,15,18.0,102.5,2.1,11.5,107.5,110.72,89.88
2016,11,19,15,30,12.0,86.0,2.0,11.0,89.0,90.49,72.51
2016,11,19,15,45,6.0,68.5,1.95,11.0,70.0,69.67,54.27
2016,11,19,16,0,0.0,51.0,1.9,11.0,51.0,49.39,36.39
2016,11,19,16,15,0.0,34.0,1.9,10.5,34.0,32.37,21.15
2016,11,19,16,30,0.0,17.0,1.9,10.0,17.0,14.98,3.01
2016,11,19,16,45,0.0,8.5,1.9,10.0,8.5,7.73,0.0
2016,11,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,15.0,17.5,0.9,9.0,19.0,21.74,2.71
2016,11,20,7,30,30.0,35.0,0.9,9.0,38.0,49.28,34.52
2016,11,20,7,45,43.5,53.0,0.9,9.5,60.0,76.29,59.14
2016,11,20,8,0,57.0,71.0,0.9,10.0,82.0,104.25,84.01
2016,11,20,8,15,66.0,89.5,0.9,10.0,105.0,131.72,108.28
2016,11,20,8,30,75.0,108.0,0.9,10.0,128.0,160.01,132.8
2016,11,20,8,45,81.5,124.5,0.9,10.5,149.5,184.91,153.7
2016,11,20,9,0,88.0,141.0,0.9,11.0,171.0,210.43,174.64
2016,11,20,9,15,56.0,147.5,0.85,11.0,167.0,196.08,161.71
2016,11,20,9,30,24.0,154.0,0.8,11.0,163.0,167.76,137.16
2016,11,20,9,45,12.0,146.5,0.8,11.5,151.0,149.04,120.91
2016,11,20,10,0,0.0,139.0,0.8,12.0,139.0,130.37,104.61
2016,11,20,10,15,30.0,176.0,0.8,12.0,190.5,208.61,169.82
2016,11,20,10,30,60.0,213.0,0.8,12.0,242.0,279.87,227.29
2016,11,20,10,45,40.0,205.5,0.8,12.5,225.0,252.6,203.82
2016,11,20,11,0,20.0,198.0,0.8,13.0,208.0,209.57,168.31
2016,11,20,11,15,32.0,212.5,0.8,12.5,229.5,253.42,204.22
2016,11,20,11,30,44.0,227.0,0.8,12.0,251.0,282.3,227.55
2016,11,20,11,45,24.0,198.5,0.85,12.0,211.5,213.32,171.82
2016,11,20,12,0,4.0,170.0,0.9,12.0,172.0,163.87,131.29
2016,11,20,12,15,2.0,160.0,0.9,12.0,161.0,151.55,121.35
2016,11,20,12,30,0.0,150.0,0.9,12.0,150.0,139.44,111.42
2016,11,20,12,45,0.5,153.0,0.9,12.0,153.5,143.27,114.72
