Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,13,0,1.0,156.0,0.9,12.0,157.0,147.24,118.12
2016,11,20,13,15,24.5,177.5,0.9,11.5,189.5,191.62,155.86
2016,11,20,13,30,48.0,199.0,0.9,11.0,222.0,252.24,206.14
2016,11,20,13,45,24.0,124.0,0.9,11.0,135.5,143.1,116.27
2016,11,20,14,0,0.0,49.0,0.9,11.0,49.0,43.25,31.62
2016,11,20,14,15,0.0,50.0,0.85,11.0,50.0,44.13,32.56
2016,11,20,14,30,0.0,51.0,0.8,11.0,51.0,45.01,33.4
2016,11,20,14,45,0.0,45.5,0.8,11.0,45.5,40.13,29.25
2016,11,20,15,0,0.0,40.0,0.8,11.0,40.0,35.26,25.08
2016,11,20,15,15,0.0,34.0,0.75,10.5,34.0,29.95,20.52
2016,11,20,15,30,0.0,28.0,0.7,10.0,28.0,24.64,15.9
2016,11,20,15,45,0.0,22.0,0.65,10.0,22.0,19.35,11.18
2016,11,20,16,0,0.0,16.0,0.6,10.0,16.0,14.06,6.43
2016,11,20,16,15,0.0,10.5,0.7,9.5,10.5,9.22,2.02
2016,11,20,16,30,0.0,5.0,0.8,9.0,5.0,4.38,0.0
2016,11,20,16,45,0.0,2.5,0.9,8.5,2.5,2.27,0.0
2016,11,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,208.5,14.5,1.15,6.5,35.0,93.69,18.35
2016,11,21,7,30,417.0,29.0,1.2,7.0,70.0,209.18,157.49
2016,11,21,7,45,510.5,36.0,1.3,7.5,112.0,276.94,222.54
2016,11,21,8,0,604.0,43.0,1.4,8.0,154.0,358.82,295.31
2016,11,21,8,15,658.0,47.5,1.4,8.5,197.5,425.43,353.51
2016,11,21,8,30,712.0,52.0,1.4,9.0,241.0,495.76,412.35
2016,11,21,8,45,752.5,54.5,1.45,9.5,282.0,558.47,463.18
2016,11,21,9,0,793.0,57.0,1.5,10.0,323.0,622.66,513.26
2016,11,21,9,15,816.5,59.0,1.5,10.0,359.5,675.12,551.53
2016,11,21,9,30,840.0,61.0,1.5,10.0,396.0,720.2,583.54
2016,11,21,9,45,855.5,63.0,1.55,10.5,427.0,764.05,613.53
2016,11,21,10,0,871.0,65.0,1.6,11.0,458.0,806.02,641.68
2016,11,21,10,15,882.5,66.5,1.6,11.0,482.5,841.79,665.67
2016,11,21,10,30,894.0,68.0,1.6,11.0,507.0,874.92,687.68
2016,11,21,10,45,632.5,140.0,1.65,11.5,456.0,761.37,604.84
2016,11,21,11,0,371.0,212.0,1.7,12.0,405.0,595.72,478.42
2016,11,21,11,15,643.0,141.5,1.7,12.0,483.5,792.6,628.7
2016,11,21,11,30,915.0,71.0,1.7,12.0,562.0,949.63,736.42
2016,11,21,11,45,914.0,72.0,1.75,12.0,564.0,954.03,737.94
2016,11,21,12,0,913.0,73.0,1.8,12.0,566.0,954.73,739.01
2016,11,21,12,15,911.5,72.5,1.8,12.0,561.0,949.33,735.46
2016,11,21,12,30,910.0,72.0,1.8,12.0,556.0,940.27,729.63
2016,11,21,12,45,573.5,150.0,1.85,12.0,452.5,731.76,582.72
2016,11,21,13,0,237.0,228.0,1.9,12.0,349.0,474.03,384.16
2016,11,21,13,15,563.5,147.5,1.9,12.0,419.5,691.51,559.17
2016,11,21,13,30,890.0,67.0,1.9,12.0,490.0,852.9,675.53
2016,11,21,13,45,636.0,114.5,1.9,12.0,408.0,689.85,556.07
2016,11,21,14,0,382.0,162.0,1.9,12.0,326.0,501.38,411.22
2016,11,21,14,15,604.0,111.0,1.9,11.5,347.0,617.3,507.05
2016,11,21,14,30,826.0,60.0,1.9,11.0,368.0,689.18,563.03
2016,11,21,14,45,797.0,57.5,1.9,11.0,329.5,632.24,520.03
2016,11,21,15,0,768.0,55.0,1.9,11.0,291.0,575.31,475.45
2016,11,21,15,15,726.5,51.5,1.8,10.5,248.5,510.15,422.72
2016,11,21,15,30,685.0,48.0,1.7,10.0,206.0,446.95,369.55
2016,11,21,15,45,616.5,42.5,1.6,10.0,162.5,370.61,303.23
2016,11,21,16,0,548.0,37.0,1.5,10.0,119.0,299.92,239.66
2016,11,21,16,15,429.0,29.0,1.4,9.0,79.0,218.24,165.72
2016,11,21,16,30,310.0,21.0,1.3,8.0,39.0,138.14,60.45
2016,11,21,16,45,155.0,10.5,1.25,7.5,19.5,51.47,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,185.0,15.5,0.35,6.0,33.0,86.7,3.97
2016,11,22,7,30,370.0,31.0,0.3,6.0,66.0,193.03,143.81
2016,11,22,7,45,465.0,39.0,0.25,6.5,107.5,264.22,210.62
2016,11,22,8,0,560.0,47.0,0.2,7.0,149.0,345.13,280.57
2016,11,22,8,15,617.5,52.5,0.2,7.5,191.5,412.16,337.43
2016,11,22,8,30,675.0,58.0,0.2,8.0,234.0,483.55,395.36
2016,11,22,8,45,667.5,64.0,0.25,8.5,262.0,518.64,423.45
2016,11,22,9,0,660.0,70.0,0.3,9.0,290.0,551.26,448.75
2016,11,22,9,15,558.0,101.0,0.35,9.5,301.5,543.25,440.9
2016,11,22,9,30,456.0,132.0,0.4,10.0,313.0,519.82,421.3
2016,11,22,9,45,656.5,101.0,0.45,10.5,383.0,664.4,530.47
2016,11,22,10,0,857.0,70.0,0.5,11.0,453.0,807.2,628.36
2016,11,22,10,15,769.5,92.0,0.5,11.0,450.0,784.5,609.28
2016,11,22,10,30,682.0,114.0,0.5,11.0,447.0,759.67,591.41
2016,11,22,10,45,478.0,170.5,0.55,11.5,408.0,651.86,512.71
2016,11,22,11,0,274.0,227.0,0.6,12.0,369.0,526.22,416.62
2016,11,22,11,15,588.5,151.0,0.6,12.0,463.0,752.09,587.68
2016,11,22,11,30,903.0,75.0,0.6,12.0,557.0,942.43,713.53
2016,11,22,11,45,738.0,120.0,0.6,12.0,515.0,863.83,657.73
2016,11,22,12,0,573.0,165.0,0.6,12.0,473.0,755.48,584.59
2016,11,22,12,15,520.0,179.5,0.6,12.0,457.0,721.44,561.55
2016,11,22,12,30,467.0,194.0,0.6,12.0,441.0,685.34,535.33
2016,11,22,12,45,445.0,193.5,0.6,12.0,424.5,658.8,516.77
2016,11,22,13,0,423.0,193.0,0.6,12.0,408.0,630.92,496.99
2016,11,22,13,15,410.0,187.0,0.6,12.0,388.5,603.58,477.79
2016,11,22,13,30,397.0,181.0,0.6,12.0,369.0,559.06,446.13
2016,11,22,13,45,465.5,156.0,0.65,12.0,364.0,590.93,472.55
2016,11,22,14,0,534.0,131.0,0.7,12.0,359.0,600.51,481.82
2016,11,22,14,15,480.5,128.5,0.7,11.5,321.5,538.06,435.47
2016,11,22,14,30,427.0,126.0,0.7,11.0,284.0,477.78,390.33
2016,11,22,14,45,408.5,116.0,0.7,11.0,254.0,435.32,357.73
2016,11,22,15,0,390.0,106.0,0.7,11.0,224.0,393.27,324.36
2016,11,22,15,15,370.0,92.0,0.65,10.5,191.0,346.29,286.37
2016,11,22,15,30,350.0,78.0,0.6,10.0,158.0,300.37,247.94
2016,11,22,15,45,312.5,64.0,0.6,9.5,124.5,247.2,202.31
2016,11,22,16,0,275.0,50.0,0.6,9.0,91.0,197.54,158.2
2016,11,22,16,15,208.5,35.5,0.65,8.5,60.0,140.11,106.0
2016,11,22,16,30,142.0,21.0,0.7,8.0,29.0,81.97,31.52
2016,11,22,16,45,71.0,10.5,0.8,7.5,14.5,28.8,0.0
2016,11,22,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,7,15,171.0,16.0,0.95,5.5,31.5,82.0,0.0
2016,11,23,7,30,342.0,32.0,0.8,6.0,63.0,182.8,135.17
2016,11,23,7,45,432.5,41.5,0.7,6.5,103.5,252.15,201.91
2016,11,23,8,0,523.0,51.0,0.6,7.0,144.0,330.83,270.85
2016,11,23,8,15,585.0,57.0,0.65,7.5,187.0,399.14,329.86
2016,11,23,8,30,647.0,63.0,0.7,8.0,230.0,472.22,390.51
2016,11,23,8,45,683.5,68.0,0.8,8.5,270.0,532.44,439.28
2016,11,23,9,0,720.0,73.0,0.9,9.0,310.0,594.08,487.54
2016,11,23,9,15,748.0,76.0,0.9,9.0,346.5,648.18,528.04
2016,11,23,9,30,776.0,79.0,0.9,9.0,383.0,697.96,563.28
2016,11,23,9,45,800.5,80.0,0.95,9.5,415.5,746.29,596.38
2016,11,23,10,0,825.0,81.0,1.0,10.0,448.0,793.34,627.95
2016,11,23,10,15,704.5,110.5,1.0,10.0,435.5,756.03,599.62
2016,11,23,10,30,584.0,140.0,1.0,10.0,423.0,703.1,560.99
2016,11,23,10,45,729.0,112.0,1.0,10.5,478.5,812.51,638.18
2016,11,23,11,0,874.0,84.0,1.0,11.0,534.0,916.43,706.63
2016,11,23,11,15,878.5,85.0,1.05,11.0,544.0,933.03,716.7
2016,11,23,11,30,883.0,86.0,1.1,11.0,554.0,946.16,725.85
2016,11,23,11,45,885.5,85.5,1.15,11.5,557.0,951.96,728.95
2016,11,23,12,0,888.0,85.0,1.2,12.0,560.0,954.13,729.85
2016,11,23,12,15,536.0,163.5,1.2,11.5,449.5,716.65,565.65
2016,11,23,12,30,184.0,242.0,1.2,11.0,339.0,448.67,360.9
2016,11,23,12,45,523.0,164.0,1.3,11.0,430.0,694.65,557.75
2016,11,23,13,0,862.0,86.0,1.4,11.0,521.0,897.62,702.13
2016,11,23,13,15,852.5,85.0,1.45,11.0,500.5,870.99,682.4
2016,11,23,13,30,843.0,84.0,1.5,11.0,480.0,841.44,663.52
2016,11,23,13,45,828.5,82.0,1.55,11.0,452.5,803.82,638.69
2016,11,23,14,0,814.0,80.0,1.6,11.0,425.0,763.98,611.94
2016,11,23,14,15,792.0,77.0,1.65,10.5,391.5,715.28,579.23
2016,11,23,14,30,770.0,74.0,1.7,10.0,358.0,665.44,544.84
2016,11,23,14,45,742.0,70.0,1.75,10.0,320.0,609.53,503.43
2016,11,23,15,0,714.0,66.0,1.8,10.0,282.0,557.7,462.43
2016,11,23,15,15,668.0,61.0,1.75,9.5,240.0,490.59,408.11
2016,11,23,15,30,622.0,56.0,1.7,9.0,198.0,426.1,353.91
2016,11,23,15,45,551.5,49.0,1.65,8.5,155.0,350.32,288.52
2016,11,23,16,0,481.0,42.0,1.6,8.0,112.0,280.73,226.22
2016,11,23,16,15,355.5,32.0,1.5,7.5,73.5,193.86,147.52
2016,11,23,16,30,230.0,22.0,1.4,7.0,35.0,112.5,40.94
2016,11,23,16,45,115.0,11.0,1.35,6.5,17.5,41.29,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,16.5,1.0,2.5,30.5,78.51,0.0
2016,11,24,7,30,322.0,33.0,1.0,3.0,61.0,175.34,129.45
2016,11,24,7,45,431.0,42.0,1.05,3.5,103.5,251.15,203.41
2016,11,24,8,0,540.0,51.0,1.1,4.0,146.0,337.97,280.77
2016,11,24,8,15,603.0,57.5,1.1,4.5,189.5,408.18,342.48
2016,11,24,8,30,666.0,64.0,1.1,5.0,233.0,483.23,405.76
2016,11,24,8,45,714.5,67.0,1.1,5.5,276.0,549.4,459.56
2016,11,24,9,0,763.0,70.0,1.1,6.0,319.0,613.69,509.94
2016,11,24,9,15,790.5,73.0,1.05,6.5,356.5,669.31,550.22
2016,11,24,9,30,818.0,76.0,1.0,7.0,394.0,724.5,588.05
2016,11,24,9,45,842.0,77.0,1.0,7.5,427.0,773.8,621.12
2016,11,24,10,0,866.0,78.0,1.0,8.0,460.0,821.66,652.47
2016,11,24,10,15,878.5,80.0,0.95,8.5,485.5,859.32,675.22
2016,11,24,10,30,891.0,82.0,0.9,9.0,511.0,894.34,695.83
2016,11,24,10,45,900.0,82.5,0.85,10.0,529.5,921.51,709.48
2016,11,24,11,0,909.0,83.0,0.8,11.0,548.0,945.47,720.85
2016,11,24,11,15,913.5,83.5,0.65,11.0,558.5,961.93,727.58
2016,11,24,11,30,918.0,84.0,0.5,11.0,569.0,965.4,725.75
2016,11,24,11,45,918.5,84.5,0.35,11.5,571.0,970.76,724.16
2016,11,24,12,0,919.0,85.0,0.2,12.0,573.0,981.89,726.59
2016,11,24,12,15,916.5,84.5,0.2,12.0,567.5,975.73,722.57
2016,11,24,12,30,914.0,84.0,0.2,12.0,562.0,965.83,716.65
2016,11,24,12,45,908.5,83.0,0.25,12.5,548.5,948.91,706.12
2016,11,24,13,0,903.0,82.0,0.3,13.0,535.0,928.49,693.58
2016,11,24,13,15,893.5,81.0,0.35,13.0,514.0,901.2,677.88
2016,11,24,13,30,884.0,80.0,0.4,13.0,493.0,870.85,660.16
2016,11,24,13,45,869.5,78.0,0.5,13.0,465.5,832.28,637.66
2016,11,24,14,0,855.0,76.0,0.6,13.0,438.0,791.35,613.09
2016,11,24,14,15,834.5,73.5,0.65,12.5,403.5,743.16,582.96
2016,11,24,14,30,814.0,71.0,0.7,12.0,369.0,693.58,550.97
2016,11,24,14,45,782.5,67.5,0.75,12.0,329.5,634.24,509.63
2016,11,24,15,0,751.0,64.0,0.8,12.0,290.0,575.08,465.24
2016,11,24,15,15,705.5,59.5,0.9,11.0,247.0,507.06,414.0
2016,11,24,15,30,660.0,55.0,1.0,10.0,204.0,445.81,365.09
2016,11,24,15,45,587.0,48.5,1.1,9.5,160.0,367.52,299.38
2016,11,24,16,0,514.0,42.0,1.2,9.0,116.0,295.53,236.13
2016,11,24,16,15,385.5,32.0,1.25,8.5,76.0,205.69,155.29
2016,11,24,16,30,257.0,22.0,1.3,8.0,36.0,121.22,39.73
2016,11,24,16,45,128.5,11.0,1.4,7.5,18.0,45.07,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,25,7,15,100.0,15.5,1.1,2.5,24.0,45.03,0.0
2016,11,25,7,30,200.0,31.0,1.0,3.0,48.0,128.57,93.08
2016,11,25,7,45,267.5,45.0,0.9,3.5,82.0,184.46,149.25
2016,11,25,8,0,335.0,59.0,0.8,4.0,116.0,247.21,205.91
2016,11,25,8,15,378.0,71.0,0.85,4.5,152.0,301.39,254.28
2016,11,25,8,30,421.0,83.0,0.9,5.0,188.0,359.33,304.27
2016,11,25,8,45,447.0,94.0,0.95,6.0,223.0,408.74,345.02
2016,11,25,9,0,473.0,105.0,1.0,7.0,258.0,459.45,385.34
2016,11,25,9,15,503.0,109.0,1.0,7.5,288.5,505.46,421.3
2016,11,25,9,30,533.0,113.0,1.0,8.0,319.0,552.32,456.9
2016,11,25,9,45,426.0,145.0,1.0,8.5,318.0,526.44,433.18
2016,11,25,10,0,319.0,177.0,1.0,9.0,317.0,476.77,391.69
2016,11,25,10,15,213.5,195.5,1.0,9.5,291.5,403.98,331.94
2016,11,25,10,30,108.0,214.0,1.0,10.0,266.0,324.61,265.83
2016,11,25,10,45,264.0,204.5,1.0,10.5,337.0,484.62,394.79
2016,11,25,11,0,420.0,195.0,1.0,11.0,408.0,634.78,508.09
2016,11,25,11,15,398.5,204.0,1.0,11.0,409.5,614.41,490.85
2016,11,25,11,30,377.0,213.0,1.0,11.0,411.0,609.22,486.38
2016,11,25,11,45,323.5,224.0,1.0,11.0,394.5,575.08,459.59
2016,11,25,12,0,270.0,235.0,1.0,11.0,378.0,539.39,431.75
2016,11,25,12,15,243.5,236.0,1.0,11.0,364.0,497.48,400.24
2016,11,25,12,30,217.0,237.0,1.0,11.0,350.0,473.0,381.4
2016,11,25,12,45,314.0,214.5,1.0,11.0,374.0,547.88,441.14
2016,11,25,13,0,411.0,192.0,1.0,11.0,398.0,618.45,495.44
2016,11,25,13,15,320.0,198.0,1.0,11.0,354.5,522.05,421.32
2016,11,25,13,30,229.0,204.0,1.0,11.0,311.0,429.46,349.68
2016,11,25,13,45,204.5,193.5,1.0,11.0,285.0,391.18,320.48
2016,11,25,14,0,180.0,183.0,1.0,11.0,259.0,353.82,291.11
2016,11,25,14,15,144.0,169.0,0.95,10.5,226.5,304.42,251.74
2016,11,25,14,30,108.0,155.0,0.9,10.0,194.0,257.34,213.57
2016,11,25,14,45,101.0,139.5,0.85,10.0,173.0,230.74,191.92
2016,11,25,15,0,94.0,124.0,0.8,10.0,152.0,204.69,170.24
2016,11,25,15,15,354.5,89.5,0.75,9.5,172.5,334.86,280.09
2016,11,25,15,30,615.0,55.0,0.7,9.0,193.0,421.68,347.28
2016,11,25,15,45,548.5,48.0,0.7,8.5,151.0,348.35,283.78
2016,11,25,16,0,482.0,41.0,0.7,8.0,109.0,280.79,224.15
2016,11,25,16,15,357.5,31.0,0.75,7.5,71.0,194.3,146.38
2016,11,25,16,30,233.0,21.0,0.8,7.0,33.0,112.47,32.56
2016,11,25,16,45,116.5,10.5,0.85,6.5,16.5,41.45,0.0
2016,11,25,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,7.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,1.8,7.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,11.5,1.9,7.0,11.5,10.1,2.97
2016,11,26,8,0,0.0,17.0,2.0,7.0,17.0,14.94,7.37
2016,11,26,8,15,0.0,22.5,2.0,7.0,22.5,19.79,11.76
2016,11,26,8,30,0.0,28.0,2.0,7.0,28.0,24.64,16.11
2016,11,26,8,45,0.0,33.5,2.05,7.0,33.5,29.51,20.42
2016,11,26,9,0,0.0,39.0,2.1,7.0,39.0,34.37,24.69
2016,11,26,9,15,0.0,44.0,1.95,7.0,44.0,38.8,28.54
2016,11,26,9,30,0.0,49.0,1.8,7.0,49.0,43.24,32.36
2016,11,26,9,45,0.0,72.5,1.7,7.0,72.5,64.11,50.46
2016,11,26,10,0,0.0,96.0,1.6,7.0,96.0,86.6,69.76
2016,11,26,10,15,0.0,77.0,1.6,7.0,77.0,68.12,53.68
2016,11,26,10,30,0.0,58.0,1.6,7.0,58.0,51.25,39.03
2016,11,26,10,45,26.5,136.5,1.6,7.0,150.0,160.17,133.17
2016,11,26,11,0,53.0,215.0,1.6,7.0,242.0,277.91,231.09
2016,11,26,11,15,35.5,204.5,1.65,7.0,223.0,248.68,205.85
2016,11,26,11,30,18.0,194.0,1.7,7.0,204.0,204.07,168.42
2016,11,26,11,45,43.5,213.0,1.8,7.0,236.5,266.34,220.96
2016,11,26,12,0,69.0,232.0,1.9,7.0,269.0,313.9,260.46
2016,11,26,12,15,80.0,233.0,1.95,7.0,275.0,325.35,270.05
2016,11,26,12,30,91.0,234.0,2.0,7.0,281.0,336.68,279.76
2016,11,26,12,45,45.5,169.5,2.05,7.0,193.0,215.49,179.29
2016,11,26,13,0,0.0,105.0,2.1,7.0,105.0,94.67,76.1
2016,11,26,13,15,24.0,149.0,2.1,7.0,160.5,172.34,143.38
2016,11,26,13,30,48.0,193.0,2.1,7.0,216.0,246.7,206.28
2016,11,26,13,45,24.0,162.0,2.1,7.0,173.5,176.08,146.46
2016,11,26,14,0,0.0,131.0,2.1,7.0,131.0,123.42,101.27
2016,11,26,14,15,103.0,141.0,2.0,7.0,178.5,237.9,201.9
2016,11,26,14,30,206.0,151.0,1.9,7.0,226.0,323.07,274.72
2016,11,26,14,45,183.0,139.0,1.85,7.0,200.5,286.23,243.16
2016,11,26,15,0,160.0,127.0,1.8,7.0,175.0,251.14,213.21
2016,11,26,15,15,144.0,109.5,1.7,7.0,147.5,214.72,181.76
2016,11,26,15,30,128.0,92.0,1.6,7.0,120.0,179.66,150.86
2016,11,26,15,45,100.5,73.5,1.55,7.0,92.5,138.95,114.58
2016,11,26,16,0,73.0,55.0,1.5,7.0,65.0,100.83,80.26
2016,11,26,16,15,36.5,37.0,1.55,7.0,42.0,56.24,40.15
2016,11,26,16,30,0.0,19.0,1.6,7.0,19.0,17.73,0.07
2016,11,26,16,45,0.0,9.5,1.65,7.0,9.5,8.64,0.0
2016,11,26,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,91.0,16.5,2.4,6.0,24.0,42.86,0.0
2016,11,27,7,30,182.0,33.0,2.4,6.0,48.0,122.77,84.08
2016,11,27,7,45,313.0,43.0,2.4,6.5,87.5,200.51,160.38
2016,11,27,8,0,444.0,53.0,2.4,7.0,127.0,291.44,241.19
2016,11,27,8,15,513.5,60.5,2.4,7.0,168.5,361.2,303.84
2016,11,27,8,30,583.0,68.0,2.4,7.0,210.0,436.55,369.51
2016,11,27,8,45,652.5,68.0,2.45,7.5,253.5,508.46,430.04
2016,11,27,9,0,722.0,68.0,2.5,8.0,297.0,584.2,491.68
2016,11,27,9,15,751.0,71.5,2.5,8.0,333.5,635.46,532.19
2016,11,27,9,30,780.0,75.0,2.5,8.0,370.0,690.75,573.76
2016,11,27,9,45,813.0,73.5,2.5,8.5,403.5,742.65,610.77
2016,11,27,10,0,846.0,72.0,2.5,9.0,437.0,793.66,646.33
2016,11,27,10,15,544.0,139.5,2.45,9.0,379.5,644.12,531.07
2016,11,27,10,30,242.0,207.0,2.4,9.0,322.0,463.48,383.4
2016,11,27,10,45,357.0,193.5,2.35,9.5,369.5,552.57,456.3
2016,11,27,11,0,472.0,180.0,2.3,10.0,417.0,663.11,541.2
2016,11,27,11,15,686.0,129.0,2.25,10.0,481.0,812.01,652.37
2016,11,27,11,30,900.0,78.0,2.2,10.0,545.0,937.66,740.15
2016,11,27,11,45,661.0,140.5,2.15,10.5,484.5,812.25,647.21
2016,11,27,12,0,422.0,203.0,2.1,11.0,424.0,657.64,529.56
2016,11,27,12,15,660.5,140.0,2.05,11.0,482.0,809.59,646.2
2016,11,27,12,30,899.0,77.0,2.0,11.0,540.0,931.37,731.1
2016,11,27,12,45,890.5,77.0,2.0,11.0,527.0,913.7,717.78
2016,11,27,13,0,882.0,77.0,2.0,11.0,514.0,901.51,710.07
2016,11,27,13,15,675.5,119.0,1.95,10.5,445.5,761.37,610.86
2016,11,27,13,30,469.0,161.0,1.9,10.0,377.0,612.58,500.27
2016,11,27,13,45,387.5,164.5,1.85,10.0,336.0,536.46,441.64
2016,11,27,14,0,306.0,168.0,1.8,10.0,295.0,449.51,372.86
2016,11,27,14,15,390.0,141.0,1.75,10.0,290.0,484.49,402.94
2016,11,27,14,30,474.0,114.0,1.7,10.0,285.0,497.86,414.83
2016,11,27,14,45,593.5,88.0,1.65,10.0,279.0,534.15,444.23
2016,11,27,15,0,713.0,62.0,1.6,10.0,273.0,549.06,455.57
2016,11,27,15,15,665.5,57.5,1.5,9.5,231.5,485.84,403.36
2016,11,27,15,30,618.0,53.0,1.4,9.0,190.0,421.63,349.23
2016,11,27,15,45,541.5,47.0,1.3,8.5,147.5,344.53,282.78
2016,11,27,16,0,465.0,41.0,1.2,8.0,105.0,274.08,219.9
2016,11,27,16,15,232.5,36.0,1.15,7.5,68.0,152.16,114.4
2016,11,27,16,30,0.0,31.0,1.1,7.0,31.0,36.06,4.6
2016,11,27,16,45,0.0,15.5,1.1,6.5,15.5,14.1,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,43.5,14.5,2.25,8.0,18.0,26.43,0.0
2016,11,28,7,30,87.0,29.0,2.3,8.0,36.0,75.2,47.96
2016,11,28,7,45,138.5,46.0,2.4,8.0,65.0,123.81,97.28
2016,11,28,8,0,190.0,63.0,2.5,8.0,94.0,174.74,143.62
2016,11,28,8,15,223.0,79.5,2.55,8.0,125.5,220.52,185.11
2016,11,28,8,30,256.0,96.0,2.6,8.0,157.0,269.35,228.44
2016,11,28,8,45,283.0,110.0,2.7,8.0,189.0,313.93,267.36
2016,11,28,9,0,310.0,124.0,2.8,8.0,221.0,360.47,307.11
2016,11,28,9,15,340.5,131.0,2.8,8.0,249.5,402.15,342.15
2016,11,28,9,30,371.0,138.0,2.8,8.0,278.0,459.83,389.22
2016,11,28,9,45,195.0,149.5,2.85,8.5,224.0,321.33,271.9
2016,11,28,10,0,19.0,161.0,2.9,9.0,170.0,171.63,141.7
2016,11,28,10,15,9.5,125.0,2.9,9.0,129.5,123.87,101.17
2016,11,28,10,30,0.0,89.0,2.9,9.0,89.0,79.29,62.74
2016,11,28,10,45,0.0,97.0,2.9,9.5,97.0,86.94,69.09
2016,11,28,11,0,0.0,105.0,2.9,10.0,105.0,94.66,75.42
2016,11,28,11,15,39.0,167.5,2.9,10.0,187.5,207.57,171.61
2016,11,28,11,30,78.0,230.0,2.9,10.0,270.0,320.27,264.66
2016,11,28,11,45,41.5,199.5,2.9,10.0,221.0,248.33,204.39
2016,11,28,12,0,5.0,169.0,2.9,10.0,172.0,164.86,134.13
2016,11,28,12,15,2.5,116.0,2.85,10.0,117.5,107.63,86.28
2016,11,28,12,30,0.0,63.0,2.8,10.0,63.0,55.7,42.2
2016,11,28,12,45,122.5,140.5,2.8,10.0,201.0,266.48,223.95
2016,11,28,13,0,245.0,218.0,2.8,10.0,339.0,486.54,402.9
2016,11,28,13,15,260.5,206.5,2.75,10.0,330.5,481.23,398.28
2016,11,28,13,30,276.0,195.0,2.7,10.0,322.0,474.38,393.71
2016,11,28,13,45,138.0,161.0,2.7,10.0,224.5,296.03,247.5
2016,11,28,14,0,0.0,127.0,2.7,10.0,127.0,119.32,96.59
2016,11,28,14,15,0.0,101.0,2.65,10.0,101.0,92.69,74.37
2016,11,28,14,30,0.0,75.0,2.6,10.0,75.0,66.85,52.35
2016,11,28,14,45,0.0,67.0,2.55,10.0,67.0,59.4,46.02
2016,11,28,15,0,0.0,59.0,2.5,10.0,59.0,52.12,39.77
2016,11,28,15,15,0.0,49.5,2.35,9.5,49.5,43.69,32.51
2016,11,28,15,30,0.0,40.0,2.2,9.0,40.0,35.27,25.15
2016,11,28,15,45,0.0,31.0,2.1,8.5,31.0,27.31,18.09
2016,11,28,16,0,0.0,22.0,2.0,8.0,22.0,19.36,10.96
2016,11,28,16,15,0.0,14.0,1.9,7.5,14.0,12.3,4.43
2016,11,28,16,30,0.0,6.0,1.8,7.0,6.0,5.26,0.0
2016,11,28,16,45,0.0,3.0,1.7,6.5,3.0,2.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,227.5,10.5,1.4,2.5,27.0,78.44,0.0
2016,11,29,7,30,455.0,21.0,1.4,3.0,54.0,201.18,130.21
2016,11,29,7,45,555.5,27.0,1.4,3.5,96.0,279.07,222.26
2016,11,29,8,0,656.0,33.0,1.4,4.0,138.0,363.43,299.8
2016,11,29,8,15,712.5,37.0,1.4,4.5,181.5,428.42,358.82
2016,11,29,8,30,769.0,41.0,1.4,5.0,225.0,500.22,420.77
2016,11,29,8,45,804.5,43.5,1.45,5.5,266.0,560.77,471.47
2016,11,29,9,0,840.0,46.0,1.5,6.0,307.0,622.56,521.0
2016,11,29,9,15,863.5,48.0,1.45,6.5,344.0,675.98,559.47
2016,11,29,9,30,887.0,50.0,1.4,7.0,381.0,728.71,596.2
2016,11,29,9,45,902.5,51.5,1.4,7.5,412.5,773.5,626.55
2016,11,29,10,0,918.0,53.0,1.4,8.0,444.0,816.33,654.91
2016,11,29,10,15,928.5,54.0,1.35,8.5,468.5,852.05,677.03
2016,11,29,10,30,939.0,55.0,1.3,9.0,493.0,885.0,696.86
2016,11,29,10,45,945.0,56.0,1.3,9.5,511.0,910.98,712.37
2016,11,29,11,0,951.0,57.0,1.3,10.0,529.0,933.6,725.58
2016,11,29,11,15,954.0,57.0,1.3,10.0,539.0,948.65,734.99
2016,11,29,11,30,957.0,57.0,1.3,10.0,549.0,960.01,742.12
2016,11,29,11,45,956.5,58.0,1.3,10.5,551.5,965.73,744.27
2016,11,29,12,0,956.0,59.0,1.3,11.0,554.0,967.64,744.08
2016,11,29,12,15,953.5,58.5,1.3,11.0,549.0,961.86,740.27
2016,11,29,12,30,951.0,58.0,1.3,11.0,544.0,952.3,734.18
2016,11,29,12,45,938.5,61.0,1.3,11.0,530.5,934.71,722.82
2016,11,29,13,0,926.0,64.0,1.3,11.0,517.0,913.75,709.33
2016,11,29,13,15,917.5,63.0,1.3,11.0,497.0,887.79,692.48
2016,11,29,13,30,909.0,62.0,1.3,11.0,477.0,858.74,673.48
2016,11,29,13,45,893.0,61.5,1.35,11.0,450.0,821.29,649.13
2016,11,29,14,0,877.0,61.0,1.4,11.0,423.0,781.58,622.85
2016,11,29,14,15,858.5,59.0,1.35,10.5,390.0,736.0,591.81
2016,11,29,14,30,840.0,57.0,1.3,10.0,357.0,688.93,559.08
2016,11,29,14,45,811.5,54.5,1.3,10.0,319.0,638.85,522.79
2016,11,29,15,0,783.0,52.0,1.3,10.0,281.0,582.41,479.12
2016,11,29,15,15,741.5,48.5,1.25,9.0,239.5,517.3,427.71
2016,11,29,15,30,700.0,45.0,1.2,8.0,198.0,454.04,375.43
2016,11,29,15,45,632.0,39.5,1.15,7.5,155.0,377.69,309.66
2016,11,29,16,0,564.0,34.0,1.1,7.0,112.0,306.84,246.0
2016,11,29,16,15,440.5,26.0,1.1,6.5,73.0,218.29,163.78
2016,11,29,16,30,317.0,18.0,1.1,6.0,34.0,134.87,21.84
2016,11,29,16,45,158.5,9.0,1.15,5.5,17.0,52.24,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,14.5,12.0,0.25,5.0,13.0,15.28,0.0
2016,11,30,7,30,29.0,24.0,0.3,5.0,26.0,40.45,21.67
2016,11,30,7,45,54.0,41.0,0.35,5.5,48.5,74.5,57.0
2016,11,30,8,0,79.0,58.0,0.4,6.0,71.0,108.02,87.45
2016,11,30,8,15,92.0,76.0,0.4,6.0,95.0,139.08,115.44
2016,11,30,8,30,105.0,94.0,0.4,6.0,119.0,171.24,143.83
2016,11,30,8,45,111.5,111.0,0.4,6.5,141.5,199.14,167.64
2016,11,30,9,0,118.0,128.0,0.4,7.0,164.0,227.54,191.22
2016,11,30,9,15,123.5,143.0,0.5,7.5,185.0,253.03,212.1
2016,11,30,9,30,129.0,158.0,0.6,8.0,206.0,278.83,232.86
2016,11,30,9,45,486.5,112.0,0.7,8.5,314.5,530.15,438.98
2016,11,30,10,0,844.0,66.0,0.8,9.0,423.0,780.19,621.98
2016,11,30,10,15,857.0,67.5,0.8,9.0,448.0,809.2,637.83
2016,11,30,10,30,870.0,69.0,0.8,9.0,473.0,843.21,660.28
2016,11,30,10,45,678.0,121.0,0.85,9.0,443.0,770.97,608.91
2016,11,30,11,0,486.0,173.0,0.9,9.0,413.0,665.69,532.29
2016,11,30,11,15,690.5,123.0,0.9,9.0,472.0,806.36,636.15
2016,11,30,11,30,895.0,73.0,0.9,9.0,531.0,923.37,714.88
2016,11,30,11,45,575.0,151.5,0.95,9.5,446.5,735.89,581.54
2016,11,30,12,0,255.0,230.0,1.0,10.0,362.0,519.27,416.65
2016,11,30,12,15,184.0,231.0,1.05,10.0,325.5,436.92,354.51
2016,11,30,12,30,113.0,232.0,1.1,10.0,289.0,355.43,289.84
2016,11,30,12,45,71.0,212.5,1.15,10.0,248.0,292.08,239.05
2016,11,30,13,0,29.0,193.0,1.2,10.0,207.0,230.18,188.13
2016,11,30,13,15,14.5,156.5,1.3,10.0,163.5,161.4,131.65
2016,11,30,13,30,0.0,120.0,1.4,10.0,120.0,110.61,88.96
2016,11,30,13,45,0.0,117.5,1.5,10.0,117.5,108.58,87.51
2016,11,30,14,0,0.0,115.0,1.6,10.0,115.0,106.68,86.09
2016,11,30,14,15,0.0,60.0,1.6,9.5,60.0,53.0,40.4
2016,11,30,14,30,0.0,5.0,1.6,9.0,5.0,4.39,0.0
2016,11,30,14,45,0.0,4.5,1.65,9.0,4.5,3.95,0.0
2016,11,30,15,0,0.0,4.0,1.7,9.0,4.0,3.51,0.0
2016,11,30,15,15,0.0,3.0,1.65,8.5,3.0,2.63,0.0
2016,11,30,15,30,0.0,2.0,1.6,8.0,2.0,1.75,0.0
2016,11,30,15,45,202.0,23.5,1.6,8.0,51.0,144.98,120.41
2016,11,30,16,0,404.0,45.0,1.6,8.0,100.0,252.13,203.75
2016,11,30,16,15,281.0,33.0,1.55,7.5,64.5,168.12,126.06
2016,11,30,16,30,158.0,21.0,1.5,7.0,29.0,87.81,10.05
2016,11,30,16,45,79.0,10.5,1.5,7.0,14.5,31.6,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
