Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,7,15,186.5,11.0,1.45,2.5,23.5,65.86,0.0
2016,12,1,7,30,373.0,22.0,1.4,3.0,47.0,169.25,98.2
2016,12,1,7,45,488.0,29.0,1.4,4.0,87.5,251.13,198.45
2016,12,1,8,0,603.0,36.0,1.4,5.0,128.0,339.63,278.88
2016,12,1,8,15,665.0,40.5,1.4,5.5,171.5,409.03,341.3
2016,12,1,8,30,727.0,45.0,1.4,6.0,215.0,483.0,404.98
2016,12,1,8,45,769.5,48.0,1.45,6.5,256.5,547.34,458.7
2016,12,1,9,0,812.0,51.0,1.5,7.0,298.0,613.43,511.7
2016,12,1,9,15,837.5,53.5,1.55,7.0,335.5,662.38,549.17
2016,12,1,9,30,863.0,56.0,1.6,7.0,373.0,716.2,589.08
2016,12,1,9,45,878.5,58.0,1.7,7.5,404.5,760.82,620.67
2016,12,1,10,0,894.0,60.0,1.8,8.0,436.0,803.57,650.47
2016,12,1,10,15,906.0,61.5,1.8,8.0,461.5,840.6,675.9
2016,12,1,10,30,918.0,63.0,1.8,8.0,487.0,875.01,699.27
2016,12,1,10,45,926.0,64.0,1.85,8.5,505.5,902.41,716.83
2016,12,1,11,0,934.0,65.0,1.9,9.0,524.0,926.61,732.16
2016,12,1,11,15,938.0,65.5,1.9,9.0,535.0,943.16,742.9
2016,12,1,11,30,942.0,66.0,1.9,9.0,546.0,956.12,751.34
2016,12,1,11,45,942.5,66.5,1.95,9.5,548.5,962.19,754.45
2016,12,1,12,0,943.0,67.0,2.0,10.0,551.0,964.51,755.18
2016,12,1,12,15,941.5,66.5,1.95,10.0,546.5,959.9,751.45
2016,12,1,12,30,940.0,66.0,1.9,10.0,542.0,951.56,745.38
2016,12,1,12,45,935.0,65.5,1.9,10.0,529.5,936.37,735.37
2016,12,1,13,0,930.0,65.0,1.9,10.0,517.0,917.67,723.09
2016,12,1,13,15,921.5,64.0,1.85,10.0,497.0,891.87,705.3
2016,12,1,13,30,913.0,63.0,1.8,10.0,477.0,862.95,685.4
2016,12,1,13,45,899.0,62.0,1.75,10.0,450.0,826.6,660.14
2016,12,1,14,0,885.0,61.0,1.7,10.0,423.0,787.86,633.01
2016,12,1,14,15,865.5,59.0,1.7,10.0,390.0,741.48,600.44
2016,12,1,14,30,846.0,57.0,1.7,10.0,357.0,693.64,566.24
2016,12,1,14,45,817.0,54.5,1.7,10.0,318.5,643.17,529.24
2016,12,1,15,0,788.0,52.0,1.7,10.0,280.0,586.35,484.86
2016,12,1,15,15,745.0,48.0,1.55,9.0,238.5,519.65,431.28
2016,12,1,15,30,702.0,44.0,1.4,8.0,197.0,454.97,377.12
2016,12,1,15,45,635.0,39.0,1.3,7.5,154.0,379.67,311.75
2016,12,1,16,0,568.0,34.0,1.2,7.0,111.0,309.66,248.38
2016,12,1,16,15,443.5,25.5,1.2,6.0,72.0,219.98,164.99
2016,12,1,16,30,319.0,17.0,1.2,5.0,33.0,135.38,15.24
2016,12,1,16,45,159.5,8.5,1.25,4.5,16.5,52.44,0.0
2016,12,1,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,2,7,15,212.0,10.0,1.7,1.5,23.5,72.24,0.0
2016,12,2,7,30,424.0,20.0,1.7,2.0,47.0,184.5,99.71
2016,12,2,7,45,531.0,26.5,1.75,2.5,88.0,265.37,209.97
2016,12,2,8,0,638.0,33.0,1.8,3.0,129.0,351.41,290.59
2016,12,2,8,15,697.0,37.0,1.8,3.5,172.0,420.05,353.53
2016,12,2,8,30,756.0,41.0,1.8,4.0,215.0,488.9,414.24
2016,12,2,8,45,791.5,44.5,1.8,5.0,256.0,550.01,465.28
2016,12,2,9,0,827.0,48.0,1.8,6.0,297.0,612.41,514.95
2016,12,2,9,15,851.5,50.0,1.85,6.5,334.0,665.9,555.16
2016,12,2,9,30,876.0,52.0,1.9,7.0,371.0,718.86,593.63
2016,12,2,9,45,889.0,55.0,2.0,7.5,402.5,763.4,625.33
2016,12,2,10,0,902.0,58.0,2.1,8.0,434.0,805.87,655.04
2016,12,2,10,15,913.5,59.0,2.1,8.0,459.5,842.07,680.1
2016,12,2,10,30,925.0,60.0,2.1,8.0,485.0,875.63,703.07
2016,12,2,10,45,931.5,61.0,2.1,8.5,503.0,901.93,719.42
2016,12,2,11,0,938.0,62.0,2.1,9.0,521.0,924.96,733.45
2016,12,2,11,15,942.0,62.5,2.05,9.0,531.5,941.64,743.8
2016,12,2,11,30,946.0,63.0,2.0,9.0,542.0,954.73,751.77
2016,12,2,11,45,947.0,63.0,2.0,9.5,545.0,960.71,754.18
2016,12,2,12,0,948.0,63.0,2.0,10.0,548.0,962.93,754.22
2016,12,2,12,15,946.0,63.0,2.0,10.0,543.5,958.61,751.31
2016,12,2,12,30,944.0,63.0,2.0,10.0,539.0,950.56,746.05
2016,12,2,12,45,940.0,62.0,2.0,10.5,526.5,935.68,734.87
2016,12,2,13,0,936.0,61.0,2.0,11.0,514.0,917.23,721.42
2016,12,2,13,15,927.5,60.0,2.0,11.0,494.0,891.42,704.21
2016,12,2,13,30,919.0,59.0,2.0,11.0,474.0,862.48,684.82
2016,12,2,13,45,903.5,58.5,2.0,11.0,447.5,825.54,659.58
2016,12,2,14,0,888.0,58.0,2.0,11.0,421.0,786.25,632.45
2016,12,2,14,15,869.0,56.0,2.0,10.5,388.0,740.26,601.07
2016,12,2,14,30,850.0,54.0,2.0,10.0,355.0,692.75,567.89
2016,12,2,14,45,819.0,52.0,2.0,10.0,316.5,635.89,525.67
2016,12,2,15,0,788.0,50.0,2.0,10.0,278.0,584.27,485.09
2016,12,2,15,15,745.5,46.5,1.9,9.5,236.5,518.61,431.44
2016,12,2,15,30,703.0,43.0,1.8,9.0,195.0,454.89,377.34
2016,12,2,15,45,631.5,38.5,1.7,8.5,152.0,377.96,310.46
2016,12,2,16,0,560.0,34.0,1.6,8.0,109.0,306.67,245.97
2016,12,2,16,15,434.5,25.5,1.55,7.0,70.5,216.97,162.34
2016,12,2,16,30,309.0,17.0,1.5,6.0,32.0,132.32,12.09
2016,12,2,16,45,154.5,8.5,1.5,5.5,16.0,51.22,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,10.0,1.2,2.5,21.0,61.66,0.0
2016,12,3,7,30,355.0,20.0,1.2,3.0,42.0,158.64,76.74
2016,12,3,7,45,467.0,27.5,1.3,4.0,81.0,239.22,187.2
2016,12,3,8,0,579.0,35.0,1.4,5.0,120.0,325.17,266.4
2016,12,3,8,15,641.5,39.5,1.4,5.5,162.0,393.34,328.09
2016,12,3,8,30,704.0,44.0,1.4,6.0,204.0,466.2,391.21
2016,12,3,8,45,744.5,47.0,1.45,6.5,244.5,528.1,443.34
2016,12,3,9,0,785.0,50.0,1.5,7.0,285.0,591.65,494.75
2016,12,3,9,15,811.0,52.5,1.5,7.5,321.5,639.8,530.85
2016,12,3,9,30,837.0,55.0,1.5,8.0,358.0,692.95,569.01
2016,12,3,9,45,853.0,57.5,1.55,8.5,389.0,737.75,600.37
2016,12,3,10,0,869.0,60.0,1.6,9.0,420.0,780.8,629.95
2016,12,3,10,15,881.5,61.0,1.55,9.5,445.5,816.94,652.95
2016,12,3,10,30,894.0,62.0,1.5,10.0,471.0,850.6,673.83
2016,12,3,10,45,903.5,62.5,1.5,10.5,489.0,878.26,690.84
2016,12,3,11,0,913.0,63.0,1.5,11.0,507.0,902.87,705.7
2016,12,3,11,15,917.5,63.5,1.5,11.0,518.0,919.75,716.51
2016,12,3,11,30,922.0,64.0,1.5,11.0,529.0,933.15,725.12
2016,12,3,11,45,923.0,64.0,1.5,11.5,532.5,939.1,727.47
2016,12,3,12,0,924.0,64.0,1.5,12.0,536.0,941.38,727.56
2016,12,3,12,15,922.5,64.0,1.5,12.0,531.5,937.69,725.11
2016,12,3,12,30,921.0,64.0,1.5,12.0,527.0,930.35,720.42
2016,12,3,12,45,917.0,63.0,1.5,12.5,515.0,915.83,709.68
2016,12,3,13,0,913.0,62.0,1.5,13.0,503.0,897.83,696.78
2016,12,3,13,15,905.0,61.0,1.45,13.0,484.0,873.0,679.87
2016,12,3,13,30,897.0,60.0,1.4,13.0,465.0,845.09,660.91
2016,12,3,13,45,885.5,58.5,1.4,13.0,439.0,810.76,638.03
2016,12,3,14,0,874.0,57.0,1.4,13.0,413.0,773.93,613.2
2016,12,3,14,15,856.0,55.5,1.3,12.5,381.0,729.93,582.84
2016,12,3,14,30,838.0,54.0,1.2,12.0,349.0,684.39,550.88
2016,12,3,14,45,811.0,51.5,1.15,12.0,312.0,630.15,511.26
2016,12,3,15,0,784.0,49.0,1.1,12.0,275.0,580.91,473.25
2016,12,3,15,15,743.0,45.5,1.0,11.0,234.0,516.41,422.44
2016,12,3,15,30,702.0,42.0,0.9,10.0,193.0,453.74,370.95
2016,12,3,15,45,633.0,37.5,0.8,9.5,150.5,378.19,306.4
2016,12,3,16,0,564.0,33.0,0.7,9.0,108.0,308.09,243.96
2016,12,3,16,15,441.5,25.0,0.7,8.0,70.0,219.82,162.68
2016,12,3,16,30,319.0,17.0,0.7,7.0,32.0,136.01,10.41
2016,12,3,16,45,159.5,8.5,0.75,6.5,16.0,52.82,0.0
2016,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,7,15,148.0,10.5,0.7,4.5,19.0,53.13,0.0
2016,12,4,7,30,296.0,21.0,0.6,5.0,38.0,141.2,58.67
2016,12,4,7,45,413.0,29.5,0.55,5.5,76.0,223.23,172.15
2016,12,4,8,0,530.0,38.0,0.5,6.0,114.0,309.19,250.0
2016,12,4,8,15,597.0,43.5,0.45,6.5,156.0,373.74,307.04
2016,12,4,8,30,664.0,49.0,0.4,7.0,198.0,448.27,369.45
2016,12,4,8,45,709.0,52.5,0.4,7.5,238.5,511.91,421.03
2016,12,4,9,0,754.0,56.0,0.4,8.0,279.0,577.6,472.0
2016,12,4,9,15,781.5,58.5,0.45,8.5,315.5,631.6,512.12
2016,12,4,9,30,809.0,61.0,0.5,9.0,352.0,685.36,549.92
2016,12,4,9,45,798.5,70.5,0.6,9.5,378.5,718.24,572.53
2016,12,4,10,0,788.0,80.0,0.7,10.0,405.0,747.5,592.56
2016,12,4,10,15,650.5,114.0,0.75,10.5,393.0,703.13,559.0
2016,12,4,10,30,513.0,148.0,0.8,11.0,381.0,636.75,509.21
2016,12,4,10,45,574.5,137.0,0.85,11.5,407.5,694.9,552.28
2016,12,4,11,0,636.0,126.0,0.9,12.0,434.0,748.22,588.8
2016,12,4,11,15,587.5,144.0,0.9,12.0,433.5,733.91,577.41
2016,12,4,11,30,539.0,162.0,0.9,12.0,433.0,710.55,560.38
2016,12,4,11,45,696.5,124.0,0.95,12.0,476.0,820.85,639.36
2016,12,4,12,0,854.0,86.0,1.0,12.0,519.0,914.27,702.75
2016,12,4,12,15,712.0,119.0,1.0,12.0,478.0,828.45,642.62
2016,12,4,12,30,570.0,152.0,1.0,12.0,437.0,725.67,571.52
2016,12,4,12,45,501.0,165.5,1.05,12.0,412.0,673.79,535.28
2016,12,4,13,0,432.0,179.0,1.1,12.0,387.0,621.02,496.4
2016,12,4,13,15,472.5,162.5,1.1,11.5,382.0,628.28,504.77
2016,12,4,13,30,513.0,146.0,1.1,11.0,377.0,631.81,509.74
2016,12,4,13,45,373.0,159.0,1.15,11.0,321.5,502.65,410.58
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,398.39,327.81
2016,12,4,14,15,316.5,147.0,1.2,10.5,264.5,423.03,351.07
2016,12,4,14,30,400.0,122.0,1.2,10.0,263.0,455.68,378.84
2016,12,4,14,45,356.0,118.5,1.2,10.0,234.0,405.15,337.56
2016,12,4,15,0,312.0,115.0,1.2,10.0,205.0,346.18,289.42
2016,12,4,15,15,279.5,101.0,1.15,9.5,172.5,296.7,248.4
2016,12,4,15,30,247.0,87.0,1.1,9.0,140.0,249.82,208.32
2016,12,4,15,45,209.0,70.0,1.1,8.5,108.0,198.91,163.91
2016,12,4,16,0,171.0,53.0,1.1,8.0,76.0,151.57,121.55
2016,12,4,16,15,85.5,36.5,1.1,7.5,48.0,90.15,66.07
2016,12,4,16,30,0.0,20.0,1.1,7.0,20.0,19.5,0.0
2016,12,4,16,45,0.0,10.0,1.1,7.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,7,15,42.0,10.5,1.3,5.0,12.5,21.85,0.0
2016,12,5,7,30,84.0,21.0,1.3,5.0,25.0,59.77,17.78
2016,12,5,7,45,132.0,36.5,1.3,5.5,51.5,108.39,82.6
2016,12,5,8,0,180.0,52.0,1.3,6.0,78.0,154.84,126.2
2016,12,5,8,15,206.0,68.0,1.3,6.0,106.5,195.71,163.79
2016,12,5,8,30,232.0,84.0,1.3,6.0,135.0,238.89,202.55
2016,12,5,8,45,248.0,99.0,1.3,6.5,163.5,276.81,235.47
2016,12,5,9,0,264.0,114.0,1.3,7.0,192.0,315.75,268.23
2016,12,5,9,15,274.5,127.5,1.3,7.5,217.0,349.76,295.98
2016,12,5,9,30,285.0,141.0,1.3,8.0,242.0,383.98,323.18
2016,12,5,9,45,298.0,152.5,1.3,8.5,267.0,417.59,349.33
2016,12,5,10,0,311.0,164.0,1.3,9.0,292.0,451.26,374.97
2016,12,5,10,15,250.0,182.5,1.3,9.0,289.0,432.76,358.13
2016,12,5,10,30,189.0,201.0,1.3,9.0,286.0,394.39,326.01
2016,12,5,10,45,261.5,200.0,1.35,9.5,323.0,475.53,390.97
2016,12,5,11,0,334.0,199.0,1.4,10.0,360.0,542.82,443.12
2016,12,5,11,15,492.5,163.5,1.4,10.0,407.0,664.52,537.71
2016,12,5,11,30,651.0,128.0,1.4,10.0,454.0,779.3,621.23
2016,12,5,11,45,770.5,103.5,1.4,10.0,492.0,862.71,679.02
2016,12,5,12,0,890.0,79.0,1.4,10.0,530.0,937.71,730.07
2016,12,5,12,15,654.5,135.0,1.4,10.0,465.5,794.14,628.4
2016,12,5,12,30,419.0,191.0,1.4,10.0,401.0,634.63,510.48
2016,12,5,12,45,397.0,190.5,1.4,10.0,385.5,592.51,480.74
2016,12,5,13,0,375.0,190.0,1.4,10.0,370.0,566.99,461.63
2016,12,5,13,15,294.0,193.5,1.35,10.0,331.0,494.78,404.69
2016,12,5,13,30,213.0,197.0,1.3,10.0,292.0,409.04,336.69
2016,12,5,13,45,297.5,174.0,1.3,10.0,298.5,460.0,379.84
2016,12,5,14,0,382.0,151.0,1.3,10.0,305.0,504.85,416.47
2016,12,5,14,15,331.5,144.5,1.25,9.5,271.0,431.45,358.73
2016,12,5,14,30,281.0,138.0,1.2,9.0,237.0,375.92,314.57
2016,12,5,14,45,259.5,127.0,1.15,9.0,210.5,337.55,283.33
2016,12,5,15,0,238.0,116.0,1.1,9.0,184.0,300.43,252.36
2016,12,5,15,15,219.5,100.0,1.05,8.5,155.5,259.95,218.46
2016,12,5,15,30,201.0,84.0,1.0,8.0,127.0,220.8,184.73
2016,12,5,15,45,173.5,67.0,1.0,7.5,98.5,177.25,146.39
2016,12,5,16,0,146.0,50.0,1.0,7.0,70.0,136.16,109.3
2016,12,5,16,15,73.0,34.5,1.0,6.5,44.5,74.79,54.18
2016,12,5,16,30,0.0,19.0,1.0,6.0,19.0,18.15,0.0
2016,12,5,16,45,0.0,9.5,1.0,6.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,7,15,163.5,9.5,1.55,1.5,18.0,56.24,0.0
2016,12,6,7,30,327.0,19.0,1.6,2.0,36.0,143.98,37.34
2016,12,6,7,45,447.0,27.0,1.7,3.0,75.0,227.7,175.89
2016,12,6,8,0,567.0,35.0,1.8,4.0,114.0,316.11,259.3
2016,12,6,8,15,634.0,40.0,1.85,4.5,156.5,386.36,323.76
2016,12,6,8,30,701.0,45.0,1.9,5.0,199.0,461.72,390.13
2016,12,6,8,45,745.0,48.0,1.95,5.5,240.0,525.55,444.79
2016,12,6,9,0,789.0,51.0,2.0,6.0,281.0,591.31,498.89
2016,12,6,9,15,816.0,54.0,2.0,6.0,318.0,646.9,542.78
2016,12,6,9,30,843.0,57.0,2.0,6.0,355.0,702.19,584.27
2016,12,6,9,45,862.5,58.5,2.0,6.5,387.0,742.26,612.2
2016,12,6,10,0,882.0,60.0,2.0,7.0,419.0,787.14,643.27
2016,12,6,10,15,894.5,61.5,2.0,7.0,444.5,824.45,669.33
2016,12,6,10,30,907.0,63.0,2.0,7.0,470.0,859.26,693.37
2016,12,6,10,45,699.5,114.0,2.0,7.5,436.0,775.87,629.74
2016,12,6,11,0,492.0,165.0,2.0,8.0,402.0,658.24,539.25
2016,12,6,11,15,712.0,115.0,2.0,8.0,466.0,811.33,655.61
2016,12,6,11,30,932.0,65.0,2.0,8.0,530.0,940.83,746.72
2016,12,6,11,45,932.0,65.5,2.0,8.5,533.0,946.88,747.81
2016,12,6,12,0,932.0,66.0,2.0,9.0,536.0,949.23,747.96
2016,12,6,12,15,930.0,66.0,1.95,8.5,532.0,945.39,746.07
2016,12,6,12,30,928.0,66.0,1.9,8.0,528.0,937.89,741.84
2016,12,6,12,45,919.0,67.0,1.9,8.0,515.5,921.8,731.03
2016,12,6,13,0,910.0,68.0,1.9,8.0,503.0,902.36,718.04
2016,12,6,13,15,900.5,67.0,1.9,8.0,483.5,876.64,700.64
2016,12,6,13,30,891.0,66.0,1.9,8.0,464.0,847.91,681.12
2016,12,6,13,45,658.0,104.5,1.95,8.0,389.0,694.68,569.36
2016,12,6,14,0,425.0,143.0,2.0,8.0,314.0,529.65,441.44
2016,12,6,14,15,412.0,132.5,1.95,7.5,288.0,492.83,414.28
2016,12,6,14,30,399.0,122.0,1.9,7.0,262.0,455.54,385.17
2016,12,6,14,45,383.0,111.0,1.9,7.0,233.5,415.36,352.46
2016,12,6,15,0,367.0,100.0,1.9,7.0,205.0,375.4,319.14
2016,12,6,15,15,521.5,73.0,1.8,6.5,197.5,421.99,357.77
2016,12,6,15,30,676.0,46.0,1.7,6.0,190.0,446.1,374.71
2016,12,6,15,45,602.5,41.0,1.6,6.0,148.0,368.74,305.74
2016,12,6,16,0,529.0,36.0,1.5,6.0,106.0,297.09,240.19
2016,12,6,16,15,400.5,27.0,1.45,5.5,68.5,212.15,159.62
2016,12,6,16,30,272.0,18.0,1.4,5.0,31.0,125.14,8.17
2016,12,6,16,45,136.0,9.0,1.35,4.5,15.5,47.18,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.95,1.0,9.0,8.19,0.0
2016,12,7,7,30,0.0,18.0,0.9,1.0,18.0,16.71,0.0
2016,12,7,7,45,34.5,34.0,0.9,1.5,38.5,58.66,42.8
2016,12,7,8,0,69.0,50.0,0.9,2.0,59.0,93.88,75.86
2016,12,7,8,15,80.0,67.5,0.85,2.0,81.5,122.79,102.66
2016,12,7,8,30,91.0,85.0,0.8,2.0,104.0,152.54,129.73
2016,12,7,8,45,96.0,101.5,0.75,2.5,126.0,178.23,152.38
2016,12,7,9,0,101.0,118.0,0.7,3.0,148.0,204.32,174.72
2016,12,7,9,15,104.5,133.5,0.7,3.0,167.5,228.39,195.17
2016,12,7,9,30,108.0,149.0,0.7,3.0,187.0,252.68,215.4
2016,12,7,9,45,113.0,162.5,0.75,3.5,205.5,275.62,233.97
2016,12,7,10,0,118.0,176.0,0.8,4.0,224.0,298.79,252.45
2016,12,7,10,15,346.0,153.0,0.85,4.0,305.5,473.66,399.27
2016,12,7,10,30,574.0,130.0,0.9,4.0,387.0,670.9,553.11
2016,12,7,10,45,437.5,166.0,0.95,4.5,366.5,602.42,495.29
2016,12,7,11,0,301.0,202.0,1.0,5.0,346.0,517.01,426.46
2016,12,7,11,15,362.5,195.5,0.95,5.0,373.0,567.95,467.5
2016,12,7,11,30,424.0,189.0,0.9,5.0,400.0,636.69,519.27
2016,12,7,11,45,327.5,207.5,0.9,5.0,371.0,556.65,455.69
2016,12,7,12,0,231.0,226.0,0.9,5.0,342.0,474.73,390.92
2016,12,7,12,15,121.5,202.0,0.9,5.0,263.0,343.49,285.23
2016,12,7,12,30,12.0,178.0,0.9,5.0,184.0,182.47,150.58
2016,12,7,12,45,76.5,197.0,0.95,5.0,234.0,278.78,233.73
2016,12,7,13,0,141.0,216.0,1.0,5.0,284.0,376.58,314.44
2016,12,7,13,15,86.0,196.5,1.1,5.0,237.5,286.2,239.59
2016,12,7,13,30,31.0,177.0,1.2,5.0,191.0,214.55,179.3
2016,12,7,13,45,62.0,175.5,1.35,5.5,201.0,239.1,201.33
2016,12,7,14,0,93.0,174.0,1.5,6.0,211.0,262.33,221.59
2016,12,7,14,15,46.5,138.0,1.5,6.0,156.5,180.21,151.55
2016,12,7,14,30,0.0,102.0,1.5,6.0,102.0,95.23,77.7
2016,12,7,14,45,0.0,91.0,1.5,6.0,91.0,84.63,68.77
2016,12,7,15,0,0.0,80.0,1.5,6.0,80.0,74.12,59.67
2016,12,7,15,15,0.0,68.0,1.5,5.5,68.0,62.61,49.66
2016,12,7,15,30,0.0,56.0,1.5,5.0,56.0,51.14,39.53
2016,12,7,15,45,0.0,43.5,1.5,5.0,43.5,39.14,28.71
2016,12,7,16,0,0.0,31.0,1.5,5.0,31.0,27.34,18.0
2016,12,7,16,15,0.0,20.0,1.55,5.0,20.0,17.61,8.77
2016,12,7,16,30,0.0,9.0,1.6,5.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.65,5.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,7,15,108.5,9.5,2.55,9.0,14.5,39.85,0.0
2016,12,8,7,30,217.0,19.0,2.5,9.0,29.0,107.31,1.2
2016,12,8,7,45,341.0,28.0,2.5,9.5,64.0,190.08,141.49
2016,12,8,8,0,465.0,37.0,2.5,10.0,99.0,274.86,220.95
2016,12,8,8,15,536.5,43.0,2.45,10.0,139.0,342.52,282.61
2016,12,8,8,30,608.0,49.0,2.4,10.0,179.0,416.35,347.54
2016,12,8,8,45,309.0,76.5,2.4,10.0,143.0,295.64,249.41
2016,12,8,9,0,10.0,104.0,2.4,10.0,107.0,108.05,87.82
2016,12,8,9,15,14.0,117.5,2.35,10.0,122.0,124.32,102.09
2016,12,8,9,30,18.0,131.0,2.3,10.0,137.0,141.05,116.28
2016,12,8,9,45,9.5,133.5,2.25,10.5,137.0,136.03,111.33
2016,12,8,10,0,1.0,136.0,2.2,11.0,137.0,130.85,106.26
2016,12,8,10,15,0.5,92.5,2.15,11.0,93.0,83.7,66.23
2016,12,8,10,30,0.0,49.0,2.1,11.0,49.0,43.26,31.64
2016,12,8,10,45,0.0,84.5,2.05,11.5,84.5,74.99,58.6
2016,12,8,11,0,0.0,120.0,2.0,12.0,120.0,110.21,88.04
2016,12,8,11,15,7.0,150.0,1.95,12.0,153.5,147.68,119.43
2016,12,8,11,30,14.0,180.0,1.9,12.0,187.0,186.62,151.67
2016,12,8,11,45,14.0,181.5,1.85,12.0,188.5,188.11,152.7
2016,12,8,12,0,14.0,183.0,1.8,12.0,190.0,189.73,153.98
2016,12,8,12,15,7.0,147.0,1.75,12.0,150.5,144.14,116.15
2016,12,8,12,30,0.0,111.0,1.7,12.0,111.0,100.73,79.81
2016,12,8,12,45,2.0,135.0,1.7,12.0,136.5,127.28,102.22
2016,12,8,13,0,4.0,159.0,1.7,12.0,162.0,155.16,125.49
2016,12,8,13,15,4.0,155.0,1.65,12.0,157.5,151.38,122.41
2016,12,8,13,30,4.0,151.0,1.6,12.0,153.0,147.75,119.55
2016,12,8,13,45,30.5,159.0,1.55,12.0,171.5,192.48,157.79
2016,12,8,14,0,57.0,167.0,1.5,12.0,190.0,224.85,185.3
2016,12,8,14,15,28.5,143.5,1.45,11.5,155.0,173.63,142.52
2016,12,8,14,30,0.0,120.0,1.4,11.0,120.0,115.28,93.22
2016,12,8,14,45,0.0,107.0,1.35,11.0,107.0,102.5,82.63
2016,12,8,15,0,0.0,94.0,1.3,11.0,94.0,89.84,71.93
2016,12,8,15,15,0.0,79.5,1.25,11.0,79.5,75.57,59.68
2016,12,8,15,30,0.0,65.0,1.2,11.0,65.0,61.35,47.33
2016,12,8,15,45,230.5,51.0,1.15,11.0,82.0,195.4,160.67
2016,12,8,16,0,461.0,37.0,1.1,11.0,99.0,273.92,218.15
2016,12,8,16,15,336.0,28.0,1.05,10.5,63.5,188.77,139.42
2016,12,8,16,30,211.0,19.0,1.0,10.0,28.0,106.02,7.56
2016,12,8,16,45,105.5,9.5,0.95,10.0,14.0,39.17,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.0,0.7,9.0,4.0,3.64,0.0
2016,12,9,7,30,0.0,8.0,0.7,9.0,8.0,7.03,0.0
2016,12,9,7,45,0.0,18.5,0.7,9.5,18.5,16.29,7.36
2016,12,9,8,0,0.0,29.0,0.7,10.0,29.0,25.57,16.09
2016,12,9,8,15,0.0,40.5,0.75,10.0,40.5,35.99,25.43
2016,12,9,8,30,0.0,52.0,0.8,10.0,52.0,46.92,35.13
2016,12,9,8,45,0.0,63.5,0.85,10.5,63.5,57.87,44.64
2016,12,9,9,0,0.0,75.0,0.9,11.0,75.0,68.86,54.04
2016,12,9,9,15,0.0,85.0,0.9,11.0,85.0,78.31,62.09
2016,12,9,9,30,0.0,95.0,0.9,11.0,95.0,87.85,70.11
2016,12,9,9,45,0.0,90.0,0.9,11.5,90.0,81.76,64.67
2016,12,9,10,0,0.0,85.0,0.9,12.0,85.0,76.19,59.72
2016,12,9,10,15,11.5,127.5,0.9,12.0,133.0,129.13,104.59
2016,12,9,10,30,23.0,170.0,0.9,12.0,181.0,185.36,151.1
2016,12,9,10,45,23.5,176.5,0.9,12.5,188.0,192.52,156.24
2016,12,9,11,0,24.0,183.0,0.9,13.0,195.0,199.83,161.69
2016,12,9,11,15,77.0,204.0,0.85,13.0,242.0,288.39,234.33
2016,12,9,11,30,130.0,225.0,0.8,13.0,289.0,380.55,306.95
2016,12,9,11,45,90.0,218.5,0.8,13.5,263.0,318.95,256.67
2016,12,9,12,0,50.0,212.0,0.8,14.0,237.0,274.03,219.93
2016,12,9,12,15,36.0,200.5,0.75,14.0,218.5,246.68,198.0
2016,12,9,12,30,22.0,189.0,0.7,14.0,200.0,204.12,163.68
2016,12,9,12,45,11.0,142.0,0.65,14.0,147.5,142.78,113.9
2016,12,9,13,0,0.0,95.0,0.6,14.0,95.0,85.11,66.15
2016,12,9,13,15,0.0,91.5,0.6,13.5,91.5,81.82,63.76
2016,12,9,13,30,0.0,88.0,0.6,13.0,88.0,78.57,61.25
2016,12,9,13,45,61.5,131.5,0.6,13.0,156.0,184.52,151.6
2016,12,9,14,0,123.0,175.0,0.6,13.0,224.0,301.79,247.01
2016,12,9,14,15,121.0,161.0,0.55,12.5,206.5,280.08,229.38
2016,12,9,14,30,119.0,147.0,0.5,12.0,189.0,258.36,212.54
2016,12,9,14,45,116.0,131.5,0.5,12.0,168.5,233.98,192.97
2016,12,9,15,0,113.0,116.0,0.5,12.0,148.0,209.72,173.11
2016,12,9,15,15,368.0,80.5,0.45,11.5,162.5,336.93,278.95
2016,12,9,15,30,623.0,45.0,0.4,11.0,177.0,417.9,340.45
2016,12,9,15,45,554.5,39.5,0.4,11.0,138.0,345.2,277.61
2016,12,9,16,0,486.0,34.0,0.4,11.0,99.0,278.01,218.66
2016,12,9,16,15,366.0,25.5,0.4,11.0,64.0,198.42,145.5
2016,12,9,16,30,246.0,17.0,0.4,11.0,29.0,116.61,10.64
2016,12,9,16,45,123.0,8.5,0.45,11.0,14.5,43.5,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,10.5,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,1.8,11.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,4.5,1.8,11.0,4.5,3.94,0.0
2016,12,10,8,30,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2016,12,10,8,45,0.0,7.0,1.85,11.0,7.0,6.14,0.0
2016,12,10,9,0,0.0,8.0,1.9,11.0,8.0,7.02,0.48
2016,12,10,9,15,0.0,9.5,1.9,11.0,9.5,8.35,1.63
2016,12,10,9,30,0.0,11.0,1.9,11.0,11.0,9.67,2.77
2016,12,10,9,45,0.0,45.0,1.95,11.0,45.0,39.69,28.8
2016,12,10,10,0,0.0,79.0,2.0,11.0,79.0,70.27,54.98
2016,12,10,10,15,0.0,84.0,2.0,11.0,84.0,74.91,58.81
2016,12,10,10,30,0.0,89.0,2.0,11.0,89.0,79.59,62.69
2016,12,10,10,45,0.0,72.0,2.0,11.5,72.0,63.68,48.95
2016,12,10,11,0,0.0,55.0,2.0,12.0,55.0,48.58,35.98
2016,12,10,11,15,0.0,72.0,1.95,12.0,72.0,63.68,48.79
2016,12,10,11,30,0.0,89.0,1.9,12.0,89.0,79.12,61.79
2016,12,10,11,45,0.0,48.5,1.85,12.0,48.5,42.83,31.0
2016,12,10,12,0,0.0,8.0,1.8,12.0,8.0,7.05,0.39
2016,12,10,12,15,0.0,47.5,1.75,11.5,47.5,41.95,30.36
2016,12,10,12,30,0.0,87.0,1.7,11.0,87.0,77.19,60.42
2016,12,10,12,45,0.0,55.5,1.65,11.0,55.5,49.03,36.47
2016,12,10,13,0,0.0,24.0,1.6,11.0,24.0,21.15,12.6
2016,12,10,13,15,0.0,33.0,1.55,11.0,33.0,29.1,19.48
2016,12,10,13,30,0.0,42.0,1.5,11.0,42.0,37.06,26.36
2016,12,10,13,45,0.0,58.5,1.5,11.0,58.5,51.67,38.97
2016,12,10,14,0,0.0,75.0,1.5,11.0,75.0,66.34,51.59
2016,12,10,14,15,0.0,69.0,1.45,11.0,69.0,61.0,47.09
2016,12,10,14,30,0.0,63.0,1.4,11.0,63.0,55.66,42.59
2016,12,10,14,45,0.0,56.5,1.35,11.0,56.5,49.89,37.68
2016,12,10,15,0,0.0,50.0,1.3,11.0,50.0,44.13,32.73
2016,12,10,15,15,0.0,42.0,1.2,11.0,42.0,37.04,26.57
2016,12,10,15,30,0.0,34.0,1.1,11.0,34.0,29.96,20.35
2016,12,10,15,45,0.0,26.5,1.05,11.0,26.5,23.33,14.46
2016,12,10,16,0,0.0,19.0,1.0,11.0,19.0,16.71,8.54
2016,12,10,16,15,0.0,12.0,0.95,10.5,12.0,10.54,2.85
2016,12,10,16,30,0.0,5.0,0.9,10.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,0.9,10.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
