Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,11.0,1.0,3.5,11.0,10.01,0.0
2016,12,11,7,30,0.0,22.0,0.9,4.0,22.0,20.01,0.0
2016,12,11,7,45,160.0,31.5,0.85,4.5,52.0,120.7,87.87
2016,12,11,8,0,320.0,41.0,0.8,5.0,82.0,211.76,171.44
2016,12,11,8,15,368.0,52.0,0.85,5.0,115.5,265.78,221.28
2016,12,11,8,30,416.0,63.0,0.9,5.0,149.0,324.07,273.4
2016,12,11,8,45,444.5,73.0,1.0,5.5,182.0,370.0,313.59
2016,12,11,9,0,473.0,83.0,1.1,6.0,215.0,420.41,356.08
2016,12,11,9,15,485.0,93.0,1.05,6.0,244.5,460.92,389.05
2016,12,11,9,30,497.0,103.0,1.0,6.0,274.0,501.05,420.71
2016,12,11,9,45,345.5,136.5,1.0,6.5,260.5,431.1,361.69
2016,12,11,10,0,194.0,170.0,1.0,7.0,247.0,350.92,293.71
2016,12,11,10,15,141.5,181.0,1.0,7.5,239.0,326.34,272.19
2016,12,11,10,30,89.0,192.0,1.0,8.0,231.0,283.39,235.25
2016,12,11,10,45,240.0,187.5,1.0,8.5,299.0,440.23,364.13
2016,12,11,11,0,391.0,183.0,1.0,9.0,367.0,571.41,466.1
2016,12,11,11,15,256.0,203.0,1.0,9.0,324.5,481.39,392.33
2016,12,11,11,30,121.0,223.0,1.0,9.0,282.0,369.98,302.23
2016,12,11,11,45,126.5,225.0,1.05,9.0,287.5,378.01,309.66
2016,12,11,12,0,132.0,227.0,1.1,9.0,293.0,385.81,316.05
2016,12,11,12,15,164.5,225.0,1.05,9.0,306.5,412.72,338.0
2016,12,11,12,30,197.0,223.0,1.0,9.0,320.0,438.98,359.08
2016,12,11,12,45,113.0,205.0,1.0,9.5,260.5,338.95,277.64
2016,12,11,13,0,29.0,187.0,1.0,10.0,201.0,224.53,183.26
2016,12,11,13,15,49.0,188.5,1.05,10.0,211.0,244.44,201.05
2016,12,11,13,30,69.0,190.0,1.1,10.0,221.0,263.9,217.75
2016,12,11,13,45,57.0,176.5,1.15,10.0,201.5,236.84,195.57
2016,12,11,14,0,45.0,163.0,1.2,10.0,182.0,210.52,174.01
2016,12,11,14,15,43.0,151.0,1.2,9.5,167.5,194.6,161.42
2016,12,11,14,30,41.0,139.0,1.2,9.0,153.0,178.97,148.84
2016,12,11,14,45,37.5,124.5,1.2,9.0,136.5,159.32,132.38
2016,12,11,15,0,34.0,110.0,1.2,9.0,120.0,140.08,116.06
2016,12,11,15,15,28.5,94.5,1.1,8.5,102.0,118.73,97.78
2016,12,11,15,30,23.0,79.0,1.0,8.0,84.0,97.97,79.7
2016,12,11,15,45,14.5,62.5,0.95,7.5,65.5,69.21,54.43
2016,12,11,16,0,6.0,46.0,0.9,7.0,47.0,48.02,35.53
2016,12,11,16,15,3.0,30.0,0.9,6.5,30.5,30.15,18.98
2016,12,11,16,30,0.0,14.0,0.9,6.0,14.0,12.33,0.0
2016,12,11,16,45,0.0,7.0,0.95,6.0,7.0,6.37,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.0,9.0,8.19,0.0
2016,12,12,7,30,0.0,18.0,1.0,3.0,18.0,16.37,0.0
2016,12,12,7,45,111.0,30.0,1.0,3.5,44.0,90.16,63.99
2016,12,12,8,0,222.0,42.0,1.0,4.0,70.0,168.2,136.43
2016,12,12,8,15,250.5,57.0,0.95,4.5,100.0,211.67,176.73
2016,12,12,8,30,279.0,72.0,0.9,5.0,130.0,257.68,217.88
2016,12,12,8,45,295.0,86.5,0.9,5.5,158.5,297.92,252.95
2016,12,12,9,0,311.0,101.0,0.9,6.0,187.0,338.98,287.48
2016,12,12,9,15,319.5,114.5,0.85,6.0,213.5,361.39,306.27
2016,12,12,9,30,328.0,128.0,0.8,6.0,240.0,396.01,334.17
2016,12,12,9,45,413.0,126.5,0.8,6.5,281.0,484.17,404.45
2016,12,12,10,0,498.0,125.0,0.8,7.0,322.0,563.0,465.01
2016,12,12,10,15,533.0,126.5,0.75,7.5,349.5,608.27,497.28
2016,12,12,10,30,568.0,128.0,0.7,8.0,377.0,659.88,533.32
2016,12,12,10,45,528.0,144.5,0.65,8.5,384.0,652.27,524.39
2016,12,12,11,0,488.0,161.0,0.6,9.0,391.0,647.1,517.64
2016,12,12,11,15,406.5,183.0,0.5,9.0,377.5,607.71,485.21
2016,12,12,11,30,325.0,205.0,0.4,9.0,364.0,548.7,438.9
2016,12,12,11,45,418.0,187.0,0.35,9.0,393.5,630.44,501.05
2016,12,12,12,0,511.0,169.0,0.3,9.0,423.0,695.24,547.89
2016,12,12,12,15,368.0,194.5,0.3,9.0,376.5,576.95,458.5
2016,12,12,12,30,225.0,220.0,0.3,9.0,330.0,460.53,369.72
2016,12,12,12,45,229.5,214.5,0.3,9.5,324.5,455.83,367.27
2016,12,12,13,0,234.0,209.0,0.3,10.0,319.0,450.35,362.93
2016,12,12,13,15,303.0,190.5,0.3,9.5,327.5,499.71,402.99
2016,12,12,13,30,372.0,172.0,0.3,9.0,336.0,528.6,426.97
2016,12,12,13,45,330.5,167.5,0.35,9.0,307.5,480.2,390.1
2016,12,12,14,0,289.0,163.0,0.4,9.0,279.0,432.99,354.35
2016,12,12,14,15,282.5,151.0,0.4,9.0,257.0,404.45,332.93
2016,12,12,14,30,276.0,139.0,0.4,9.0,235.0,375.57,310.63
2016,12,12,14,45,269.0,124.5,0.4,9.0,209.5,342.88,284.85
2016,12,12,15,0,262.0,110.0,0.4,9.0,184.0,310.11,258.36
2016,12,12,15,15,246.0,95.0,0.45,8.5,156.5,271.28,226.65
2016,12,12,15,30,230.0,80.0,0.5,8.0,129.0,233.43,194.65
2016,12,12,15,45,206.0,64.0,0.6,8.0,100.5,191.27,157.65
2016,12,12,16,0,182.0,48.0,0.7,8.0,72.0,151.11,121.29
2016,12,12,16,15,91.0,34.5,0.7,7.5,46.5,90.08,66.44
2016,12,12,16,30,0.0,21.0,0.7,7.0,21.0,20.74,0.0
2016,12,12,16,45,0.0,10.5,0.7,7.0,10.5,9.55,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,6.5,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,0.7,7.0,18.0,16.37,0.0
2016,12,13,7,45,148.5,29.0,0.75,7.5,47.0,111.04,77.39
2016,12,13,8,0,297.0,40.0,0.8,8.0,76.0,198.16,158.04
2016,12,13,8,15,348.0,51.5,0.85,8.0,110.0,252.02,207.32
2016,12,13,8,30,399.0,63.0,0.9,8.0,144.0,310.75,259.38
2016,12,13,8,45,432.0,73.0,0.95,8.5,178.0,361.25,302.78
2016,12,13,9,0,465.0,83.0,1.0,9.0,212.0,413.88,346.47
2016,12,13,9,15,488.5,91.5,0.95,9.0,243.0,459.94,383.63
2016,12,13,9,30,512.0,100.0,0.9,9.0,274.0,506.58,420.09
2016,12,13,9,45,401.5,129.5,0.9,9.5,274.0,478.56,395.06
2016,12,13,10,0,291.0,159.0,0.9,10.0,274.0,426.92,351.96
2016,12,13,10,15,441.5,140.5,0.85,10.0,327.0,550.4,450.1
2016,12,13,10,30,592.0,122.0,0.8,10.0,380.0,672.78,541.03
2016,12,13,10,45,436.0,161.5,0.8,10.5,356.0,593.08,476.71
2016,12,13,11,0,280.0,201.0,0.8,11.0,332.0,496.3,400.08
2016,12,13,11,15,149.5,192.5,0.75,11.0,263.0,355.42,289.08
2016,12,13,11,30,19.0,184.0,0.7,11.0,194.0,196.11,158.43
2016,12,13,11,45,9.5,137.5,0.7,11.0,142.5,136.61,110.05
2016,12,13,12,0,0.0,91.0,0.7,11.0,91.0,81.03,63.43
2016,12,13,12,15,0.0,118.0,0.65,11.0,118.0,107.82,86.05
2016,12,13,12,30,0.0,145.0,0.6,11.0,145.0,135.99,109.4
2016,12,13,12,45,0.0,141.5,0.55,11.0,141.5,132.52,106.45
2016,12,13,13,0,0.0,138.0,0.5,11.0,138.0,129.15,103.73
2016,12,13,13,15,12.5,154.5,0.5,11.0,160.5,158.43,128.6
2016,12,13,13,30,25.0,171.0,0.5,11.0,183.0,188.38,153.64
2016,12,13,13,45,100.5,172.0,0.5,11.0,213.5,281.73,231.67
2016,12,13,14,0,176.0,173.0,0.5,11.0,244.0,341.82,280.93
2016,12,13,14,15,171.5,160.5,0.45,11.0,225.0,318.51,261.93
2016,12,13,14,30,167.0,148.0,0.4,11.0,206.0,295.21,243.43
2016,12,13,14,45,162.0,132.5,0.4,11.0,183.5,267.63,221.41
2016,12,13,15,0,157.0,117.0,0.4,11.0,161.0,240.18,199.05
2016,12,13,15,15,145.5,100.5,0.4,10.5,136.5,207.65,172.16
2016,12,13,15,30,134.0,84.0,0.4,10.0,112.0,175.94,145.24
2016,12,13,15,45,116.5,66.5,0.45,10.0,87.5,140.62,114.34
2016,12,13,16,0,99.0,49.0,0.5,10.0,63.0,106.66,84.0
2016,12,13,16,15,49.5,33.5,0.5,9.5,40.5,64.13,45.78
2016,12,13,16,30,0.0,18.0,0.5,9.0,18.0,16.62,0.0
2016,12,13,16,45,0.0,9.0,0.55,9.0,9.0,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,4.09,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,8.19,0.0
2016,12,14,7,45,0.0,23.5,1.05,8.5,23.5,21.69,10.7
2016,12,14,8,0,0.0,38.0,1.1,9.0,38.0,36.52,25.2
2016,12,14,8,15,1.5,54.5,1.1,9.0,55.0,54.04,40.89
2016,12,14,8,30,3.0,71.0,1.1,9.0,72.0,71.47,56.37
2016,12,14,8,45,9.0,86.5,1.1,9.5,89.0,90.4,72.91
2016,12,14,9,0,15.0,102.0,1.1,10.0,106.0,109.94,89.72
2016,12,14,9,15,19.5,115.5,1.15,10.0,121.5,126.68,104.06
2016,12,14,9,30,24.0,129.0,1.2,10.0,137.0,143.91,118.67
2016,12,14,9,45,16.5,135.0,1.25,10.5,140.5,143.82,117.96
2016,12,14,10,0,9.0,141.0,1.3,11.0,144.0,143.51,117.06
2016,12,14,10,15,4.5,133.0,1.3,11.0,134.5,129.8,105.23
2016,12,14,10,30,0.0,125.0,1.3,11.0,125.0,116.64,93.88
2016,12,14,10,45,0.0,106.5,1.35,11.0,106.5,96.93,77.21
2016,12,14,11,0,0.0,88.0,1.4,11.0,88.0,78.35,61.45
2016,12,14,11,15,0.5,121.5,1.4,11.0,121.5,112.17,89.96
2016,12,14,11,30,1.0,155.0,1.4,11.0,155.0,147.76,119.53
2016,12,14,11,45,0.5,100.5,1.45,11.0,100.5,90.79,71.77
2016,12,14,12,0,0.0,46.0,1.5,11.0,46.0,40.62,29.24
2016,12,14,12,15,0.0,80.0,1.5,11.0,80.0,70.8,55.0
2016,12,14,12,30,0.0,114.0,1.5,11.0,114.0,103.85,82.89
2016,12,14,12,45,0.0,110.5,1.55,11.5,110.5,100.44,79.86
2016,12,14,13,0,0.0,107.0,1.6,12.0,107.0,97.09,76.97
2016,12,14,13,15,0.0,115.0,1.55,11.5,115.0,105.49,84.28
2016,12,14,13,30,0.0,123.0,1.5,11.0,123.0,114.27,91.92
2016,12,14,13,45,0.0,100.5,1.5,11.0,100.5,91.42,72.75
2016,12,14,14,0,0.0,78.0,1.5,11.0,78.0,69.25,54.03
2016,12,14,14,15,0.0,71.5,1.4,11.0,71.5,63.22,48.99
2016,12,14,14,30,0.0,65.0,1.3,11.0,65.0,57.44,44.12
2016,12,14,14,45,0.0,58.5,1.25,11.0,58.5,51.67,39.22
2016,12,14,15,0,0.0,52.0,1.2,11.0,52.0,45.9,34.27
2016,12,14,15,15,0.0,44.0,1.15,10.5,44.0,38.81,28.17
2016,12,14,15,30,0.0,36.0,1.1,10.0,36.0,31.73,21.99
2016,12,14,15,45,0.0,28.0,1.05,10.0,28.0,24.65,15.69
2016,12,14,16,0,0.0,20.0,1.0,10.0,20.0,17.59,9.36
2016,12,14,16,15,0.0,13.0,1.0,9.5,13.0,11.42,3.66
2016,12,14,16,30,0.0,6.0,1.0,9.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.05,9.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,9.0,2.0,1.82,0.0
2016,12,15,7,30,0.0,4.0,1.9,9.0,4.0,3.64,0.0
2016,12,15,7,45,0.0,11.5,1.9,9.5,11.5,10.1,1.81
2016,12,15,8,0,0.0,19.0,1.9,10.0,19.0,16.71,8.41
2016,12,15,8,15,0.0,28.5,1.95,10.0,28.5,25.1,15.93
2016,12,15,8,30,0.0,38.0,2.0,10.0,38.0,33.51,23.43
2016,12,15,8,45,0.0,47.0,2.05,10.0,47.0,41.48,30.49
2016,12,15,9,0,0.0,56.0,2.1,10.0,56.0,49.46,37.48
2016,12,15,9,15,0.0,64.0,2.1,10.0,64.0,56.8,43.83
2016,12,15,9,30,0.0,72.0,2.1,10.0,72.0,64.27,50.23
2016,12,15,9,45,0.0,85.0,2.1,10.5,85.0,76.89,60.87
2016,12,15,10,0,0.0,98.0,2.1,11.0,98.0,89.64,71.51
2016,12,15,10,15,0.0,88.0,2.1,11.0,88.0,78.99,62.3
2016,12,15,10,30,0.0,78.0,2.1,11.0,78.0,69.01,53.71
2016,12,15,10,45,0.0,83.5,2.1,11.0,83.5,74.11,57.98
2016,12,15,11,0,0.0,89.0,2.1,11.0,89.0,79.33,62.34
2016,12,15,11,15,0.0,74.5,2.15,11.0,74.5,65.9,50.87
2016,12,15,11,30,0.0,60.0,2.2,11.0,60.0,53.03,39.87
2016,12,15,11,45,0.0,61.0,2.3,11.5,61.0,53.92,40.54
2016,12,15,12,0,0.0,62.0,2.4,12.0,62.0,54.8,41.2
2016,12,15,12,15,0.0,91.0,2.45,12.0,91.0,81.05,63.43
2016,12,15,12,30,0.0,120.0,2.5,12.0,120.0,109.96,87.75
2016,12,15,12,45,0.0,90.0,2.55,12.0,90.0,80.16,62.68
2016,12,15,13,0,0.0,60.0,2.6,12.0,60.0,53.02,39.74
2016,12,15,13,15,0.0,55.0,2.6,12.0,55.0,48.58,36.02
2016,12,15,13,30,0.0,50.0,2.6,12.0,50.0,44.14,32.28
2016,12,15,13,45,0.0,40.0,2.65,12.0,40.0,35.28,24.74
2016,12,15,14,0,0.0,30.0,2.7,12.0,30.0,26.43,17.18
2016,12,15,14,15,0.0,28.0,2.65,11.5,28.0,24.66,15.73
2016,12,15,14,30,0.0,26.0,2.6,11.0,26.0,22.89,14.26
2016,12,15,14,45,0.0,23.0,2.6,11.0,23.0,20.24,11.98
2016,12,15,15,0,0.0,20.0,2.6,11.0,20.0,17.59,9.68
2016,12,15,15,15,0.0,17.0,2.6,11.0,17.0,14.94,7.37
2016,12,15,15,30,0.0,14.0,2.6,11.0,14.0,12.3,5.03
2016,12,15,15,45,0.0,11.0,2.6,11.0,11.0,9.65,2.67
2016,12,15,16,0,0.0,8.0,2.6,11.0,8.0,7.02,0.3
2016,12,15,16,15,0.0,5.0,2.6,11.0,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,52.0,8.0,2.4,5.0,9.5,0.0,0.0
2016,12,16,7,30,104.0,16.0,2.4,5.0,19.0,48.46,0.0
2016,12,16,7,45,256.0,27.5,2.4,5.0,53.0,147.54,99.28
2016,12,16,8,0,408.0,39.0,2.4,5.0,87.0,244.52,196.93
2016,12,16,8,15,494.0,46.5,2.45,5.0,128.0,317.7,264.96
2016,12,16,8,30,580.0,54.0,2.5,5.0,169.0,398.45,337.45
2016,12,16,8,45,639.0,58.5,2.6,5.5,210.0,466.99,397.5
2016,12,16,9,0,698.0,63.0,2.7,6.0,251.0,539.19,458.56
2016,12,16,9,15,731.5,66.5,2.7,6.0,288.5,591.7,502.49
2016,12,16,9,30,765.0,70.0,2.7,6.0,326.0,649.48,548.25
2016,12,16,9,45,800.5,69.5,2.7,6.5,360.0,704.05,588.63
2016,12,16,10,0,836.0,69.0,2.7,7.0,394.0,758.12,627.65
2016,12,16,10,15,674.0,106.5,2.7,7.0,379.5,702.93,583.94
2016,12,16,10,30,512.0,144.0,2.7,7.0,365.0,624.03,521.27
2016,12,16,10,45,522.5,146.5,2.75,7.0,381.0,648.04,540.55
2016,12,16,11,0,533.0,149.0,2.8,7.0,397.0,670.45,557.72
2016,12,16,11,15,272.5,161.5,2.8,7.0,288.5,442.96,372.74
2016,12,16,11,30,12.0,174.0,2.8,7.0,180.0,178.7,147.5
2016,12,16,11,45,12.0,175.5,2.85,7.0,181.5,180.14,149.25
2016,12,16,12,0,12.0,177.0,2.9,7.0,183.0,181.72,150.56
2016,12,16,12,15,455.5,126.5,2.9,7.0,348.5,591.07,498.27
2016,12,16,12,30,899.0,76.0,2.9,7.0,514.0,922.74,747.83
2016,12,16,12,45,897.0,74.5,2.9,7.0,504.0,911.09,736.47
2016,12,16,13,0,895.0,73.0,2.9,7.0,494.0,896.0,726.1
2016,12,16,13,15,451.5,114.5,2.9,7.0,327.0,552.15,463.87
2016,12,16,13,30,8.0,156.0,2.9,7.0,160.0,156.99,129.35
2016,12,16,13,45,151.0,159.5,2.9,7.0,220.5,307.51,261.8
2016,12,16,14,0,294.0,163.0,2.9,7.0,281.0,437.94,372.01
2016,12,16,14,15,553.5,113.5,2.9,6.5,314.0,581.25,493.1
2016,12,16,14,30,813.0,64.0,2.9,6.0,347.0,693.15,583.14
2016,12,16,14,45,781.5,61.5,2.9,6.0,310.5,636.97,538.75
2016,12,16,15,0,750.0,59.0,2.9,6.0,274.0,580.76,493.31
2016,12,16,15,15,706.0,55.0,2.85,5.5,234.0,515.56,439.03
2016,12,16,15,30,662.0,51.0,2.8,5.0,194.0,452.2,384.25
2016,12,16,15,45,592.5,45.0,2.8,5.0,152.5,380.79,320.16
2016,12,16,16,0,523.0,39.0,2.8,5.0,111.0,310.6,255.26
2016,12,16,16,15,261.5,37.0,2.75,4.5,73.0,172.69,133.66
2016,12,16,16,30,0.0,35.0,2.7,4.0,35.0,43.81,11.11
2016,12,16,16,45,0.0,17.5,2.7,4.0,17.5,15.92,0.0
2016,12,16,17,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,138.5,6.5,1.1,-0.5,10.5,0.0,0.0
2016,12,17,7,30,277.0,13.0,1.1,0.0,21.0,101.65,0.0
2016,12,17,7,45,422.5,22.0,1.1,0.0,58.5,200.2,134.22
2016,12,17,8,0,568.0,31.0,1.1,0.0,96.0,299.89,242.84
2016,12,17,8,15,643.0,36.5,1.1,0.5,139.5,373.5,311.97
2016,12,17,8,30,718.0,42.0,1.1,1.0,183.0,453.14,382.75
2016,12,17,8,45,763.0,46.0,1.1,2.0,225.0,519.16,438.95
2016,12,17,9,0,808.0,50.0,1.1,3.0,267.0,587.32,494.13
2016,12,17,9,15,837.5,52.5,1.15,3.0,305.5,644.91,540.76
2016,12,17,9,30,867.0,55.0,1.2,3.0,344.0,696.35,579.53
2016,12,17,9,45,887.0,57.0,1.25,3.5,377.5,745.06,614.37
2016,12,17,10,0,907.0,59.0,1.3,4.0,411.0,792.34,647.4
2016,12,17,10,15,920.0,60.5,1.3,4.5,437.5,831.52,673.25
2016,12,17,10,30,933.0,62.0,1.3,5.0,464.0,868.23,696.98
2016,12,17,10,45,941.0,63.0,1.35,5.5,484.0,897.26,715.73
2016,12,17,11,0,949.0,64.0,1.4,6.0,504.0,923.13,732.27
2016,12,17,11,15,953.5,64.5,1.4,6.0,516.5,941.9,744.4
2016,12,17,11,30,958.0,65.0,1.4,6.0,529.0,957.12,754.24
2016,12,17,11,45,958.5,65.5,1.45,6.0,533.5,965.04,760.02
2016,12,17,12,0,959.0,66.0,1.5,6.0,538.0,969.2,763.45
2016,12,17,12,15,958.0,66.0,1.5,6.0,535.0,967.55,762.28
2016,12,17,12,30,957.0,66.0,1.5,6.0,532.0,962.12,758.75
2016,12,17,12,45,950.0,66.0,1.5,6.0,521.0,947.57,749.06
2016,12,17,13,0,943.0,66.0,1.5,6.0,510.0,929.47,737.14
2016,12,17,13,15,935.0,65.0,1.45,6.0,492.0,905.77,720.63
2016,12,17,13,30,927.0,64.0,1.4,6.0,474.0,878.85,701.96
2016,12,17,13,45,914.0,63.0,1.4,6.0,448.5,844.77,678.84
2016,12,17,14,0,901.0,62.0,1.4,6.0,423.0,808.11,653.72
2016,12,17,14,15,882.5,60.0,1.3,6.0,391.5,763.59,621.29
2016,12,17,14,30,864.0,58.0,1.2,6.0,360.0,717.37,587.28
2016,12,17,14,45,837.0,55.5,1.2,6.0,322.5,668.95,552.09
2016,12,17,15,0,810.0,53.0,1.2,6.0,285.0,613.7,509.93
2016,12,17,15,15,769.0,49.0,1.2,5.0,244.0,547.97,458.37
2016,12,17,15,30,728.0,45.0,1.2,4.0,203.0,483.81,405.59
2016,12,17,15,45,661.5,40.0,1.2,3.5,160.0,407.37,339.59
2016,12,17,16,0,595.0,35.0,1.2,3.0,117.0,335.83,274.95
2016,12,17,16,15,474.0,27.0,1.25,2.5,77.5,244.68,190.07
2016,12,17,16,30,353.0,19.0,1.3,2.0,38.0,158.6,58.09
2016,12,17,16,45,176.5,9.5,1.4,2.0,19.0,62.22,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,7,15,134.5,6.5,1.3,-2.0,10.0,0.0,0.0
2016,12,18,7,30,269.0,13.0,1.3,-1.0,20.0,98.58,0.0
2016,12,18,7,45,416.5,21.0,1.35,-0.5,57.0,195.91,128.67
2016,12,18,8,0,564.0,29.0,1.4,0.0,94.0,295.3,239.17
2016,12,18,8,15,640.0,34.5,1.4,0.0,136.5,368.75,309.3
2016,12,18,8,30,716.0,40.0,1.4,0.0,179.0,448.54,381.57
2016,12,18,8,45,764.5,43.5,1.45,0.5,221.5,515.74,440.56
2016,12,18,9,0,813.0,47.0,1.5,1.0,264.0,580.57,495.42
2016,12,18,9,15,843.0,49.5,1.5,1.5,303.0,637.9,541.27
2016,12,18,9,30,873.0,52.0,1.5,2.0,342.0,695.36,583.9
2016,12,18,9,45,893.0,54.0,1.5,3.0,375.5,744.36,617.72
2016,12,18,10,0,913.0,56.0,1.5,4.0,409.0,791.92,649.54
2016,12,18,10,15,927.0,57.5,1.45,4.5,436.5,832.17,675.76
2016,12,18,10,30,941.0,59.0,1.4,5.0,464.0,870.0,699.72
2016,12,18,10,45,950.5,60.0,1.4,5.5,484.5,900.6,718.87
2016,12,18,11,0,960.0,61.0,1.4,6.0,505.0,928.08,735.74
2016,12,18,11,15,965.5,61.5,1.4,6.0,518.5,948.02,748.64
2016,12,18,11,30,971.0,62.0,1.4,6.0,532.0,964.39,759.23
2016,12,18,11,45,973.5,62.0,1.4,6.5,537.0,973.68,763.73
2016,12,18,12,0,976.0,62.0,1.4,7.0,542.0,979.17,765.86
2016,12,18,12,15,975.0,62.0,1.4,7.0,539.5,977.62,764.75
2016,12,18,12,30,974.0,62.0,1.4,7.0,537.0,972.24,761.28
2016,12,18,12,45,969.5,61.5,1.4,7.0,526.5,959.24,752.77
2016,12,18,13,0,965.0,61.0,1.4,7.0,516.0,942.56,741.94
2016,12,18,13,15,957.0,60.0,1.4,7.0,497.5,918.61,726.16
2016,12,18,13,30,949.0,59.0,1.4,7.0,479.0,891.35,708.14
2016,12,18,13,45,936.5,58.0,1.4,7.0,453.5,857.26,685.2
2016,12,18,14,0,924.0,57.0,1.4,7.0,428.0,820.47,660.19
2016,12,18,14,15,906.0,55.5,1.35,6.5,396.0,776.36,630.02
2016,12,18,14,30,888.0,54.0,1.3,6.0,364.0,730.45,598.01
2016,12,18,14,45,860.5,51.5,1.3,6.0,326.5,675.11,557.61
2016,12,18,15,0,833.0,49.0,1.3,6.0,289.0,619.39,515.6
2016,12,18,15,15,793.0,46.0,1.25,5.0,248.0,560.01,468.39
2016,12,18,15,30,753.0,43.0,1.2,4.0,207.0,496.67,415.95
2016,12,18,15,45,688.0,38.5,1.2,3.5,163.5,420.45,350.22
2016,12,18,16,0,623.0,34.0,1.2,3.0,120.0,348.95,285.62
2016,12,18,16,15,505.5,26.5,1.2,2.5,80.0,258.19,200.97
2016,12,18,16,30,388.0,19.0,1.2,2.0,40.0,172.21,69.52
2016,12,18,16,45,194.0,9.5,1.3,1.5,20.0,67.87,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.0,1.35,-1.5,9.0,0.0,0.0
2016,12,19,7,30,0.0,18.0,1.3,-1.0,18.0,16.37,0.0
2016,12,19,7,45,266.0,24.0,1.3,-0.5,54.0,145.17,92.8
2016,12,19,8,0,532.0,30.0,1.3,0.0,90.0,281.35,227.66
2016,12,19,8,15,609.5,36.0,1.3,0.5,132.0,354.52,296.69
2016,12,19,8,30,687.0,42.0,1.3,1.0,174.0,434.2,368.02
2016,12,19,8,45,734.0,45.5,1.3,1.5,215.5,499.31,424.84
2016,12,19,9,0,781.0,49.0,1.3,2.0,257.0,566.77,481.14
2016,12,19,9,15,811.5,52.0,1.3,2.5,295.0,624.55,527.44
2016,12,19,9,30,842.0,55.0,1.3,3.0,333.0,682.45,570.24
2016,12,19,9,45,864.5,56.0,1.3,4.0,366.5,724.86,598.94
2016,12,19,10,0,887.0,57.0,1.3,5.0,400.0,772.12,630.55
2016,12,19,10,15,900.5,58.5,1.3,5.5,426.5,811.28,656.52
2016,12,19,10,30,914.0,60.0,1.3,6.0,453.0,848.08,680.44
2016,12,19,10,45,922.0,61.5,1.3,6.5,473.0,877.56,698.84
2016,12,19,11,0,930.0,63.0,1.3,7.0,493.0,903.97,715.01
2016,12,19,11,15,935.0,63.5,1.25,7.0,505.5,923.13,726.57
2016,12,19,11,30,940.0,64.0,1.2,7.0,518.0,938.82,735.84
2016,12,19,11,45,941.0,64.5,1.2,7.5,523.0,947.32,739.81
2016,12,19,12,0,942.0,65.0,1.2,8.0,528.0,952.12,741.51
2016,12,19,12,15,940.5,65.0,1.15,8.0,525.5,950.27,739.29
2016,12,19,12,30,939.0,65.0,1.1,8.0,523.0,944.72,734.81
2016,12,19,12,45,934.5,64.5,1.1,8.5,512.5,932.14,725.33
2016,12,19,13,0,930.0,64.0,1.1,9.0,502.0,916.02,713.68
2016,12,19,13,15,922.0,63.0,1.1,9.0,484.0,892.76,698.52
2016,12,19,13,30,914.0,62.0,1.1,9.0,466.0,866.32,681.25
2016,12,19,13,45,746.0,87.0,1.1,9.0,405.0,750.29,599.8
2016,12,19,14,0,578.0,112.0,1.1,9.0,344.0,624.92,509.37
2016,12,19,14,15,569.5,104.0,1.05,8.5,318.5,590.15,485.34
2016,12,19,14,30,561.0,96.0,1.0,8.0,293.0,553.91,458.4
2016,12,19,14,45,677.0,74.0,0.95,7.5,287.0,586.62,485.49
2016,12,19,15,0,793.0,52.0,0.9,7.0,281.0,603.5,498.55
2016,12,19,15,15,752.5,48.5,0.9,6.5,241.0,539.5,447.27
2016,12,19,15,30,712.0,45.0,0.9,6.0,201.0,477.02,395.85
2016,12,19,15,45,646.5,40.0,0.95,5.5,158.5,401.8,332.1
2016,12,19,16,0,581.0,35.0,1.0,5.0,116.0,331.43,269.55
2016,12,19,16,15,463.5,27.0,1.0,4.5,77.5,242.16,187.67
2016,12,19,16,30,346.0,19.0,1.0,4.0,39.0,158.16,68.47
2016,12,19,16,45,173.0,9.5,1.05,3.5,19.5,61.74,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,0.0,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,0.0,17.0,15.46,0.0
2016,12,20,7,45,255.0,23.5,1.6,0.5,51.5,139.59,86.41
2016,12,20,8,0,510.0,30.0,1.6,1.0,86.0,270.9,218.41
2016,12,20,8,15,588.0,35.5,1.55,1.5,127.0,342.61,286.33
2016,12,20,8,30,666.0,41.0,1.5,2.0,168.0,420.81,356.49
2016,12,20,8,45,712.0,45.0,1.45,2.5,209.0,484.85,412.42
2016,12,20,9,0,758.0,49.0,1.4,3.0,250.0,551.3,467.81
2016,12,20,9,15,788.5,51.5,1.3,3.5,287.0,607.5,512.32
2016,12,20,9,30,819.0,54.0,1.2,4.0,324.0,663.86,553.26
2016,12,20,9,45,841.0,56.0,1.15,5.0,356.5,706.45,581.6
2016,12,20,10,0,863.0,58.0,1.1,6.0,389.0,753.96,612.74
2016,12,20,10,15,876.5,59.0,1.05,6.5,415.5,791.81,636.94
2016,12,20,10,30,890.0,60.0,1.0,7.0,442.0,827.39,659.09
2016,12,20,10,45,898.5,61.5,0.95,7.5,462.0,856.85,676.52
2016,12,20,11,0,907.0,63.0,0.9,8.0,482.0,883.36,691.7
2016,12,20,11,15,912.0,63.5,0.85,8.5,494.5,902.28,701.51
2016,12,20,11,30,917.0,64.0,0.8,9.0,507.0,917.83,709.1
2016,12,20,11,45,918.5,64.5,0.8,9.5,512.0,926.72,713.27
2016,12,20,12,0,920.0,65.0,0.8,10.0,517.0,932.03,715.27
2016,12,20,12,15,918.5,64.5,0.75,10.0,514.0,929.64,712.56
2016,12,20,12,30,917.0,64.0,0.7,10.0,511.0,923.63,707.69
2016,12,20,12,45,910.0,64.5,0.7,10.0,501.0,910.45,699.26
2016,12,20,13,0,903.0,65.0,0.7,10.0,491.0,893.88,688.75
2016,12,20,13,15,895.0,64.0,0.7,10.0,473.5,871.17,674.17
2016,12,20,13,30,887.0,63.0,0.7,10.0,456.0,845.37,657.57
2016,12,20,13,45,874.0,62.0,0.75,10.0,431.5,812.55,636.9
2016,12,20,14,0,861.0,61.0,0.8,10.0,407.0,777.27,614.27
2016,12,20,14,15,842.5,59.0,0.8,9.5,376.5,734.21,585.95
2016,12,20,14,30,824.0,57.0,0.8,9.0,346.0,696.03,560.65
2016,12,20,14,45,797.0,54.5,0.8,9.0,310.5,642.96,522.56
2016,12,20,15,0,770.0,52.0,0.8,9.0,275.0,589.51,482.67
2016,12,20,15,15,729.5,48.5,0.8,8.0,235.5,526.52,434.21
2016,12,20,15,30,689.0,45.0,0.8,7.0,196.0,465.11,384.67
2016,12,20,15,45,625.0,40.0,0.8,6.5,155.0,391.74,322.52
2016,12,20,16,0,561.0,35.0,0.8,6.0,114.0,323.13,261.73
2016,12,20,16,15,446.0,27.0,0.85,5.5,76.0,235.79,182.5
2016,12,20,16,30,331.0,19.0,0.9,5.0,38.0,153.79,71.34
2016,12,20,16,45,165.5,9.5,0.95,4.5,19.0,59.72,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,86.5,5.5,1.15,3.5,7.5,0.0,0.0
2016,12,21,7,30,173.0,11.0,1.1,4.0,15.0,64.88,0.0
2016,12,21,7,45,316.0,20.5,1.05,4.5,48.0,158.26,93.72
2016,12,21,8,0,459.0,30.0,1.0,5.0,81.0,248.2,196.24
2016,12,21,8,15,539.5,36.5,0.95,5.5,121.0,319.41,262.15
2016,12,21,8,30,620.0,43.0,0.9,6.0,161.0,397.63,330.52
2016,12,21,8,45,666.5,47.5,0.9,6.5,200.5,460.49,384.29
2016,12,21,9,0,713.0,52.0,0.9,7.0,240.0,525.9,437.84
2016,12,21,9,15,582.5,80.0,0.85,7.5,248.0,508.16,422.45
2016,12,21,9,30,452.0,108.0,0.8,8.0,256.0,468.79,389.76
2016,12,21,9,45,464.5,117.5,0.8,8.5,282.5,506.66,419.21
2016,12,21,10,0,477.0,127.0,0.8,9.0,309.0,543.94,446.63
2016,12,21,10,15,484.0,134.5,0.75,9.5,330.5,573.57,467.13
2016,12,21,10,30,491.0,142.0,0.7,10.0,352.0,601.9,486.2
2016,12,21,10,45,510.5,145.5,0.7,10.5,373.0,634.58,508.98
2016,12,21,11,0,530.0,149.0,0.7,11.0,394.0,666.13,530.51
2016,12,21,11,15,709.5,108.0,0.7,11.0,445.0,792.69,620.23
2016,12,21,11,30,889.0,67.0,0.7,11.0,496.0,896.41,689.28
2016,12,21,11,45,890.5,67.5,0.7,11.5,501.0,905.21,691.98
2016,12,21,12,0,892.0,68.0,0.7,12.0,506.0,910.52,693.99
2016,12,21,12,15,891.0,68.0,0.7,12.0,504.0,909.39,693.15
2016,12,21,12,30,890.0,68.0,0.7,12.0,502.0,904.74,690.23
2016,12,21,12,45,886.5,67.0,0.7,12.0,492.5,893.04,682.77
2016,12,21,13,0,883.0,66.0,0.7,12.0,483.0,877.96,673.25
2016,12,21,13,15,875.5,65.5,0.7,12.0,466.0,856.78,659.72
