Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,832.57,644.2
2016,12,21,13,45,856.5,63.0,0.7,12.0,425.5,800.18,623.0
2016,12,21,14,0,845.0,61.0,0.7,12.0,402.0,765.33,599.96
2016,12,21,14,15,827.0,59.0,0.65,11.5,372.0,730.21,576.76
2016,12,21,14,30,809.0,57.0,0.6,11.0,342.0,686.02,546.59
2016,12,21,14,45,784.5,54.5,0.6,11.0,307.5,635.3,510.77
2016,12,21,15,0,760.0,52.0,0.6,11.0,273.0,584.04,473.05
2016,12,21,15,15,720.5,48.5,0.6,10.0,234.0,522.11,426.04
2016,12,21,15,30,681.0,45.0,0.6,9.0,195.0,461.69,377.97
2016,12,21,15,45,620.0,39.5,0.65,8.5,154.5,389.66,318.02
2016,12,21,16,0,559.0,34.0,0.7,8.0,114.0,322.22,259.11
2016,12,21,16,15,447.5,26.5,0.75,7.5,76.5,236.85,182.4
2016,12,21,16,30,336.0,19.0,0.8,7.0,39.0,156.69,77.06
2016,12,21,16,45,168.0,9.5,0.85,6.5,19.5,60.78,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,97.5,5.5,1.05,3.5,7.5,0.0,0.0
2016,12,22,7,30,195.0,11.0,1.0,4.0,15.0,71.52,0.0
2016,12,22,7,45,345.0,21.0,1.0,4.5,49.5,164.5,94.43
2016,12,22,8,0,495.0,31.0,1.0,5.0,84.0,263.25,207.48
2016,12,22,8,15,577.5,37.0,1.0,5.0,126.0,336.99,276.46
2016,12,22,8,30,660.0,43.0,1.0,5.0,168.0,417.62,347.82
2016,12,22,8,45,710.0,47.0,1.0,5.5,209.5,483.84,404.55
2016,12,22,9,0,760.0,51.0,1.0,6.0,251.0,552.78,461.01
2016,12,22,9,15,791.5,54.0,0.9,6.5,289.0,610.52,505.46
2016,12,22,9,30,823.0,57.0,0.8,7.0,327.0,668.51,546.52
2016,12,22,9,45,844.5,59.0,0.75,8.0,360.0,717.68,578.66
2016,12,22,10,0,866.0,61.0,0.7,9.0,393.0,758.6,603.78
2016,12,22,10,15,880.0,63.0,0.6,9.5,420.0,798.46,627.69
2016,12,22,10,30,894.0,65.0,0.5,10.0,447.0,836.07,649.26
2016,12,22,10,45,902.5,66.0,0.45,10.5,467.0,865.16,665.48
2016,12,22,11,0,911.0,67.0,0.4,11.0,487.0,891.28,679.58
2016,12,22,11,15,916.0,67.5,0.4,11.0,499.5,910.49,691.31
2016,12,22,11,30,921.0,68.0,0.4,11.0,512.0,926.32,700.99
2016,12,22,11,45,922.0,68.5,0.4,11.5,517.5,935.03,704.86
2016,12,22,12,0,923.0,69.0,0.4,12.0,523.0,940.13,706.61
2016,12,22,12,15,922.0,69.0,0.5,12.0,520.5,939.11,708.1
2016,12,22,12,30,921.0,69.0,0.6,12.0,518.0,934.45,707.44
2016,12,22,12,45,919.0,67.5,0.7,12.0,508.5,923.3,702.59
2016,12,22,13,0,917.0,66.0,0.8,12.0,499.0,908.6,695.44
2016,12,22,13,15,909.5,65.0,0.8,12.0,482.0,886.32,681.24
2016,12,22,13,30,902.0,64.0,0.8,12.0,465.0,860.88,665.0
2016,12,22,13,45,890.5,62.5,0.8,12.0,441.0,828.46,643.92
2016,12,22,14,0,879.0,61.0,0.8,12.0,417.0,793.43,620.92
2016,12,22,14,15,861.0,59.5,0.7,11.5,386.0,751.03,591.94
2016,12,22,14,30,843.0,58.0,0.6,11.0,355.0,713.41,566.04
2016,12,22,14,45,816.5,55.0,0.55,11.0,319.0,659.41,527.41
2016,12,22,15,0,790.0,52.0,0.5,11.0,283.0,604.95,487.29
2016,12,22,15,15,749.0,49.0,0.6,10.5,243.0,541.43,439.87
2016,12,22,15,30,708.0,46.0,0.7,10.0,203.0,479.41,391.05
2016,12,22,15,45,641.0,41.0,0.8,9.5,161.0,403.41,328.52
2016,12,22,16,0,574.0,36.0,0.9,9.0,119.0,332.37,267.04
2016,12,22,16,15,461.0,28.0,0.95,8.5,80.0,244.76,188.72
2016,12,22,16,30,348.0,20.0,1.0,8.0,41.0,162.89,84.89
2016,12,22,16,45,174.0,10.0,1.05,8.0,20.5,63.4,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,5.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,5.0,2.0,1.82,0.0
2016,12,23,7,45,0.0,7.5,2.65,5.5,7.5,6.58,0.0
2016,12,23,8,0,0.0,13.0,2.7,6.0,13.0,11.42,3.96
2016,12,23,8,15,0.0,20.5,2.7,6.0,20.5,18.03,10.0
2016,12,23,8,30,0.0,28.0,2.7,6.0,28.0,24.65,16.01
2016,12,23,8,45,0.0,35.0,2.7,6.5,35.0,30.84,21.55
2016,12,23,9,0,0.0,42.0,2.7,7.0,42.0,37.03,27.02
2016,12,23,9,15,0.0,48.5,2.55,7.0,48.5,42.79,32.09
2016,12,23,9,30,0.0,55.0,2.4,7.0,55.0,48.56,37.12
2016,12,23,9,45,0.0,61.0,2.3,7.5,61.0,53.89,41.63
2016,12,23,10,0,0.0,67.0,2.2,8.0,67.0,59.22,46.1
2016,12,23,10,15,0.0,63.5,2.1,8.0,63.5,56.11,43.32
2016,12,23,10,30,0.0,60.0,2.0,8.0,60.0,53.01,40.56
2016,12,23,10,45,5.5,112.5,1.9,8.5,115.5,107.9,87.74
2016,12,23,11,0,11.0,165.0,1.8,9.0,171.0,168.76,138.82
2016,12,23,11,15,5.5,87.5,1.9,9.0,90.5,82.68,65.77
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,8.81,1.99
2016,12,23,11,45,0.0,18.5,2.15,9.0,18.5,16.3,8.51
2016,12,23,12,0,0.0,27.0,2.3,9.0,27.0,23.81,15.01
2016,12,23,12,15,0.0,85.5,2.35,8.5,85.5,75.74,59.79
2016,12,23,12,30,0.0,144.0,2.4,8.0,144.0,134.96,110.28
2016,12,23,12,45,0.0,76.0,2.5,8.0,76.0,67.24,52.55
2016,12,23,13,0,0.0,8.0,2.6,8.0,8.0,7.04,0.48
2016,12,23,13,15,0.0,41.0,2.6,8.0,41.0,36.18,25.88
2016,12,23,13,30,0.0,74.0,2.6,8.0,74.0,65.45,51.26
2016,12,23,13,45,0.0,99.0,2.6,8.0,99.0,89.8,72.29
2016,12,23,14,0,0.0,124.0,2.6,8.0,124.0,116.68,95.43
2016,12,23,14,15,0.0,64.5,2.5,7.5,64.5,57.0,44.2
2016,12,23,14,30,0.0,5.0,2.4,7.0,5.0,4.39,0.0
2016,12,23,14,45,0.0,4.5,2.35,7.0,4.5,3.95,0.0
2016,12,23,15,0,0.0,4.0,2.3,7.0,4.0,3.51,0.0
2016,12,23,15,15,0.0,3.5,2.2,6.5,3.5,3.07,0.0
2016,12,23,15,30,0.0,3.0,2.1,6.0,3.0,2.63,0.0
2016,12,23,15,45,0.0,2.0,2.05,6.0,2.0,1.75,0.0
2016,12,23,16,0,0.0,1.0,2.0,6.0,1.0,0.88,0.0
2016,12,23,16,15,0.0,0.5,1.95,5.5,0.5,0.44,0.0
2016,12,23,16,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,15,64.5,5.5,2.0,2.0,7.0,0.0,0.0
2016,12,24,7,30,129.0,11.0,2.0,2.0,14.0,50.27,0.0
2016,12,24,7,45,296.5,21.0,2.05,2.5,47.0,148.89,80.78
2016,12,24,8,0,464.0,31.0,2.1,3.0,80.0,248.28,197.48
2016,12,24,8,15,549.5,37.0,2.15,3.5,121.0,321.76,267.41
2016,12,24,8,30,635.0,43.0,2.2,4.0,162.0,402.43,340.15
2016,12,24,8,45,691.5,46.5,2.25,4.5,203.5,470.6,400.41
2016,12,24,9,0,748.0,50.0,2.3,5.0,245.0,542.08,461.16
2016,12,24,9,15,780.5,53.0,2.3,5.0,283.0,600.01,509.51
2016,12,24,9,30,813.0,56.0,2.3,5.0,321.0,658.34,555.27
2016,12,24,9,45,839.0,57.5,2.35,5.0,355.0,709.93,594.47
2016,12,24,10,0,865.0,59.0,2.4,5.0,389.0,753.59,626.93
2016,12,24,10,15,879.5,60.5,2.35,5.0,416.0,793.34,655.29
2016,12,24,10,30,894.0,62.0,2.3,5.0,443.0,830.88,681.6
2016,12,24,10,45,905.0,62.5,2.3,5.5,464.0,861.65,701.81
2016,12,24,11,0,916.0,63.0,2.3,6.0,485.0,889.55,719.81
2016,12,24,11,15,922.0,63.5,2.3,6.0,498.5,909.97,733.64
2016,12,24,11,30,928.0,64.0,2.3,6.0,512.0,927.01,745.18
2016,12,24,11,45,931.0,64.0,2.3,6.0,517.5,937.17,751.92
2016,12,24,12,0,934.0,64.0,2.3,6.0,523.0,943.7,756.3
2016,12,24,12,15,933.5,64.0,2.3,6.0,521.5,943.38,755.99
2016,12,24,12,30,933.0,64.0,2.3,6.0,520.0,939.37,753.3
2016,12,24,12,45,923.0,65.5,2.3,6.0,509.5,925.17,743.49
2016,12,24,13,0,913.0,67.0,2.3,6.0,499.0,907.56,731.45
2016,12,24,13,15,905.5,66.5,2.25,6.0,482.5,886.22,716.33
2016,12,24,13,30,898.0,66.0,2.2,6.0,466.0,861.72,699.01
2016,12,24,13,45,888.0,64.0,2.2,6.0,442.0,830.16,676.97
2016,12,24,14,0,878.0,62.0,2.2,6.0,418.0,795.92,652.84
2016,12,24,14,15,860.5,60.0,2.15,5.5,388.0,753.41,622.94
2016,12,24,14,30,843.0,58.0,2.1,5.0,358.0,715.67,596.24
2016,12,24,14,45,818.5,55.5,2.05,5.0,322.5,663.82,556.96
2016,12,24,15,0,794.0,53.0,2.0,5.0,287.0,611.3,516.07
2016,12,24,15,15,754.5,49.5,1.9,4.5,247.0,547.9,464.09
2016,12,24,15,30,715.0,46.0,1.8,4.0,207.0,485.88,411.34
2016,12,24,15,45,653.0,41.0,1.7,3.5,165.0,412.07,346.84
2016,12,24,16,0,591.0,36.0,1.6,3.0,123.0,342.72,283.78
2016,12,24,16,15,478.5,28.5,1.55,2.5,83.5,254.56,202.68
2016,12,24,16,30,366.0,21.0,1.5,2.0,44.0,172.73,102.18
2016,12,24,16,45,183.0,10.5,1.5,1.5,22.0,67.35,0.0
2016,12,24,17,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,45,223.0,15.5,0.95,1.5,39.0,114.5,59.36
2016,12,25,8,0,446.0,31.0,0.9,2.0,78.0,245.66,194.82
2016,12,25,8,15,532.0,37.5,0.9,2.5,118.5,313.04,258.75
2016,12,25,8,30,618.0,44.0,0.9,3.0,159.0,393.61,330.14
2016,12,25,8,45,673.0,48.0,0.95,3.5,200.0,460.78,388.45
2016,12,25,9,0,728.0,52.0,1.0,4.0,241.0,531.18,447.14
2016,12,25,9,15,761.0,55.0,1.05,4.0,279.0,588.71,494.36
2016,12,25,9,30,794.0,58.0,1.1,4.0,317.0,646.71,539.4
2016,12,25,9,45,814.0,61.0,1.15,4.5,349.5,695.22,574.46
2016,12,25,10,0,834.0,64.0,1.2,5.0,382.0,742.51,607.91
2016,12,25,10,15,849.0,66.0,1.2,5.0,409.0,782.98,636.19
2016,12,25,10,30,864.0,68.0,1.2,5.0,436.0,821.31,662.59
2016,12,25,10,45,875.0,68.5,1.2,5.5,456.5,843.69,676.09
2016,12,25,11,0,886.0,69.0,1.2,6.0,477.0,871.12,693.31
2016,12,25,11,15,636.0,130.0,1.2,6.0,427.0,752.55,606.85
2016,12,25,11,30,386.0,191.0,1.2,6.0,377.0,584.46,478.75
2016,12,25,11,45,362.0,198.0,1.25,6.5,374.5,574.61,471.67
2016,12,25,12,0,338.0,205.0,1.3,7.0,372.0,563.09,461.68
2016,12,25,12,15,416.0,188.0,1.25,7.0,392.0,630.53,514.34
2016,12,25,12,30,494.0,171.0,1.2,7.0,412.0,679.67,551.9
2016,12,25,12,45,466.0,173.5,1.2,7.0,397.5,653.38,531.33
2016,12,25,13,0,438.0,176.0,1.2,7.0,383.0,625.62,510.44
2016,12,25,13,15,564.5,138.0,1.2,7.0,396.0,683.12,556.91
2016,12,25,13,30,691.0,100.0,1.2,7.0,409.0,741.86,600.44
2016,12,25,13,45,572.5,120.0,1.2,7.0,367.0,650.06,532.11
2016,12,25,14,0,454.0,140.0,1.2,7.0,325.0,556.38,460.21
2016,12,25,14,15,512.5,118.5,1.15,7.0,313.0,561.32,466.29
2016,12,25,14,30,571.0,97.0,1.1,7.0,301.0,567.11,471.47
2016,12,25,14,45,551.5,90.0,1.1,7.0,271.0,522.88,436.6
2016,12,25,15,0,532.0,83.0,1.1,7.0,241.0,478.38,401.07
2016,12,25,15,15,609.5,64.5,1.05,6.0,221.5,481.13,404.03
2016,12,25,15,30,687.0,46.0,1.0,5.0,202.0,471.02,394.69
2016,12,25,15,45,627.5,41.0,1.0,4.5,161.5,399.82,333.4
2016,12,25,16,0,568.0,36.0,1.0,4.0,121.0,332.9,273.68
2016,12,25,16,15,459.0,28.5,1.05,3.5,82.5,247.27,196.14
2016,12,25,16,30,350.0,21.0,1.1,3.0,44.0,168.1,102.89
2016,12,25,16,45,175.0,10.5,1.15,2.5,22.0,65.14,0.0
2016,12,25,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,250.5,13.5,1.55,0.0,39.5,119.45,60.29
2016,12,26,8,0,501.0,27.0,1.6,0.0,79.0,258.92,206.93
2016,12,26,8,15,582.0,32.5,1.55,0.5,120.0,330.63,276.14
2016,12,26,8,30,663.0,38.0,1.5,1.0,161.0,409.5,347.51
2016,12,26,8,45,712.0,42.0,1.5,2.0,202.0,474.91,404.71
2016,12,26,9,0,761.0,46.0,1.5,3.0,243.0,543.16,461.59
2016,12,26,9,15,792.5,48.5,1.45,3.5,281.0,600.29,507.68
2016,12,26,9,30,824.0,51.0,1.4,4.0,319.0,651.69,545.89
2016,12,26,9,45,843.0,53.5,1.35,4.5,352.0,699.4,579.66
2016,12,26,10,0,862.0,56.0,1.3,5.0,385.0,745.82,611.49
2016,12,26,10,15,877.0,57.5,1.25,5.5,412.5,786.07,637.93
2016,12,26,10,30,892.0,59.0,1.2,6.0,440.0,824.18,662.28
2016,12,26,10,45,900.5,60.5,1.15,6.5,460.5,854.34,680.49
2016,12,26,11,0,909.0,62.0,1.1,7.0,481.0,881.55,696.44
2016,12,26,11,15,914.5,62.5,1.0,7.0,494.5,901.65,707.66
2016,12,26,11,30,920.0,63.0,0.9,7.0,508.0,918.39,716.52
2016,12,26,11,45,921.0,64.0,0.85,7.5,514.0,928.26,720.38
2016,12,26,12,0,922.0,65.0,0.8,8.0,520.0,934.52,721.98
2016,12,26,12,15,921.0,65.0,0.7,8.0,518.0,933.98,719.37
2016,12,26,12,30,920.0,65.0,0.6,8.0,516.0,929.8,714.54
2016,12,26,12,45,915.0,65.0,0.55,8.0,506.5,918.41,706.15
2016,12,26,13,0,910.0,65.0,0.5,8.0,497.0,903.55,695.69
2016,12,26,13,15,902.0,64.0,0.45,8.0,480.0,881.36,680.45
2016,12,26,13,30,894.0,63.0,0.4,8.0,463.0,856.03,663.26
2016,12,26,13,45,881.5,62.0,0.4,8.5,439.5,823.99,641.33
2016,12,26,14,0,869.0,61.0,0.4,9.0,416.0,789.41,617.61
2016,12,26,14,15,851.0,59.0,0.4,8.5,386.0,746.91,590.24
2016,12,26,14,30,833.0,57.0,0.4,8.0,356.0,702.72,561.13
2016,12,26,14,45,807.0,54.5,0.4,8.0,320.5,656.87,529.11
2016,12,26,15,0,781.0,52.0,0.4,8.0,285.0,603.91,490.75
2016,12,26,15,15,742.0,48.5,0.55,7.5,245.5,541.41,444.55
2016,12,26,15,30,703.0,45.0,0.7,7.0,206.0,480.28,396.69
2016,12,26,15,45,642.5,40.5,0.85,6.5,164.5,408.36,337.27
2016,12,26,16,0,582.0,36.0,1.0,6.0,123.0,340.74,278.26
2016,12,26,16,15,476.0,28.5,1.1,5.5,84.5,255.5,201.81
2016,12,26,16,30,370.0,21.0,1.2,5.0,46.0,176.89,111.46
2016,12,26,16,45,185.0,10.5,1.3,4.5,23.0,68.65,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,227.5,15.0,1.1,1.5,38.0,114.25,55.3
2016,12,27,8,0,455.0,30.0,1.0,2.0,76.0,241.28,190.7
2016,12,27,8,15,540.0,36.5,0.95,2.5,117.0,314.11,259.39
2016,12,27,8,30,625.0,43.0,0.9,3.0,158.0,394.35,330.45
2016,12,27,8,45,678.5,47.0,0.85,3.5,199.0,460.9,387.76
2016,12,27,9,0,732.0,51.0,0.8,4.0,240.0,530.6,445.0
2016,12,27,9,15,765.0,54.0,0.8,4.5,278.0,588.35,490.83
2016,12,27,9,30,798.0,57.0,0.8,5.0,316.0,646.6,534.19
2016,12,27,9,45,823.0,58.5,0.8,6.0,349.5,697.14,568.65
2016,12,27,10,0,848.0,60.0,0.8,7.0,383.0,739.82,596.36
2016,12,27,10,15,863.0,62.0,0.8,7.5,410.5,780.4,623.01
2016,12,27,10,30,878.0,64.0,0.8,8.0,438.0,818.88,647.7
2016,12,27,10,45,887.5,65.0,0.8,8.5,459.0,848.99,666.16
2016,12,27,11,0,897.0,66.0,0.8,9.0,480.0,876.25,682.59
2016,12,27,11,15,902.5,67.0,0.8,9.0,493.5,896.94,695.7
2016,12,27,11,30,908.0,68.0,0.8,9.0,507.0,914.31,706.71
2016,12,27,11,45,909.0,68.5,0.85,9.5,512.5,923.52,712.05
2016,12,27,12,0,910.0,69.0,0.9,10.0,518.0,929.17,715.23
2016,12,27,12,15,909.0,69.0,0.9,10.0,516.5,928.75,714.83
2016,12,27,12,30,908.0,69.0,0.9,10.0,515.0,924.73,712.26
2016,12,27,12,45,903.0,68.5,0.9,10.0,505.5,912.87,704.59
2016,12,27,13,0,898.0,68.0,0.9,10.0,496.0,897.59,694.82
2016,12,27,13,15,890.0,67.0,0.9,10.0,479.5,875.68,680.64
2016,12,27,13,30,882.0,66.0,0.9,10.0,463.0,850.68,664.43
2016,12,27,13,45,871.0,64.5,0.9,10.0,439.5,819.59,643.93
2016,12,27,14,0,860.0,63.0,0.9,10.0,416.0,785.9,621.51
2016,12,27,14,15,606.0,98.5,0.85,9.5,338.5,618.19,500.86
2016,12,27,14,30,352.0,134.0,0.8,9.0,261.0,429.88,355.4
2016,12,27,14,45,340.0,122.5,0.75,9.0,235.0,394.87,329.05
2016,12,27,15,0,328.0,111.0,0.7,9.0,209.0,372.81,310.76
2016,12,27,15,15,313.5,97.0,0.7,8.0,180.0,332.61,278.7
2016,12,27,15,30,299.0,83.0,0.7,7.0,151.0,292.9,245.94
2016,12,27,15,45,269.0,68.5,0.7,6.5,121.0,245.06,204.63
2016,12,27,16,0,239.0,54.0,0.7,6.0,91.0,199.71,164.18
2016,12,27,16,15,191.5,39.0,0.75,5.5,62.5,148.98,117.97
2016,12,27,16,30,144.0,24.0,0.8,5.0,34.0,98.6,63.02
2016,12,27,16,45,72.0,12.0,0.9,4.5,17.0,34.05,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,259.0,13.5,1.5,1.5,40.0,121.36,57.03
2016,12,28,8,0,518.0,27.0,1.5,2.0,80.0,264.25,208.78
2016,12,28,8,15,599.5,32.5,1.45,2.5,122.0,336.98,278.71
2016,12,28,8,30,681.0,38.0,1.4,3.0,164.0,416.9,350.41
2016,12,28,8,45,730.5,42.0,1.4,3.5,205.5,483.49,408.79
2016,12,28,9,0,780.0,46.0,1.4,4.0,247.0,552.93,466.96
2016,12,28,9,15,811.5,48.5,1.35,4.5,285.5,605.57,509.32
2016,12,28,9,30,843.0,51.0,1.3,5.0,324.0,663.33,551.97
2016,12,28,9,45,867.0,52.0,1.3,6.0,358.0,713.53,586.6
2016,12,28,10,0,891.0,53.0,1.3,7.0,392.0,762.75,619.49
2016,12,28,10,15,905.0,54.5,1.3,7.5,420.0,803.31,646.34
2016,12,28,10,30,919.0,56.0,1.3,8.0,448.0,841.58,671.16
2016,12,28,10,45,928.5,56.5,1.35,8.5,469.0,872.11,690.87
2016,12,28,11,0,938.0,57.0,1.4,9.0,490.0,899.65,708.46
2016,12,28,11,15,943.5,57.5,1.3,9.0,503.5,920.46,720.36
2016,12,28,11,30,949.0,58.0,1.2,9.0,517.0,937.81,729.82
2016,12,28,11,45,951.5,58.0,1.15,9.5,523.5,948.19,734.08
2016,12,28,12,0,954.0,58.0,1.1,10.0,530.0,954.85,736.01
2016,12,28,12,15,953.0,58.0,1.1,10.0,528.5,954.57,735.69
2016,12,28,12,30,952.0,58.0,1.1,10.0,527.0,950.52,733.1
2016,12,28,12,45,948.0,58.0,1.1,10.5,517.5,940.03,725.04
2016,12,28,13,0,944.0,58.0,1.1,11.0,508.0,925.91,714.77
2016,12,28,13,15,937.0,57.5,1.1,11.0,491.5,904.94,701.29
2016,12,28,13,30,930.0,57.0,1.1,11.0,475.0,880.67,685.65
2016,12,28,13,45,918.5,56.0,1.1,11.0,451.5,848.8,664.74
2016,12,28,14,0,907.0,55.0,1.1,11.0,428.0,814.19,641.81
2016,12,28,14,15,890.5,53.5,1.0,10.5,398.0,772.5,613.31
2016,12,28,14,30,874.0,52.0,0.9,10.0,368.0,728.87,583.06
2016,12,28,14,45,849.5,50.0,0.85,10.0,332.5,677.26,546.04
2016,12,28,15,0,825.0,48.0,0.8,10.0,297.0,624.97,507.76
2016,12,28,15,15,789.0,45.0,0.8,9.0,257.0,563.8,462.19
2016,12,28,15,30,753.0,42.0,0.8,8.0,217.0,508.14,418.02
2016,12,28,15,45,695.0,38.0,0.8,7.5,175.0,435.79,357.73
2016,12,28,16,0,637.0,34.0,0.8,7.0,133.0,367.45,298.09
2016,12,28,16,15,537.5,27.5,0.85,6.5,92.5,283.0,222.95
2016,12,28,16,30,438.0,21.0,0.9,6.0,52.0,205.35,136.46
2016,12,28,16,45,219.0,10.5,0.95,5.5,26.0,80.32,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,246.5,14.5,1.5,3.5,39.5,117.56,53.02
2016,12,29,8,0,493.0,29.0,1.5,4.0,79.0,254.67,199.58
2016,12,29,8,15,578.0,35.0,1.5,4.5,121.0,328.67,270.03
2016,12,29,8,30,663.0,41.0,1.5,5.0,163.0,410.05,342.62
2016,12,29,8,45,713.0,45.5,1.5,5.5,205.0,476.89,400.91
2016,12,29,9,0,763.0,50.0,1.5,6.0,247.0,546.6,459.07
2016,12,29,9,15,795.5,53.0,1.4,6.5,286.0,605.44,505.6
2016,12,29,9,30,828.0,56.0,1.3,7.0,325.0,664.68,549.09
2016,12,29,9,45,839.5,61.0,1.2,8.0,357.5,711.08,579.53
2016,12,29,10,0,851.0,66.0,1.1,9.0,390.0,755.62,607.46
2016,12,29,10,15,866.5,67.5,1.0,9.5,418.0,796.79,633.05
2016,12,29,10,30,882.0,69.0,0.9,10.0,446.0,835.8,656.33
2016,12,29,10,45,892.0,70.5,0.8,10.5,467.0,859.56,668.4
2016,12,29,11,0,902.0,72.0,0.7,11.0,488.0,888.24,683.73
2016,12,29,11,15,908.0,72.5,0.6,11.5,502.0,909.02,693.31
2016,12,29,11,30,914.0,73.0,0.5,12.0,516.0,926.5,700.64
2016,12,29,11,45,915.5,73.5,0.45,12.5,522.0,936.45,704.13
2016,12,29,12,0,917.0,74.0,0.4,13.0,528.0,942.82,705.51
2016,12,29,12,15,915.5,74.0,0.35,13.0,526.5,942.17,703.83
2016,12,29,12,30,914.0,74.0,0.3,13.0,525.0,937.9,700.1
2016,12,29,12,45,916.0,71.5,0.3,13.5,516.5,929.92,694.0
2016,12,29,13,0,918.0,69.0,0.3,14.0,508.0,918.31,685.75
2016,12,29,13,15,910.0,68.0,0.25,14.0,491.5,896.3,671.13
2016,12,29,13,30,902.0,67.0,0.2,14.0,475.0,871.1,654.69
2016,12,29,13,45,888.0,66.0,0.2,14.0,450.5,837.87,633.85
2016,12,29,14,0,874.0,65.0,0.2,14.0,426.0,802.12,611.23
2016,12,29,14,15,763.0,74.0,0.2,13.5,373.0,707.96,548.83
2016,12,29,14,30,652.0,83.0,0.2,13.0,320.0,614.59,485.41
2016,12,29,14,45,619.5,80.5,0.2,13.0,288.5,563.78,449.72
2016,12,29,15,0,587.0,78.0,0.2,13.0,257.0,513.33,411.88
2016,12,29,15,15,556.5,71.0,0.35,12.0,222.0,459.73,373.19
2016,12,29,15,30,526.0,64.0,0.5,11.0,187.0,407.25,333.14
2016,12,29,15,45,467.0,56.5,0.65,10.5,150.0,340.42,278.61
2016,12,29,16,0,408.0,49.0,0.8,10.0,113.0,278.18,225.4
2016,12,29,16,15,332.0,37.0,0.85,9.5,78.5,209.46,164.6
2016,12,29,16,30,256.0,25.0,0.9,9.0,44.0,145.87,98.1
2016,12,29,16,45,128.0,12.5,0.95,8.5,22.0,52.97,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,16.5,0.95,5.5,32.0,87.45,37.04
2016,12,30,8,0,302.0,33.0,0.9,6.0,64.0,184.67,143.42
2016,12,30,8,15,373.5,44.0,0.85,6.5,100.0,247.13,201.65
2016,12,30,8,30,445.0,55.0,0.8,7.0,136.0,316.73,262.88
2016,12,30,8,45,492.0,63.0,0.8,7.5,173.0,375.7,313.74
2016,12,30,9,0,539.0,71.0,0.8,8.0,210.0,437.89,365.31
2016,12,30,9,15,566.5,79.0,0.8,8.0,244.5,490.11,407.73
2016,12,30,9,30,594.0,87.0,0.8,8.0,279.0,543.01,449.35
2016,12,30,9,45,634.0,87.0,0.8,8.5,312.0,596.14,489.42
2016,12,30,10,0,674.0,87.0,0.8,9.0,345.0,649.73,527.33
2016,12,30,10,15,699.0,86.5,0.8,9.0,370.5,690.82,556.09
2016,12,30,10,30,724.0,86.0,0.8,9.0,396.0,730.74,583.72
2016,12,30,10,45,724.0,93.0,0.8,9.5,415.5,757.72,600.64
2016,12,30,11,0,724.0,100.0,0.8,10.0,435.0,781.89,615.6
2016,12,30,11,15,729.5,102.0,0.8,10.0,448.0,801.77,628.63
2016,12,30,11,30,735.0,104.0,0.8,10.0,461.0,818.91,639.84
2016,12,30,11,45,615.5,140.0,0.85,10.5,441.5,759.82,597.35
2016,12,30,12,0,496.0,176.0,0.9,11.0,422.0,689.91,546.21
2016,12,30,12,15,500.0,173.5,0.9,11.0,421.5,691.09,548.07
2016,12,30,12,30,504.0,171.0,0.9,11.0,421.0,690.12,547.58
2016,12,30,12,45,688.0,123.0,0.9,11.5,457.0,803.14,628.4
2016,12,30,13,0,872.0,75.0,0.9,12.0,493.0,894.81,689.35
2016,12,30,13,15,864.5,74.0,0.9,11.5,477.0,873.77,675.46
2016,12,30,13,30,857.0,73.0,0.9,11.0,461.0,849.63,661.09
2016,12,30,13,45,844.5,71.5,0.9,11.0,438.0,817.71,640.07
2016,12,30,14,0,832.0,70.0,0.9,11.0,415.0,783.25,617.19
2016,12,30,14,15,814.0,68.0,0.9,11.0,386.0,741.56,588.88
2016,12,30,14,30,796.0,66.0,0.9,11.0,357.0,698.17,558.93
2016,12,30,14,45,767.5,63.5,0.9,11.0,322.0,645.24,521.31
2016,12,30,15,0,739.0,61.0,0.9,11.0,287.0,591.98,482.19
2016,12,30,15,15,699.5,57.0,0.85,10.0,248.0,530.06,434.91
2016,12,30,15,30,660.0,53.0,0.8,9.0,209.0,469.52,386.75
2016,12,30,15,45,594.0,47.5,0.75,8.5,167.5,399.16,327.9
2016,12,30,16,0,528.0,42.0,0.7,8.0,126.0,329.96,268.0
2016,12,30,16,15,424.0,33.5,0.7,7.0,88.0,246.51,195.21
2016,12,30,16,30,320.0,25.0,0.7,6.0,50.0,171.62,119.23
2016,12,30,16,45,160.0,12.5,0.75,5.5,25.0,63.67,0.0
2016,12,30,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
